Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,175.0,14.0,2.6,2.5,28.5,11.3,0.0
2016,1,1,8,0,350.0,28.0,2.7,3.0,57.0,23.12,12.89
2016,1,1,8,15,451.0,36.5,2.7,3.0,96.5,40.93,22.23
2016,1,1,8,30,552.0,45.0,2.7,3.0,136.0,86.58,47.8
2016,1,1,8,45,610.0,51.0,2.75,3.5,176.5,135.48,85.08
2016,1,1,9,0,668.0,57.0,2.8,4.0,217.0,190.65,132.81
2016,1,1,9,15,707.5,61.0,2.8,4.5,255.5,245.96,183.85
2016,1,1,9,30,747.0,65.0,2.8,5.0,294.0,303.56,237.37
2016,1,1,9,45,777.5,67.0,2.85,5.5,328.5,358.98,288.82
2016,1,1,10,0,808.0,69.0,2.9,6.0,363.0,416.12,340.62
2016,1,1,10,15,825.5,71.0,2.85,6.0,391.5,468.6,387.87
2016,1,1,10,30,843.0,73.0,2.8,6.0,420.0,520.87,433.63
2016,1,1,10,45,854.0,74.5,2.8,6.5,442.0,568.47,473.74
2016,1,1,11,0,865.0,76.0,2.8,7.0,464.0,614.71,511.61
2016,1,1,11,15,872.5,77.0,2.75,7.0,479.0,656.56,545.78
2016,1,1,11,30,880.0,78.0,2.7,7.0,494.0,696.3,577.56
2016,1,1,11,45,882.5,79.0,2.65,7.5,501.5,730.19,602.16
2016,1,1,12,0,885.0,80.0,2.6,8.0,509.0,761.28,623.79
2016,1,1,12,15,884.5,79.5,2.55,8.0,508.5,785.34,641.17
2016,1,1,12,30,884.0,79.0,2.5,8.0,508.0,806.15,656.18
2016,1,1,12,45,883.5,78.0,2.45,8.0,500.5,823.02,668.32
2016,1,1,13,0,883.0,77.0,2.4,8.0,493.0,836.48,678.06
2016,1,1,13,15,875.5,76.0,2.35,8.0,478.0,840.67,681.11
2016,1,1,13,30,868.0,75.0,2.3,8.0,463.0,841.27,681.73
2016,1,1,13,45,856.0,73.5,2.25,8.0,440.5,833.89,676.64
2016,1,1,14,0,844.0,72.0,2.2,8.0,418.0,823.04,669.12
2016,1,1,14,15,826.0,70.0,2.15,8.0,389.5,803.19,654.97
2016,1,1,14,30,808.0,68.0,2.1,8.0,361.0,780.23,638.46
2016,1,1,14,45,782.0,65.0,2.05,8.0,326.5,746.58,613.68
2016,1,1,15,0,756.0,62.0,2.0,8.0,292.0,710.51,586.59
2016,1,1,15,15,716.5,58.0,1.9,7.5,253.5,660.57,548.67
2016,1,1,15,30,677.0,54.0,1.8,7.0,215.0,609.4,508.49
2016,1,1,15,45,616.5,48.5,1.75,6.5,174.0,547.77,458.51
2016,1,1,16,0,556.0,43.0,1.7,6.0,133.0,480.9,401.88
2016,1,1,16,15,455.0,35.0,1.8,5.5,94.0,386.0,318.23
2016,1,1,16,30,354.0,27.0,1.9,5.0,55.0,294.95,213.02
2016,1,1,16,45,177.0,13.5,2.0,5.0,27.5,116.94,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,19.0,14.5,3.0,3.5,16.0,12.44,0.0
2016,1,2,8,0,38.0,29.0,3.1,4.0,32.0,24.11,13.57
2016,1,2,8,15,64.0,46.0,3.1,4.0,55.0,39.53,27.21
2016,1,2,8,30,90.0,63.0,3.1,4.0,78.0,61.66,44.58
2016,1,2,8,45,104.5,80.0,3.1,4.5,102.0,85.68,64.77
2016,1,2,9,0,119.0,97.0,3.1,5.0,126.0,111.72,87.44
2016,1,2,9,15,128.5,113.0,3.05,5.0,148.5,137.5,110.6
2016,1,2,9,30,138.0,129.0,3.0,5.0,171.0,164.51,134.89
2016,1,2,9,45,150.0,141.5,3.0,5.5,192.0,190.23,157.63
2016,1,2,10,0,162.0,154.0,3.0,6.0,213.0,217.18,181.19
2016,1,2,10,15,98.0,159.0,2.95,6.0,195.5,202.41,169.59
2016,1,2,10,30,34.0,164.0,2.9,6.0,178.0,174.25,145.64
2016,1,2,10,45,104.0,181.0,2.85,6.5,227.0,241.31,202.86
2016,1,2,11,0,174.0,198.0,2.8,7.0,276.0,307.8,258.73
2016,1,2,11,15,251.5,195.5,2.7,7.0,312.5,373.68,314.07
2016,1,2,11,30,329.0,193.0,2.6,7.0,349.0,435.27,365.36
2016,1,2,11,45,310.0,199.5,2.55,7.5,348.5,443.0,370.58
2016,1,2,12,0,291.0,206.0,2.5,8.0,348.0,448.73,374.31
2016,1,2,12,15,227.0,212.5,2.4,8.0,323.0,404.88,338.02
2016,1,2,12,30,163.0,219.0,2.3,8.0,298.0,370.3,308.77
2016,1,2,12,45,176.0,215.0,2.2,8.5,299.0,382.01,318.35
2016,1,2,13,0,189.0,211.0,2.1,9.0,300.0,393.59,327.55
2016,1,2,13,15,331.5,181.5,2.0,9.0,332.5,496.18,412.99
2016,1,2,13,30,474.0,152.0,1.9,9.0,365.0,601.88,497.76
2016,1,2,13,45,274.5,163.5,1.85,9.0,285.5,435.53,363.19
2016,1,2,14,0,75.0,175.0,1.8,9.0,206.0,254.72,212.3
2016,1,2,14,15,37.5,143.5,1.7,9.0,159.0,185.22,154.21
2016,1,2,14,30,0.0,112.0,1.6,9.0,112.0,106.65,86.61
2016,1,2,14,45,0.0,101.5,1.5,9.5,101.5,96.63,78.13
2016,1,2,15,0,0.0,91.0,1.4,10.0,91.0,86.68,69.51
2016,1,2,15,15,0.0,78.5,1.4,9.5,78.5,74.4,59.06
2016,1,2,15,30,0.0,66.0,1.4,9.0,66.0,62.08,48.43
2016,1,2,15,45,0.0,53.5,1.45,9.0,53.5,49.7,37.49
2016,1,2,16,0,0.0,41.0,1.5,9.0,41.0,37.17,26.33
2016,1,2,16,15,0.0,29.0,1.65,8.5,29.0,25.57,15.94
2016,1,2,16,30,0.0,17.0,1.8,8.0,17.0,14.96,5.6
2016,1,2,16,45,0.0,8.5,1.95,8.0,8.5,7.73,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,4.5,2.4,6.0,4.5,3.94,0.0
2016,1,3,8,0,0.0,9.0,2.4,6.0,9.0,7.9,0.6
2016,1,3,8,15,0.0,16.0,2.3,6.0,16.0,14.06,6.33
2016,1,3,8,30,0.0,23.0,2.2,6.0,23.0,20.24,11.98
2016,1,3,8,45,0.0,30.0,2.1,6.5,30.0,26.42,17.55
2016,1,3,9,0,0.0,37.0,2.0,7.0,37.0,32.61,23.07
2016,1,3,9,15,0.0,44.0,2.0,7.0,44.0,38.8,28.58
2016,1,3,9,30,0.0,51.0,2.0,7.0,51.0,45.01,34.05
2016,1,3,9,45,0.0,57.0,2.0,7.5,57.0,50.33,38.61
2016,1,3,10,0,0.0,63.0,2.0,8.0,63.0,55.66,43.12
2016,1,3,10,15,3.5,105.0,2.05,8.0,106.0,95.64,77.63
2016,1,3,10,30,7.0,147.0,2.1,8.0,149.0,137.63,113.39
2016,1,3,10,45,22.0,164.5,2.2,8.0,174.0,163.66,135.44
2016,1,3,11,0,37.0,182.0,2.3,8.0,199.0,199.6,165.81
2016,1,3,11,15,18.5,142.0,2.45,8.0,150.5,141.5,116.51
2016,1,3,11,30,0.0,102.0,2.6,8.0,102.0,91.25,73.32
2016,1,3,11,45,0.5,130.0,2.8,8.5,130.5,118.65,96.57
2016,1,3,12,0,1.0,158.0,3.0,9.0,159.0,147.28,120.55
2016,1,3,12,15,34.5,184.5,3.1,9.0,201.5,212.46,176.26
2016,1,3,12,30,68.0,211.0,3.2,9.0,244.0,272.25,226.77
2016,1,3,12,45,36.0,186.0,3.3,9.0,203.5,220.12,182.65
2016,1,3,13,0,4.0,161.0,3.4,9.0,163.0,155.56,127.66
2016,1,3,13,15,6.5,161.0,3.25,9.0,164.0,158.77,130.67
2016,1,3,13,30,9.0,161.0,3.1,9.0,165.0,162.29,133.85
2016,1,3,13,45,12.0,157.5,3.0,9.0,162.5,162.62,134.4
2016,1,3,14,0,15.0,154.0,2.9,9.0,160.0,163.22,135.19
2016,1,3,14,15,10.0,142.0,2.7,9.0,146.0,147.35,121.72
2016,1,3,14,30,5.0,130.0,2.5,9.0,132.0,131.57,108.26
2016,1,3,14,45,2.5,118.0,2.4,9.0,119.0,117.99,96.7
2016,1,3,15,0,0.0,106.0,2.3,9.0,106.0,104.54,85.15
2016,1,3,15,15,0.0,92.0,2.2,9.0,92.0,90.71,73.25
2016,1,3,15,30,0.0,78.0,2.1,9.0,78.0,76.85,61.17
2016,1,3,15,45,0.0,63.0,2.05,9.0,63.0,61.58,47.73
2016,1,3,16,0,0.0,48.0,2.0,9.0,48.0,46.05,33.95
2016,1,3,16,15,0.0,34.0,2.05,8.5,34.0,31.45,20.93
2016,1,3,16,30,0.0,20.0,2.1,8.0,20.0,17.62,7.83
2016,1,3,16,45,0.0,10.0,2.15,8.0,10.0,8.79,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,164.0,13.5,2.6,9.5,27.0,12.28,0.0
2016,1,4,8,0,328.0,27.0,2.6,10.0,54.0,22.17,11.62
2016,1,4,8,15,425.5,34.5,2.6,10.0,91.5,36.22,19.26
2016,1,4,8,30,523.0,42.0,2.6,10.0,129.0,78.79,41.55
2016,1,4,8,45,584.0,47.0,2.6,10.5,168.5,125.28,75.41
2016,1,4,9,0,645.0,52.0,2.6,11.0,208.0,179.62,120.85
2016,1,4,9,15,683.0,56.0,2.65,11.0,245.0,232.01,168.37
2016,1,4,9,30,721.0,60.0,2.7,11.0,282.0,287.75,219.51
2016,1,4,9,45,567.5,93.0,2.8,11.0,280.0,306.03,243.09
2016,1,4,10,0,414.0,126.0,2.9,11.0,278.0,304.27,247.27
2016,1,4,10,15,468.5,126.5,2.95,11.0,311.0,354.0,290.33
2016,1,4,10,30,523.0,127.0,3.0,11.0,344.0,407.82,336.15
2016,1,4,10,45,270.0,148.0,3.1,11.5,260.5,306.55,253.93
2016,1,4,11,0,17.0,169.0,3.2,12.0,177.0,166.3,135.37
2016,1,4,11,15,8.5,116.5,3.3,12.0,120.5,110.4,88.62
2016,1,4,11,30,0.0,64.0,3.4,12.0,64.0,56.57,42.83
2016,1,4,11,45,136.0,137.5,3.5,12.5,204.0,239.03,199.14
2016,1,4,12,0,272.0,211.0,3.6,13.0,344.0,440.02,363.05
2016,1,4,12,15,136.0,159.5,3.6,12.5,226.0,274.0,227.14
2016,1,4,12,30,0.0,108.0,3.6,12.0,108.0,97.27,77.1
2016,1,4,12,45,12.0,146.5,3.65,12.0,152.0,145.82,118.57
2016,1,4,13,0,24.0,185.0,3.7,12.0,196.0,197.96,162.4
2016,1,4,13,15,12.0,141.0,3.6,12.0,146.5,141.79,115.24
2016,1,4,13,30,0.0,97.0,3.5,12.0,97.0,87.29,69.01
2016,1,4,13,45,0.0,105.5,3.4,12.0,105.5,96.26,76.74
2016,1,4,14,0,0.0,114.0,3.3,12.0,114.0,105.87,84.98
2016,1,4,14,15,0.0,63.0,3.15,12.0,63.0,55.66,42.31
2016,1,4,14,30,0.0,12.0,3.0,12.0,12.0,10.55,3.49
2016,1,4,14,45,0.0,11.0,2.9,12.0,11.0,9.67,2.74
2016,1,4,15,0,0.0,10.0,2.8,12.0,10.0,8.79,1.98
2016,1,4,15,15,0.0,8.5,2.65,11.5,8.5,7.46,0.84
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,6.14,0.0
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,4.82,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.51,0.0
2016,1,4,16,15,0.0,3.0,2.4,11.0,3.0,2.63,0.0
2016,1,4,16,30,0.0,2.0,2.4,11.0,2.0,1.75,0.0
2016,1,4,16,45,0.0,1.0,2.45,11.0,1.0,0.87,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,2.4,10.0,1.0,0.88,0.0
2016,1,5,8,30,0.0,2.0,2.5,10.0,2.0,1.75,0.0
2016,1,5,8,45,0.0,2.5,2.65,10.5,2.5,2.19,0.0
2016,1,5,9,0,0.0,3.0,2.8,11.0,3.0,2.63,0.0
2016,1,5,9,15,0.0,3.5,2.85,11.0,3.5,3.07,0.0
2016,1,5,9,30,0.0,4.0,2.9,11.0,4.0,3.51,0.0
2016,1,5,9,45,0.0,4.5,3.0,11.0,4.5,3.95,0.0
2016,1,5,10,0,0.0,5.0,3.1,11.0,5.0,4.39,0.0
2016,1,5,10,15,0.0,65.5,3.2,11.0,65.5,57.89,44.47
2016,1,5,10,30,0.0,126.0,3.3,11.0,126.0,113.8,92.09
2016,1,5,10,45,1.5,140.0,3.4,11.0,140.5,128.18,104.07
2016,1,5,11,0,3.0,154.0,3.5,11.0,155.0,142.99,116.43
2016,1,5,11,15,1.5,121.5,3.55,11.0,122.0,110.7,89.08
2016,1,5,11,30,0.0,89.0,3.6,11.0,89.0,79.02,62.14
2016,1,5,11,45,0.0,96.0,3.7,11.0,96.0,85.58,67.7
2016,1,5,12,0,0.0,103.0,3.8,11.0,103.0,92.25,73.33
2016,1,5,12,15,0.0,97.5,3.8,11.0,97.5,87.06,68.92
2016,1,5,12,30,0.0,92.0,3.8,11.0,92.0,81.88,64.53
2016,1,5,12,45,0.0,59.5,3.85,11.0,59.5,52.58,39.57
2016,1,5,13,0,0.0,27.0,3.9,11.0,27.0,23.8,14.89
2016,1,5,13,15,0.0,85.5,3.8,11.0,85.5,75.88,59.58
2016,1,5,13,30,0.0,144.0,3.7,11.0,144.0,135.84,110.44
2016,1,5,13,45,26.0,158.5,3.65,11.0,170.0,188.13,155.46
2016,1,5,14,0,52.0,173.0,3.6,11.0,196.0,231.79,192.91
2016,1,5,14,15,134.5,163.5,3.55,11.0,215.5,307.77,258.83
2016,1,5,14,30,217.0,154.0,3.5,11.0,235.0,382.85,322.76
2016,1,5,14,45,203.5,142.5,3.45,11.0,213.0,342.38,289.58
2016,1,5,15,0,190.0,131.0,3.4,11.0,191.0,317.57,269.07
2016,1,5,15,15,178.0,115.5,3.15,10.5,166.0,287.91,244.5
2016,1,5,15,30,166.0,100.0,2.9,10.0,141.0,258.1,219.23
2016,1,5,15,45,316.5,75.5,2.7,10.0,136.5,362.39,307.17
2016,1,5,16,0,467.0,51.0,2.5,10.0,132.0,431.38,361.21
2016,1,5,16,15,368.5,42.0,2.35,9.5,94.5,338.7,279.19
2016,1,5,16,30,270.0,33.0,2.2,9.0,57.0,251.65,191.97
2016,1,5,16,45,135.0,16.5,2.1,9.0,28.5,122.19,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,3.65,11.0,8.0,7.28,0.0
2016,1,6,8,0,0.0,16.0,3.6,11.0,16.0,14.08,5.29
2016,1,6,8,15,0.0,29.0,3.55,11.0,29.0,25.57,15.73
2016,1,6,8,30,0.0,42.0,3.5,11.0,42.0,36.91,25.86
2016,1,6,8,45,0.0,53.5,3.45,11.0,53.5,47.05,34.9
2016,1,6,9,0,0.0,65.0,3.4,11.0,65.0,57.31,43.95
2016,1,6,9,15,0.0,78.0,3.35,11.0,78.0,69.01,54.13
2016,1,6,9,30,0.0,91.0,3.3,11.0,91.0,80.86,64.33
2016,1,6,9,45,0.0,103.5,3.25,11.0,103.5,92.41,74.17
2016,1,6,10,0,0.0,116.0,3.2,11.0,116.0,104.13,84.06
2016,1,6,10,15,33.0,145.5,3.2,11.0,159.5,152.11,124.58
2016,1,6,10,30,66.0,175.0,3.2,11.0,203.0,201.26,165.87
2016,1,6,10,45,233.5,172.5,3.25,11.0,277.5,311.49,258.62
2016,1,6,11,0,401.0,170.0,3.3,11.0,352.0,431.07,357.51
2016,1,6,11,15,224.5,185.0,3.35,11.0,287.5,343.99,285.45
2016,1,6,11,30,48.0,200.0,3.4,11.0,223.0,231.18,190.2
2016,1,6,11,45,37.5,196.5,3.45,11.0,215.0,222.83,183.35
2016,1,6,12,0,27.0,193.0,3.5,11.0,207.0,202.38,166.19
2016,1,6,12,15,202.0,194.0,3.4,11.0,294.0,363.54,303.27
2016,1,6,12,30,377.0,195.0,3.3,11.0,381.0,523.57,434.16
2016,1,6,12,45,220.5,201.0,3.25,11.0,309.5,400.2,332.33
2016,1,6,13,0,64.0,207.0,3.2,11.0,238.0,270.56,223.33
2016,1,6,13,15,68.5,202.0,3.1,11.0,234.5,271.67,224.99
2016,1,6,13,30,73.0,197.0,3.0,11.0,231.0,272.84,226.33
2016,1,6,13,45,67.0,187.0,2.95,11.0,217.0,258.69,214.81
2016,1,6,14,0,61.0,177.0,2.9,11.0,203.0,244.37,203.14
2016,1,6,14,15,156.5,164.5,2.85,10.5,225.0,327.45,275.54
2016,1,6,14,30,252.0,152.0,2.8,10.0,247.0,409.31,345.42
2016,1,6,14,45,229.0,142.5,2.8,10.0,222.5,378.82,320.08
2016,1,6,15,0,206.0,133.0,2.8,10.0,198.0,348.3,294.85
2016,1,6,15,15,191.0,117.5,2.75,9.5,172.0,315.6,268.1
2016,1,6,15,30,176.0,102.0,2.7,9.0,146.0,282.74,240.5
2016,1,6,15,45,144.0,86.0,2.65,9.0,118.0,223.08,189.0
2016,1,6,16,0,112.0,70.0,2.6,9.0,90.0,178.81,149.52
2016,1,6,16,15,78.0,52.0,2.55,9.0,64.5,130.76,106.16
2016,1,6,16,30,44.0,34.0,2.5,9.0,39.0,83.3,61.06
2016,1,6,16,45,22.0,17.0,2.5,9.0,19.5,37.71,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,104.0,16.5,0.6,8.5,25.0,13.04,0.0
2016,1,7,8,0,208.0,33.0,0.6,9.0,50.0,25.92,14.74
2016,1,7,8,15,307.5,44.0,0.65,9.0,86.5,39.27,24.42
2016,1,7,8,30,407.0,55.0,0.7,9.0,123.0,79.76,47.39
2016,1,7,8,45,490.5,60.0,0.8,9.0,163.5,122.43,77.46
2016,1,7,9,0,574.0,65.0,0.9,9.0,204.0,174.59,119.71
2016,1,7,9,15,616.0,70.0,0.9,9.0,241.5,225.5,164.97
2016,1,7,9,30,658.0,75.0,0.9,9.0,279.0,280.37,214.19
2016,1,7,9,45,713.0,72.5,0.95,9.5,316.0,335.98,263.17
2016,1,7,10,0,768.0,70.0,1.0,10.0,353.0,395.99,314.93
2016,1,7,10,15,786.5,72.0,1.0,10.0,381.5,447.37,359.39
2016,1,7,10,30,805.0,74.0,1.0,10.0,410.0,498.78,402.6
2016,1,7,10,45,818.5,75.0,1.05,10.0,432.5,546.05,441.79
2016,1,7,11,0,832.0,76.0,1.1,10.0,455.0,592.3,479.25
2016,1,7,11,15,480.0,146.0,1.15,10.0,366.0,475.67,388.17
2016,1,7,11,30,128.0,216.0,1.2,10.0,277.0,313.17,256.23
2016,1,7,11,45,126.5,220.5,1.25,10.0,282.0,324.0,266.1
2016,1,7,12,0,125.0,225.0,1.3,10.0,287.0,334.53,274.65
2016,1,7,12,15,73.0,207.0,1.35,10.0,243.0,266.94,219.36
2016,1,7,12,30,21.0,189.0,1.4,10.0,199.0,196.33,160.58
2016,1,7,12,45,205.0,188.0,1.45,10.0,287.0,372.07,309.21
2016,1,7,13,0,389.0,187.0,1.5,10.0,375.0,543.27,446.42
2016,1,7,13,15,619.5,129.5,1.5,10.0,419.0,698.65,566.89
2016,1,7,13,30,850.0,72.0,1.5,10.0,463.0,826.17,658.9
2016,1,7,13,45,841.0,70.0,1.55,10.0,442.0,821.17,655.08
2016,1,7,14,0,832.0,68.0,1.6,10.0,421.0,812.74,650.47
2016,1,7,14,15,815.5,66.0,1.55,10.0,393.5,794.67,637.8
2016,1,7,14,30,799.0,64.0,1.5,10.0,366.0,773.51,622.9
2016,1,7,14,45,779.5,61.0,1.45,10.0,333.0,745.68,602.93
2016,1,7,15,0,760.0,58.0,1.4,10.0,300.0,715.3,580.73
2016,1,7,15,15,725.0,54.5,1.3,10.0,262.5,669.71,546.04
2016,1,7,15,30,690.0,51.0,1.2,10.0,225.0,622.76,509.4
2016,1,7,15,45,640.0,46.0,1.1,10.0,185.5,561.87,460.65
2016,1,7,16,0,590.0,41.0,1.0,10.0,146.0,501.33,410.26
2016,1,7,16,15,502.5,34.0,1.0,9.5,106.5,414.11,337.44
2016,1,7,16,30,415.0,27.0,1.0,9.0,67.0,331.29,256.26
2016,1,7,16,45,207.5,13.5,1.05,9.0,33.5,166.68,20.28
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,3.5,14.0,1.65,6.5,14.5,12.34,0.0
2016,1,8,8,0,7.0,28.0,1.7,7.0,29.0,24.1,13.46
2016,1,8,8,15,27.0,45.0,1.7,7.0,49.0,38.09,26.42
2016,1,8,8,30,47.0,62.0,1.7,7.0,69.0,56.54,41.48
2016,1,8,8,45,57.0,79.0,1.75,7.0,90.5,76.5,58.41
2016,1,8,9,0,67.0,96.0,1.8,7.0,112.0,97.97,77.03
2016,1,8,9,15,73.0,112.0,1.75,7.0,132.0,119.0,95.6
2016,1,8,9,30,79.0,128.0,1.7,7.0,152.0,140.92,114.91
2016,1,8,9,45,81.0,141.5,1.65,7.5,169.0,159.89,131.39
2016,1,8,10,0,83.0,155.0,1.6,8.0,186.0,179.17,147.88
2016,1,8,10,15,51.0,156.5,1.55,8.0,176.5,171.1,141.45
2016,1,8,10,30,19.0,158.0,1.5,8.0,167.0,154.04,126.99
2016,1,8,10,45,9.5,138.0,1.45,8.5,142.5,130.53,106.78
2016,1,8,11,0,0.0,118.0,1.4,9.0,118.0,106.24,85.82
2016,1,8,11,15,42.5,165.0,1.45,9.0,185.5,186.78,154.41
2016,1,8,11,30,85.0,212.0,1.5,9.0,253.0,268.97,222.67
2016,1,8,11,45,115.5,218.0,1.55,9.5,275.0,313.15,258.47
2016,1,8,12,0,146.0,224.0,1.6,10.0,297.0,348.62,287.15
2016,1,8,12,15,143.0,226.0,1.6,10.0,297.5,355.37,292.44
2016,1,8,12,30,140.0,228.0,1.6,10.0,298.0,361.68,297.54
2016,1,8,12,45,157.5,225.0,1.65,10.0,302.5,378.07,311.45
2016,1,8,13,0,175.0,222.0,1.7,10.0,307.0,394.61,325.44
2016,1,8,13,15,178.0,213.5,1.65,10.0,297.5,392.09,323.78
2016,1,8,13,30,181.0,205.0,1.6,10.0,288.0,388.93,321.75
2016,1,8,13,45,91.0,174.5,1.6,10.0,216.0,262.48,217.98
2016,1,8,14,0,1.0,144.0,1.6,10.0,144.0,138.99,113.09
2016,1,8,14,15,0.5,89.5,1.5,10.0,89.5,81.2,64.51
2016,1,8,14,30,0.0,35.0,1.4,10.0,35.0,30.85,21.24
2016,1,8,14,45,0.0,31.5,1.35,10.0,31.5,27.75,18.61
2016,1,8,15,0,0.0,28.0,1.3,10.0,28.0,24.65,15.93
2016,1,8,15,15,0.0,24.5,1.3,9.5,24.5,21.56,13.26
2016,1,8,15,30,0.0,21.0,1.3,9.0,21.0,18.47,10.56
2016,1,8,15,45,0.0,17.0,1.3,9.0,17.0,14.94,7.42
2016,1,8,16,0,0.0,13.0,1.3,9.0,13.0,11.41,4.25
2016,1,8,16,15,0.0,9.5,1.35,9.0,9.5,8.33,1.46
2016,1,8,16,30,0.0,6.0,1.4,9.0,6.0,5.26,0.0
2016,1,8,16,45,0.0,3.0,1.5,9.0,3.0,2.63,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,35.0,15.0,3.05,9.0,18.0,12.84,0.0
2016,1,9,8,0,70.0,30.0,3.1,9.0,36.0,24.14,13.39
2016,1,9,8,15,105.0,46.5,3.1,9.0,61.0,38.51,25.93
2016,1,9,8,30,140.0,63.0,3.1,9.0,86.0,63.91,44.01
2016,1,9,8,45,159.5,80.0,3.1,9.5,113.0,92.21,66.69
2016,1,9,9,0,179.0,97.0,3.1,10.0,140.0,123.1,92.89
2016,1,9,9,15,191.5,112.5,3.05,10.0,165.5,153.37,119.69
2016,1,9,9,30,204.0,128.0,3.0,10.0,191.0,185.14,147.94
2016,1,9,9,45,201.5,141.5,2.95,10.0,210.0,206.75,167.8
2016,1,9,10,0,199.0,155.0,2.9,10.0,229.0,231.41,189.83
2016,1,9,10,15,279.5,157.5,2.75,10.0,270.0,289.02,238.4
2016,1,9,10,30,360.0,160.0,2.6,10.0,311.0,348.59,288.36
2016,1,9,10,45,234.0,181.0,2.5,10.0,281.5,319.86,264.99
2016,1,9,11,0,108.0,202.0,2.4,10.0,252.0,262.23,216.85
2016,1,9,11,15,89.0,205.5,2.25,10.0,247.5,259.57,214.58
2016,1,9,11,30,70.0,209.0,2.1,10.0,243.0,255.32,210.65
2016,1,9,11,45,110.0,217.5,2.0,10.0,272.0,297.05,245.61
2016,1,9,12,0,150.0,226.0,1.9,10.0,301.0,353.65,291.88
2016,1,9,12,15,88.5,211.0,1.8,10.0,255.5,282.98,233.29
2016,1,9,12,30,27.0,196.0,1.7,10.0,210.0,208.26,170.71
2016,1,9,12,45,13.5,172.5,1.6,10.0,179.5,173.75,142.04
2016,1,9,13,0,0.0,149.0,1.5,10.0,149.0,138.93,112.66
2016,1,9,13,15,0.0,115.0,1.35,10.0,115.0,104.7,84.03
2016,1,9,13,30,0.0,81.0,1.2,10.0,81.0,71.68,56.13
2016,1,9,13,45,14.0,124.5,1.1,10.5,130.5,127.47,103.98
2016,1,9,14,0,28.0,168.0,1.0,11.0,180.0,203.68,167.48
2016,1,9,14,15,68.5,165.5,0.95,11.0,192.5,238.37,197.27
2016,1,9,14,30,109.0,163.0,0.9,11.0,205.0,288.45,239.21
2016,1,9,14,45,103.5,150.0,0.85,11.0,187.0,269.72,223.81
2016,1,9,15,0,98.0,137.0,0.8,11.0,169.0,250.85,208.53
2016,1,9,15,15,90.5,121.0,0.8,10.5,147.5,225.85,188.37
2016,1,9,15,30,83.0,105.0,0.8,10.0,126.0,200.79,167.67
2016,1,9,15,45,72.0,87.5,0.85,10.0,103.5,170.67,141.86
2016,1,9,16,0,61.0,70.0,0.9,10.0,81.0,140.56,115.5
2016,1,9,16,15,42.0,52.5,0.9,10.0,59.5,93.43,74.21
2016,1,9,16,30,23.0,35.0,0.9,10.0,38.0,58.27,42.05
2016,1,9,16,45,11.5,17.5,0.95,10.0,19.0,24.84,3.93
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.0,2.75,7.5,27.0,12.18,0.0
2016,1,10,8,0,293.0,30.0,2.9,8.0,54.0,24.89,14.13
2016,1,10,8,15,390.5,39.5,2.85,8.0,92.0,36.44,22.33
2016,1,10,8,30,488.0,49.0,2.8,8.0,130.0,78.24,43.7
2016,1,10,8,45,552.0,55.0,2.8,8.5,170.5,123.9,76.37
2016,1,10,9,0,616.0,61.0,2.8,9.0,211.0,176.73,120.19
2016,1,10,9,15,656.0,65.5,2.75,9.0,249.0,229.03,167.51
2016,1,10,9,30,696.0,70.0,2.7,9.0,287.0,285.02,218.86
2016,1,10,9,45,727.0,72.0,2.7,9.0,322.0,338.65,268.33
2016,1,10,10,0,758.0,74.0,2.7,9.0,357.0,394.39,318.74
2016,1,10,10,15,590.5,111.5,2.6,9.0,342.5,396.5,325.33
2016,1,10,10,30,423.0,149.0,2.5,9.0,328.0,376.93,311.9
2016,1,10,10,45,320.5,174.5,2.45,9.5,314.5,360.69,299.13
2016,1,10,11,0,218.0,200.0,2.4,10.0,301.0,334.16,276.79
2016,1,10,11,15,144.5,205.5,2.3,10.0,273.0,304.32,251.84
2016,1,10,11,30,71.0,211.0,2.2,10.0,245.0,257.98,212.73
2016,1,10,11,45,80.5,216.5,2.1,10.5,256.0,274.81,226.43
2016,1,10,12,0,90.0,222.0,2.0,11.0,267.0,292.31,240.34
2016,1,10,12,15,55.5,207.0,1.95,11.0,235.0,252.89,207.46
2016,1,10,12,30,21.0,192.0,1.9,11.0,203.0,199.08,162.55
2016,1,10,12,45,23.5,191.5,1.85,11.5,203.5,202.04,164.99
2016,1,10,13,0,26.0,191.0,1.8,12.0,204.0,205.2,167.45
2016,1,10,13,15,13.0,152.5,1.75,12.0,159.0,154.17,125.08
2016,1,10,13,30,0.0,114.0,1.7,12.0,114.0,104.04,82.93
2016,1,10,13,45,0.0,84.5,1.7,12.0,84.5,75.08,58.65
2016,1,10,14,0,0.0,55.0,1.7,12.0,55.0,48.57,36.17
2016,1,10,14,15,0.0,49.0,1.65,11.5,49.0,43.25,31.75
2016,1,10,14,30,0.0,43.0,1.6,11.0,43.0,37.93,27.28
2016,1,10,14,45,0.0,39.0,1.55,11.0,39.0,34.38,24.26
2016,1,10,15,0,0.0,35.0,1.5,11.0,35.0,30.84,21.21
2016,1,10,15,15,0.0,31.0,1.4,10.5,31.0,27.3,18.19
2016,1,10,15,30,0.0,27.0,1.3,10.0,27.0,23.76,15.13
2016,1,10,15,45,0.0,22.0,1.25,10.0,22.0,19.35,11.22
2016,1,10,16,0,0.0,17.0,1.2,10.0,17.0,14.94,7.28
2016,1,10,16,15,0.0,12.5,1.3,9.5,12.5,10.97,3.73
2016,1,10,16,30,0.0,8.0,1.4,9.0,8.0,7.02,0.11
2016,1,10,16,45,0.0,4.0,1.5,9.0,4.0,3.5,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,2.15,9.0,11.0,9.68,0.0
2016,1,11,8,0,0.0,22.0,2.2,9.0,22.0,19.4,9.8
2016,1,11,8,15,0.0,37.0,2.2,9.0,37.0,32.1,22.64
2016,1,11,8,30,0.0,52.0,2.2,9.0,52.0,45.15,33.2
2016,1,11,8,45,0.0,68.0,2.25,9.0,68.0,59.32,45.81
2016,1,11,9,0,0.0,84.0,2.3,9.0,84.0,73.75,58.54
2016,1,11,9,15,2.5,98.5,2.25,9.0,99.5,87.71,70.6
2016,1,11,9,30,5.0,113.0,2.2,9.0,115.0,102.11,82.95
2016,1,11,9,45,8.5,125.0,2.2,9.5,128.5,115.02,93.73
2016,1,11,10,0,12.0,137.0,2.2,10.0,142.0,128.41,104.83
2016,1,11,10,15,11.5,145.5,2.2,10.0,150.5,137.13,112.11
2016,1,11,10,30,11.0,154.0,2.2,10.0,159.0,145.85,119.35
2016,1,11,10,45,10.5,159.5,2.25,10.5,164.5,151.68,123.89
2016,1,11,11,0,10.0,165.0,2.3,11.0,170.0,157.51,128.41
2016,1,11,11,15,5.0,153.5,2.25,11.0,156.0,143.69,116.65
2016,1,11,11,30,0.0,142.0,2.2,11.0,142.0,129.47,104.55
2016,1,11,11,45,0.0,125.0,2.15,11.0,125.0,113.11,90.77
2016,1,11,12,0,0.0,108.0,2.1,11.0,108.0,96.89,77.09
2016,1,11,12,15,0.0,78.5,2.05,11.0,78.5,69.47,53.89
2016,1,11,12,30,0.0,49.0,2.0,11.0,49.0,43.28,31.58
2016,1,11,12,45,0.0,82.5,2.0,11.5,82.5,73.03,56.88
2016,1,11,13,0,0.0,116.0,2.0,12.0,116.0,105.26,83.96
2016,1,11,13,15,0.0,120.5,1.95,12.0,120.5,110.1,88.03
2016,1,11,13,30,0.0,125.0,1.9,12.0,125.0,115.19,92.38
2016,1,11,13,45,0.0,130.0,1.9,12.0,130.0,121.16,97.49
2016,1,11,14,0,0.0,135.0,1.9,12.0,135.0,127.65,103.05
2016,1,11,14,15,0.0,108.0,1.8,12.0,108.0,99.75,79.69
2016,1,11,14,30,0.0,81.0,1.7,12.0,81.0,72.49,56.71
2016,1,11,14,45,0.0,74.0,1.6,12.0,74.0,65.92,51.2
2016,1,11,15,0,0.0,67.0,1.5,12.0,67.0,59.36,45.65
2016,1,11,15,15,323.5,62.5,1.4,11.5,148.0,360.19,306.64
2016,1,11,15,30,647.0,58.0,1.3,11.0,229.0,609.32,501.84
2016,1,11,15,45,595.0,53.0,1.2,11.0,189.5,548.31,450.26
2016,1,11,16,0,543.0,48.0,1.1,11.0,150.0,488.05,400.59
2016,1,11,16,15,460.0,40.0,1.1,11.0,111.5,404.01,329.94
2016,1,11,16,30,377.0,32.0,1.1,11.0,73.0,324.62,256.71
2016,1,11,16,45,239.0,21.0,1.15,11.0,42.5,203.33,102.81
2016,1,11,17,0,101.0,10.0,1.2,11.0,12.0,66.87,0.0
2016,1,11,17,15,50.5,5.0,1.2,10.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
