Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,3.05,12.0,6.0,5.26,0.0
2016,1,22,8,0,0.0,12.0,2.9,12.0,12.0,10.54,3.18
2016,1,22,8,15,0.0,19.5,2.85,12.0,19.5,17.15,9.47
2016,1,22,8,30,0.0,27.0,2.8,12.0,27.0,23.77,14.73
2016,1,22,8,45,0.0,35.0,2.75,12.0,35.0,30.84,20.98
2016,1,22,9,0,0.0,43.0,2.7,12.0,43.0,37.92,27.19
2016,1,22,9,15,0.0,50.0,2.75,12.0,50.0,44.12,32.57
2016,1,22,9,30,0.0,57.0,2.8,12.0,57.0,50.33,37.9
2016,1,22,9,45,0.0,91.5,2.9,12.5,91.5,81.14,64.09
2016,1,22,10,0,0.0,126.0,3.0,13.0,126.0,112.63,90.46
2016,1,22,10,15,0.5,137.5,3.05,13.0,138.0,123.76,99.61
2016,1,22,10,30,1.0,149.0,3.1,13.0,150.0,135.09,108.91
2016,1,22,10,45,11.0,167.5,3.2,13.0,173.0,158.64,128.47
2016,1,22,11,0,21.0,186.0,3.3,13.0,196.0,183.51,149.06
2016,1,22,11,15,30.5,199.5,3.35,13.0,215.0,213.03,173.41
2016,1,22,11,30,40.0,213.0,3.4,13.0,234.0,236.37,192.59
2016,1,22,11,45,27.0,203.5,3.5,13.0,218.0,209.33,170.12
2016,1,22,12,0,14.0,194.0,3.6,13.0,202.0,191.42,155.1
2016,1,22,12,15,7.0,169.5,3.55,13.0,173.5,162.13,130.77
2016,1,22,12,30,0.0,145.0,3.5,13.0,145.0,132.65,106.13
2016,1,22,12,45,0.0,136.0,3.5,13.0,136.0,124.07,99.07
2016,1,22,13,0,0.0,127.0,3.5,13.0,127.0,115.49,91.97
2016,1,22,13,15,0.0,138.5,3.35,13.0,138.5,127.37,101.95
2016,1,22,13,30,0.0,150.0,3.2,13.0,150.0,139.82,112.38
2016,1,22,13,45,0.0,130.0,3.1,13.0,130.0,119.87,95.86
2016,1,22,14,0,0.0,110.0,3.0,13.0,110.0,100.08,79.41
2016,1,22,14,15,0.0,88.0,3.0,13.0,88.0,78.54,61.38
2016,1,22,14,30,0.0,66.0,3.0,13.0,66.0,58.33,44.35
2016,1,22,14,45,0.0,52.5,3.0,13.0,52.5,46.35,34.2
2016,1,22,15,0,0.0,39.0,3.0,13.0,39.0,34.38,24.0
2016,1,22,15,15,0.0,35.0,3.0,13.0,35.0,30.84,20.99
2016,1,22,15,30,0.0,31.0,3.0,13.0,31.0,27.3,17.95
2016,1,22,15,45,0.0,26.0,3.0,13.0,26.0,22.88,14.12
2016,1,22,16,0,0.0,21.0,3.0,13.0,21.0,18.46,10.25
2016,1,22,16,15,0.0,16.0,3.0,12.5,16.0,14.06,6.39
2016,1,22,16,30,0.0,11.0,3.0,12.0,11.0,9.65,2.5
2016,1,22,16,45,0.0,7.0,3.0,12.0,7.0,6.14,0.0
2016,1,22,17,0,0.0,3.0,3.0,12.0,3.0,2.63,0.0
2016,1,22,17,15,0.0,1.5,3.0,12.0,1.5,1.36,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,41.0,23.0,3.9,10.5,27.5,19.12,1.03
2016,1,23,8,0,82.0,46.0,4.0,11.0,55.0,36.45,25.1
2016,1,23,8,15,159.0,64.5,4.05,11.0,91.5,49.81,38.31
2016,1,23,8,30,236.0,83.0,4.1,11.0,128.0,83.29,57.49
2016,1,23,8,45,214.5,100.5,4.15,11.0,149.0,113.28,82.08
2016,1,23,9,0,193.0,118.0,4.2,11.0,170.0,139.39,105.86
2016,1,23,9,15,253.5,122.0,4.25,11.0,201.0,173.9,134.4
2016,1,23,9,30,314.0,126.0,4.3,11.0,232.0,213.25,168.12
2016,1,23,9,45,157.0,125.0,4.35,11.5,178.0,173.11,139.56
2016,1,23,10,0,0.0,124.0,4.4,12.0,124.0,110.75,89.18
2016,1,23,10,15,0.0,74.5,4.4,12.0,74.5,65.89,50.96
2016,1,23,10,30,0.0,25.0,4.4,12.0,25.0,22.03,13.32
2016,1,23,10,45,0.0,35.0,4.4,12.0,35.0,30.87,20.9
2016,1,23,11,0,0.0,45.0,4.4,12.0,45.0,39.73,28.44
2016,1,23,11,15,119.5,138.5,4.45,12.0,200.5,216.13,179.41
2016,1,23,11,30,239.0,232.0,4.5,12.0,356.0,403.1,333.54
2016,1,23,11,45,287.5,228.5,4.55,12.0,380.5,457.1,377.46
2016,1,23,12,0,336.0,225.0,4.6,12.0,405.0,502.44,414.8
2016,1,23,12,15,269.5,236.0,4.6,12.0,381.0,476.09,392.53
2016,1,23,12,30,203.0,247.0,4.6,12.0,357.0,431.48,355.81
2016,1,23,12,45,233.0,240.5,4.7,12.0,365.5,456.15,377.05
2016,1,23,13,0,263.0,234.0,4.8,12.0,374.0,496.48,410.29
2016,1,23,13,15,141.5,213.5,4.8,12.0,289.0,358.86,297.28
2016,1,23,13,30,20.0,193.0,4.8,12.0,204.0,203.01,166.06
2016,1,23,13,45,170.0,193.5,4.8,12.0,275.0,367.53,307.08
2016,1,23,14,0,320.0,194.0,4.8,12.0,346.0,519.87,433.61
2016,1,23,14,15,160.0,123.5,4.7,11.5,199.5,293.31,247.26
2016,1,23,14,30,0.0,53.0,4.6,11.0,53.0,46.8,34.69
2016,1,23,14,45,7.5,95.5,4.55,11.0,98.5,93.51,75.28
2016,1,23,15,0,15.0,138.0,4.5,11.0,144.0,149.44,123.28
2016,1,23,15,15,10.5,124.0,4.35,11.0,128.0,132.07,108.43
2016,1,23,15,30,6.0,110.0,4.2,11.0,112.0,114.92,93.7
2016,1,23,15,45,3.0,94.5,4.05,11.0,95.5,97.26,78.43
2016,1,23,16,0,0.0,79.0,3.9,11.0,79.0,79.71,63.07
2016,1,23,16,15,194.0,64.5,3.7,10.5,93.0,238.01,201.58
2016,1,23,16,30,388.0,50.0,3.5,10.0,107.0,361.44,301.96
2016,1,23,16,45,278.5,37.0,3.3,10.0,71.0,262.61,209.43
2016,1,23,17,0,169.0,24.0,3.1,10.0,35.0,158.87,61.02
2016,1,23,17,15,84.5,12.0,3.05,10.0,17.5,57.96,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,25.5,18.5,1.95,8.5,21.0,15.81,1.03
2016,1,24,8,0,51.0,37.0,1.9,9.0,42.0,30.39,20.34
2016,1,24,8,15,74.0,55.5,1.85,9.0,67.0,44.55,34.04
2016,1,24,8,30,97.0,74.0,1.8,9.0,92.0,67.89,49.61
2016,1,24,8,45,113.0,92.0,1.8,9.5,118.0,93.26,69.94
2016,1,24,9,0,129.0,110.0,1.8,10.0,144.0,120.88,93.09
2016,1,24,9,15,141.5,125.5,1.75,10.0,169.0,147.65,116.29
2016,1,24,9,30,154.0,141.0,1.7,10.0,194.0,175.95,140.93
2016,1,24,9,45,173.0,156.0,1.7,10.5,221.0,207.59,167.84
2016,1,24,10,0,192.0,171.0,1.7,11.0,248.0,241.33,196.23
2016,1,24,10,15,282.5,172.5,1.7,11.0,296.0,302.72,247.0
2016,1,24,10,30,373.0,174.0,1.7,11.0,344.0,367.68,300.44
2016,1,24,10,45,454.0,166.0,1.7,11.5,383.5,434.11,353.88
2016,1,24,11,0,535.0,158.0,1.7,12.0,423.0,499.08,405.38
2016,1,24,11,15,556.0,157.5,1.65,12.0,441.0,538.14,436.08
2016,1,24,11,30,577.0,157.0,1.6,12.0,459.0,577.07,466.3
2016,1,24,11,45,728.5,118.5,1.6,12.0,507.0,675.0,542.36
2016,1,24,12,0,880.0,80.0,1.6,12.0,555.0,763.07,606.46
2016,1,24,12,15,881.0,80.0,1.7,12.0,557.0,790.64,626.19
2016,1,24,12,30,882.0,80.0,1.8,12.0,559.0,815.09,644.4
2016,1,24,12,45,884.5,78.0,1.9,12.5,554.5,835.15,658.4
2016,1,24,13,0,887.0,76.0,2.0,13.0,550.0,851.87,670.14
2016,1,24,13,15,881.5,75.5,2.15,12.5,536.5,860.18,679.02
2016,1,24,13,30,876.0,75.0,2.3,12.0,523.0,864.9,685.57
2016,1,24,13,45,861.0,75.5,2.45,12.0,501.5,867.5,689.48
2016,1,24,14,0,846.0,76.0,2.6,12.0,480.0,858.22,684.92
2016,1,24,14,15,831.5,74.0,2.6,12.0,452.5,842.7,674.77
2016,1,24,14,30,817.0,72.0,2.6,12.0,425.0,823.86,662.27
2016,1,24,14,45,795.5,70.0,2.65,12.0,391.5,795.9,643.34
2016,1,24,15,0,774.0,68.0,2.7,12.0,358.0,765.2,622.12
2016,1,24,15,15,744.5,64.5,2.55,11.5,320.0,723.51,592.07
2016,1,24,15,30,715.0,61.0,2.4,11.0,282.0,680.0,559.92
2016,1,24,15,45,674.5,56.5,2.25,11.0,241.0,625.22,517.04
2016,1,24,16,0,634.0,52.0,2.1,11.0,200.0,569.94,472.39
2016,1,24,16,15,567.0,46.0,2.0,10.5,157.5,500.84,415.92
2016,1,24,16,30,500.0,40.0,1.9,10.0,115.0,428.33,353.58
2016,1,24,16,45,389.5,30.5,1.85,9.5,77.0,327.16,261.73
2016,1,24,17,0,279.0,21.0,1.8,9.0,39.0,223.63,108.43
2016,1,24,17,15,139.5,10.5,1.75,9.0,19.5,87.51,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,15.5,0.8,10.5,15.5,13.65,0.92
2016,1,25,8,0,0.0,31.0,0.8,11.0,31.0,26.94,17.38
2016,1,25,8,15,0.0,48.5,0.75,11.0,48.5,41.33,31.02
2016,1,25,8,30,0.0,66.0,0.7,11.0,66.0,56.54,42.95
2016,1,25,8,45,6.0,83.0,0.7,11.0,84.5,72.45,56.6
2016,1,25,9,0,12.0,100.0,0.7,11.0,103.0,89.32,70.91
2016,1,25,9,15,17.5,115.0,0.65,11.0,120.5,105.28,84.33
2016,1,25,9,30,23.0,130.0,0.6,11.0,138.0,121.99,98.32
2016,1,25,9,45,40.5,149.0,0.55,11.5,164.5,150.18,121.33
2016,1,25,10,0,58.0,168.0,0.5,12.0,191.0,178.82,144.49
2016,1,25,10,15,41.5,172.5,0.45,12.0,189.5,179.88,145.32
2016,1,25,10,30,25.0,177.0,0.4,12.0,188.0,173.63,140.05
2016,1,25,10,45,41.5,194.5,0.4,12.0,214.5,208.26,168.25
2016,1,25,11,0,58.0,212.0,0.4,12.0,241.0,239.39,193.16
2016,1,25,11,15,147.0,223.5,0.35,12.0,300.5,322.48,259.82
2016,1,25,11,30,236.0,235.0,0.3,12.0,360.0,404.2,323.35
2016,1,25,11,45,196.0,242.5,0.3,12.5,347.5,394.73,314.13
2016,1,25,12,0,156.0,250.0,0.3,13.0,335.0,382.18,303.36
2016,1,25,12,15,98.5,238.5,0.3,13.0,292.0,318.5,253.68
2016,1,25,12,30,41.0,227.0,0.3,13.0,249.0,263.47,209.88
2016,1,25,12,45,41.0,225.5,0.3,13.0,247.5,264.72,211.41
2016,1,25,13,0,41.0,224.0,0.3,13.0,246.0,265.98,212.54
2016,1,25,13,15,20.5,162.5,0.3,13.0,173.5,169.21,135.25
2016,1,25,13,30,0.0,101.0,0.3,13.0,101.0,90.43,70.57
2016,1,25,13,45,97.0,157.5,0.35,13.0,204.5,259.76,212.44
2016,1,25,14,0,194.0,214.0,0.4,13.0,308.0,418.18,336.93
2016,1,25,14,15,189.0,203.0,0.45,13.0,290.0,403.38,324.81
2016,1,25,14,30,184.0,192.0,0.5,13.0,272.0,387.91,313.92
2016,1,25,14,45,182.0,177.0,0.55,13.0,251.5,369.03,300.39
2016,1,25,15,0,180.0,162.0,0.6,13.0,231.0,349.44,286.09
2016,1,25,15,15,424.0,115.0,0.6,12.5,254.0,522.51,426.74
2016,1,25,15,30,668.0,68.0,0.6,12.0,277.0,658.33,528.4
2016,1,25,15,45,625.0,63.0,0.6,12.0,236.5,602.44,485.11
2016,1,25,16,0,582.0,58.0,0.6,12.0,196.0,546.55,442.71
2016,1,25,16,15,515.0,51.0,0.65,11.5,155.0,471.28,384.49
2016,1,25,16,30,448.0,44.0,0.7,11.0,114.0,398.77,324.54
2016,1,25,16,45,340.0,34.0,0.8,11.0,76.5,300.1,238.08
2016,1,25,17,0,232.0,24.0,0.9,11.0,39.0,200.47,109.57
2016,1,25,17,15,116.0,12.0,0.9,11.0,19.5,75.97,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,187.5,16.5,1.4,9.5,37.0,13.02,1.36
2016,1,26,8,0,375.0,33.0,1.5,10.0,74.0,26.79,17.4
2016,1,26,8,15,462.0,41.0,1.5,10.0,115.0,32.48,23.31
2016,1,26,8,30,549.0,49.0,1.5,10.0,156.0,76.32,41.12
2016,1,26,8,45,604.5,54.5,1.55,10.5,199.0,124.49,74.28
2016,1,26,9,0,660.0,60.0,1.6,11.0,242.0,178.94,118.88
2016,1,26,9,15,583.0,80.5,1.6,11.0,259.0,221.3,161.52
2016,1,26,9,30,506.0,101.0,1.6,11.0,276.0,251.31,193.27
2016,1,26,9,45,584.0,96.5,1.6,11.5,319.0,309.71,243.25
2016,1,26,10,0,662.0,92.0,1.6,12.0,362.0,372.37,296.26
2016,1,26,10,15,663.5,100.0,1.55,12.0,388.0,418.87,336.52
2016,1,26,10,30,665.0,108.0,1.5,12.0,414.0,464.22,374.62
2016,1,26,10,45,746.5,97.5,1.5,12.0,458.5,533.83,430.86
2016,1,26,11,0,828.0,87.0,1.5,12.0,503.0,607.39,488.76
2016,1,26,11,15,567.0,157.0,1.45,12.0,446.0,545.68,439.8
2016,1,26,11,30,306.0,227.0,1.4,12.0,389.0,454.55,367.01
2016,1,26,11,45,288.5,234.5,1.4,12.5,389.5,464.58,374.74
2016,1,26,12,0,271.0,242.0,1.4,13.0,390.0,472.67,380.03
2016,1,26,12,15,353.5,226.0,1.4,13.0,420.0,531.02,426.52
2016,1,26,12,30,436.0,210.0,1.4,13.0,450.0,606.36,484.31
2016,1,26,12,45,497.0,190.0,1.4,13.0,461.0,648.34,516.55
2016,1,26,13,0,558.0,170.0,1.4,13.0,472.0,689.66,548.4
2016,1,26,13,15,564.5,163.5,1.4,13.0,462.5,698.49,555.28
2016,1,26,13,30,571.0,157.0,1.4,13.0,453.0,704.94,560.84
2016,1,26,13,45,558.0,154.0,1.4,13.0,434.0,696.01,554.89
2016,1,26,14,0,545.0,151.0,1.4,13.0,415.0,684.59,547.33
2016,1,26,14,15,519.5,147.0,1.4,13.0,387.5,658.63,528.9
2016,1,26,14,30,494.0,143.0,1.4,13.0,360.0,630.66,508.93
2016,1,26,14,45,432.5,141.0,1.4,13.0,320.5,572.42,465.22
2016,1,26,15,0,371.0,139.0,1.4,13.0,281.0,513.85,420.56
2016,1,26,15,15,350.0,128.5,1.3,12.5,252.0,478.87,394.47
2016,1,26,15,30,329.0,118.0,1.2,12.0,223.0,427.13,354.74
2016,1,26,15,45,308.0,103.5,1.1,12.0,190.5,386.47,322.03
2016,1,26,16,0,287.0,89.0,1.0,12.0,158.0,345.84,288.31
2016,1,26,16,15,256.0,73.0,1.05,11.5,125.5,310.77,258.41
2016,1,26,16,30,225.0,57.0,1.1,11.0,93.0,261.7,215.86
2016,1,26,16,45,166.0,41.0,1.2,11.0,63.0,196.16,156.69
2016,1,26,17,0,107.0,25.0,1.3,11.0,33.0,127.0,74.95
2016,1,26,17,15,53.5,12.5,1.3,10.5,16.5,41.49,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,2.3,8.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,2.3,8.0,12.0,10.91,0.0
2016,1,27,7,45,174.0,24.5,2.35,8.5,43.5,19.29,5.72
2016,1,27,8,0,348.0,37.0,2.4,9.0,75.0,30.37,20.63
2016,1,27,8,15,435.0,46.0,2.3,9.0,116.5,36.78,27.25
2016,1,27,8,30,522.0,55.0,2.2,9.0,158.0,79.92,45.32
2016,1,27,8,45,578.5,61.0,2.15,9.5,200.5,127.17,78.08
2016,1,27,9,0,635.0,67.0,2.1,10.0,243.0,180.91,122.22
2016,1,27,9,15,673.0,71.5,2.1,10.0,283.5,234.88,170.55
2016,1,27,9,30,711.0,76.0,2.1,10.0,324.0,292.48,222.87
2016,1,27,9,45,754.5,75.0,2.15,10.5,363.5,350.77,275.03
2016,1,27,10,0,798.0,74.0,2.2,11.0,403.0,411.18,327.99
2016,1,27,10,15,815.5,76.0,2.05,11.5,434.0,465.51,374.46
2016,1,27,10,30,833.0,78.0,1.9,12.0,465.0,519.81,419.14
2016,1,27,10,45,846.5,79.5,1.8,12.5,490.0,571.0,459.92
2016,1,27,11,0,860.0,81.0,1.7,13.0,515.0,621.18,498.43
2016,1,27,11,15,867.5,82.0,1.55,13.0,532.5,665.64,531.91
2016,1,27,11,30,875.0,83.0,1.4,13.0,550.0,708.06,562.75
2016,1,27,11,45,880.5,83.0,1.3,13.0,560.5,740.38,584.34
2016,1,27,12,0,886.0,83.0,1.2,13.0,571.0,774.73,607.01
2016,1,27,12,15,887.0,83.0,1.15,13.0,573.0,802.78,625.54
2016,1,27,12,30,888.0,83.0,1.1,13.0,575.0,827.67,641.83
2016,1,27,12,45,891.5,81.0,1.05,13.5,571.0,849.0,654.44
2016,1,27,13,0,895.0,79.0,1.0,14.0,567.0,866.99,664.76
2016,1,27,13,15,890.0,78.0,1.0,14.0,553.5,875.45,670.72
2016,1,27,13,30,885.0,77.0,1.0,14.0,540.0,880.25,674.48
2016,1,27,13,45,878.0,75.5,1.0,14.0,520.0,879.04,674.35
2016,1,27,14,0,871.0,74.0,1.0,14.0,500.0,874.23,672.0
2016,1,27,14,15,858.0,72.5,0.95,14.0,472.5,869.3,668.89
2016,1,27,14,30,845.0,71.0,0.9,14.0,445.0,852.3,657.59
2016,1,27,14,45,827.0,68.5,0.9,14.0,412.0,826.4,641.11
2016,1,27,15,0,809.0,66.0,0.9,14.0,379.0,797.56,622.49
2016,1,27,15,15,782.0,63.0,0.8,13.5,340.5,757.87,595.44
2016,1,27,15,30,755.0,60.0,0.7,13.0,302.0,716.14,566.37
2016,1,27,15,45,715.5,55.5,0.65,13.0,259.5,660.95,526.29
2016,1,27,16,0,676.0,51.0,0.6,13.0,217.0,605.15,484.38
2016,1,27,16,15,614.5,45.5,0.65,12.5,173.5,532.02,429.28
2016,1,27,16,30,553.0,40.0,0.7,12.0,130.0,460.63,372.32
2016,1,27,16,45,449.0,31.5,0.75,12.0,89.5,369.2,293.02
2016,1,27,17,0,345.0,23.0,0.8,12.0,49.0,272.95,175.51
2016,1,27,17,15,172.5,11.5,0.8,12.0,24.5,107.92,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.95,10.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,1.0,10.0,6.0,5.46,0.0
2016,1,28,7,45,0.0,21.0,1.05,10.0,21.0,18.36,5.93
2016,1,28,8,0,0.0,36.0,1.1,10.0,36.0,30.94,21.16
2016,1,28,8,15,7.0,54.0,1.1,10.0,55.5,45.63,35.07
2016,1,28,8,30,14.0,72.0,1.1,10.0,75.0,62.24,47.58
2016,1,28,8,45,21.5,89.5,1.15,10.5,95.0,79.59,62.18
2016,1,28,9,0,29.0,107.0,1.2,11.0,115.0,98.76,78.26
2016,1,28,9,15,34.5,123.0,1.15,11.0,134.0,117.36,94.03
2016,1,28,9,30,40.0,139.0,1.1,11.0,153.0,136.84,110.46
2016,1,28,9,45,184.5,150.0,1.1,11.5,225.5,205.94,165.37
2016,1,28,10,0,329.0,161.0,1.1,12.0,298.0,292.89,235.25
2016,1,28,10,15,352.5,170.5,1.2,12.0,326.5,333.38,269.14
2016,1,28,10,30,376.0,180.0,1.3,12.0,355.0,375.7,304.29
2016,1,28,10,45,193.5,180.5,1.45,12.5,271.0,286.75,233.43
2016,1,28,11,0,11.0,181.0,1.6,13.0,187.0,171.89,138.24
2016,1,28,11,15,5.5,143.0,1.55,13.0,146.0,132.72,106.11
2016,1,28,11,30,0.0,105.0,1.5,13.0,105.0,93.6,73.46
2016,1,28,11,45,0.0,107.0,1.5,13.5,107.0,95.49,74.9
2016,1,28,12,0,0.0,109.0,1.5,14.0,109.0,97.41,76.31
2016,1,28,12,15,23.0,172.0,1.5,14.0,185.0,185.82,149.69
2016,1,28,12,30,46.0,235.0,1.5,14.0,261.0,275.73,222.19
2016,1,28,12,45,190.0,233.5,1.55,14.0,338.0,412.11,333.3
2016,1,28,13,0,334.0,232.0,1.6,14.0,415.0,555.35,445.3
2016,1,28,13,15,176.5,215.0,1.55,14.0,311.5,390.48,315.3
2016,1,28,13,30,19.0,198.0,1.5,14.0,208.0,206.37,165.6
2016,1,28,13,45,9.5,169.5,1.5,14.0,174.5,168.73,135.51
2016,1,28,14,0,0.0,141.0,1.5,14.0,141.0,131.27,104.63
2016,1,28,14,15,0.0,103.0,1.45,14.0,103.0,93.07,73.11
2016,1,28,14,30,0.0,65.0,1.4,14.0,65.0,57.45,43.33
2016,1,28,14,45,1.5,100.5,1.35,14.0,101.0,93.03,73.55
2016,1,28,15,0,3.0,136.0,1.3,14.0,137.0,135.03,108.79
2016,1,28,15,15,1.5,122.5,1.2,13.5,123.0,120.81,97.12
2016,1,28,15,30,0.0,109.0,1.1,13.0,109.0,106.69,85.51
2016,1,28,15,45,0.0,94.0,1.05,13.0,94.0,92.02,73.17
2016,1,28,16,0,0.0,79.0,1.0,13.0,79.0,77.31,60.61
2016,1,28,16,15,0.0,63.0,1.0,12.5,63.0,61.18,46.75
2016,1,28,16,30,0.0,47.0,1.0,12.0,47.0,44.74,32.43
2016,1,28,16,45,0.0,32.5,1.0,12.0,32.5,29.82,19.17
2016,1,28,17,0,0.0,18.0,1.0,12.0,18.0,15.85,5.54
2016,1,28,17,15,0.0,9.0,1.0,12.0,9.0,8.19,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,2.4,12.0,0.5,0.0,0.0
2016,1,29,7,30,0.0,1.0,2.5,12.0,1.0,0.91,0.0
2016,1,29,7,45,0.0,3.0,2.65,12.5,3.0,2.63,0.0
2016,1,29,8,0,0.0,5.0,2.8,13.0,5.0,4.38,0.0
2016,1,29,8,15,0.0,8.0,2.8,13.0,8.0,7.02,0.56
2016,1,29,8,30,0.0,11.0,2.8,13.0,11.0,9.66,2.64
2016,1,29,8,45,0.0,14.0,2.85,13.0,14.0,12.3,4.97
2016,1,29,9,0,0.0,17.0,2.9,13.0,17.0,14.94,7.28
2016,1,29,9,15,0.0,20.0,2.9,13.0,20.0,17.59,9.57
2016,1,29,9,30,0.0,23.0,2.9,13.0,23.0,20.24,11.85
2016,1,29,9,45,0.0,25.0,2.95,13.0,25.0,22.02,13.34
2016,1,29,10,0,0.0,27.0,3.0,13.0,27.0,23.79,14.83
2016,1,29,10,15,0.0,24.0,3.0,13.0,24.0,21.15,12.53
2016,1,29,10,30,0.0,21.0,3.0,13.0,21.0,18.5,10.23
2016,1,29,10,45,0.0,42.0,3.0,13.0,42.0,37.07,26.07
2016,1,29,11,0,0.0,63.0,3.0,13.0,63.0,55.7,41.84
2016,1,29,11,15,0.0,55.0,3.0,13.0,55.0,48.61,35.76
2016,1,29,11,30,0.0,47.0,3.0,13.0,47.0,41.52,29.72
2016,1,29,11,45,0.0,56.5,3.0,13.0,56.5,49.95,36.84
2016,1,29,12,0,0.0,66.0,3.0,13.0,66.0,58.39,43.94
2016,1,29,12,15,0.0,71.5,3.0,13.0,71.5,63.28,48.04
2016,1,29,12,30,0.0,77.0,3.0,13.0,77.0,68.17,52.15
2016,1,29,12,45,0.0,109.0,3.0,13.0,109.0,97.6,76.85
2016,1,29,13,0,0.0,141.0,3.0,13.0,141.0,128.8,102.85
2016,1,29,13,15,0.0,75.5,3.0,13.0,75.5,66.82,51.04
2016,1,29,13,30,0.0,10.0,3.0,13.0,10.0,8.81,1.87
2016,1,29,13,45,0.0,10.0,3.0,13.0,10.0,8.81,1.89
2016,1,29,14,0,0.0,10.0,3.0,13.0,10.0,8.81,1.9
2016,1,29,14,15,0.0,8.5,3.0,13.0,8.5,7.48,0.77
2016,1,29,14,30,0.0,7.0,3.0,13.0,7.0,6.16,0.0
2016,1,29,14,45,0.0,19.0,3.0,13.0,19.0,16.73,8.76
2016,1,29,15,0,0.0,31.0,3.0,13.0,31.0,27.31,17.9
2016,1,29,15,15,0.0,28.0,3.0,13.0,28.0,24.66,15.64
2016,1,29,15,30,0.0,25.0,3.0,13.0,25.0,22.0,13.38
2016,1,29,15,45,0.0,21.5,3.0,13.0,21.5,18.91,10.71
2016,1,29,16,0,0.0,18.0,3.0,13.0,18.0,15.82,8.02
2016,1,29,16,15,0.0,14.0,2.95,12.5,14.0,12.3,4.94
2016,1,29,16,30,0.0,10.0,2.9,12.0,10.0,8.78,1.84
2016,1,29,16,45,0.0,7.0,2.9,12.0,7.0,6.14,0.0
2016,1,29,17,0,0.0,4.0,2.9,12.0,4.0,3.5,0.0
2016,1,29,17,15,0.0,2.0,2.8,12.0,2.0,1.82,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,2.0,2.4,8.0,2.0,0.0,0.0
2016,1,30,7,30,0.0,4.0,2.5,8.0,4.0,3.64,0.0
2016,1,30,7,45,0.0,12.5,2.65,8.5,12.5,10.99,2.08
2016,1,30,8,0,0.0,21.0,2.8,9.0,21.0,18.48,10.52
2016,1,30,8,15,0.0,32.0,2.85,9.0,32.0,28.21,19.68
2016,1,30,8,30,0.0,43.0,2.9,9.0,43.0,37.94,27.34
2016,1,30,8,45,0.0,54.0,2.95,9.5,54.0,47.65,35.89
2016,1,30,9,0,0.0,65.0,3.0,10.0,65.0,57.31,44.26
2016,1,30,9,15,0.0,75.5,3.0,10.0,75.5,66.62,52.3
2016,1,30,9,30,0.0,86.0,3.0,10.0,86.0,76.01,60.33
2016,1,30,9,45,419.5,75.0,3.05,10.5,251.5,230.59,183.94
2016,1,30,10,0,839.0,64.0,3.1,11.0,417.0,419.7,336.64
2016,1,30,10,15,855.5,66.0,3.1,11.0,449.0,474.77,384.89
2016,1,30,10,30,872.0,68.0,3.1,11.0,481.0,530.03,432.47
2016,1,30,10,45,881.5,69.5,3.1,11.5,505.5,580.26,473.95
2016,1,30,11,0,891.0,71.0,3.1,12.0,530.0,629.02,513.02
2016,1,30,11,15,692.5,132.0,3.1,12.0,496.0,609.77,497.0
2016,1,30,11,30,494.0,193.0,3.1,12.0,462.0,560.94,457.37
2016,1,30,11,45,701.0,134.5,3.15,12.0,524.0,678.03,551.93
2016,1,30,12,0,908.0,76.0,3.2,12.0,586.0,787.55,634.62
2016,1,30,12,15,909.0,76.0,3.2,12.0,588.5,816.36,654.84
2016,1,30,12,30,910.0,76.0,3.2,12.0,591.0,841.92,673.32
2016,1,30,12,45,567.5,165.0,3.2,12.0,485.5,682.37,553.7
2016,1,30,13,0,225.0,254.0,3.2,12.0,380.0,472.69,385.49
2016,1,30,13,15,224.0,248.5,3.2,12.0,371.5,471.93,386.41
2016,1,30,13,30,223.0,243.0,3.2,12.0,363.0,470.28,385.63
2016,1,30,13,45,126.5,221.0,3.2,12.0,289.0,362.42,297.98
2016,1,30,14,0,30.0,199.0,3.2,12.0,215.0,236.46,193.41
2016,1,30,14,15,155.0,194.5,3.2,12.0,266.5,361.68,300.5
2016,1,30,14,30,280.0,190.0,3.2,12.0,318.0,486.31,403.44
2016,1,30,14,45,329.0,168.0,3.25,12.0,307.5,501.51,417.29
2016,1,30,15,0,378.0,146.0,3.3,12.0,297.0,531.14,442.64
2016,1,30,15,15,361.5,134.5,3.15,11.5,267.5,498.47,417.46
2016,1,30,15,30,345.0,123.0,3.0,11.0,238.0,464.86,391.32
2016,1,30,15,45,329.5,107.5,2.95,11.0,205.5,426.32,360.14
2016,1,30,16,0,314.0,92.0,2.9,11.0,173.0,387.17,327.55
2016,1,30,16,15,283.5,77.0,2.75,10.5,139.5,337.38,285.19
2016,1,30,16,30,253.0,62.0,2.6,10.0,106.0,288.72,242.29
2016,1,30,16,45,204.5,46.0,2.5,9.5,74.5,228.34,187.63
2016,1,30,17,0,156.0,30.0,2.4,9.0,43.0,171.58,125.66
2016,1,30,17,15,78.0,15.0,2.4,9.0,21.5,58.21,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,7.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,7.0,19.0,17.28,0.0
2016,1,31,7,45,254.0,25.5,2.4,7.5,56.0,20.91,9.73
2016,1,31,8,0,508.0,32.0,2.5,8.0,93.0,28.04,19.02
2016,1,31,8,15,587.5,38.0,2.6,8.0,138.0,32.79,23.92
2016,1,31,8,30,667.0,44.0,2.7,8.0,183.0,82.12,42.22
2016,1,31,8,45,721.0,47.5,2.8,8.5,229.0,135.4,79.08
2016,1,31,9,0,775.0,51.0,2.9,9.0,275.0,194.71,128.67
2016,1,31,9,15,807.0,54.0,3.0,9.0,317.5,253.8,182.86
2016,1,31,9,30,839.0,57.0,3.1,9.0,360.0,316.35,241.02
2016,1,31,9,45,856.5,60.5,3.25,9.5,398.0,375.28,295.64
2016,1,31,10,0,874.0,64.0,3.4,10.0,436.0,434.61,349.28
2016,1,31,10,15,890.0,66.0,3.5,10.0,468.0,491.82,400.34
2016,1,31,10,30,906.0,68.0,3.6,10.0,500.0,548.66,449.73
2016,1,31,10,45,918.5,68.5,3.7,10.0,526.5,601.24,494.54
2016,1,31,11,0,931.0,69.0,3.8,10.0,553.0,652.51,537.23
2016,1,31,11,15,938.0,70.0,3.95,10.0,571.0,699.14,575.57
2016,1,31,11,30,945.0,71.0,4.1,10.0,589.0,743.5,610.43
2016,1,31,11,45,947.0,72.0,4.3,10.0,599.5,781.72,639.98
2016,1,31,12,0,949.0,73.0,4.5,10.0,610.0,816.91,667.29
2016,1,31,12,15,949.5,73.0,4.65,10.0,612.0,846.55,690.19
2016,1,31,12,30,950.0,73.0,4.8,10.0,614.0,872.77,710.66
2016,1,31,12,45,940.0,76.0,4.95,10.0,607.0,890.26,724.76
2016,1,31,13,0,930.0,79.0,5.1,10.0,600.0,903.83,736.14
2016,1,31,13,15,924.5,78.5,5.1,10.0,586.5,913.15,743.53
2016,1,31,13,30,919.0,78.0,5.1,10.0,573.0,918.67,748.27
2016,1,31,13,45,904.0,78.5,5.2,10.0,551.0,913.21,745.68
2016,1,31,14,0,889.0,79.0,5.3,10.0,529.0,912.81,747.08
2016,1,31,14,15,875.5,77.5,5.3,10.0,500.5,898.84,737.69
2016,1,31,14,30,862.0,76.0,5.3,10.0,472.0,881.32,725.75
2016,1,31,14,45,837.5,75.0,5.3,10.0,437.0,851.45,704.37
2016,1,31,15,0,813.0,74.0,5.3,10.0,402.0,818.67,680.6
2016,1,31,15,15,785.0,71.0,5.2,9.5,362.5,777.82,650.91
2016,1,31,15,30,757.0,68.0,5.1,9.0,323.0,734.84,618.9
2016,1,31,15,45,714.0,64.0,5.05,9.0,279.0,676.89,573.14
2016,1,31,16,0,671.0,60.0,5.0,9.0,235.0,625.08,530.95
2016,1,31,16,15,608.0,54.0,4.95,8.5,190.0,550.18,469.07
2016,1,31,16,30,545.0,48.0,4.9,8.0,145.0,477.42,406.3
2016,1,31,16,45,443.5,39.0,4.85,8.0,102.5,378.51,316.74
2016,1,31,17,0,342.0,30.0,4.8,8.0,60.0,286.97,219.49
2016,1,31,17,15,171.0,15.0,4.95,8.0,30.0,137.84,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,10.5,3.35,6.5,10.5,0.0,0.0
2016,2,1,7,30,0.0,21.0,3.4,7.0,21.0,19.1,0.0
2016,2,1,7,45,273.5,26.0,3.5,7.5,60.0,21.3,10.52
2016,2,1,8,0,547.0,31.0,3.6,8.0,99.0,27.05,18.2
2016,2,1,8,15,623.5,36.5,3.7,8.0,145.0,31.66,22.92
2016,2,1,8,30,700.0,42.0,3.8,8.0,191.0,82.66,41.45
2016,2,1,8,45,746.0,46.0,3.95,8.5,236.5,137.5,79.82
2016,2,1,9,0,792.0,50.0,4.1,9.0,282.0,197.38,130.49
2016,2,1,9,15,822.5,53.0,4.1,9.0,325.0,258.46,186.73
2016,2,1,9,30,853.0,56.0,4.1,9.0,368.0,320.32,244.69
2016,2,1,9,45,859.5,62.5,4.15,9.5,404.0,379.13,299.71
2016,2,1,10,0,866.0,69.0,4.2,10.0,440.0,437.67,352.97
2016,2,1,10,15,881.0,71.0,4.1,10.0,472.0,493.74,402.95
2016,2,1,10,30,896.0,73.0,4.0,10.0,504.0,549.8,451.38
2016,2,1,10,45,901.0,76.0,3.95,10.0,528.5,600.51,494.35
2016,2,1,11,0,906.0,79.0,3.9,10.0,553.0,649.31,534.64
2016,2,1,11,15,912.5,80.0,3.85,10.0,571.0,694.82,571.41
2016,2,1,11,30,919.0,81.0,3.8,10.0,589.0,738.08,604.99
2016,2,1,11,45,921.0,82.0,3.75,10.5,598.5,775.58,631.3
2016,2,1,12,0,923.0,83.0,3.7,11.0,608.0,810.14,655.17
2016,2,1,12,15,923.5,83.0,3.6,11.0,610.5,839.26,675.8
2016,2,1,12,30,924.0,83.0,3.5,11.0,613.0,865.04,693.94
2016,2,1,12,45,924.0,81.5,3.45,11.0,607.5,885.17,708.27
2016,2,1,13,0,924.0,80.0,3.4,11.0,602.0,901.71,720.11
2016,2,1,13,15,918.5,79.5,3.35,11.0,588.5,911.01,726.85
2016,2,1,13,30,913.0,79.0,3.3,11.0,575.0,916.51,731.06
2016,2,1,13,45,907.0,77.0,3.3,11.0,554.5,915.91,731.41
2016,2,1,14,0,901.0,75.0,3.3,11.0,534.0,911.55,729.25
2016,2,1,14,15,888.0,73.5,3.25,11.0,505.5,897.91,720.16
2016,2,1,14,30,875.0,72.0,3.2,11.0,477.0,889.58,715.12
2016,2,1,14,45,856.0,69.5,3.15,11.0,442.5,862.43,696.28
2016,2,1,15,0,837.0,67.0,3.1,11.0,408.0,832.22,675.19
2016,2,1,15,15,811.5,64.5,2.9,10.5,368.5,793.72,647.89
