Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,30,786.0,62.0,2.7,10.0,329.0,752.98,618.37
2016,2,1,15,45,750.5,57.5,2.55,10.0,286.0,699.75,577.7
2016,2,1,16,0,715.0,53.0,2.4,10.0,243.0,645.57,535.11
2016,2,1,16,15,657.5,48.0,2.4,9.5,197.5,574.02,478.73
2016,2,1,16,30,600.0,43.0,2.4,9.0,152.0,503.78,420.61
2016,2,1,16,45,505.5,35.5,2.4,8.5,108.5,408.34,338.11
2016,2,1,17,0,411.0,28.0,2.4,8.0,65.0,328.49,253.62
2016,2,1,17,15,205.5,14.0,2.45,8.0,32.5,157.76,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,2.05,8.0,9.5,8.64,0.0
2016,2,2,7,30,0.0,19.0,2.0,8.0,19.0,17.28,0.0
2016,2,2,7,45,175.5,31.0,1.95,8.5,53.5,24.29,13.25
2016,2,2,8,0,351.0,43.0,1.9,9.0,88.0,35.19,25.35
2016,2,2,8,15,437.0,52.0,1.85,9.0,130.5,42.0,32.15
2016,2,2,8,30,523.0,61.0,1.8,9.0,173.0,85.76,50.1
2016,2,2,8,45,592.0,64.5,1.75,9.0,218.5,132.93,82.52
2016,2,2,9,0,661.0,68.0,1.7,9.0,264.0,188.12,127.72
2016,2,2,9,15,698.0,72.5,1.6,9.0,306.0,243.93,177.77
2016,2,2,9,30,735.0,77.0,1.5,9.0,348.0,303.27,231.44
2016,2,2,9,45,774.5,76.5,1.4,9.5,387.5,362.82,284.17
2016,2,2,10,0,814.0,76.0,1.3,10.0,427.0,423.92,336.73
2016,2,2,10,15,831.5,78.0,1.3,10.0,459.5,479.73,384.69
2016,2,2,10,30,849.0,80.0,1.3,10.0,492.0,535.49,431.14
2016,2,2,10,45,867.0,79.5,1.3,10.5,519.0,588.52,473.29
2016,2,2,11,0,885.0,79.0,1.3,11.0,546.0,637.66,511.27
2016,2,2,11,15,638.0,151.0,1.35,11.0,493.5,596.0,478.51
2016,2,2,11,30,391.0,223.0,1.4,11.0,441.0,510.87,411.95
2016,2,2,11,45,420.0,220.5,1.45,11.0,458.5,558.91,450.19
2016,2,2,12,0,449.0,218.0,1.5,11.0,476.0,596.92,479.6
2016,2,2,12,15,683.5,149.0,1.55,11.0,543.0,733.68,585.96
2016,2,2,12,30,918.0,80.0,1.6,11.0,610.0,858.31,674.32
2016,2,2,12,45,569.5,170.5,1.65,11.0,498.5,693.24,553.79
2016,2,2,13,0,221.0,261.0,1.7,11.0,387.0,477.51,385.51
2016,2,2,13,15,565.5,168.0,1.7,11.0,480.5,711.6,572.74
2016,2,2,13,30,910.0,75.0,1.7,11.0,574.0,910.76,714.14
2016,2,2,13,45,901.5,74.0,1.75,11.0,553.0,909.13,711.97
2016,2,2,14,0,893.0,73.0,1.8,11.0,532.0,903.76,709.81
2016,2,2,14,15,880.0,71.5,1.8,11.0,504.0,890.09,701.36
2016,2,2,14,30,867.0,70.0,1.8,11.0,476.0,872.95,690.61
2016,2,2,14,45,847.0,68.5,1.8,11.0,441.5,855.12,679.39
2016,2,2,15,0,827.0,67.0,1.8,11.0,407.0,825.47,659.58
2016,2,2,15,15,801.0,64.0,1.75,10.5,367.5,786.01,633.08
2016,2,2,15,30,775.0,61.0,1.7,10.0,328.0,744.38,604.41
2016,2,2,15,45,735.0,58.0,1.7,10.0,284.5,689.7,564.37
2016,2,2,16,0,695.0,55.0,1.7,10.0,241.0,634.27,522.4
2016,2,2,16,15,638.0,49.5,1.7,9.5,196.5,562.91,466.99
2016,2,2,16,30,581.0,44.0,1.7,9.0,152.0,492.95,409.93
2016,2,2,16,45,481.0,36.5,1.75,8.5,109.0,402.08,331.98
2016,2,2,17,0,381.0,29.0,1.8,8.0,66.0,311.69,243.35
2016,2,2,17,15,190.5,14.5,1.85,7.5,33.0,151.36,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.0,1.85,5.0,7.0,6.37,0.0
2016,2,3,7,30,0.0,14.0,1.9,5.0,14.0,12.73,0.0
2016,2,3,7,45,48.5,31.0,1.95,5.5,37.0,25.61,14.95
2016,2,3,8,0,97.0,48.0,2.0,6.0,60.0,38.94,29.09
2016,2,3,8,15,119.0,67.0,2.0,6.5,88.5,53.59,42.98
2016,2,3,8,30,141.0,86.0,2.0,7.0,117.0,80.3,59.38
2016,2,3,8,45,153.0,104.5,2.05,7.5,145.0,108.49,81.96
2016,2,3,9,0,165.0,123.0,2.1,8.0,173.0,138.44,107.4
2016,2,3,9,15,178.5,139.0,2.1,8.0,199.5,168.32,133.5
2016,2,3,9,30,192.0,155.0,2.1,8.0,226.0,199.84,161.17
2016,2,3,9,45,476.5,122.0,2.1,8.5,323.0,294.23,236.07
2016,2,3,10,0,761.0,89.0,2.1,9.0,420.0,414.88,333.93
2016,2,3,10,15,474.5,153.5,2.05,9.0,365.0,382.19,312.15
2016,2,3,10,30,188.0,218.0,2.0,9.0,310.0,309.41,254.37
2016,2,3,10,45,169.5,230.5,2.0,9.5,316.5,323.23,265.72
2016,2,3,11,0,151.0,243.0,2.0,10.0,323.0,335.17,274.77
2016,2,3,11,15,104.0,242.5,2.0,10.0,298.5,303.6,248.76
2016,2,3,11,30,57.0,242.0,2.0,10.0,274.0,276.13,225.69
2016,2,3,11,45,105.0,256.0,2.0,10.0,316.0,330.5,270.74
2016,2,3,12,0,153.0,270.0,2.0,10.0,358.0,400.83,327.43
2016,2,3,12,15,126.0,268.5,1.95,10.0,341.5,385.39,314.19
2016,2,3,12,30,99.0,267.0,1.9,10.0,325.0,353.91,288.75
2016,2,3,12,45,95.5,264.0,1.9,10.5,319.5,352.32,287.22
2016,2,3,13,0,92.0,261.0,1.9,11.0,314.0,350.34,285.26
2016,2,3,13,15,56.5,235.5,1.85,11.0,268.0,293.09,238.78
2016,2,3,13,30,21.0,210.0,1.8,11.0,222.0,219.67,178.63
2016,2,3,13,45,85.5,222.5,1.75,11.0,267.5,310.19,254.74
2016,2,3,14,0,150.0,235.0,1.7,11.0,313.0,404.24,331.15
2016,2,3,14,15,139.0,222.5,1.6,10.5,291.5,382.43,314.0
2016,2,3,14,30,128.0,210.0,1.5,10.0,270.0,360.1,297.01
2016,2,3,14,45,132.5,194.5,1.45,10.0,253.5,347.11,287.51
2016,2,3,15,0,137.0,179.0,1.4,10.0,237.0,333.42,277.3
2016,2,3,15,15,128.0,163.5,1.35,10.0,213.5,307.53,256.65
2016,2,3,15,30,119.0,148.0,1.3,10.0,190.0,281.54,235.68
2016,2,3,15,45,110.0,129.5,1.3,10.0,164.5,251.19,210.84
2016,2,3,16,0,101.0,111.0,1.3,10.0,139.0,220.79,185.42
2016,2,3,16,15,88.0,92.0,1.35,9.5,113.0,186.64,156.43
2016,2,3,16,30,75.0,73.0,1.4,9.0,87.0,152.74,126.84
2016,2,3,16,45,53.5,54.0,1.45,9.0,62.5,113.27,91.43
2016,2,3,17,0,32.0,35.0,1.5,9.0,38.0,63.51,46.35
2016,2,3,17,15,16.0,17.5,1.45,9.0,19.0,27.69,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,7.0,11.5,10.46,0.0
2016,2,4,7,30,0.0,23.0,2.5,7.0,23.0,19.05,0.0
2016,2,4,7,45,215.5,31.0,2.55,7.0,60.0,24.28,14.13
2016,2,4,8,0,431.0,39.0,2.6,7.0,97.0,31.36,22.3
2016,2,4,8,15,508.5,47.0,2.55,7.0,141.0,38.18,29.02
2016,2,4,8,30,586.0,55.0,2.5,7.0,185.0,85.11,47.52
2016,2,4,8,45,634.0,60.5,2.5,7.5,228.5,135.4,83.29
2016,2,4,9,0,682.0,66.0,2.5,8.0,272.0,191.14,130.21
2016,2,4,9,15,716.0,70.0,2.5,8.0,314.0,248.91,182.69
2016,2,4,9,30,750.0,74.0,2.5,8.0,356.0,307.7,236.86
2016,2,4,9,45,527.0,125.5,2.55,8.5,333.5,316.35,253.4
2016,2,4,10,0,304.0,177.0,2.6,9.0,311.0,298.57,244.01
2016,2,4,10,15,568.5,130.0,2.55,9.0,402.5,408.47,334.71
2016,2,4,10,30,833.0,83.0,2.5,9.0,494.0,532.42,435.95
2016,2,4,10,45,845.5,84.5,2.5,9.5,519.5,583.92,477.59
2016,2,4,11,0,858.0,86.0,2.5,10.0,545.0,634.33,517.54
2016,2,4,11,15,865.5,87.0,2.4,10.5,563.0,679.53,551.87
2016,2,4,11,30,873.0,88.0,2.3,11.0,581.0,722.69,583.34
2016,2,4,11,45,876.5,89.0,2.25,11.5,591.5,760.63,609.12
2016,2,4,12,0,880.0,90.0,2.2,12.0,602.0,795.85,632.59
2016,2,4,12,15,881.0,90.0,2.05,12.0,604.5,818.35,647.02
2016,2,4,12,30,882.0,90.0,1.9,12.0,607.0,843.73,663.44
2016,2,4,12,45,879.0,90.0,1.8,12.0,601.5,870.12,680.86
2016,2,4,13,0,876.0,90.0,1.7,12.0,596.0,885.75,690.63
2016,2,4,13,15,711.5,134.0,1.6,12.0,539.5,811.89,637.75
2016,2,4,13,30,547.0,178.0,1.5,12.0,483.0,717.72,569.64
2016,2,4,13,45,548.5,170.5,1.45,12.5,467.0,716.63,569.35
2016,2,4,14,0,550.0,163.0,1.4,13.0,451.0,713.01,566.29
2016,2,4,14,15,498.0,166.0,1.3,13.0,416.5,671.34,534.96
2016,2,4,14,30,446.0,169.0,1.2,13.0,382.0,627.87,502.41
2016,2,4,14,45,442.5,156.5,1.2,13.0,355.0,607.62,489.01
2016,2,4,15,0,439.0,144.0,1.2,13.0,328.0,585.33,473.65
2016,2,4,15,15,418.5,134.5,1.1,12.5,297.0,550.35,448.14
2016,2,4,15,30,398.0,125.0,1.0,12.0,266.0,514.41,421.47
2016,2,4,15,45,530.0,93.0,0.95,12.0,255.5,576.67,471.26
2016,2,4,16,0,662.0,61.0,0.9,12.0,245.0,625.18,506.4
2016,2,4,16,15,605.5,55.5,0.95,11.5,200.5,555.45,453.22
2016,2,4,16,30,549.0,50.0,1.0,11.0,156.0,487.42,399.76
2016,2,4,16,45,460.5,41.0,1.05,11.0,113.5,395.98,322.89
2016,2,4,17,0,372.0,32.0,1.1,11.0,71.0,310.78,243.55
2016,2,4,17,15,186.0,16.0,1.15,10.5,35.5,154.09,45.99
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.0,2.35,6.0,13.0,8.19,0.0
2016,2,5,7,30,181.0,18.0,2.4,6.0,26.0,14.93,0.0
2016,2,5,7,45,308.5,30.0,2.45,6.5,63.5,24.61,14.76
2016,2,5,8,0,436.0,42.0,2.5,7.0,101.0,33.96,24.68
2016,2,5,8,15,514.5,50.0,2.5,7.5,146.0,41.07,31.6
2016,2,5,8,30,593.0,58.0,2.5,8.0,191.0,88.56,49.95
2016,2,5,8,45,644.5,63.5,2.5,8.5,236.5,139.88,86.32
2016,2,5,9,0,696.0,69.0,2.5,9.0,282.0,197.09,134.19
2016,2,5,9,15,541.5,101.5,2.5,9.5,281.5,233.1,174.57
2016,2,5,9,30,387.0,134.0,2.5,10.0,281.0,247.26,194.54
2016,2,5,9,45,601.0,108.0,2.5,10.5,362.5,330.88,262.45
2016,2,5,10,0,815.0,82.0,2.5,11.0,444.0,433.11,346.19
2016,2,5,10,15,832.0,84.5,2.4,11.0,476.0,489.66,394.85
2016,2,5,10,30,849.0,87.0,2.3,11.0,508.0,546.12,442.09
2016,2,5,10,45,855.5,90.0,2.25,11.5,533.0,596.69,482.59
2016,2,5,11,0,862.0,93.0,2.2,12.0,558.0,645.62,520.48
2016,2,5,11,15,755.0,121.5,2.05,12.0,538.5,646.15,520.06
2016,2,5,11,30,648.0,150.0,1.9,12.0,519.0,634.32,509.89
2016,2,5,11,45,583.5,175.5,1.75,12.5,512.5,634.91,508.17
2016,2,5,12,0,519.0,201.0,1.6,13.0,506.0,635.35,505.65
2016,2,5,12,15,486.5,213.0,1.45,13.0,499.5,641.44,508.72
2016,2,5,12,30,454.0,225.0,1.3,13.0,493.0,643.98,508.91
2016,2,5,12,45,669.0,160.0,1.15,13.0,551.0,776.72,607.35
2016,2,5,13,0,884.0,95.0,1.0,13.0,609.0,900.55,689.25
2016,2,5,13,15,879.0,94.0,1.0,13.0,595.5,909.79,694.15
2016,2,5,13,30,874.0,93.0,1.0,13.0,582.0,915.29,698.34
2016,2,5,13,45,874.5,88.5,1.0,13.0,563.0,917.71,700.68
2016,2,5,14,0,875.0,84.0,1.0,13.0,544.0,916.36,700.69
2016,2,5,14,15,863.5,82.0,1.05,13.0,516.5,903.59,694.04
2016,2,5,14,30,852.0,80.0,1.1,13.0,489.0,887.26,685.14
2016,2,5,14,45,834.5,78.0,1.15,13.0,455.5,862.21,670.2
2016,2,5,15,0,817.0,76.0,1.2,13.0,422.0,834.09,652.99
2016,2,5,15,15,792.0,72.5,1.2,12.5,382.5,794.81,628.02
2016,2,5,15,30,767.0,69.0,1.2,12.0,343.0,753.28,600.86
2016,2,5,15,45,722.5,66.5,1.2,12.0,298.5,695.22,559.58
2016,2,5,16,0,678.0,64.0,1.2,12.0,254.0,643.12,521.44
2016,2,5,16,15,620.5,58.0,1.2,11.5,208.5,571.22,467.28
2016,2,5,16,30,563.0,52.0,1.2,11.0,163.0,501.02,411.79
2016,2,5,16,45,465.5,43.5,1.2,11.0,118.5,403.25,329.71
2016,2,5,17,0,368.0,35.0,1.2,11.0,74.0,312.02,246.52
2016,2,5,17,15,184.0,17.5,1.2,10.5,37.0,156.83,64.94
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,106.5,9.0,2.25,7.5,14.0,8.19,0.0
2016,2,6,7,30,213.0,18.0,2.3,8.0,28.0,14.85,0.0
2016,2,6,7,45,338.5,28.5,2.35,8.5,66.0,23.13,13.65
2016,2,6,8,0,464.0,39.0,2.4,9.0,104.0,31.17,22.05
2016,2,6,8,15,538.0,46.0,2.3,9.0,148.5,38.02,28.71
2016,2,6,8,30,612.0,53.0,2.2,9.0,193.0,85.87,46.63
2016,2,6,8,45,665.0,57.0,2.1,9.5,238.0,139.64,84.82
2016,2,6,9,0,718.0,61.0,2.0,10.0,283.0,196.63,132.3
2016,2,6,9,15,749.0,64.5,1.9,10.5,325.0,253.32,183.32
2016,2,6,9,30,780.0,68.0,1.8,11.0,367.0,312.76,237.04
2016,2,6,9,45,803.0,70.0,1.75,11.5,404.5,370.18,288.53
2016,2,6,10,0,826.0,72.0,1.7,12.0,442.0,428.74,339.44
2016,2,6,10,15,841.0,74.0,1.6,12.0,473.5,484.31,386.83
2016,2,6,10,30,856.0,76.0,1.5,12.0,505.0,539.56,432.26
2016,2,6,10,45,869.0,76.5,1.4,12.5,530.5,589.06,470.95
2016,2,6,11,0,882.0,77.0,1.3,13.0,556.0,639.11,508.48
2016,2,6,11,15,888.5,78.0,1.35,13.0,573.5,683.96,543.12
2016,2,6,11,30,895.0,79.0,1.4,13.0,591.0,726.64,574.5
2016,2,6,11,45,749.5,126.0,1.45,13.5,560.5,712.78,562.75
2016,2,6,12,0,604.0,173.0,1.5,14.0,530.0,677.92,534.95
2016,2,6,12,15,755.5,125.5,1.5,14.0,573.5,770.82,604.14
2016,2,6,12,30,907.0,78.0,1.5,14.0,617.0,854.05,661.53
2016,2,6,12,45,897.5,80.5,1.55,14.5,610.0,870.64,671.52
2016,2,6,13,0,888.0,83.0,1.6,15.0,603.0,883.44,679.79
2016,2,6,13,15,668.0,148.0,1.6,15.0,534.5,792.19,616.52
2016,2,6,13,30,448.0,213.0,1.6,15.0,466.0,670.78,527.63
2016,2,6,13,45,656.0,145.5,1.6,15.0,501.5,794.89,622.05
2016,2,6,14,0,864.0,78.0,1.6,15.0,537.0,891.75,689.21
2016,2,6,14,15,739.0,103.5,1.55,15.0,482.0,824.54,641.76
2016,2,6,14,30,614.0,129.0,1.5,15.0,427.0,740.43,583.35
2016,2,6,14,45,710.5,99.5,1.45,15.0,421.0,786.19,617.65
2016,2,6,15,0,807.0,70.0,1.4,15.0,415.0,819.45,641.34
2016,2,6,15,15,782.0,67.0,1.25,14.5,376.0,780.96,614.28
2016,2,6,15,30,757.0,64.0,1.1,14.0,337.0,740.3,586.0
2016,2,6,15,45,722.0,60.5,1.0,14.0,294.5,689.04,548.89
2016,2,6,16,0,687.0,57.0,0.9,14.0,252.0,636.84,510.11
2016,2,6,16,15,632.5,51.5,0.95,13.5,207.5,567.05,458.93
2016,2,6,16,30,578.0,46.0,1.0,13.0,163.0,504.84,410.82
2016,2,6,16,45,489.5,39.0,1.05,13.0,119.5,414.6,336.39
2016,2,6,17,0,401.0,32.0,1.1,13.0,76.0,330.44,260.42
2016,2,6,17,15,200.5,16.0,1.1,12.5,38.0,165.46,82.51
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,153.0,8.5,2.35,10.0,16.0,7.73,0.0
2016,2,7,7,30,306.0,17.0,2.4,10.0,32.0,15.15,0.0
2016,2,7,7,45,430.5,25.0,2.5,10.5,72.5,21.82,12.63
2016,2,7,8,0,555.0,33.0,2.6,11.0,113.0,28.38,19.45
2016,2,7,8,15,623.5,38.5,2.65,11.0,159.0,35.33,26.08
2016,2,7,8,30,692.0,44.0,2.7,11.0,205.0,86.47,43.74
2016,2,7,8,45,736.0,47.5,2.8,11.5,250.5,140.74,81.98
2016,2,7,9,0,780.0,51.0,2.9,12.0,296.0,199.84,131.73
2016,2,7,9,15,809.5,54.0,2.8,12.5,339.0,260.82,186.72
2016,2,7,9,30,839.0,57.0,2.7,13.0,382.0,322.25,242.58
2016,2,7,9,45,853.5,61.0,2.65,13.5,419.0,381.22,295.94
2016,2,7,10,0,868.0,65.0,2.6,14.0,456.0,440.31,347.78
2016,2,7,10,15,883.0,66.5,2.5,14.0,488.5,496.91,396.51
2016,2,7,10,30,898.0,68.0,2.4,14.0,521.0,553.05,443.24
2016,2,7,10,45,908.0,69.5,2.35,14.5,547.0,605.56,484.97
2016,2,7,11,0,918.0,71.0,2.3,15.0,573.0,656.58,524.15
2016,2,7,11,15,924.5,71.5,2.3,15.0,591.0,702.41,559.6
2016,2,7,11,30,931.0,72.0,2.3,15.0,609.0,745.94,591.06
2016,2,7,11,45,935.0,72.5,2.3,15.5,620.0,785.1,617.39
2016,2,7,12,0,939.0,73.0,2.3,16.0,631.0,821.36,641.42
2016,2,7,12,15,939.5,73.0,2.25,16.0,633.5,851.16,661.52
2016,2,7,12,30,940.0,73.0,2.2,16.0,636.0,877.53,679.21
2016,2,7,12,45,940.0,72.0,2.2,16.5,631.0,898.75,692.52
2016,2,7,13,0,940.0,71.0,2.2,17.0,626.0,916.3,703.39
2016,2,7,13,15,935.0,70.5,2.2,17.0,612.5,926.29,710.53
2016,2,7,13,30,930.0,70.0,2.2,17.0,599.0,932.4,715.25
2016,2,7,13,45,922.5,69.0,2.2,17.0,578.0,931.74,715.55
2016,2,7,14,0,915.0,68.0,2.2,17.0,557.0,927.24,713.44
2016,2,7,14,15,903.5,66.5,2.1,17.0,529.5,914.71,704.92
2016,2,7,14,30,892.0,65.0,2.0,17.0,502.0,898.56,694.09
2016,2,7,14,45,876.5,63.0,1.95,17.0,467.5,874.74,678.53
2016,2,7,15,0,861.0,61.0,1.9,17.0,433.0,847.78,660.78
2016,2,7,15,15,838.0,59.0,1.75,16.5,393.5,811.5,636.46
2016,2,7,15,30,815.0,57.0,1.6,16.0,354.0,781.19,616.03
2016,2,7,15,45,783.0,53.5,1.45,16.0,310.5,730.87,579.41
2016,2,7,16,0,751.0,50.0,1.3,16.0,267.0,679.36,541.09
2016,2,7,16,15,701.0,46.0,1.3,15.5,221.0,612.89,492.45
2016,2,7,16,30,651.0,42.0,1.3,15.0,175.0,547.31,441.96
2016,2,7,16,45,569.0,35.5,1.3,14.5,130.0,458.47,370.4
2016,2,7,17,0,487.0,29.0,1.3,14.0,85.0,374.52,295.69
2016,2,7,17,15,334.0,19.5,1.3,13.5,49.5,245.48,139.91
2016,2,7,17,30,181.0,10.0,1.3,13.0,14.0,107.26,0.0
2016,2,7,17,45,90.5,5.0,1.3,13.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,9.5,2.95,10.0,16.5,8.64,0.0
2016,2,8,7,30,252.0,19.0,3.0,10.0,33.0,15.61,0.0
2016,2,8,7,45,376.0,29.0,3.15,10.5,73.0,23.41,14.13
2016,2,8,8,0,500.0,39.0,3.3,11.0,113.0,31.0,21.8
2016,2,8,8,15,574.0,46.0,3.2,11.5,159.0,39.05,29.37
2016,2,8,8,30,648.0,53.0,3.1,12.0,205.0,92.21,49.9
2016,2,8,8,45,692.0,58.0,3.05,12.5,250.5,145.32,87.51
2016,2,8,9,0,736.0,63.0,3.0,13.0,296.0,203.41,136.12
2016,2,8,9,15,767.5,66.5,2.9,13.5,339.0,261.55,188.16
2016,2,8,9,30,799.0,70.0,2.8,14.0,382.0,322.48,242.99
2016,2,8,9,45,829.5,70.0,2.75,14.5,422.0,382.03,296.04
2016,2,8,10,0,860.0,70.0,2.7,15.0,462.0,443.43,349.2
2016,2,8,10,15,875.0,72.0,2.65,15.0,494.5,500.05,397.81
2016,2,8,10,30,890.0,74.0,2.6,15.0,527.0,556.5,444.76
2016,2,8,10,45,900.5,75.0,2.55,15.5,552.5,608.57,486.06
2016,2,8,11,0,911.0,76.0,2.5,16.0,578.0,659.19,524.89
2016,2,8,11,15,917.5,77.0,2.45,16.0,596.5,705.44,560.29
2016,2,8,11,30,924.0,78.0,2.4,16.0,615.0,749.41,591.81
2016,2,8,11,45,928.0,78.5,2.35,16.5,626.0,788.47,617.64
2016,2,8,12,0,932.0,79.0,2.3,17.0,637.0,824.66,641.12
2016,2,8,12,15,932.5,79.0,2.25,17.0,639.5,854.4,661.08
2016,2,8,12,30,933.0,79.0,2.2,17.0,642.0,880.74,678.65
2016,2,8,12,45,936.0,77.0,2.15,17.0,637.5,903.34,693.64
2016,2,8,13,0,939.0,75.0,2.1,17.0,633.0,922.36,706.25
2016,2,8,13,15,934.5,74.5,2.0,17.0,620.0,932.86,712.58
2016,2,8,13,30,930.0,74.0,1.9,17.0,607.0,939.49,716.45
2016,2,8,13,45,922.0,73.0,1.85,17.5,586.0,938.45,714.52
2016,2,8,14,0,914.0,72.0,1.8,18.0,565.0,933.56,710.24
2016,2,8,14,15,902.5,70.5,1.75,18.0,537.0,921.08,702.34
2016,2,8,14,30,891.0,69.0,1.7,18.0,509.0,904.99,692.16
2016,2,8,14,45,874.0,67.5,1.65,18.0,474.5,880.54,676.34
2016,2,8,15,0,857.0,66.0,1.6,18.0,440.0,853.02,658.42
2016,2,8,15,15,834.0,63.5,1.5,17.5,400.0,824.65,640.38
2016,2,8,15,30,811.0,61.0,1.4,17.0,360.0,785.1,614.09
2016,2,8,15,45,776.5,58.0,1.3,16.5,316.0,733.39,578.49
2016,2,8,16,0,742.0,55.0,1.2,16.0,272.0,680.57,541.0
2016,2,8,16,15,691.5,50.0,1.2,15.5,225.5,612.42,491.43
2016,2,8,16,30,641.0,45.0,1.2,15.0,179.0,545.19,440.01
2016,2,8,16,45,556.5,38.5,1.3,14.5,133.5,454.59,367.98
2016,2,8,17,0,472.0,32.0,1.4,14.0,88.0,368.72,292.83
2016,2,8,17,15,317.0,21.5,1.4,14.0,51.5,246.3,152.47
2016,2,8,17,30,162.0,11.0,1.4,14.0,15.0,98.14,0.0
2016,2,8,17,45,81.0,5.5,1.45,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,104.5,10.0,2.6,9.0,16.0,9.1,0.0
2016,2,9,7,30,209.0,20.0,2.7,9.0,32.0,16.38,0.38
2016,2,9,7,45,310.5,32.5,2.8,9.5,69.5,26.36,16.88
2016,2,9,8,0,412.0,45.0,2.9,10.0,107.0,35.98,26.37
2016,2,9,8,15,477.5,54.0,2.9,10.5,150.0,45.48,35.29
2016,2,9,8,30,543.0,63.0,2.9,11.0,193.0,91.1,52.85
2016,2,9,8,45,582.5,70.0,2.95,11.5,235.0,139.53,87.84
2016,2,9,9,0,622.0,77.0,3.0,12.0,277.0,192.51,132.34
2016,2,9,9,15,665.0,77.0,2.9,12.5,317.0,244.21,178.16
2016,2,9,9,30,708.0,77.0,2.8,13.0,357.0,300.03,228.11
2016,2,9,9,45,727.5,81.0,2.7,13.5,393.0,355.98,278.08
2016,2,9,10,0,747.0,85.0,2.6,14.0,429.0,411.34,326.21
2016,2,9,10,15,674.5,114.0,2.4,14.0,440.5,447.65,358.37
2016,2,9,10,30,602.0,143.0,2.2,14.0,452.0,475.61,382.01
2016,2,9,10,45,549.0,169.5,2.05,14.5,462.0,499.88,400.82
2016,2,9,11,0,496.0,196.0,1.9,15.0,472.0,522.34,416.99
2016,2,9,11,15,562.5,179.5,1.8,15.0,502.0,576.17,458.87
2016,2,9,11,30,629.0,163.0,1.7,15.0,532.0,638.48,505.85
2016,2,9,11,45,778.5,124.0,1.6,15.5,588.0,736.42,577.58
2016,2,9,12,0,928.0,85.0,1.5,16.0,644.0,830.22,640.16
2016,2,9,12,15,928.5,85.0,1.35,16.0,646.5,859.99,657.5
2016,2,9,12,30,929.0,85.0,1.2,16.0,649.0,886.36,672.87
2016,2,9,12,45,711.5,151.0,1.1,16.5,581.0,809.16,617.49
2016,2,9,13,0,494.0,217.0,1.0,17.0,513.0,700.19,537.76
2016,2,9,13,15,520.0,202.5,0.85,17.0,508.5,718.07,551.1
2016,2,9,13,30,546.0,188.0,0.7,17.0,504.0,733.82,561.2
2016,2,9,13,45,377.0,217.5,0.55,17.5,432.0,602.64,463.64
2016,2,9,14,0,208.0,247.0,0.4,18.0,360.0,471.01,364.49
2016,2,9,14,15,280.5,223.0,0.3,17.5,367.5,528.5,410.1
2016,2,9,14,30,353.0,199.0,0.2,17.0,375.0,566.27,439.17
2016,2,9,14,45,364.5,182.5,0.15,17.0,353.5,555.67,432.0
2016,2,9,15,0,376.0,166.0,0.1,17.0,332.0,543.01,424.0
2016,2,9,15,15,449.0,137.0,0.15,16.5,317.5,583.68,457.17
2016,2,9,15,30,522.0,108.0,0.2,16.0,303.0,600.54,472.09
2016,2,9,15,45,490.0,100.5,0.25,16.0,266.0,553.4,438.72
2016,2,9,16,0,458.0,93.0,0.3,16.0,229.0,506.26,404.7
2016,2,9,16,15,422.5,81.0,0.35,15.5,190.5,450.82,363.49
2016,2,9,16,30,387.0,69.0,0.4,15.0,152.0,396.46,321.04
2016,2,9,16,45,417.0,52.5,0.5,15.0,121.0,384.06,309.04
2016,2,9,17,0,447.0,36.0,0.6,15.0,90.0,366.56,288.3
2016,2,9,17,15,297.5,24.0,0.65,15.0,53.5,240.03,156.09
2016,2,9,17,30,148.0,12.0,0.7,15.0,17.0,91.69,0.0
2016,2,9,17,45,74.0,6.0,0.75,15.0,8.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,76.0,11.0,1.15,11.0,15.5,10.01,0.0
2016,2,10,7,30,152.0,22.0,1.1,11.0,31.0,17.31,2.61
2016,2,10,7,45,233.0,37.0,1.1,11.5,65.5,28.78,18.98
2016,2,10,8,0,314.0,52.0,1.1,12.0,100.0,39.91,29.7
2016,2,10,8,15,361.5,65.5,1.15,12.0,139.0,52.62,41.49
2016,2,10,8,30,409.0,79.0,1.2,12.0,178.0,93.61,59.55
2016,2,10,8,45,436.5,92.0,1.25,12.5,217.0,137.44,92.04
2016,2,10,9,0,464.0,105.0,1.3,13.0,256.0,184.59,131.27
2016,2,10,9,15,496.5,111.0,1.2,13.0,292.0,230.02,170.77
2016,2,10,9,30,529.0,117.0,1.1,13.0,328.0,278.69,213.32
2016,2,10,9,45,675.5,99.0,1.0,13.0,395.0,353.72,274.52
2016,2,10,10,0,822.0,81.0,0.9,13.0,462.0,440.71,344.7
2016,2,10,10,15,837.0,83.0,0.85,13.0,494.5,496.61,390.78
2016,2,10,10,30,852.0,85.0,0.8,13.0,527.0,552.19,435.16
2016,2,10,10,45,679.5,139.5,0.8,13.5,502.5,551.91,434.9
2016,2,10,11,0,507.0,194.0,0.8,14.0,478.0,528.06,416.1
2016,2,10,11,15,698.0,142.0,0.85,14.0,546.5,635.55,499.13
2016,2,10,11,30,889.0,90.0,0.9,14.0,615.0,741.1,576.89
2016,2,10,11,45,894.0,90.0,0.95,14.5,626.0,779.39,601.43
2016,2,10,12,0,899.0,90.0,1.0,15.0,637.0,814.96,624.77
2016,2,10,12,15,900.0,90.0,1.0,15.0,639.5,844.38,644.24
2016,2,10,12,30,901.0,90.0,1.0,15.0,642.0,870.55,661.54
2016,2,10,12,45,900.5,89.5,1.05,15.5,637.0,891.46,674.96
2016,2,10,13,0,900.0,89.0,1.1,16.0,632.0,908.83,686.15
2016,2,10,13,15,895.0,88.0,1.1,16.0,618.5,917.97,692.45
2016,2,10,13,30,890.0,87.0,1.1,16.0,605.0,923.35,696.53
2016,2,10,13,45,766.5,115.5,1.15,16.5,550.5,866.4,658.52
2016,2,10,14,0,643.0,144.0,1.2,17.0,496.0,790.97,607.94
2016,2,10,14,15,638.0,137.0,1.15,17.0,472.0,779.22,601.03
2016,2,10,14,30,633.0,130.0,1.1,17.0,448.0,764.54,591.36
2016,2,10,14,45,316.5,135.5,1.1,17.0,294.5,473.37,377.85
2016,2,10,15,0,0.0,141.0,1.1,17.0,141.0,134.09,105.14
2016,2,10,15,15,0.0,106.0,1.05,16.5,106.0,97.78,76.57
2016,2,10,15,30,0.0,71.0,1.0,16.0,71.0,62.78,47.65
2016,2,10,15,45,0.0,62.0,1.0,15.5,62.0,54.78,41.12
2016,2,10,16,0,0.0,53.0,1.0,15.0,53.0,46.79,34.45
2016,2,10,16,15,0.0,44.0,1.05,14.5,44.0,38.81,27.67
2016,2,10,16,30,0.0,35.0,1.1,14.0,35.0,30.84,20.79
2016,2,10,16,45,0.0,26.0,1.15,14.0,26.0,22.89,13.79
2016,2,10,17,0,0.0,17.0,1.2,14.0,17.0,14.94,6.76
2016,2,10,17,15,0.0,10.0,1.2,14.0,10.0,8.78,0.63
2016,2,10,17,30,0.0,3.0,1.2,14.0,3.0,2.73,0.0
2016,2,10,17,45,0.0,1.5,1.2,14.0,1.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,50.5,11.5,1.8,10.5,15.0,10.46,0.0
2016,2,11,7,30,101.0,23.0,1.8,11.0,30.0,18.02,4.5
2016,2,11,7,45,155.5,40.0,1.8,11.5,60.5,31.95,21.82
2016,2,11,8,0,210.0,57.0,1.8,12.0,91.0,44.83,34.06
2016,2,11,8,15,240.5,74.5,1.7,12.0,125.0,60.16,48.21
2016,2,11,8,30,271.0,92.0,1.6,12.0,159.0,94.92,65.72
2016,2,11,8,45,286.5,109.5,1.5,12.0,193.0,131.72,94.17
2016,2,11,9,0,302.0,127.0,1.4,12.0,227.0,170.63,126.94
2016,2,11,9,15,321.5,140.0,1.25,12.0,259.0,208.69,159.82
2016,2,11,9,30,341.0,153.0,1.1,12.0,291.0,248.86,194.54
2016,2,11,9,45,569.0,120.0,1.0,12.5,375.5,334.4,261.6
2016,2,11,10,0,797.0,87.0,0.9,13.0,460.0,437.13,342.36
2016,2,11,10,15,813.0,89.5,0.85,13.0,492.0,492.87,388.03
2016,2,11,10,30,829.0,92.0,0.8,13.0,524.0,548.47,432.32
2016,2,11,10,45,527.5,174.5,0.8,13.5,454.5,493.88,390.58
2016,2,11,11,0,226.0,257.0,0.8,14.0,385.0,396.39,314.09
2016,2,11,11,15,323.5,246.5,0.8,14.0,435.5,474.3,375.65
2016,2,11,11,30,421.0,236.0,0.8,14.0,486.0,560.69,440.7
2016,2,11,11,45,417.5,243.0,0.8,14.5,494.5,574.32,449.38
2016,2,11,12,0,414.0,250.0,0.8,15.0,503.0,596.91,464.93
2016,2,11,12,15,322.0,269.0,0.8,15.0,466.5,558.78,435.38
2016,2,11,12,30,230.0,288.0,0.8,15.0,430.0,500.36,391.22
2016,2,11,12,45,338.0,262.0,0.8,15.5,469.0,588.59,458.33
2016,2,11,13,0,446.0,236.0,0.8,16.0,508.0,680.29,524.48
2016,2,11,13,15,415.0,238.5,0.7,16.0,487.0,649.56,500.73
2016,2,11,13,30,384.0,241.0,0.6,16.0,466.0,632.2,487.5
2016,2,11,13,45,299.5,246.5,0.55,16.5,418.5,567.42,438.77
2016,2,11,14,0,215.0,252.0,0.5,17.0,371.0,483.52,376.15
2016,2,11,14,15,354.5,212.0,0.4,17.0,397.0,583.29,452.87
2016,2,11,14,30,494.0,172.0,0.3,17.0,423.0,681.32,523.47
2016,2,11,14,45,517.0,154.0,0.2,17.0,401.0,677.73,520.0
2016,2,11,15,0,540.0,136.0,0.1,17.0,379.0,670.82,515.41
2016,2,11,15,15,524.5,125.0,0.25,16.5,343.5,635.86,494.7
2016,2,11,15,30,509.0,114.0,0.4,16.0,308.0,599.24,472.67
2016,2,11,15,45,460.0,110.5,0.55,16.0,270.5,543.53,434.15
2016,2,11,16,0,411.0,107.0,0.7,16.0,233.0,488.84,394.36
2016,2,11,16,15,370.5,93.5,0.85,15.5,193.0,429.29,349.9
2016,2,11,16,30,330.0,80.0,1.0,15.0,153.0,371.29,304.23
2016,2,11,16,45,273.5,64.0,1.15,14.5,115.0,301.06,246.17
2016,2,11,17,0,217.0,48.0,1.3,14.0,77.0,234.86,188.61
2016,2,11,17,15,108.5,31.5,1.35,13.5,46.0,127.57,89.15
2016,2,11,17,30,0.0,15.0,1.4,13.0,15.0,13.64,0.0
2016,2,11,17,45,0.0,7.5,1.45,13.0,7.5,6.82,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
