Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,93.0,12.5,1.15,11.0,18.5,11.37,0.0
2016,2,12,7,30,186.0,25.0,1.1,11.0,37.0,19.68,6.8
2016,2,12,7,45,275.0,38.5,1.1,11.5,74.0,29.94,20.24
2016,2,12,8,0,364.0,52.0,1.1,12.0,111.0,39.92,29.81
2016,2,12,8,15,416.0,63.5,1.05,12.0,152.0,54.28,37.92
2016,2,12,8,30,468.0,75.0,1.0,12.0,193.0,97.59,60.49
2016,2,12,8,45,499.5,86.0,0.95,12.5,233.5,144.16,94.76
2016,2,12,9,0,531.0,97.0,0.9,13.0,274.0,194.5,136.54
2016,2,12,9,15,565.0,101.0,0.85,13.0,312.0,242.69,178.51
2016,2,12,9,30,599.0,105.0,0.8,13.0,350.0,294.31,223.65
2016,2,12,9,45,504.5,140.0,0.8,13.0,359.0,326.06,254.56
2016,2,12,10,0,410.0,175.0,0.8,13.0,368.0,349.6,276.74
2016,2,12,10,15,442.5,180.5,0.85,13.0,402.5,397.21,315.85
2016,2,12,10,30,475.0,186.0,0.9,13.0,437.0,447.3,356.03
2016,2,12,10,45,658.0,141.0,0.95,13.5,505.5,543.05,430.49
2016,2,12,11,0,841.0,96.0,1.0,14.0,574.0,645.95,508.36
2016,2,12,11,15,652.5,161.0,1.05,14.0,539.0,626.42,492.15
2016,2,12,11,30,464.0,226.0,1.1,14.0,504.0,582.34,458.12
2016,2,12,11,45,537.0,204.0,1.15,14.5,531.5,636.84,499.84
2016,2,12,12,0,610.0,182.0,1.2,15.0,559.0,698.9,545.22
2016,2,12,12,15,539.5,209.0,1.2,15.0,543.5,686.7,534.79
2016,2,12,12,30,469.0,236.0,1.2,15.0,528.0,674.1,524.54
2016,2,12,12,45,459.5,237.0,1.3,15.0,520.5,681.67,531.26
2016,2,12,13,0,450.0,238.0,1.4,15.0,513.0,686.87,536.06
2016,2,12,13,15,298.5,257.5,1.45,15.0,438.5,567.16,446.63
2016,2,12,13,30,147.0,277.0,1.5,15.0,364.0,441.95,350.42
2016,2,12,13,45,343.5,229.0,1.55,15.0,423.0,587.23,467.03
2016,2,12,14,0,540.0,181.0,1.6,15.0,482.0,734.07,578.5
2016,2,12,14,15,437.5,195.5,1.6,15.0,431.5,658.31,520.78
2016,2,12,14,30,335.0,210.0,1.6,15.0,381.0,564.85,451.14
2016,2,12,14,45,388.0,184.5,1.6,15.0,370.0,580.82,466.53
2016,2,12,15,0,441.0,159.0,1.6,15.0,359.0,612.02,491.87
2016,2,12,15,15,395.5,151.0,1.55,14.5,318.5,556.66,450.77
2016,2,12,15,30,350.0,143.0,1.5,14.0,278.0,484.29,396.75
2016,2,12,15,45,325.0,130.5,1.45,14.0,244.5,441.87,364.23
2016,2,12,16,0,300.0,118.0,1.4,14.0,211.0,399.77,330.92
2016,2,12,16,15,274.5,101.0,1.45,13.5,175.5,351.43,292.59
2016,2,12,16,30,249.0,84.0,1.5,13.0,140.0,303.83,253.37
2016,2,12,16,45,211.5,66.5,1.55,13.0,106.0,248.23,205.42
2016,2,12,17,0,174.0,49.0,1.6,13.0,72.0,194.84,157.71
2016,2,12,17,15,87.0,32.5,1.6,13.0,44.0,116.29,83.19
2016,2,12,17,30,0.0,16.0,1.6,13.0,16.0,14.55,0.0
2016,2,12,17,45,0.0,8.0,1.65,13.0,8.0,7.28,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,175.0,11.5,2.0,9.0,24.0,10.46,0.0
2016,2,13,7,30,350.0,23.0,2.0,9.0,48.0,18.85,7.37
2016,2,13,7,45,466.5,31.0,2.0,9.5,92.0,27.03,17.98
2016,2,13,8,0,583.0,39.0,2.0,10.0,136.0,33.4,24.28
2016,2,13,8,15,648.0,44.5,1.85,10.5,184.0,44.54,27.51
2016,2,13,8,30,713.0,50.0,1.7,11.0,232.0,97.79,51.46
2016,2,13,8,45,755.5,54.0,1.6,11.5,279.5,154.38,92.4
2016,2,13,9,0,798.0,58.0,1.5,12.0,327.0,215.68,144.12
2016,2,13,9,15,825.5,60.5,1.5,12.5,371.0,276.02,198.31
2016,2,13,9,30,853.0,63.0,1.5,13.0,415.0,339.69,255.34
2016,2,13,9,45,879.0,63.5,1.5,13.5,455.0,401.0,309.43
2016,2,13,10,0,905.0,64.0,1.5,14.0,495.0,463.55,362.83
2016,2,13,10,15,918.5,65.5,1.45,14.0,528.0,521.93,411.77
2016,2,13,10,30,932.0,67.0,1.4,14.0,561.0,579.61,458.42
2016,2,13,10,45,943.0,67.0,1.4,14.5,587.5,633.24,499.91
2016,2,13,11,0,954.0,67.0,1.4,15.0,614.0,685.32,538.84
2016,2,13,11,15,959.5,68.0,1.45,15.0,632.5,732.95,574.54
2016,2,13,11,30,965.0,69.0,1.5,15.0,651.0,778.09,606.01
2016,2,13,11,45,968.0,69.0,1.6,15.5,662.0,817.48,632.61
2016,2,13,12,0,971.0,69.0,1.7,16.0,673.0,853.77,656.94
2016,2,13,12,15,971.5,69.5,1.7,16.0,675.5,885.31,678.06
2016,2,13,12,30,972.0,70.0,1.7,16.0,678.0,913.3,696.76
2016,2,13,12,45,960.5,74.0,1.75,16.0,671.0,931.38,709.45
2016,2,13,13,0,949.0,78.0,1.8,16.0,664.0,945.32,719.6
2016,2,13,13,15,943.5,77.5,2.0,15.5,650.0,955.16,730.38
2016,2,13,13,30,938.0,77.0,2.2,15.0,636.0,961.03,738.59
2016,2,13,13,45,926.0,77.0,2.45,15.0,613.5,957.6,739.62
2016,2,13,14,0,914.0,77.0,2.7,15.0,591.0,950.26,737.95
2016,2,13,14,15,902.0,76.0,2.75,15.0,562.0,937.88,730.99
2016,2,13,14,30,890.0,75.0,2.8,15.0,533.0,921.88,721.6
2016,2,13,14,45,870.5,73.5,2.85,15.0,497.5,894.98,704.52
2016,2,13,15,0,851.0,72.0,2.9,15.0,462.0,873.95,691.61
2016,2,13,15,15,827.5,69.5,2.75,14.5,421.5,836.12,666.18
2016,2,13,15,30,804.0,67.0,2.6,14.0,381.0,795.86,638.68
2016,2,13,15,45,766.0,64.5,2.5,14.0,335.5,741.49,599.3
2016,2,13,16,0,728.0,62.0,2.4,14.0,290.0,686.12,558.24
2016,2,13,16,15,678.0,57.0,2.4,13.5,243.0,617.95,507.43
2016,2,13,16,30,628.0,52.0,2.4,13.0,196.0,556.82,459.77
2016,2,13,16,45,544.5,45.5,2.45,12.5,149.0,466.92,386.53
2016,2,13,17,0,461.0,39.0,2.5,12.0,102.0,382.21,312.48
2016,2,13,17,15,230.5,32.0,2.5,11.5,63.5,214.43,161.47
2016,2,13,17,30,0.0,25.0,2.5,11.0,25.0,32.28,0.0
2016,2,13,17,45,0.0,12.5,2.5,11.0,12.5,11.37,0.0
2016,2,13,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,122.0,12.5,2.35,10.5,21.5,11.37,0.0
2016,2,14,7,30,244.0,25.0,2.4,11.0,43.0,20.43,9.2
2016,2,14,7,45,322.0,37.5,2.45,11.5,80.5,30.16,20.61
2016,2,14,8,0,400.0,50.0,2.5,12.0,118.0,39.53,29.53
2016,2,14,8,15,447.5,61.0,2.35,12.0,159.0,53.28,36.05
2016,2,14,8,30,495.0,72.0,2.2,12.0,200.0,98.01,59.58
2016,2,14,8,45,527.0,80.5,2.05,12.5,240.5,144.27,93.85
2016,2,14,9,0,559.0,89.0,1.9,13.0,281.0,194.29,135.92
2016,2,14,9,15,438.5,126.0,1.9,13.5,288.0,230.38,173.4
2016,2,14,9,30,318.0,163.0,1.9,14.0,295.0,251.5,196.57
2016,2,14,9,45,441.0,152.5,1.95,14.5,354.0,314.67,247.65
2016,2,14,10,0,564.0,142.0,2.0,15.0,413.0,387.53,306.68
2016,2,14,10,15,713.0,109.5,2.1,15.0,475.5,467.42,371.8
2016,2,14,10,30,862.0,77.0,2.2,15.0,538.0,553.74,441.54
2016,2,14,10,45,704.0,132.0,2.3,15.5,520.5,563.69,449.23
2016,2,14,11,0,546.0,187.0,2.4,16.0,503.0,549.37,437.56
2016,2,14,11,15,500.5,210.0,2.4,16.0,506.5,569.44,452.84
2016,2,14,11,30,455.0,233.0,2.4,16.0,510.0,584.44,463.58
2016,2,14,11,45,677.5,159.0,2.4,16.5,579.0,704.71,556.27
2016,2,14,12,0,900.0,85.0,2.4,17.0,648.0,817.72,636.53
2016,2,14,12,15,902.0,85.5,2.4,17.0,651.5,848.63,657.08
2016,2,14,12,30,904.0,86.0,2.4,17.0,655.0,876.32,676.11
2016,2,14,12,45,903.5,85.5,2.45,17.5,651.0,897.33,689.7
2016,2,14,13,0,903.0,85.0,2.5,18.0,647.0,914.76,700.95
2016,2,14,13,15,763.5,127.5,2.5,18.0,596.0,866.74,667.95
2016,2,14,13,30,624.0,170.0,2.5,18.0,545.0,797.68,620.35
2016,2,14,13,45,747.5,128.0,2.5,18.0,562.0,870.82,673.26
2016,2,14,14,0,871.0,86.0,2.5,18.0,579.0,923.71,710.22
2016,2,14,14,15,702.5,126.5,2.5,17.5,511.5,832.29,648.17
2016,2,14,14,30,534.0,167.0,2.5,17.0,444.0,715.0,566.43
2016,2,14,14,45,471.5,168.0,2.5,17.0,401.5,656.29,524.04
2016,2,14,15,0,409.0,169.0,2.5,17.0,359.0,596.96,479.86
2016,2,14,15,15,455.0,144.5,2.45,16.5,338.5,602.24,487.41
2016,2,14,15,30,501.0,120.0,2.4,16.0,318.0,602.81,490.65
2016,2,14,15,45,470.0,112.0,2.35,16.0,280.5,555.98,455.05
2016,2,14,16,0,439.0,104.0,2.3,16.0,243.0,509.12,418.68
2016,2,14,16,15,407.0,91.0,2.25,15.5,204.0,455.3,376.56
2016,2,14,16,30,375.0,78.0,2.2,15.0,165.0,402.3,333.46
2016,2,14,16,45,330.0,63.0,2.2,14.5,126.5,338.83,280.01
2016,2,14,17,0,285.0,48.0,2.2,14.0,88.0,278.2,226.58
2016,2,14,17,15,142.5,35.0,2.25,14.0,55.0,152.54,114.56
2016,2,14,17,30,0.0,22.0,2.3,14.0,22.0,25.0,0.0
2016,2,14,17,45,0.0,11.0,2.35,14.0,11.0,10.01,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,202.0,11.5,1.7,13.5,28.0,10.46,0.0
2016,2,15,7,30,404.0,23.0,1.7,14.0,56.0,20.37,9.67
2016,2,15,7,45,509.0,30.5,1.75,14.5,100.5,26.37,17.16
2016,2,15,8,0,614.0,38.0,1.8,15.0,145.0,32.31,22.86
2016,2,15,8,15,673.5,43.0,1.85,15.0,193.0,45.17,26.06
2016,2,15,8,30,733.0,48.0,1.9,15.0,241.0,99.42,50.8
2016,2,15,8,45,772.0,51.0,2.0,15.0,288.0,156.06,91.88
2016,2,15,9,0,811.0,54.0,2.1,15.0,335.0,219.15,145.33
2016,2,15,9,15,836.5,56.5,2.15,15.0,378.5,279.43,199.78
2016,2,15,9,30,862.0,59.0,2.2,15.0,422.0,341.58,256.13
2016,2,15,9,45,880.5,61.0,2.25,15.5,460.5,402.13,309.95
2016,2,15,10,0,899.0,63.0,2.3,16.0,499.0,463.13,362.51
2016,2,15,10,15,911.5,64.5,2.3,16.0,531.5,520.84,411.44
2016,2,15,10,30,924.0,66.0,2.3,16.0,564.0,577.76,458.21
2016,2,15,10,45,932.5,67.0,2.3,16.5,590.0,630.71,499.64
2016,2,15,11,0,941.0,68.0,2.3,17.0,616.0,681.93,538.44
2016,2,15,11,15,946.5,68.5,2.3,17.0,634.5,728.57,573.34
2016,2,15,11,30,952.0,69.0,2.3,17.0,653.0,772.74,604.14
2016,2,15,11,45,954.0,70.0,2.3,17.5,663.5,812.11,630.1
2016,2,15,12,0,956.0,71.0,2.3,18.0,674.0,848.38,653.64
2016,2,15,12,15,956.5,71.0,2.3,18.0,676.5,878.97,674.36
2016,2,15,12,30,957.0,71.0,2.3,18.0,679.0,906.05,692.68
2016,2,15,12,45,949.0,73.5,2.3,18.0,672.5,925.04,705.54
2016,2,15,13,0,941.0,76.0,2.3,18.0,666.0,940.05,715.87
2016,2,15,13,15,937.0,75.5,2.25,18.0,652.5,951.09,723.17
2016,2,15,13,30,933.0,75.0,2.2,18.0,639.0,958.21,727.99
2016,2,15,13,45,923.5,75.0,2.2,18.0,617.5,956.97,727.88
2016,2,15,14,0,914.0,75.0,2.2,18.0,596.0,951.83,725.4
2016,2,15,14,15,903.0,73.5,2.1,18.0,568.0,939.62,717.2
2016,2,15,14,30,892.0,72.0,2.0,18.0,540.0,923.73,706.69
2016,2,15,14,45,875.0,71.0,1.95,18.0,505.0,899.55,691.15
2016,2,15,15,0,858.0,70.0,1.9,18.0,470.0,872.25,673.5
2016,2,15,15,15,837.0,67.5,1.75,17.5,430.0,845.3,656.19
2016,2,15,15,30,816.0,65.0,1.6,17.0,390.0,806.83,630.47
2016,2,15,15,45,784.0,62.0,1.45,17.0,345.0,756.31,594.59
2016,2,15,16,0,752.0,59.0,1.3,17.0,300.0,704.49,557.05
2016,2,15,16,15,706.5,54.5,1.3,16.5,253.0,639.47,510.96
2016,2,15,16,30,661.0,50.0,1.3,16.0,206.0,574.94,463.02
2016,2,15,16,45,590.0,43.5,1.3,15.5,159.5,491.36,397.69
2016,2,15,17,0,519.0,37.0,1.3,15.0,113.0,411.42,330.61
2016,2,15,17,15,389.5,27.5,1.3,15.0,72.0,306.19,233.22
2016,2,15,17,30,260.0,18.0,1.3,15.0,31.0,189.42,0.0
2016,2,15,17,45,130.0,9.0,1.35,15.0,15.5,74.3,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.0,12.5,1.9,12.0,29.0,11.37,0.0
2016,2,16,7,30,396.0,25.0,1.9,12.0,58.0,22.23,11.75
2016,2,16,7,45,497.5,33.0,1.9,12.5,103.0,28.62,19.35
2016,2,16,8,0,599.0,41.0,1.9,13.0,148.0,34.91,25.41
2016,2,16,8,15,659.0,46.0,1.75,13.0,196.0,48.47,28.6
2016,2,16,8,30,719.0,51.0,1.6,13.0,244.0,102.01,53.71
2016,2,16,8,45,757.5,55.0,1.5,13.5,291.0,158.77,95.23
2016,2,16,9,0,796.0,59.0,1.4,14.0,338.0,219.76,146.71
2016,2,16,9,15,822.5,61.5,1.4,14.5,381.5,280.03,200.47
2016,2,16,9,30,849.0,64.0,1.4,15.0,425.0,343.64,256.88
2016,2,16,9,45,753.5,91.0,1.45,15.5,433.0,383.53,295.43
2016,2,16,10,0,658.0,118.0,1.5,16.0,441.0,411.76,322.28
2016,2,16,10,15,785.5,95.0,1.55,16.0,505.0,491.87,387.09
2016,2,16,10,30,913.0,72.0,1.6,16.0,569.0,579.82,456.58
2016,2,16,10,45,922.0,73.0,1.65,16.5,595.0,632.7,497.29
2016,2,16,11,0,931.0,74.0,1.7,17.0,621.0,683.91,535.78
2016,2,16,11,15,937.0,75.0,1.7,17.0,639.5,731.17,570.66
2016,2,16,11,30,943.0,76.0,1.7,17.0,658.0,776.02,601.42
2016,2,16,11,45,945.5,76.5,1.75,17.5,668.5,815.02,627.13
2016,2,16,12,0,948.0,77.0,1.8,18.0,679.0,850.96,650.56
2016,2,16,12,15,949.0,77.0,1.8,18.0,682.0,881.85,671.15
2016,2,16,12,30,950.0,77.0,1.8,18.0,685.0,909.27,689.4
2016,2,16,12,45,949.5,76.0,1.85,18.0,679.5,930.6,704.21
2016,2,16,13,0,949.0,75.0,1.9,18.0,674.0,948.16,716.67
2016,2,16,13,15,945.0,74.5,1.95,18.0,661.0,959.29,725.01
2016,2,16,13,30,941.0,74.0,2.0,18.0,648.0,966.48,730.95
2016,2,16,13,45,934.5,73.0,2.05,18.0,626.5,966.77,732.47
2016,2,16,14,0,928.0,72.0,2.1,18.0,605.0,963.12,731.58
2016,2,16,14,15,787.0,103.5,2.1,18.0,541.0,880.37,676.22
2016,2,16,14,30,646.0,135.0,2.1,18.0,477.0,790.84,615.57
2016,2,16,14,45,760.0,101.0,2.1,18.0,477.5,848.7,658.53
2016,2,16,15,0,874.0,67.0,2.1,18.0,478.0,884.43,684.34
2016,2,16,15,15,755.5,81.0,1.95,17.5,414.5,792.57,620.65
2016,2,16,15,30,637.0,95.0,1.8,17.0,351.0,698.38,554.76
2016,2,16,15,45,603.0,90.0,1.7,17.0,311.0,648.15,518.99
2016,2,16,16,0,569.0,85.0,1.6,17.0,271.0,597.26,481.43
2016,2,16,16,15,620.0,67.0,1.5,16.5,241.0,595.77,481.0
2016,2,16,16,30,671.0,49.0,1.4,16.0,211.0,582.3,469.86
2016,2,16,16,45,592.0,43.5,1.35,16.0,163.0,493.86,399.43
2016,2,16,17,0,513.0,38.0,1.3,16.0,115.0,416.81,333.92
2016,2,16,17,15,388.5,28.0,1.25,15.5,73.5,306.56,235.29
2016,2,16,17,30,264.0,18.0,1.2,15.0,32.0,193.43,30.71
2016,2,16,17,45,132.0,9.0,1.2,15.0,16.0,75.47,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.75,14.0,6.5,5.91,0.0
2016,2,17,7,30,0.0,13.0,3.6,14.0,13.0,11.42,3.44
2016,2,17,7,45,0.0,24.0,3.5,14.0,24.0,21.13,12.76
2016,2,17,8,0,0.0,35.0,3.4,14.0,35.0,30.85,21.73
2016,2,17,8,15,0.0,47.0,3.5,14.0,47.0,41.48,29.88
2016,2,17,8,30,0.0,59.0,3.6,14.0,59.0,52.02,39.01
2016,2,17,8,45,0.0,70.5,3.7,14.5,70.5,62.04,47.49
2016,2,17,9,0,0.0,82.0,3.8,15.0,82.0,72.16,55.9
2016,2,17,9,15,3.5,116.0,4.0,15.0,117.5,102.62,81.33
2016,2,17,9,30,7.0,150.0,4.2,15.0,153.0,134.02,107.29
2016,2,17,9,45,11.0,165.5,4.45,15.0,171.0,150.43,120.66
2016,2,17,10,0,15.0,181.0,4.7,15.0,189.0,167.46,134.53
2016,2,17,10,15,61.0,215.5,4.75,15.0,249.0,227.59,183.76
2016,2,17,10,30,107.0,250.0,4.8,15.0,309.0,290.77,235.21
2016,2,17,10,45,53.5,160.0,4.9,15.0,189.5,179.77,144.73
2016,2,17,11,0,0.0,70.0,5.0,15.0,70.0,61.96,46.38
2016,2,17,11,15,0.0,90.0,4.95,15.0,90.0,79.77,61.21
2016,2,17,11,30,0.0,110.0,4.9,15.0,110.0,97.94,76.2
2016,2,17,11,45,0.0,86.5,4.9,15.0,86.5,76.67,58.5
2016,2,17,12,0,0.0,63.0,4.9,15.0,63.0,55.78,41.09
2016,2,17,12,15,0.0,78.0,4.9,14.5,78.0,69.12,52.3
2016,2,17,12,30,0.0,93.0,4.9,14.0,93.0,82.48,63.53
2016,2,17,12,45,3.5,147.0,4.9,14.0,149.5,136.16,108.15
2016,2,17,13,0,7.0,201.0,4.9,14.0,206.0,192.69,154.63
2016,2,17,13,15,6.5,197.0,4.9,14.0,201.5,189.07,151.69
2016,2,17,13,30,6.0,193.0,4.9,14.0,197.0,185.45,148.86
2016,2,17,13,45,3.0,168.5,4.95,14.0,170.5,158.62,126.91
2016,2,17,14,0,0.0,144.0,5.0,14.0,144.0,131.87,104.88
2016,2,17,14,15,0.0,96.0,4.9,14.0,96.0,85.42,66.39
2016,2,17,14,30,0.0,48.0,4.8,14.0,48.0,42.41,30.33
2016,2,17,14,45,0.0,33.0,4.75,14.0,33.0,29.12,19.14
2016,2,17,15,0,0.0,18.0,4.7,14.0,18.0,15.86,7.89
2016,2,17,15,15,0.0,16.0,4.65,13.5,16.0,14.09,6.43
2016,2,17,15,30,0.0,14.0,4.6,13.0,14.0,12.32,4.96
2016,2,17,15,45,0.0,12.5,4.55,13.0,12.5,10.99,3.84
2016,2,17,16,0,0.0,11.0,4.5,13.0,11.0,9.67,2.7
2016,2,17,16,15,0.0,9.0,4.45,13.0,9.0,7.9,1.18
2016,2,17,16,30,0.0,7.0,4.4,13.0,7.0,6.14,0.0
2016,2,17,16,45,0.0,5.5,4.4,13.0,5.5,4.82,0.0
2016,2,17,17,0,0.0,4.0,4.4,13.0,4.0,3.51,0.0
2016,2,17,17,15,0.0,2.5,4.4,13.0,2.5,2.19,0.0
2016,2,17,17,30,0.0,1.0,4.4,13.0,1.0,0.87,0.0
2016,2,17,17,45,0.0,0.5,4.4,13.0,0.5,0.45,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,71.5,19.5,3.95,11.0,26.5,15.86,0.0
2016,2,18,7,30,143.0,39.0,4.0,11.0,53.0,30.93,19.71
2016,2,18,7,45,251.0,54.0,4.1,11.0,94.5,41.58,30.98
2016,2,18,8,0,359.0,69.0,4.2,11.0,136.0,52.43,41.31
2016,2,18,8,15,430.5,79.5,4.25,11.0,182.5,68.46,47.64
2016,2,18,8,30,502.0,90.0,4.3,11.0,229.0,114.4,72.96
2016,2,18,8,45,551.0,97.5,4.35,11.5,275.0,165.73,111.5
2016,2,18,9,0,600.0,105.0,4.4,12.0,321.0,220.4,157.49
2016,2,18,9,15,493.0,132.5,4.4,12.0,324.5,253.33,192.93
2016,2,18,9,30,386.0,160.0,4.4,12.0,328.0,275.75,217.96
2016,2,18,9,45,206.0,177.0,4.45,12.0,267.5,244.35,197.48
2016,2,18,10,0,26.0,194.0,4.5,12.0,207.0,183.95,149.52
2016,2,18,10,15,119.5,223.0,4.45,12.0,288.5,268.77,219.65
2016,2,18,10,30,213.0,252.0,4.4,12.0,370.0,357.17,292.06
2016,2,18,10,45,348.5,235.0,4.4,12.5,438.5,443.43,362.29
2016,2,18,11,0,484.0,218.0,4.4,13.0,507.0,543.59,442.45
2016,2,18,11,15,634.5,180.5,4.35,13.0,571.0,640.8,520.17
2016,2,18,11,30,785.0,143.0,4.3,13.0,635.0,743.22,600.45
2016,2,18,11,45,791.5,143.0,4.3,13.0,646.0,781.24,628.86
2016,2,18,12,0,798.0,143.0,4.3,13.0,657.0,816.89,654.77
2016,2,18,12,15,447.5,224.0,4.25,13.0,512.5,632.25,510.76
2016,2,18,12,30,97.0,305.0,4.2,13.0,368.0,391.06,315.38
2016,2,18,12,45,71.5,290.0,4.2,13.0,336.5,356.77,288.48
2016,2,18,13,0,46.0,275.0,4.2,13.0,305.0,320.89,259.36
2016,2,18,13,15,32.0,251.5,4.1,13.0,272.0,284.66,230.12
2016,2,18,13,30,18.0,228.0,4.0,13.0,239.0,232.58,187.83
2016,2,18,13,45,16.0,218.0,3.95,13.0,228.0,221.71,179.25
2016,2,18,14,0,14.0,208.0,3.9,13.0,217.0,210.76,170.51
2016,2,18,14,15,118.0,224.5,3.8,12.5,289.0,362.37,297.95
2016,2,18,14,30,222.0,241.0,3.7,12.0,361.0,482.53,397.03
2016,2,18,14,45,111.0,178.0,3.6,12.0,238.0,303.35,251.11
2016,2,18,15,0,0.0,115.0,3.5,12.0,115.0,105.11,83.73
2016,2,18,15,15,41.0,144.5,3.35,12.0,161.5,186.26,154.02
2016,2,18,15,30,82.0,174.0,3.2,12.0,208.0,263.1,219.2
2016,2,18,15,45,75.5,156.0,3.05,12.0,184.5,237.27,197.81
2016,2,18,16,0,69.0,138.0,2.9,12.0,161.0,211.58,176.52
2016,2,18,16,15,61.0,117.5,2.7,11.5,136.0,181.22,151.18
2016,2,18,16,30,53.0,97.0,2.5,11.0,111.0,150.98,125.39
2016,2,18,16,45,41.5,77.0,2.3,11.0,86.0,119.15,97.38
2016,2,18,17,0,30.0,57.0,2.1,11.0,61.0,87.49,69.17
2016,2,18,17,15,15.0,37.5,2.05,10.5,39.5,54.18,39.12
2016,2,18,17,30,0.0,18.0,2.0,10.0,18.0,15.89,1.54
2016,2,18,17,45,0.0,9.0,1.95,10.0,9.0,8.19,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,3.7,10.5,6.0,5.26,0.0
2016,2,19,7,30,0.0,12.0,3.9,11.0,12.0,10.54,3.13
2016,2,19,7,45,0.0,21.0,4.1,11.5,21.0,18.47,10.66
2016,2,19,8,0,0.0,30.0,4.3,12.0,30.0,26.42,18.01
2016,2,19,8,15,0.0,40.0,4.45,12.0,40.0,35.27,24.81
2016,2,19,8,30,0.0,50.0,4.6,12.0,50.0,44.13,32.54
2016,2,19,8,45,0.0,59.0,4.75,12.0,59.0,52.11,39.42
2016,2,19,9,0,0.0,68.0,4.9,12.0,68.0,60.11,46.23
2016,2,19,9,15,7.0,114.5,4.9,12.0,117.5,102.33,81.92
2016,2,19,9,30,14.0,161.0,4.9,12.0,167.0,145.83,118.32
2016,2,19,9,45,19.5,178.0,4.9,12.0,187.5,164.7,133.84
2016,2,19,10,0,25.0,195.0,4.9,12.0,208.0,184.38,150.04
2016,2,19,10,15,16.0,190.0,4.75,12.0,198.5,177.62,144.2
2016,2,19,10,30,7.0,185.0,4.6,12.0,189.0,169.59,137.24
2016,2,19,10,45,6.0,186.5,4.5,12.0,190.0,171.26,138.39
2016,2,19,11,0,5.0,188.0,4.4,12.0,191.0,172.77,139.42
2016,2,19,11,15,3.0,181.5,4.25,12.0,184.0,165.96,133.57
2016,2,19,11,30,1.0,175.0,4.1,12.0,177.0,158.88,127.53
2016,2,19,11,45,0.5,126.0,4.0,12.0,127.0,113.07,89.5
2016,2,19,12,0,0.0,77.0,3.9,12.0,77.0,68.23,52.02
2016,2,19,12,15,55.0,193.5,3.8,12.0,229.5,232.32,189.68
2016,2,19,12,30,110.0,310.0,3.7,12.0,382.0,407.59,330.7
2016,2,19,12,45,55.0,219.5,3.65,12.0,255.5,264.81,215.2
2016,2,19,13,0,0.0,129.0,3.6,12.0,129.0,116.06,91.8
2016,2,19,13,15,50.5,209.5,3.45,12.0,241.0,254.83,208.01
2016,2,19,13,30,101.0,290.0,3.3,12.0,353.0,396.28,322.18
2016,2,19,13,45,99.5,280.0,3.2,12.0,340.0,387.21,314.75
2016,2,19,14,0,98.0,270.0,3.1,12.0,327.0,377.75,307.66
2016,2,19,14,15,104.5,258.0,2.95,11.5,316.5,372.99,305.14
2016,2,19,14,30,111.0,246.0,2.8,11.0,306.0,367.82,302.31
2016,2,19,14,45,299.0,204.0,2.65,11.0,352.0,526.7,434.21
2016,2,19,15,0,487.0,162.0,2.5,11.0,398.0,662.75,542.97
2016,2,19,15,15,354.0,168.0,2.4,10.5,332.0,526.96,436.36
2016,2,19,15,30,221.0,174.0,2.3,10.0,266.0,398.95,333.64
2016,2,19,15,45,201.5,159.0,2.2,10.0,235.5,362.02,304.44
2016,2,19,16,0,182.0,144.0,2.1,10.0,205.0,325.66,274.68
2016,2,19,16,15,167.5,123.5,2.0,9.5,173.5,285.88,242.15
2016,2,19,16,30,153.0,103.0,1.9,9.0,142.0,246.33,208.88
2016,2,19,16,45,126.5,82.5,1.8,9.0,110.0,198.68,167.18
2016,2,19,17,0,100.0,62.0,1.7,9.0,78.0,152.3,125.72
2016,2,19,17,15,57.5,42.5,1.65,9.0,51.0,99.03,77.18
2016,2,19,17,30,15.0,23.0,1.6,9.0,24.0,35.23,13.5
2016,2,19,17,45,7.5,11.5,1.6,9.0,12.0,14.31,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,88.5,18.0,2.15,6.5,27.0,14.13,0.0
2016,2,20,7,30,177.0,36.0,2.1,7.0,54.0,27.99,18.3
2016,2,20,7,45,224.5,54.0,2.1,7.5,89.5,41.32,31.41
2016,2,20,8,0,272.0,72.0,2.1,8.0,125.0,54.19,43.52
2016,2,20,8,15,305.0,88.0,2.05,8.0,163.0,73.27,53.48
2016,2,20,8,30,338.0,104.0,2.0,8.0,201.0,112.7,78.61
2016,2,20,8,45,367.5,115.5,2.0,8.5,237.5,152.25,109.27
2016,2,20,9,0,397.0,127.0,2.0,9.0,274.0,195.35,145.81
2016,2,20,9,15,541.5,111.0,1.9,9.5,336.5,252.02,191.15
2016,2,20,9,30,686.0,95.0,1.8,10.0,399.0,321.7,248.98
2016,2,20,9,45,698.5,101.5,1.75,10.5,434.5,376.06,297.02
2016,2,20,10,0,711.0,108.0,1.7,11.0,470.0,430.75,343.81
2016,2,20,10,15,782.5,104.0,1.6,11.0,525.5,505.32,404.73
2016,2,20,10,30,854.0,100.0,1.5,11.0,581.0,584.65,467.38
2016,2,20,10,45,718.0,143.0,1.4,11.0,560.0,591.27,472.28
2016,2,20,11,0,582.0,186.0,1.3,11.0,539.0,577.94,461.5
2016,2,20,11,15,594.0,188.5,1.15,11.0,558.0,618.53,491.69
2016,2,20,11,30,606.0,191.0,1.0,11.0,577.0,663.01,523.05
2016,2,20,11,45,524.0,226.5,0.9,11.5,564.0,658.16,515.8
2016,2,20,12,0,442.0,262.0,0.8,12.0,551.0,650.44,506.6
2016,2,20,12,15,452.5,258.5,0.75,12.0,555.5,674.02,523.5
2016,2,20,12,30,463.0,255.0,0.7,12.0,560.0,696.18,538.85
2016,2,20,12,45,524.0,229.5,0.7,12.0,572.5,738.15,570.07
2016,2,20,13,0,585.0,204.0,0.7,12.0,585.0,779.12,600.09
2016,2,20,13,15,747.5,147.5,0.7,12.0,623.5,885.41,673.25
2016,2,20,13,30,910.0,91.0,0.7,12.0,662.0,966.67,726.05
2016,2,20,13,45,903.5,90.0,0.75,12.5,641.0,966.91,725.45
2016,2,20,14,0,897.0,89.0,0.8,13.0,620.0,963.31,723.81
2016,2,20,14,15,886.5,87.0,0.85,13.0,591.5,950.94,717.9
2016,2,20,14,30,876.0,85.0,0.9,13.0,563.0,944.45,716.09
2016,2,20,14,45,799.5,92.0,0.95,13.0,507.0,875.13,671.85
2016,2,20,15,0,723.0,99.0,1.0,13.0,451.0,809.51,629.82
2016,2,20,15,15,768.0,86.0,1.0,12.5,432.0,815.99,637.9
2016,2,20,15,30,813.0,73.0,1.0,12.0,413.0,822.74,645.24
2016,2,20,15,45,787.0,68.5,1.05,12.0,368.5,774.81,613.33
2016,2,20,16,0,761.0,64.0,1.1,12.0,324.0,725.23,579.86
2016,2,20,16,15,718.0,59.5,1.15,11.5,276.0,661.11,535.17
2016,2,20,16,30,675.0,55.0,1.2,11.0,228.0,597.24,488.45
2016,2,20,16,45,609.0,48.5,1.3,11.0,179.5,521.75,429.4
2016,2,20,17,0,543.0,42.0,1.4,11.0,131.0,444.47,364.44
2016,2,20,17,15,425.5,32.0,1.45,10.5,87.0,335.74,269.27
2016,2,20,17,30,308.0,22.0,1.5,10.0,43.0,230.14,132.43
2016,2,20,17,45,154.0,11.0,1.6,10.0,21.5,89.23,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,215.0,15.5,1.85,8.5,38.0,12.32,0.0
2016,2,21,7,30,430.0,31.0,1.9,9.0,76.0,25.18,15.97
2016,2,21,7,45,526.0,39.0,1.95,9.5,123.5,30.86,21.92
2016,2,21,8,0,622.0,47.0,2.0,10.0,171.0,39.81,30.33
2016,2,21,8,15,678.5,52.0,2.0,10.0,221.0,59.25,34.44
2016,2,21,8,30,735.0,57.0,2.0,10.0,271.0,114.49,63.18
2016,2,21,8,45,774.0,60.5,2.0,10.5,319.5,172.54,107.32
2016,2,21,9,0,813.0,64.0,2.0,11.0,368.0,234.87,161.17
2016,2,21,9,15,838.5,67.0,1.95,11.0,412.5,296.98,217.8
2016,2,21,9,30,864.0,70.0,1.9,11.0,457.0,361.06,275.98
2016,2,21,9,45,883.0,72.0,1.9,11.5,497.0,423.96,331.64
2016,2,21,10,0,902.0,74.0,1.9,12.0,537.0,486.05,384.86
2016,2,21,10,15,914.5,75.5,1.85,12.0,570.5,544.55,434.02
2016,2,21,10,30,927.0,77.0,1.8,12.0,604.0,602.23,480.84
2016,2,21,10,45,936.0,78.0,1.75,12.5,630.5,656.17,522.33
2016,2,21,11,0,945.0,79.0,1.7,13.0,657.0,708.4,561.04
2016,2,21,11,15,950.5,80.0,1.65,13.0,675.5,756.21,595.58
2016,2,21,11,30,956.0,81.0,1.6,13.0,694.0,801.52,626.26
2016,2,21,11,45,958.0,81.5,1.6,13.5,704.5,840.84,651.71
2016,2,21,12,0,960.0,82.0,1.6,14.0,715.0,876.99,674.75
2016,2,21,12,15,960.5,82.5,1.65,14.0,717.5,908.55,696.4
2016,2,21,12,30,961.0,83.0,1.7,14.0,720.0,936.56,715.7
2016,2,21,12,45,957.0,83.5,1.8,14.0,713.5,956.89,730.59
2016,2,21,13,0,953.0,84.0,1.9,14.0,707.0,973.29,743.04
2016,2,21,13,15,948.0,83.5,1.95,14.0,693.0,983.62,750.95
2016,2,21,13,30,943.0,83.0,2.0,14.0,679.0,989.92,756.39
2016,2,21,13,45,931.5,83.0,2.15,14.0,656.0,986.72,756.83
2016,2,21,14,0,920.0,83.0,2.3,14.0,633.0,979.55,754.71
2016,2,21,14,15,908.5,82.0,2.4,13.5,603.5,967.29,750.01
2016,2,21,14,30,897.0,81.0,2.5,13.0,574.0,951.33,742.81
2016,2,21,14,45,805.0,91.5,2.6,13.0,513.5,881.24,695.84
2016,2,21,15,0,713.0,102.0,2.7,13.0,453.0,805.64,644.14
2016,2,21,15,15,611.0,116.0,2.7,13.0,399.5,720.05,582.92
2016,2,21,15,30,509.0,130.0,2.7,13.0,346.0,628.09,515.14
2016,2,21,15,45,484.0,120.5,2.7,13.0,308.0,583.55,482.24
2016,2,21,16,0,459.0,111.0,2.7,13.0,270.0,538.53,447.65
2016,2,21,16,15,433.5,97.0,2.7,12.5,230.0,487.13,407.85
2016,2,21,16,30,408.0,83.0,2.7,12.0,190.0,435.9,366.65
2016,2,21,16,45,470.5,63.0,2.7,11.5,161.5,442.98,371.8
2016,2,21,17,0,533.0,43.0,2.7,11.0,133.0,439.82,365.56
2016,2,21,17,15,416.5,33.5,2.65,10.5,89.0,332.5,269.86
2016,2,21,17,30,300.0,24.0,2.6,10.0,45.0,229.73,144.28
2016,2,21,17,45,150.0,12.0,2.6,10.0,22.5,88.25,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,231.5,15.5,1.85,9.0,40.5,12.25,0.19
2016,2,22,7,30,463.0,31.0,1.9,9.0,81.0,27.4,18.05
2016,2,22,7,45,551.5,38.5,1.95,9.5,129.0,33.12,23.99
2016,2,22,8,0,640.0,46.0,2.0,10.0,177.0,38.79,29.44
2016,2,22,8,15,694.5,51.0,2.0,10.5,227.0,59.93,33.95
2016,2,22,8,30,749.0,56.0,2.0,11.0,277.0,116.15,63.53
2016,2,22,8,45,576.0,93.0,2.05,11.5,280.0,169.07,112.87
2016,2,22,9,0,403.0,130.0,2.1,12.0,283.0,200.5,148.33
