Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,15,564.5,108.5,2.1,12.0,349.5,258.06,193.98
2016,2,22,9,30,726.0,87.0,2.1,12.0,416.0,330.34,253.95
2016,2,22,9,45,726.5,97.0,2.15,12.5,450.0,385.58,302.99
2016,2,22,10,0,727.0,107.0,2.2,13.0,484.0,439.81,349.66
2016,2,22,10,15,828.0,92.0,2.2,13.0,547.0,519.83,415.25
2016,2,22,10,30,929.0,77.0,2.2,13.0,610.0,605.36,483.64
2016,2,22,10,45,937.0,78.5,2.2,13.5,636.5,659.36,525.41
2016,2,22,11,0,945.0,80.0,2.2,14.0,663.0,711.55,564.69
2016,2,22,11,15,805.0,127.5,2.15,14.0,634.0,710.08,562.17
2016,2,22,11,30,665.0,175.0,2.1,14.0,605.0,693.67,548.31
2016,2,22,11,45,813.5,129.5,2.1,14.5,664.0,787.72,617.54
2016,2,22,12,0,962.0,84.0,2.1,15.0,723.0,883.04,682.21
2016,2,22,12,15,963.5,84.0,2.1,15.0,725.5,914.97,703.08
2016,2,22,12,30,965.0,84.0,2.1,15.0,728.0,943.37,722.17
2016,2,22,12,45,960.0,85.5,2.15,15.0,722.0,964.06,736.65
2016,2,22,13,0,955.0,87.0,2.2,15.0,716.0,980.78,748.64
2016,2,22,13,15,771.5,142.0,2.2,15.0,644.0,904.55,696.74
2016,2,22,13,30,588.0,197.0,2.2,15.0,572.0,797.81,622.9
2016,2,22,13,45,573.5,194.5,2.2,15.5,550.0,788.04,616.42
2016,2,22,14,0,559.0,192.0,2.2,16.0,528.0,775.53,607.13
2016,2,22,14,15,629.5,159.5,2.1,15.5,522.0,813.53,636.19
2016,2,22,14,30,700.0,127.0,2.0,15.0,516.0,840.07,656.08
2016,2,22,14,45,791.0,102.5,1.95,15.0,516.0,883.1,686.87
2016,2,22,15,0,882.0,78.0,1.9,15.0,516.0,925.93,717.14
2016,2,22,15,15,861.0,75.5,1.75,15.0,474.0,888.97,690.93
2016,2,22,15,30,840.0,73.0,1.6,15.0,432.0,849.32,663.52
2016,2,22,15,45,809.0,70.0,1.45,15.0,385.5,798.17,627.6
2016,2,22,16,0,778.0,67.0,1.3,15.0,339.0,745.52,590.0
2016,2,22,16,15,735.0,62.5,1.3,14.5,289.5,680.51,544.87
2016,2,22,16,30,692.0,58.0,1.3,14.0,240.0,615.65,497.81
2016,2,22,16,45,622.5,51.5,1.3,13.5,190.0,536.92,437.51
2016,2,22,17,0,553.0,45.0,1.3,13.0,140.0,456.25,371.37
2016,2,22,17,15,437.0,35.5,1.35,12.5,95.0,347.95,278.6
2016,2,22,17,30,321.0,26.0,1.4,12.0,50.0,245.6,161.68
2016,2,22,17,45,160.5,13.0,1.45,12.0,25.0,94.74,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,223.5,17.0,1.55,10.0,42.5,13.46,2.16
2016,2,23,7,30,447.0,34.0,1.6,10.0,85.0,27.62,18.31
2016,2,23,7,45,540.5,42.0,1.65,10.5,134.0,33.2,24.01
2016,2,23,8,0,634.0,50.0,1.7,11.0,183.0,42.3,32.51
2016,2,23,8,15,689.5,55.5,1.8,11.0,233.5,65.0,37.61
2016,2,23,8,30,745.0,61.0,1.9,11.0,284.0,121.61,68.08
2016,2,23,8,45,784.5,64.0,2.0,11.5,333.5,180.19,112.89
2016,2,23,9,0,824.0,67.0,2.1,12.0,383.0,243.12,167.27
2016,2,23,9,15,644.5,111.0,2.1,12.0,375.5,283.79,212.48
2016,2,23,9,30,465.0,155.0,2.1,12.0,368.0,301.51,235.86
2016,2,23,9,45,688.5,116.0,2.1,12.5,461.5,389.73,306.76
2016,2,23,10,0,912.0,77.0,2.1,13.0,555.0,497.36,393.1
2016,2,23,10,15,924.5,79.0,1.95,13.0,588.5,557.07,442.28
2016,2,23,10,30,937.0,81.0,1.8,13.0,622.0,615.96,489.14
2016,2,23,10,45,944.5,83.0,1.7,13.5,648.5,670.67,530.4
2016,2,23,11,0,952.0,85.0,1.6,14.0,675.0,723.52,568.63
2016,2,23,11,15,957.5,85.5,1.55,14.0,694.0,771.27,602.59
2016,2,23,11,30,963.0,86.0,1.5,14.0,713.0,816.46,632.76
2016,2,23,11,45,964.0,87.5,1.45,14.5,723.5,856.46,657.71
2016,2,23,12,0,965.0,89.0,1.4,15.0,734.0,893.22,680.1
2016,2,23,12,15,965.0,89.5,1.3,15.0,736.5,924.61,699.14
2016,2,23,12,30,965.0,90.0,1.2,15.0,739.0,952.4,715.56
2016,2,23,12,45,957.0,92.0,1.2,15.5,731.5,971.02,726.24
2016,2,23,13,0,949.0,94.0,1.2,16.0,724.0,985.57,734.45
2016,2,23,13,15,944.5,93.5,1.1,16.0,709.5,996.39,739.91
2016,2,23,13,30,940.0,93.0,1.0,16.0,695.0,1003.21,742.84
2016,2,23,13,45,931.0,92.0,0.95,16.0,672.5,1001.17,741.22
2016,2,23,14,0,922.0,91.0,0.9,16.0,650.0,995.15,737.32
2016,2,23,14,15,911.0,89.5,0.85,16.0,620.5,982.73,729.5
2016,2,23,14,30,900.0,88.0,0.8,16.0,591.0,976.21,725.74
2016,2,23,14,45,882.0,86.5,0.75,16.0,554.5,949.82,709.07
2016,2,23,15,0,864.0,85.0,0.7,16.0,518.0,920.09,690.51
2016,2,23,15,15,773.0,88.5,0.65,16.0,452.0,827.93,629.97
2016,2,23,15,30,682.0,92.0,0.6,16.0,386.0,741.98,572.86
2016,2,23,15,45,628.5,95.0,0.55,16.0,344.0,683.48,533.45
2016,2,23,16,0,575.0,98.0,0.5,16.0,302.0,624.53,492.29
2016,2,23,16,15,539.5,88.0,0.55,15.5,258.0,565.33,451.63
2016,2,23,16,30,504.0,78.0,0.6,15.0,214.0,506.49,408.9
2016,2,23,16,45,436.5,68.5,0.7,14.5,168.5,426.27,346.85
2016,2,23,17,0,369.0,59.0,0.8,14.0,123.0,349.59,284.34
2016,2,23,17,15,282.0,43.5,0.9,13.5,83.5,260.89,208.64
2016,2,23,17,30,195.0,28.0,1.0,13.0,44.0,177.49,120.75
2016,2,23,17,45,97.5,14.0,1.1,13.0,22.0,63.2,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,35.5,4.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,71.0,9.0,1.1,10.0,11.0,8.19,0.0
2016,2,24,7,15,215.0,23.0,1.2,10.0,45.0,18.75,6.68
2016,2,24,7,30,359.0,37.0,1.3,10.0,79.0,30.0,20.52
2016,2,24,7,45,454.0,46.0,1.4,10.5,125.5,36.27,26.8
2016,2,24,8,0,549.0,55.0,1.5,11.0,172.0,42.42,32.64
2016,2,24,8,15,605.5,61.0,1.45,11.0,220.5,64.55,38.16
2016,2,24,8,30,662.0,67.0,1.4,11.0,269.0,116.96,67.32
2016,2,24,8,45,704.5,71.0,1.4,11.5,317.0,172.32,109.72
2016,2,24,9,0,747.0,75.0,1.4,12.0,365.0,235.03,163.3
2016,2,24,9,15,773.5,78.5,1.3,12.0,408.5,294.28,216.46
2016,2,24,9,30,800.0,82.0,1.2,12.0,452.0,355.76,271.11
2016,2,24,9,45,821.0,84.0,1.2,12.5,491.0,415.48,322.91
2016,2,24,10,0,842.0,86.0,1.2,13.0,530.0,476.11,373.66
2016,2,24,10,15,714.0,130.0,1.15,13.5,523.0,501.53,395.42
2016,2,24,10,30,586.0,174.0,1.1,14.0,516.0,508.54,401.31
2016,2,24,10,45,736.5,133.5,1.1,14.5,581.5,599.16,470.79
2016,2,24,11,0,887.0,93.0,1.1,15.0,647.0,690.89,538.77
2016,2,24,11,15,892.5,94.0,1.05,15.0,665.5,736.47,570.56
2016,2,24,11,30,898.0,95.0,1.0,15.0,684.0,779.7,598.96
2016,2,24,11,45,901.0,95.5,1.0,15.0,694.5,817.89,624.23
2016,2,24,12,0,904.0,96.0,1.0,15.0,705.0,853.16,647.39
2016,2,24,12,15,904.5,96.5,0.95,15.0,707.5,883.22,666.13
2016,2,24,12,30,905.0,97.0,0.9,15.0,710.0,909.93,682.55
2016,2,24,12,45,901.5,97.0,0.85,15.5,703.5,929.0,692.65
2016,2,24,13,0,898.0,97.0,0.8,16.0,697.0,944.36,700.39
2016,2,24,13,15,893.0,96.5,0.75,16.0,683.5,953.97,705.82
2016,2,24,13,30,888.0,96.0,0.7,16.0,670.0,959.78,708.98
2016,2,24,13,45,880.5,94.5,0.7,16.0,648.5,958.23,708.67
2016,2,24,14,0,873.0,93.0,0.7,16.0,627.0,952.89,706.2
2016,2,24,14,15,862.0,91.5,0.7,16.0,598.0,950.3,705.72
2016,2,24,14,30,851.0,90.0,0.7,16.0,569.0,934.34,696.65
2016,2,24,14,45,835.0,87.5,0.7,16.0,534.0,908.97,681.65
2016,2,24,15,0,819.0,85.0,0.7,16.0,499.0,880.43,664.62
2016,2,24,15,15,797.5,82.5,0.7,16.0,458.5,843.98,642.15
2016,2,24,15,30,776.0,80.0,0.7,16.0,418.0,805.07,617.74
2016,2,24,15,45,746.0,76.0,0.7,16.0,373.0,754.91,585.01
2016,2,24,16,0,716.0,72.0,0.7,16.0,328.0,703.4,550.55
2016,2,24,16,15,673.0,67.0,0.8,15.5,280.5,645.08,512.1
2016,2,24,16,30,630.0,62.0,0.9,15.0,233.0,582.26,468.11
2016,2,24,16,45,564.5,54.5,1.0,14.5,185.0,501.34,407.5
2016,2,24,17,0,499.0,47.0,1.1,14.0,137.0,424.14,345.02
2016,2,24,17,15,392.0,37.0,1.2,13.5,93.5,322.76,259.15
2016,2,24,17,30,285.0,27.0,1.3,13.0,50.0,230.39,163.16
2016,2,24,17,45,142.5,13.5,1.4,13.0,25.0,86.19,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,29.5,5.5,0.8,11.0,6.0,0.0,0.0
2016,2,25,7,0,59.0,11.0,0.8,11.0,12.0,10.01,0.0
2016,2,25,7,15,189.0,26.0,0.85,11.0,46.5,20.42,8.89
2016,2,25,7,30,319.0,41.0,0.9,11.0,81.0,33.42,23.54
2016,2,25,7,45,402.5,52.5,0.95,11.5,126.0,41.72,31.59
2016,2,25,8,0,486.0,64.0,1.0,12.0,171.0,49.75,39.1
2016,2,25,8,15,544.0,71.5,0.95,12.0,218.5,72.42,45.4
2016,2,25,8,30,602.0,79.0,0.9,12.0,266.0,122.58,74.04
2016,2,25,8,45,645.0,84.0,0.9,12.5,313.0,175.38,114.27
2016,2,25,9,0,688.0,89.0,0.9,13.0,360.0,233.15,163.01
2016,2,25,9,15,632.5,110.0,0.9,13.5,381.0,281.93,208.88
2016,2,25,9,30,577.0,131.0,0.9,14.0,402.0,323.55,247.51
2016,2,25,9,45,687.5,115.0,0.9,14.5,463.5,391.16,302.44
2016,2,25,10,0,798.0,99.0,0.9,15.0,525.0,470.28,365.36
2016,2,25,10,15,594.0,168.5,0.9,15.0,496.0,473.82,370.7
2016,2,25,10,30,390.0,238.0,0.9,15.0,467.0,452.28,355.07
2016,2,25,10,45,400.5,247.0,0.95,15.5,491.0,491.0,384.83
2016,2,25,11,0,411.0,256.0,1.0,16.0,515.0,529.83,413.51
2016,2,25,11,15,638.0,181.5,0.95,16.0,597.0,653.7,506.69
2016,2,25,11,30,865.0,107.0,0.9,16.0,679.0,774.83,592.91
2016,2,25,11,45,869.0,107.5,0.85,16.5,689.5,813.54,615.42
2016,2,25,12,0,873.0,108.0,0.8,17.0,700.0,849.46,636.72
2016,2,25,12,15,874.5,108.0,0.75,17.0,703.0,879.73,655.21
2016,2,25,12,30,876.0,108.0,0.7,17.0,706.0,906.74,671.48
2016,2,25,12,45,879.0,106.0,0.65,17.5,701.5,920.84,678.08
2016,2,25,13,0,882.0,104.0,0.6,18.0,697.0,939.58,687.88
2016,2,25,13,15,877.5,103.0,0.55,18.0,683.5,948.93,692.92
2016,2,25,13,30,873.0,102.0,0.5,18.0,670.0,964.13,701.92
2016,2,25,13,45,862.0,102.5,0.45,18.0,648.5,961.8,699.84
2016,2,25,14,0,851.0,103.0,0.4,18.0,627.0,955.66,695.8
2016,2,25,14,15,840.0,101.0,0.4,18.0,598.5,942.79,688.82
2016,2,25,14,30,829.0,99.0,0.4,18.0,570.0,926.32,679.75
2016,2,25,14,45,810.0,98.0,0.4,18.0,535.0,900.15,664.53
2016,2,25,15,0,791.0,97.0,0.4,18.0,500.0,870.9,647.37
2016,2,25,15,15,769.0,93.5,0.5,17.5,459.5,833.15,627.52
2016,2,25,15,30,747.0,90.0,0.6,17.0,419.0,798.7,609.36
2016,2,25,15,45,690.5,85.5,0.75,16.5,365.0,726.2,564.51
2016,2,25,16,0,634.0,81.0,0.9,16.0,311.0,654.14,517.94
2016,2,25,16,15,577.0,79.5,0.95,15.5,266.0,586.53,471.06
2016,2,25,16,30,520.0,78.0,1.0,15.0,221.0,520.08,422.62
2016,2,25,16,45,506.5,64.0,1.1,14.5,180.5,472.49,386.08
2016,2,25,17,0,493.0,50.0,1.2,14.0,140.0,424.35,346.13
2016,2,25,17,15,388.5,39.5,1.2,13.5,96.5,323.85,260.6
2016,2,25,17,30,284.0,29.0,1.2,13.0,53.0,233.06,169.22
2016,2,25,17,45,142.0,14.5,1.25,13.0,26.5,86.98,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.85,11.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,0.9,11.0,9.0,8.19,0.0
2016,2,26,7,15,22.5,27.5,1.0,11.0,30.0,23.44,12.02
2016,2,26,7,30,45.0,46.0,1.1,11.0,51.0,37.37,27.09
2016,2,26,7,45,64.0,67.0,1.2,11.5,79.0,53.17,41.8
2016,2,26,8,0,83.0,88.0,1.3,12.0,107.0,68.55,55.86
2016,2,26,8,15,95.0,109.0,1.35,12.0,135.5,88.68,68.53
2016,2,26,8,30,107.0,130.0,1.4,12.0,164.0,115.73,89.02
2016,2,26,8,45,118.5,149.5,1.5,12.5,192.5,143.53,111.27
2016,2,26,9,0,130.0,169.0,1.6,13.0,221.0,173.04,135.54
2016,2,26,9,15,286.0,168.0,1.6,13.0,298.5,229.76,178.32
2016,2,26,9,30,442.0,167.0,1.6,13.0,376.0,306.61,239.29
2016,2,26,9,45,299.0,206.0,1.65,13.5,352.5,310.17,246.1
2016,2,26,10,0,156.0,245.0,1.7,14.0,329.0,296.21,236.63
2016,2,26,10,15,287.5,239.0,1.7,14.0,405.0,376.08,300.5
2016,2,26,10,30,419.0,233.0,1.7,14.0,481.0,470.99,375.01
2016,2,26,10,45,481.0,222.5,1.7,14.0,519.0,525.77,417.7
2016,2,26,11,0,543.0,212.0,1.7,14.0,557.0,584.55,463.07
2016,2,26,11,15,395.0,262.5,1.7,14.0,517.5,547.98,433.61
2016,2,26,11,30,247.0,313.0,1.7,14.0,478.0,497.77,393.47
2016,2,26,11,45,336.0,297.0,1.75,14.5,524.5,576.41,453.98
2016,2,26,12,0,425.0,281.0,1.8,15.0,571.0,660.64,516.33
2016,2,26,12,15,472.5,262.5,1.85,15.0,586.5,700.53,546.25
2016,2,26,12,30,520.0,244.0,1.9,15.0,602.0,740.3,576.34
2016,2,26,12,45,450.5,267.0,2.0,15.0,575.5,717.89,559.27
2016,2,26,13,0,381.0,290.0,2.1,15.0,549.0,676.58,529.15
2016,2,26,13,15,351.5,291.0,2.15,15.0,526.0,659.73,517.33
2016,2,26,13,30,322.0,292.0,2.2,15.0,503.0,640.67,503.62
2016,2,26,13,45,344.5,276.5,2.3,15.0,496.0,650.09,512.7
2016,2,26,14,0,367.0,261.0,2.4,15.0,489.0,657.77,520.39
2016,2,26,14,15,315.5,258.0,2.45,14.5,447.5,607.97,484.21
2016,2,26,14,30,264.0,255.0,2.5,14.0,406.0,557.33,447.07
2016,2,26,14,45,171.0,239.5,2.6,14.0,335.0,434.06,351.63
2016,2,26,15,0,78.0,224.0,2.7,14.0,264.0,313.24,254.83
2016,2,26,15,15,73.5,205.5,2.7,13.5,241.0,289.0,236.8
2016,2,26,15,30,69.0,187.0,2.7,13.0,218.0,264.63,218.02
2016,2,26,15,45,34.5,132.5,2.7,13.0,148.0,167.87,137.77
2016,2,26,16,0,0.0,78.0,2.7,13.0,78.0,69.88,54.28
2016,2,26,16,15,0.0,67.0,2.55,12.5,67.0,59.51,45.69
2016,2,26,16,30,0.0,56.0,2.4,12.0,56.0,49.46,37.14
2016,2,26,16,45,0.0,44.5,2.3,12.0,44.5,39.26,28.26
2016,2,26,17,0,0.0,33.0,2.2,12.0,33.0,29.08,19.28
2016,2,26,17,15,0.0,22.5,2.05,11.5,22.5,19.8,11.06
2016,2,26,17,30,0.0,12.0,1.9,11.0,12.0,10.54,2.55
2016,2,26,17,45,0.0,6.0,1.8,11.0,6.0,5.26,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,17.28,0.0
2016,2,27,7,15,225.0,28.0,1.5,10.0,58.0,22.9,12.37
2016,2,27,7,30,450.0,37.0,1.5,10.0,97.0,29.62,20.49
2016,2,27,7,45,532.0,44.5,1.55,10.5,144.5,34.67,25.51
2016,2,27,8,0,614.0,52.0,1.6,11.0,192.0,39.63,30.21
2016,2,27,8,15,665.0,57.5,1.55,11.5,241.5,70.91,40.27
2016,2,27,8,30,716.0,63.0,1.5,12.0,291.0,126.12,71.9
2016,2,27,8,45,750.0,66.5,1.5,12.5,338.5,182.91,116.26
2016,2,27,9,0,784.0,70.0,1.5,13.0,386.0,243.41,168.63
2016,2,27,9,15,808.5,73.0,1.4,13.0,430.0,304.08,223.19
2016,2,27,9,30,833.0,76.0,1.3,13.0,474.0,366.66,278.78
2016,2,27,9,45,645.5,136.5,1.2,13.5,460.0,396.68,309.11
2016,2,27,10,0,458.0,197.0,1.1,14.0,446.0,402.05,316.54
2016,2,27,10,15,516.5,190.0,1.05,14.0,486.5,455.97,359.77
2016,2,27,10,30,575.0,183.0,1.0,14.0,527.0,514.44,405.25
2016,2,27,10,45,546.5,203.0,0.95,14.5,541.0,548.93,430.18
2016,2,27,11,0,518.0,223.0,0.9,15.0,555.0,579.58,451.48
2016,2,27,11,15,486.0,243.0,0.9,15.0,561.5,603.99,468.79
2016,2,27,11,30,454.0,263.0,0.9,15.0,568.0,624.47,482.88
2016,2,27,11,45,479.0,257.0,0.95,15.0,582.5,660.65,509.82
2016,2,27,12,0,504.0,251.0,1.0,15.0,597.0,696.54,536.15
2016,2,27,12,15,521.0,245.5,1.0,15.0,604.5,725.46,556.73
2016,2,27,12,30,538.0,240.0,1.0,15.0,612.0,752.99,576.29
2016,2,27,12,45,418.5,276.5,1.0,15.0,564.5,699.67,536.22
2016,2,27,13,0,299.0,313.0,1.0,15.0,517.0,627.04,482.82
2016,2,27,13,15,355.5,292.0,1.0,15.0,530.0,665.03,512.81
2016,2,27,13,30,412.0,271.0,1.0,15.0,543.0,702.24,540.86
2016,2,27,13,45,412.0,262.5,1.05,15.0,527.0,698.59,539.28
2016,2,27,14,0,412.0,254.0,1.1,15.0,511.0,692.97,536.84
2016,2,27,14,15,465.0,224.5,1.1,15.0,502.0,729.52,564.97
2016,2,27,14,30,518.0,195.0,1.1,15.0,493.0,745.46,578.54
2016,2,27,14,45,495.5,188.0,1.1,15.0,459.5,712.89,556.23
2016,2,27,15,0,473.0,181.0,1.1,15.0,426.0,678.58,533.0
2016,2,27,15,15,637.5,129.5,1.1,14.5,432.0,766.3,600.17
2016,2,27,15,30,802.0,78.0,1.1,14.0,438.0,829.41,646.1
2016,2,27,15,45,779.0,73.5,1.1,14.0,393.0,783.63,614.71
2016,2,27,16,0,756.0,69.0,1.1,14.0,348.0,736.06,582.69
2016,2,27,16,15,715.0,64.5,1.15,13.5,299.5,672.78,539.65
2016,2,27,16,30,674.0,60.0,1.2,13.0,251.0,609.65,494.76
2016,2,27,16,45,615.5,53.5,1.25,12.5,202.0,538.17,440.89
2016,2,27,17,0,557.0,47.0,1.3,12.0,153.0,464.42,381.28
2016,2,27,17,15,453.0,38.0,1.35,11.5,107.0,362.87,295.2
2016,2,27,17,30,349.0,29.0,1.4,11.0,61.0,270.76,205.64
2016,2,27,17,45,174.5,14.5,1.5,11.0,30.5,127.99,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,2.0,9.5,8.5,7.73,0.0
2016,2,28,7,0,0.0,17.0,2.0,10.0,17.0,15.46,0.0
2016,2,28,7,15,121.0,33.0,2.0,10.0,50.0,26.49,15.79
2016,2,28,7,30,242.0,49.0,2.0,10.0,83.0,37.71,27.68
2016,2,28,7,45,293.5,65.5,2.05,10.5,123.0,49.55,38.84
2016,2,28,8,0,345.0,82.0,2.1,11.0,163.0,60.97,49.38
2016,2,28,8,15,379.5,97.0,2.1,11.0,204.5,87.66,60.91
2016,2,28,8,30,414.0,112.0,2.1,11.0,246.0,131.83,89.82
2016,2,28,8,45,449.0,120.0,2.1,11.5,285.5,174.88,123.45
2016,2,28,9,0,484.0,128.0,2.1,12.0,325.0,222.0,163.41
2016,2,28,9,15,399.0,162.0,2.05,12.0,336.5,260.14,200.82
2016,2,28,9,30,314.0,196.0,2.0,12.0,348.0,285.95,226.36
2016,2,28,9,45,354.0,205.5,1.95,12.5,389.5,333.39,265.51
2016,2,28,10,0,394.0,215.0,1.9,13.0,431.0,384.89,307.22
2016,2,28,10,15,359.5,237.5,1.85,13.0,443.5,413.24,330.53
2016,2,28,10,30,325.0,260.0,1.8,13.0,456.0,437.71,349.94
2016,2,28,10,45,395.0,253.0,1.8,13.5,501.0,495.49,394.96
2016,2,28,11,0,465.0,246.0,1.8,14.0,546.0,567.04,449.17
2016,2,28,11,15,265.0,275.0,1.8,14.0,447.5,468.76,372.21
2016,2,28,11,30,65.0,304.0,1.8,14.0,349.0,340.94,270.32
2016,2,28,11,45,105.0,320.0,1.85,14.0,392.5,394.29,313.27
2016,2,28,12,0,145.0,336.0,1.9,14.0,436.0,463.32,366.63
2016,2,28,12,15,88.5,309.5,1.95,14.0,371.0,381.27,302.55
2016,2,28,12,30,32.0,283.0,2.0,14.0,306.0,307.78,244.31
2016,2,28,12,45,97.0,308.0,2.05,14.0,375.0,397.14,316.39
2016,2,28,13,0,162.0,333.0,2.1,14.0,444.0,506.44,401.09
2016,2,28,13,15,237.0,316.0,2.1,14.0,475.5,564.07,446.37
2016,2,28,13,30,312.0,299.0,2.1,14.0,507.0,639.82,504.44
2016,2,28,13,45,310.5,289.0,2.1,14.0,490.5,632.78,499.43
2016,2,28,14,0,309.0,279.0,2.1,14.0,474.0,624.13,493.97
2016,2,28,14,15,426.5,233.0,2.05,14.0,488.5,702.94,555.84
2016,2,28,14,30,544.0,187.0,2.0,14.0,503.0,761.62,601.8
2016,2,28,14,45,464.5,195.0,2.0,14.0,453.5,692.65,550.56
2016,2,28,15,0,385.0,203.0,2.0,14.0,404.0,605.73,486.44
2016,2,28,15,15,249.5,200.0,1.95,14.0,326.0,475.28,385.51
2016,2,28,15,30,114.0,197.0,1.9,14.0,248.0,332.93,271.64
2016,2,28,15,45,127.0,176.5,1.9,14.0,228.5,319.15,262.55
2016,2,28,16,0,140.0,156.0,1.9,14.0,209.0,303.97,251.48
2016,2,28,16,15,125.5,137.0,1.85,13.5,179.5,267.61,222.35
2016,2,28,16,30,111.0,118.0,1.8,13.0,150.0,231.84,193.04
2016,2,28,16,45,98.5,96.5,1.75,13.0,121.0,194.4,161.27
2016,2,28,17,0,86.0,75.0,1.7,13.0,92.0,157.23,128.95
2016,2,28,17,15,61.0,54.5,1.8,12.5,64.5,114.06,90.88
2016,2,28,17,30,36.0,34.0,1.9,12.0,37.0,71.58,51.62
2016,2,28,17,45,18.0,17.0,2.0,11.5,18.5,27.47,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,92.0,8.0,1.45,9.5,12.0,7.28,0.0
2016,2,29,7,0,184.0,16.0,1.4,10.0,24.0,12.93,0.0
2016,2,29,7,15,321.5,27.5,1.45,10.0,64.5,22.06,12.91
2016,2,29,7,30,459.0,39.0,1.5,10.0,105.0,30.89,21.83
2016,2,29,7,45,544.5,46.0,1.55,10.5,154.5,35.48,26.36
2016,2,29,8,0,630.0,53.0,1.6,11.0,204.0,40.03,30.63
2016,2,29,8,15,679.5,58.5,1.55,11.5,253.5,76.42,42.55
2016,2,29,8,30,729.0,64.0,1.5,12.0,303.0,132.83,76.4
2016,2,29,8,45,758.0,68.5,1.5,12.5,350.5,190.81,122.62
2016,2,29,9,0,787.0,73.0,1.5,13.0,398.0,251.88,175.9
2016,2,29,9,15,810.5,76.5,1.5,13.0,442.0,313.2,231.12
2016,2,29,9,30,834.0,80.0,1.5,13.0,486.0,376.31,287.29
2016,2,29,9,45,846.0,84.0,1.5,13.5,524.0,436.6,339.44
2016,2,29,10,0,858.0,88.0,1.5,14.0,562.0,496.76,389.59
2016,2,29,10,15,870.0,89.5,1.45,14.0,594.5,554.03,436.23
2016,2,29,10,30,882.0,91.0,1.4,14.0,627.0,608.92,479.48
2016,2,29,10,45,896.0,90.5,1.35,14.5,654.0,662.82,519.6
2016,2,29,11,0,910.0,90.0,1.3,15.0,681.0,715.5,557.39
2016,2,29,11,15,916.0,90.5,1.3,15.0,699.5,761.95,589.88
2016,2,29,11,30,922.0,91.0,1.3,15.0,718.0,805.99,619.49
2016,2,29,11,45,772.5,152.0,1.3,15.5,682.5,796.36,610.74
2016,2,29,12,0,623.0,213.0,1.3,16.0,647.0,764.35,585.36
2016,2,29,12,15,781.5,150.5,1.25,16.0,697.0,859.46,652.21
2016,2,29,12,30,940.0,88.0,1.2,16.0,747.0,942.98,706.04
2016,2,29,12,45,936.5,88.5,1.2,16.5,740.5,963.08,716.91
2016,2,29,13,0,933.0,89.0,1.2,17.0,734.0,979.31,726.17
2016,2,29,13,15,699.0,173.5,1.15,17.0,651.5,884.48,663.16
2016,2,29,13,30,465.0,258.0,1.1,17.0,569.0,757.04,573.9
2016,2,29,13,45,534.5,223.5,1.05,17.5,570.0,791.99,600.52
2016,2,29,14,0,604.0,189.0,1.0,18.0,571.0,830.4,626.81
2016,2,29,14,15,741.5,138.0,0.9,18.0,586.0,906.12,676.15
2016,2,29,14,30,879.0,87.0,0.8,18.0,601.0,957.06,707.6
2016,2,29,14,45,859.5,86.5,0.75,18.0,564.5,939.88,696.12
2016,2,29,15,0,840.0,86.0,0.7,18.0,528.0,909.76,677.3
2016,2,29,15,15,820.0,83.0,0.6,18.0,486.5,873.11,653.3
2016,2,29,15,30,800.0,80.0,0.5,18.0,445.0,833.86,627.5
2016,2,29,15,45,769.0,77.0,0.4,18.0,399.0,782.85,593.51
2016,2,29,16,0,738.0,74.0,0.3,18.0,353.0,730.48,558.18
2016,2,29,16,15,697.5,69.5,0.25,17.5,304.5,672.9,520.11
2016,2,29,16,30,657.0,65.0,0.2,17.0,256.0,611.0,477.48
2016,2,29,16,45,588.0,59.0,0.2,17.0,206.0,527.54,416.74
2016,2,29,17,0,519.0,53.0,0.2,17.0,156.0,447.91,354.95
2016,2,29,17,15,420.0,43.0,0.2,16.5,110.5,349.26,275.6
2016,2,29,17,30,321.0,33.0,0.2,16.0,65.0,259.4,196.58
2016,2,29,17,45,160.5,16.5,0.2,16.0,32.5,126.7,20.55
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,10.5,11.5,10.46,0.0
2016,3,1,7,0,0.0,23.0,1.6,11.0,23.0,19.49,0.0
2016,3,1,7,15,149.0,36.0,1.65,11.5,58.0,27.9,17.97
2016,3,1,7,30,298.0,49.0,1.7,12.0,93.0,37.59,27.6
2016,3,1,7,45,353.0,63.0,1.8,12.5,135.0,47.53,36.89
2016,3,1,8,0,408.0,77.0,1.9,13.0,177.0,57.13,45.65
2016,3,1,8,15,437.0,91.0,1.9,13.0,219.0,88.24,58.22
2016,3,1,8,30,466.0,105.0,1.9,13.0,261.0,134.7,88.92
2016,3,1,8,45,495.0,114.5,1.95,13.5,302.0,181.25,125.84
2016,3,1,9,0,524.0,124.0,2.0,14.0,343.0,231.18,168.44
2016,3,1,9,15,580.0,123.5,2.1,14.0,389.5,286.03,215.64
2016,3,1,9,30,636.0,123.0,2.2,14.0,436.0,344.59,266.22
2016,3,1,9,45,764.5,100.0,2.3,14.5,505.5,419.64,328.2
2016,3,1,10,0,893.0,77.0,2.4,15.0,575.0,504.75,397.55
2016,3,1,10,15,905.0,78.5,2.45,15.0,608.5,563.02,445.94
2016,3,1,10,30,917.0,80.0,2.5,15.0,642.0,620.4,492.35
2016,3,1,10,45,928.0,80.0,2.55,15.0,668.5,674.47,535.04
2016,3,1,11,0,939.0,80.0,2.6,15.0,695.0,726.97,575.51
2016,3,1,11,15,944.0,81.0,2.6,15.0,713.5,774.35,609.17
2016,3,1,11,30,949.0,82.0,2.6,15.0,732.0,819.15,640.33
2016,3,1,11,45,954.0,81.0,2.6,15.0,742.5,859.0,667.73
2016,3,1,12,0,959.0,80.0,2.6,15.0,753.0,895.81,692.86
2016,3,1,12,15,958.5,80.0,2.55,15.0,755.0,925.75,712.72
2016,3,1,12,30,958.0,80.0,2.5,15.0,757.0,952.03,730.05
2016,3,1,12,45,954.5,80.5,2.5,15.0,750.0,972.37,743.85
2016,3,1,13,0,951.0,81.0,2.5,15.0,743.0,988.77,755.13
2016,3,1,13,15,946.0,80.5,2.5,15.0,728.0,998.58,762.11
2016,3,1,13,30,941.0,80.0,2.5,15.0,713.0,1004.34,766.57
2016,3,1,13,45,933.0,79.0,2.5,15.0,690.5,1002.56,766.15
2016,3,1,14,0,925.0,78.0,2.5,15.0,668.0,996.76,763.25
2016,3,1,14,15,914.0,76.5,2.45,15.0,638.0,983.52,754.96
2016,3,1,14,30,903.0,75.0,2.4,15.0,608.0,966.51,744.28
2016,3,1,14,45,888.0,73.5,2.4,15.0,571.5,942.1,729.14
2016,3,1,15,0,873.0,72.0,2.4,15.0,535.0,914.39,711.76
2016,3,1,15,15,497.0,136.5,2.35,14.5,396.0,641.61,516.6
2016,3,1,15,30,121.0,201.0,2.3,14.0,257.0,343.02,279.58
2016,3,1,15,45,446.0,132.0,2.3,14.0,307.5,570.85,469.35
2016,3,1,16,0,771.0,63.0,2.3,14.0,358.0,744.85,601.61
2016,3,1,16,15,732.5,59.5,2.1,13.5,309.0,684.02,555.48
2016,3,1,16,30,694.0,56.0,1.9,13.0,260.0,623.24,510.08
2016,3,1,16,45,629.0,51.0,1.75,13.0,210.0,542.01,446.43
2016,3,1,17,0,564.0,46.0,1.6,13.0,160.0,469.47,386.64
2016,3,1,17,15,468.0,38.0,1.5,12.5,114.5,373.24,305.0
2016,3,1,17,30,372.0,30.0,1.4,12.0,69.0,285.61,224.53
2016,3,1,17,45,186.0,15.0,1.35,12.0,34.5,138.8,42.69
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,0.9,11.5,8.5,7.73,0.0
2016,3,2,7,0,0.0,17.0,1.0,12.0,17.0,14.98,0.0
2016,3,2,7,15,27.0,36.0,1.05,12.0,40.0,30.49,20.38
2016,3,2,7,30,54.0,55.0,1.1,12.0,63.0,44.45,33.73
2016,3,2,7,45,67.5,76.0,1.15,12.5,90.0,60.09,48.09
2016,3,2,8,0,81.0,97.0,1.2,13.0,117.0,75.29,61.8
2016,3,2,8,15,91.0,118.0,1.2,13.0,145.0,97.14,74.98
2016,3,2,8,30,101.0,139.0,1.2,13.0,173.0,123.82,95.45
2016,3,2,8,45,74.0,155.0,1.2,13.5,182.0,142.83,112.01
2016,3,2,9,0,47.0,171.0,1.2,14.0,191.0,156.8,124.46
2016,3,2,9,15,185.5,186.5,1.2,14.0,277.5,217.67,170.45
2016,3,2,9,30,324.0,202.0,1.2,14.0,364.0,297.16,232.63
2016,3,2,9,45,477.5,176.0,1.3,14.5,435.0,365.36,286.35
2016,3,2,10,0,631.0,150.0,1.4,15.0,506.0,449.84,353.15
2016,3,2,10,15,413.0,219.5,1.45,15.0,458.0,433.13,341.9
2016,3,2,10,30,195.0,289.0,1.5,15.0,410.0,384.91,304.35
2016,3,2,10,45,138.0,296.0,1.6,15.0,383.5,369.13,292.27
2016,3,2,11,0,81.0,303.0,1.7,15.0,357.0,339.42,268.64
2016,3,2,11,15,148.0,317.0,1.8,15.0,418.5,417.42,330.24
2016,3,2,11,30,215.0,331.0,1.9,15.0,480.0,492.96,388.58
2016,3,2,11,45,249.0,331.0,2.0,15.5,505.5,532.51,418.15
2016,3,2,12,0,283.0,331.0,2.1,16.0,531.0,586.32,457.97
2016,3,2,12,15,267.5,335.0,2.15,15.5,524.5,590.7,461.64
2016,3,2,12,30,252.0,339.0,2.2,15.0,518.0,593.19,464.3
2016,3,2,12,45,151.0,323.0,2.3,15.0,430.0,477.92,376.7
2016,3,2,13,0,50.0,307.0,2.4,15.0,342.0,355.85,281.35
2016,3,2,13,15,48.0,302.5,2.4,15.0,335.5,352.5,279.46
2016,3,2,13,30,46.0,298.0,2.4,15.0,329.0,348.95,276.93
2016,3,2,13,45,31.5,266.0,2.45,15.0,287.0,301.65,239.98
2016,3,2,14,0,17.0,234.0,2.5,15.0,245.0,237.98,189.64
2016,3,2,14,15,17.5,226.5,2.5,14.5,237.5,232.11,185.84
2016,3,2,14,30,18.0,219.0,2.5,14.0,230.0,226.27,181.9
2016,3,2,14,45,29.5,219.0,2.5,14.0,235.5,255.9,206.63
2016,3,2,15,0,41.0,219.0,2.5,14.0,241.0,269.75,218.62
2016,3,2,15,15,69.0,210.0,2.45,13.5,244.0,287.66,235.07
2016,3,2,15,30,97.0,201.0,2.4,13.0,247.0,304.59,250.72
2016,3,2,15,45,155.0,179.5,2.35,13.0,243.5,345.51,286.15
2016,3,2,16,0,213.0,158.0,2.3,13.0,240.0,381.62,317.13
2016,3,2,16,15,192.5,140.5,2.15,13.0,207.0,323.89,270.4
2016,3,2,16,30,172.0,123.0,2.0,13.0,174.0,283.02,236.7
2016,3,2,16,45,161.0,101.5,1.9,13.0,142.0,244.16,204.11
2016,3,2,17,0,150.0,80.0,1.8,13.0,110.0,217.74,180.67
2016,3,2,17,15,118.0,59.5,1.8,12.5,79.0,166.43,135.72
2016,3,2,17,30,86.0,39.0,1.8,12.0,48.0,116.94,90.68
2016,3,2,17,45,43.0,19.5,1.8,12.0,24.0,49.59,16.94
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.55,12.0,2.0,1.82,0.0
2016,3,3,7,0,0.0,4.0,1.6,12.0,4.0,3.5,0.0
2016,3,3,7,15,0.0,9.5,1.55,12.0,9.5,8.34,1.52
2016,3,3,7,30,0.0,15.0,1.5,12.0,15.0,13.18,6.09
2016,3,3,7,45,0.0,21.5,1.5,12.5,21.5,18.91,11.37
2016,3,3,8,0,0.0,28.0,1.5,13.0,28.0,24.64,16.6
2016,3,3,8,15,0.0,34.5,1.4,13.0,34.5,30.39,20.65
2016,3,3,8,30,0.0,41.0,1.3,13.0,41.0,36.15,25.58
2016,3,3,8,45,0.0,84.5,1.2,13.0,84.5,74.35,58.13
2016,3,3,9,0,0.0,128.0,1.1,13.0,128.0,111.4,89.05
2016,3,3,9,15,0.0,122.0,1.1,13.0,122.0,107.07,85.1
2016,3,3,9,30,0.0,116.0,1.1,13.0,116.0,102.31,80.91
2016,3,3,9,45,0.0,133.5,1.1,13.0,133.5,117.9,93.63
2016,3,3,10,0,0.0,151.0,1.1,13.0,151.0,133.67,106.36
2016,3,3,10,15,2.5,171.0,1.1,13.0,172.5,153.22,122.09
2016,3,3,10,30,5.0,191.0,1.1,13.0,194.0,173.31,138.13
2016,3,3,10,45,60.0,253.0,1.15,13.5,293.0,271.87,217.19
2016,3,3,11,0,115.0,315.0,1.2,14.0,392.0,374.27,296.47
2016,3,3,11,15,95.0,317.5,1.3,14.0,382.5,370.13,292.46
2016,3,3,11,30,75.0,320.0,1.4,14.0,373.0,363.96,287.47
2016,3,3,11,45,76.5,324.0,1.5,14.0,378.5,374.85,296.11
2016,3,3,12,0,78.0,328.0,1.6,14.0,384.0,385.68,304.61
2016,3,3,12,15,59.5,316.0,1.5,13.5,358.5,362.09,286.29
2016,3,3,12,30,41.0,304.0,1.4,13.0,333.0,336.93,266.79
2016,3,3,12,45,41.0,302.0,1.35,13.0,331.0,338.24,267.95
2016,3,3,13,0,41.0,300.0,1.3,13.0,329.0,339.41,268.89
2016,3,3,13,15,41.5,294.0,1.2,13.0,323.0,336.5,266.65
2016,3,3,13,30,42.0,288.0,1.1,13.0,317.0,333.42,264.34
