Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,74.5,23.0,2.5,9.5,31.5,18.75,6.11
2016,3,14,7,0,149.0,46.0,2.5,10.0,63.0,36.36,26.0
2016,3,14,7,15,224.5,64.0,2.5,10.0,105.0,49.93,39.02
2016,3,14,7,30,300.0,82.0,2.5,10.0,147.0,61.23,49.69
2016,3,14,7,45,357.0,96.5,2.55,10.0,193.0,70.72,58.5
2016,3,14,8,0,414.0,111.0,2.6,10.0,239.0,83.63,70.14
2016,3,14,8,15,484.0,110.0,2.6,10.0,285.0,119.99,79.41
2016,3,14,8,30,554.0,109.0,2.6,10.0,331.0,165.84,111.26
2016,3,14,8,45,498.5,139.0,2.65,10.5,357.0,216.68,157.54
2016,3,14,9,0,443.0,169.0,2.7,11.0,383.0,262.06,200.0
2016,3,14,9,15,328.5,210.0,2.65,11.0,376.5,289.54,228.39
2016,3,14,9,30,214.0,251.0,2.6,11.0,370.0,302.21,242.29
2016,3,14,9,45,192.0,271.0,2.6,11.5,383.5,326.21,262.23
2016,3,14,10,0,170.0,291.0,2.6,12.0,397.0,347.75,279.39
2016,3,14,10,15,286.5,285.5,2.6,12.0,475.0,426.42,342.43
2016,3,14,10,30,403.0,280.0,2.6,12.0,553.0,513.07,410.92
2016,3,14,10,45,305.5,313.5,2.6,12.0,525.0,504.51,403.06
2016,3,14,11,0,208.0,347.0,2.6,12.0,497.0,478.86,381.89
2016,3,14,11,15,360.5,310.0,2.6,12.0,576.5,580.73,462.91
2016,3,14,11,30,513.0,273.0,2.6,12.0,656.0,695.47,550.93
2016,3,14,11,45,704.0,198.0,2.6,12.5,731.0,808.74,636.01
2016,3,14,12,0,895.0,123.0,2.6,13.0,806.0,912.08,707.25
2016,3,14,12,15,895.0,123.0,2.65,13.0,807.0,940.6,726.37
2016,3,14,12,30,895.0,123.0,2.7,13.0,808.0,965.66,743.89
2016,3,14,12,45,880.5,129.0,2.75,13.0,798.0,989.81,760.89
2016,3,14,13,0,866.0,135.0,2.8,13.0,788.0,1000.69,768.92
2016,3,14,13,15,861.0,134.0,2.85,13.0,772.5,1009.0,775.49
2016,3,14,13,30,856.0,133.0,2.9,13.0,757.0,1013.43,779.59
2016,3,14,13,45,846.5,132.0,3.0,13.0,734.0,1009.54,778.64
2016,3,14,14,0,837.0,131.0,3.1,13.0,711.0,1001.8,775.25
2016,3,14,14,15,825.5,129.0,3.15,12.5,680.5,987.21,768.24
2016,3,14,14,30,814.0,127.0,3.2,12.0,650.0,969.02,758.81
2016,3,14,14,45,797.0,124.5,3.3,12.0,612.5,941.48,741.79
2016,3,14,15,0,780.0,122.0,3.4,12.0,575.0,917.34,727.16
2016,3,14,15,15,758.5,118.5,3.4,12.0,533.0,878.75,701.28
2016,3,14,15,30,737.0,115.0,3.4,12.0,491.0,837.83,673.54
2016,3,14,15,45,705.5,110.5,3.45,12.0,443.5,784.89,636.73
2016,3,14,16,0,674.0,106.0,3.5,12.0,396.0,730.88,598.4
2016,3,14,16,15,633.5,100.0,3.45,11.5,346.5,667.11,552.22
2016,3,14,16,30,593.0,94.0,3.4,11.0,297.0,603.76,504.97
2016,3,14,16,45,535.5,85.5,3.35,11.0,246.5,526.05,442.92
2016,3,14,17,0,478.0,77.0,3.3,11.0,196.0,451.19,380.57
2016,3,14,17,15,392.0,65.5,3.2,10.5,147.5,357.11,300.5
2016,3,14,17,30,306.0,54.0,3.1,10.0,99.0,274.45,227.31
2016,3,14,17,45,153.0,38.5,3.05,10.0,61.0,148.21,114.63
2016,3,14,18,0,0.0,23.0,3.0,10.0,23.0,25.1,0.0
2016,3,14,18,15,0.0,11.5,2.95,9.5,11.5,10.46,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,177.0,19.0,1.8,8.5,40.0,14.97,4.88
2016,3,15,7,0,354.0,38.0,1.8,9.0,80.0,30.68,21.33
2016,3,15,7,15,448.5,47.5,1.75,9.0,128.0,37.27,27.94
2016,3,15,7,30,543.0,57.0,1.7,9.0,176.0,43.68,34.11
2016,3,15,7,45,607.0,62.5,1.65,9.5,228.0,46.52,36.78
2016,3,15,8,0,671.0,68.0,1.6,10.0,280.0,56.7,38.22
2016,3,15,8,15,710.0,73.0,1.6,10.5,331.0,114.93,65.85
2016,3,15,8,30,749.0,78.0,1.6,11.0,382.0,173.42,108.18
2016,3,15,8,45,778.5,81.0,1.6,11.5,430.5,232.78,158.55
2016,3,15,9,0,808.0,84.0,1.6,12.0,479.0,295.21,213.9
2016,3,15,9,15,827.5,86.5,1.55,12.0,523.0,356.6,269.1
2016,3,15,9,30,847.0,89.0,1.5,12.0,567.0,419.18,324.09
2016,3,15,9,45,863.0,91.0,1.45,12.5,606.0,481.55,376.52
2016,3,15,10,0,879.0,93.0,1.4,13.0,645.0,542.36,425.7
2016,3,15,10,15,889.5,94.5,1.4,13.0,677.0,599.4,471.33
2016,3,15,10,30,900.0,96.0,1.4,13.0,709.0,655.38,514.69
2016,3,15,10,45,908.5,97.0,1.4,13.5,734.5,708.21,553.45
2016,3,15,11,0,917.0,98.0,1.4,14.0,760.0,759.24,589.13
2016,3,15,11,15,921.5,98.5,1.4,14.0,777.5,804.71,619.75
2016,3,15,11,30,926.0,99.0,1.4,14.0,795.0,847.55,648.29
2016,3,15,11,45,929.0,99.0,1.45,14.5,805.0,885.82,672.89
2016,3,15,12,0,932.0,99.0,1.5,15.0,815.0,920.97,695.26
2016,3,15,12,15,932.5,99.0,1.55,15.0,816.0,950.59,715.19
2016,3,15,12,30,933.0,99.0,1.6,15.0,817.0,976.66,732.86
2016,3,15,12,45,934.0,97.5,1.65,15.0,811.0,997.88,747.45
2016,3,15,13,0,935.0,96.0,1.7,15.0,805.0,1015.3,759.73
2016,3,15,13,15,931.5,95.5,1.75,15.0,790.0,1025.59,767.51
2016,3,15,13,30,928.0,95.0,1.8,15.0,775.0,1031.87,772.91
2016,3,15,13,45,921.0,94.0,1.85,15.0,752.5,1030.12,773.25
2016,3,15,14,0,914.0,93.0,1.9,15.0,730.0,1024.37,771.19
2016,3,15,14,15,905.0,91.5,1.95,15.0,699.5,1012.14,765.01
2016,3,15,14,30,896.0,90.0,2.0,15.0,669.0,996.12,756.47
2016,3,15,14,45,883.5,88.0,2.05,15.0,632.5,972.47,742.84
2016,3,15,15,0,871.0,86.0,2.1,15.0,596.0,945.45,726.95
2016,3,15,15,15,853.5,83.5,2.1,14.5,553.5,919.4,712.44
2016,3,15,15,30,836.0,81.0,2.1,14.0,511.0,880.91,689.04
2016,3,15,15,45,813.0,77.5,2.15,14.0,464.0,833.82,658.44
2016,3,15,16,0,790.0,74.0,2.2,14.0,417.0,784.89,625.89
2016,3,15,16,15,756.5,70.0,2.2,13.5,366.5,725.3,585.29
2016,3,15,16,30,723.0,66.0,2.2,13.0,316.0,665.38,543.11
2016,3,15,16,45,674.0,61.0,2.2,13.0,264.5,592.96,488.62
2016,3,15,17,0,625.0,56.0,2.2,13.0,213.0,527.47,437.09
2016,3,15,17,15,548.0,48.5,2.3,12.5,163.0,439.14,364.27
2016,3,15,17,30,471.0,41.0,2.4,12.0,113.0,357.03,292.96
2016,3,15,17,45,335.0,30.0,2.55,11.5,71.0,246.4,192.95
2016,3,15,18,0,199.0,19.0,2.7,11.0,29.0,138.17,21.83
2016,3,15,18,15,99.5,9.5,2.7,11.0,14.5,50.92,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,9.0,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,10.91,0.0
2016,3,16,6,45,199.0,24.0,0.9,9.5,49.0,19.35,8.9
2016,3,16,7,0,398.0,36.0,0.8,10.0,86.0,28.75,19.69
2016,3,16,7,15,488.0,44.5,0.8,10.5,134.5,34.59,25.46
2016,3,16,7,30,578.0,53.0,0.8,11.0,183.0,40.28,30.84
2016,3,16,7,45,635.0,59.0,0.85,11.5,235.0,43.69,33.96
2016,3,16,8,0,692.0,65.0,0.9,12.0,287.0,60.79,39.95
2016,3,16,8,15,729.5,69.5,1.0,12.5,338.0,115.3,64.39
2016,3,16,8,30,767.0,74.0,1.1,13.0,389.0,174.47,107.22
2016,3,16,8,45,794.5,77.0,1.25,13.5,437.5,234.58,158.08
2016,3,16,9,0,822.0,80.0,1.4,14.0,486.0,297.47,213.63
2016,3,16,9,15,841.0,83.0,1.4,14.0,530.0,359.97,269.36
2016,3,16,9,30,860.0,86.0,1.4,14.0,574.0,425.39,326.15
2016,3,16,9,45,874.5,87.5,1.45,14.5,613.0,485.65,376.89
2016,3,16,10,0,889.0,89.0,1.5,15.0,652.0,545.81,425.75
2016,3,16,10,15,899.0,90.5,1.5,15.0,684.0,603.03,471.26
2016,3,16,10,30,909.0,92.0,1.5,15.0,716.0,659.11,514.45
2016,3,16,10,45,916.0,93.0,1.55,15.5,741.0,711.28,552.93
2016,3,16,11,0,923.0,94.0,1.6,16.0,766.0,761.49,588.11
2016,3,16,11,15,927.5,95.0,1.6,16.0,783.5,807.62,619.16
2016,3,16,11,30,932.0,96.0,1.6,16.0,801.0,851.12,648.09
2016,3,16,11,45,935.0,96.0,1.6,16.0,810.5,889.5,673.31
2016,3,16,12,0,938.0,96.0,1.6,16.0,820.0,924.74,696.31
2016,3,16,12,15,938.0,96.0,1.6,16.0,821.0,953.98,715.24
2016,3,16,12,30,938.0,96.0,1.6,16.0,822.0,979.62,731.85
2016,3,16,12,45,939.0,94.0,1.65,16.5,815.5,1000.27,744.62
2016,3,16,13,0,940.0,92.0,1.7,17.0,809.0,1017.08,755.01
2016,3,16,13,15,936.0,91.5,1.7,17.0,794.0,1026.81,761.63
2016,3,16,13,30,932.0,91.0,1.7,17.0,779.0,1032.5,765.87
2016,3,16,13,45,926.0,90.0,1.7,17.0,756.0,1031.61,766.05
2016,3,16,14,0,920.0,89.0,1.7,17.0,733.0,1026.71,763.87
2016,3,16,14,15,911.0,87.5,1.7,17.0,703.0,1014.3,757.0
2016,3,16,14,30,902.0,86.0,1.7,17.0,673.0,998.09,747.85
2016,3,16,14,45,889.5,84.0,1.7,17.0,636.0,974.22,733.74
2016,3,16,15,0,877.0,82.0,1.7,17.0,599.0,946.95,717.45
2016,3,16,15,15,860.5,80.0,1.65,16.5,557.0,912.77,697.13
2016,3,16,15,30,844.0,78.0,1.6,16.0,515.0,884.89,680.99
2016,3,16,15,45,821.0,75.0,1.6,16.0,468.0,838.14,650.82
2016,3,16,16,0,798.0,72.0,1.6,16.0,421.0,789.53,618.95
2016,3,16,16,15,765.5,68.0,1.55,15.5,370.5,730.41,579.33
2016,3,16,16,30,733.0,64.0,1.5,15.0,320.0,670.89,538.2
2016,3,16,16,45,685.5,59.0,1.45,14.5,268.5,599.16,486.24
2016,3,16,17,0,638.0,54.0,1.4,14.0,217.0,529.19,433.36
2016,3,16,17,15,563.5,47.0,1.45,13.5,166.5,446.97,366.7
2016,3,16,17,30,489.0,40.0,1.5,13.0,116.0,366.23,297.8
2016,3,16,17,45,357.5,29.5,1.6,13.0,73.5,257.57,200.97
2016,3,16,18,0,226.0,19.0,1.7,13.0,31.0,152.13,43.62
2016,3,16,18,15,113.0,9.5,1.7,12.5,15.5,56.63,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.0,2.1,10.5,7.5,0.0,0.0
2016,3,17,6,30,144.0,12.0,2.2,11.0,15.0,10.91,0.0
2016,3,17,6,45,299.5,23.5,2.35,11.5,54.5,18.88,9.09
2016,3,17,7,0,455.0,35.0,2.5,12.0,94.0,27.81,18.73
2016,3,17,7,15,541.5,43.0,2.45,12.0,144.5,33.32,24.15
2016,3,17,7,30,628.0,51.0,2.4,12.0,195.0,42.26,32.45
2016,3,17,7,45,682.0,56.0,2.4,12.5,248.0,45.25,35.18
2016,3,17,8,0,736.0,61.0,2.4,13.0,301.0,60.07,37.28
2016,3,17,8,15,772.0,65.0,2.3,13.0,353.0,116.96,63.64
2016,3,17,8,30,808.0,69.0,2.2,13.0,405.0,178.25,108.85
2016,3,17,8,45,833.5,72.0,2.1,13.5,454.0,240.54,162.14
2016,3,17,9,0,859.0,75.0,2.0,14.0,503.0,308.56,222.3
2016,3,17,9,15,876.5,77.5,1.9,14.5,548.0,371.71,278.45
2016,3,17,9,30,894.0,80.0,1.8,15.0,593.0,435.65,333.69
2016,3,17,9,45,907.5,81.5,1.75,15.5,632.0,497.33,385.35
2016,3,17,10,0,921.0,83.0,1.7,16.0,671.0,558.73,434.73
2016,3,17,10,15,930.5,84.5,1.65,16.0,703.5,617.29,480.89
2016,3,17,10,30,940.0,86.0,1.6,16.0,736.0,674.57,524.48
2016,3,17,10,45,946.5,87.0,1.55,16.5,761.0,727.81,562.66
2016,3,17,11,0,953.0,88.0,1.5,17.0,786.0,778.96,596.77
2016,3,17,11,15,957.0,89.0,1.4,17.0,803.5,825.87,626.79
2016,3,17,11,30,961.0,90.0,1.3,17.0,821.0,870.01,654.33
2016,3,17,11,45,963.0,90.5,1.25,17.5,830.5,909.0,677.38
2016,3,17,12,0,965.0,91.0,1.2,18.0,840.0,944.68,697.94
2016,3,17,12,15,965.5,91.0,1.1,18.0,841.0,975.02,715.24
2016,3,17,12,30,966.0,91.0,1.0,18.0,842.0,1001.67,729.96
2016,3,17,12,45,962.5,91.5,0.95,18.5,834.5,1021.28,739.73
2016,3,17,13,0,959.0,92.0,0.9,19.0,827.0,1036.86,747.06
2016,3,17,13,15,955.0,91.0,0.8,19.0,811.5,1046.19,750.86
2016,3,17,13,30,951.0,90.0,0.7,19.0,796.0,1051.39,752.22
2016,3,17,13,45,944.5,89.0,0.6,19.0,772.5,1049.99,749.65
2016,3,17,14,0,938.0,88.0,0.5,19.0,749.0,1044.5,744.8
2016,3,17,14,15,929.0,87.0,0.5,19.0,718.5,1032.53,738.68
2016,3,17,14,30,920.0,86.0,0.5,19.0,688.0,1016.69,730.41
2016,3,17,14,45,907.5,84.0,0.5,19.0,650.5,992.5,717.07
2016,3,17,15,0,895.0,82.0,0.5,19.0,613.0,964.85,701.68
2016,3,17,15,15,878.5,79.5,0.55,18.5,570.0,929.59,683.78
2016,3,17,15,30,862.0,77.0,0.6,18.0,527.0,891.51,663.73
2016,3,17,15,45,839.0,74.5,0.7,18.0,479.0,853.81,643.16
2016,3,17,16,0,816.0,72.0,0.8,18.0,431.0,805.2,614.43
2016,3,17,16,15,784.0,68.0,0.85,17.5,380.0,745.77,577.52
2016,3,17,16,30,752.0,64.0,0.9,17.0,329.0,685.85,538.78
2016,3,17,16,45,704.0,59.0,0.95,17.0,276.0,612.88,487.6
2016,3,17,17,0,656.0,54.0,1.0,17.0,223.0,541.69,435.31
2016,3,17,17,15,581.5,47.0,1.1,16.5,172.0,458.37,370.0
2016,3,17,17,30,507.0,40.0,1.2,16.0,121.0,376.67,302.09
2016,3,17,17,45,376.0,29.5,1.35,15.5,77.0,267.17,207.22
2016,3,17,18,0,245.0,19.0,1.5,15.0,33.0,162.2,62.39
2016,3,17,18,15,122.5,9.5,1.5,14.5,16.5,60.64,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,66.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,133.0,14.0,2.4,10.0,18.0,12.73,0.0
2016,3,18,6,45,280.5,27.0,2.45,10.5,57.5,21.86,12.03
2016,3,18,7,0,428.0,40.0,2.5,11.0,97.0,32.0,22.58
2016,3,18,7,15,515.0,48.0,2.45,11.0,147.5,37.29,27.85
2016,3,18,7,30,602.0,56.0,2.4,11.0,198.0,42.47,32.8
2016,3,18,7,45,301.0,79.0,2.4,11.0,150.0,57.04,46.04
2016,3,18,8,0,0.0,102.0,2.4,11.0,102.0,86.56,69.17
2016,3,18,8,15,0.0,119.5,2.4,11.0,119.5,101.78,81.96
2016,3,18,8,30,0.0,137.0,2.4,11.0,137.0,117.18,94.74
2016,3,18,8,45,42.5,177.5,2.4,11.5,199.0,157.88,126.6
2016,3,18,9,0,85.0,218.0,2.4,12.0,261.0,207.16,165.57
2016,3,18,9,15,111.5,241.5,2.4,12.0,303.0,243.89,195.15
2016,3,18,9,30,138.0,265.0,2.4,12.0,345.0,285.03,228.36
2016,3,18,9,45,99.0,273.5,2.4,12.5,333.0,285.09,228.53
2016,3,18,10,0,60.0,282.0,2.4,13.0,321.0,281.15,224.97
2016,3,18,10,15,42.0,274.5,2.35,13.0,302.5,270.44,216.18
2016,3,18,10,30,24.0,267.0,2.3,13.0,284.0,252.91,201.8
2016,3,18,10,45,43.0,300.5,2.3,13.5,332.0,304.45,242.32
2016,3,18,11,0,62.0,334.0,2.3,14.0,380.0,354.51,280.82
2016,3,18,11,15,309.5,301.5,2.25,14.0,537.5,535.56,424.3
2016,3,18,11,30,557.0,269.0,2.2,14.0,695.0,730.38,570.62
2016,3,18,11,45,741.0,191.5,2.2,14.0,765.5,838.3,650.0
2016,3,18,12,0,925.0,114.0,2.2,14.0,836.0,935.53,716.04
2016,3,18,12,15,925.0,114.0,2.15,14.0,837.0,964.52,734.06
2016,3,18,12,30,925.0,114.0,2.1,14.0,838.0,989.94,750.33
2016,3,18,12,45,920.0,115.5,2.1,14.0,830.0,1008.55,762.7
2016,3,18,13,0,915.0,117.0,2.1,14.0,822.0,1023.26,772.64
2016,3,18,13,15,911.0,116.0,2.15,14.0,806.5,1032.31,779.64
2016,3,18,13,30,907.0,115.0,2.2,14.0,791.0,1037.4,784.24
2016,3,18,13,45,901.5,113.0,2.3,14.0,768.0,1035.94,785.29
2016,3,18,14,0,896.0,111.0,2.4,14.0,745.0,1030.53,783.89
2016,3,18,14,15,886.5,109.0,2.45,14.0,714.5,1017.28,776.78
2016,3,18,14,30,877.0,107.0,2.5,14.0,684.0,1010.91,774.54
2016,3,18,14,45,866.5,103.5,2.55,14.0,647.0,987.37,760.6
2016,3,18,15,0,856.0,100.0,2.6,14.0,610.0,960.33,744.4
2016,3,18,15,15,701.0,130.0,2.65,13.5,528.0,840.96,663.93
2016,3,18,15,30,546.0,160.0,2.7,13.0,446.0,710.63,572.67
2016,3,18,15,45,597.5,130.0,2.75,13.0,417.5,713.93,578.12
2016,3,18,16,0,649.0,100.0,2.8,13.0,389.0,703.36,572.1
2016,3,18,16,15,595.0,101.5,2.65,12.5,342.5,638.37,524.53
2016,3,18,16,30,541.0,103.0,2.5,12.0,296.0,574.21,476.41
2016,3,18,16,45,500.5,91.5,2.45,12.0,248.0,502.36,419.78
2016,3,18,17,0,460.0,80.0,2.4,12.0,200.0,438.64,367.52
2016,3,18,17,15,397.5,67.0,2.3,11.5,154.0,361.46,302.53
2016,3,18,17,30,335.0,54.0,2.2,11.0,108.0,289.74,239.68
2016,3,18,17,45,233.0,38.5,2.15,10.5,69.0,199.58,158.77
2016,3,18,18,0,131.0,23.0,2.1,10.0,30.0,111.66,51.47
2016,3,18,18,15,65.5,11.5,2.05,10.0,15.0,38.26,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,11.0,10.0,9.1,0.0
2016,3,19,6,30,0.0,20.0,1.6,11.0,20.0,16.98,0.0
2016,3,19,6,45,190.0,31.0,1.7,11.0,57.5,24.16,14.32
2016,3,19,7,0,380.0,42.0,1.8,11.0,95.0,33.46,23.95
2016,3,19,7,15,463.5,51.0,1.85,11.0,143.0,39.47,29.86
2016,3,19,7,30,547.0,60.0,1.9,11.0,191.0,45.33,35.4
2016,3,19,7,45,602.5,66.0,1.95,11.5,242.0,48.46,38.24
2016,3,19,8,0,658.0,72.0,2.0,12.0,293.0,66.31,41.3
2016,3,19,8,15,694.5,76.5,2.0,12.0,343.0,119.35,68.18
2016,3,19,8,30,731.0,81.0,2.0,12.0,393.0,180.64,114.63
2016,3,19,8,45,494.5,149.0,2.05,12.5,371.0,229.84,167.42
2016,3,19,9,0,258.0,217.0,2.1,13.0,349.0,253.73,197.21
2016,3,19,9,15,294.5,231.0,2.05,13.0,394.0,298.66,234.28
2016,3,19,9,30,331.0,245.0,2.0,13.0,439.0,347.84,274.56
2016,3,19,9,45,595.0,170.5,2.0,13.0,545.5,434.9,343.59
2016,3,19,10,0,859.0,96.0,2.0,13.0,652.0,542.85,429.53
2016,3,19,10,15,690.0,171.0,2.0,13.0,631.5,565.01,447.26
2016,3,19,10,30,521.0,246.0,2.0,13.0,611.0,565.36,447.06
2016,3,19,10,45,511.5,260.0,2.0,13.5,628.5,603.0,474.97
2016,3,19,11,0,502.0,274.0,2.0,14.0,646.0,638.59,500.32
2016,3,19,11,15,390.5,320.5,2.0,14.0,614.0,616.39,481.96
2016,3,19,11,30,279.0,367.0,2.0,14.0,582.0,593.04,462.38
2016,3,19,11,45,326.5,359.0,2.05,14.0,613.5,641.13,499.23
2016,3,19,12,0,374.0,351.0,2.1,14.0,645.0,690.9,536.44
2016,3,19,12,15,333.5,363.0,2.1,14.0,625.0,682.85,529.35
2016,3,19,12,30,293.0,375.0,2.1,14.0,605.0,671.52,520.3
2016,3,19,12,45,282.5,373.5,2.1,14.0,594.0,671.5,520.42
2016,3,19,13,0,272.0,372.0,2.1,14.0,583.0,669.69,519.21
2016,3,19,13,15,315.5,353.5,2.05,14.0,593.5,700.6,543.06
2016,3,19,13,30,359.0,335.0,2.0,14.0,604.0,730.45,565.76
2016,3,19,13,45,395.5,312.0,2.0,14.0,600.0,746.67,579.07
2016,3,19,14,0,432.0,289.0,2.0,14.0,596.0,777.88,602.8
2016,3,19,14,15,406.0,283.5,2.0,14.0,562.5,730.2,569.43
2016,3,19,14,30,380.0,278.0,2.0,14.0,529.0,698.18,547.3
2016,3,19,14,45,217.5,267.5,2.05,14.0,409.5,507.51,404.23
2016,3,19,15,0,55.0,257.0,2.1,14.0,290.0,321.48,257.48
2016,3,19,15,15,44.0,233.0,2.15,13.5,258.5,285.09,230.29
2016,3,19,15,30,33.0,209.0,2.2,13.0,227.0,248.84,202.02
2016,3,19,15,45,21.0,182.5,2.3,13.0,193.5,194.63,158.19
2016,3,19,16,0,9.0,156.0,2.4,13.0,160.0,157.16,127.41
2016,3,19,16,15,21.5,146.5,2.35,12.5,155.0,159.49,130.53
2016,3,19,16,30,34.0,137.0,2.3,12.0,150.0,173.23,142.99
2016,3,19,16,45,28.5,117.0,2.3,12.0,126.5,147.15,121.04
2016,3,19,17,0,23.0,97.0,2.3,12.0,103.0,121.33,98.99
2016,3,19,17,15,13.5,76.5,2.15,11.5,80.0,84.83,67.48
2016,3,19,17,30,4.0,56.0,2.0,11.0,57.0,57.94,43.83
2016,3,19,17,45,2.0,36.5,1.9,10.5,37.0,36.58,24.78
2016,3,19,18,0,0.0,17.0,1.8,10.0,17.0,14.98,2.98
2016,3,19,18,15,0.0,8.5,1.75,10.0,8.5,7.73,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,2.4,11.0,4.5,4.09,0.0
2016,3,20,6,30,0.0,9.0,2.5,11.0,9.0,7.91,0.0
2016,3,20,6,45,0.0,25.0,2.6,11.5,25.0,22.04,12.83
2016,3,20,7,0,0.0,41.0,2.7,12.0,41.0,35.65,25.84
2016,3,20,7,15,0.0,61.0,2.75,12.0,61.0,52.12,41.03
2016,3,20,7,30,0.0,81.0,2.8,12.0,81.0,68.38,55.88
2016,3,20,7,45,3.5,100.5,2.85,12.5,102.0,84.11,69.9
2016,3,20,8,0,7.0,120.0,2.9,13.0,123.0,100.35,80.16
2016,3,20,8,15,38.0,149.5,2.9,13.0,166.0,124.62,98.95
2016,3,20,8,30,69.0,179.0,2.9,13.0,209.0,157.09,124.19
2016,3,20,8,45,34.5,97.5,2.95,13.0,112.5,92.74,71.8
2016,3,20,9,0,0.0,16.0,3.0,13.0,16.0,14.1,6.4
2016,3,20,9,15,0.0,13.5,3.05,13.0,13.5,11.9,4.5
2016,3,20,9,30,0.0,11.0,3.1,13.0,11.0,9.7,2.6
2016,3,20,9,45,0.0,14.5,3.2,13.5,14.5,12.8,5.2
2016,3,20,10,0,0.0,18.0,3.3,14.0,18.0,15.9,7.77
2016,3,20,10,15,7.5,131.0,3.4,14.0,136.5,120.52,94.9
2016,3,20,10,30,15.0,244.0,3.5,14.0,255.0,226.65,180.83
2016,3,20,10,45,7.5,170.5,3.65,14.0,176.0,157.0,124.17
2016,3,20,11,0,0.0,97.0,3.8,14.0,97.0,86.17,66.01
2016,3,20,11,15,0.0,99.5,3.85,14.0,99.5,88.44,67.87
2016,3,20,11,30,0.0,102.0,3.9,14.0,102.0,90.73,69.7
2016,3,20,11,45,0.0,84.0,4.0,14.0,84.0,74.62,56.38
2016,3,20,12,0,0.0,66.0,4.1,14.0,66.0,58.59,43.13
2016,3,20,12,15,0.0,82.5,4.1,14.0,82.5,73.29,55.28
2016,3,20,12,30,0.0,99.0,4.1,14.0,99.0,88.13,67.5
2016,3,20,12,45,0.0,73.0,4.15,14.0,73.0,64.82,48.29
2016,3,20,13,0,0.0,47.0,4.2,14.0,47.0,41.68,29.13
2016,3,20,13,15,0.5,103.0,4.1,14.0,104.0,92.26,71.06
2016,3,20,13,30,1.0,159.0,4.0,14.0,161.0,144.93,114.24
2016,3,20,13,45,0.5,129.5,3.95,14.0,130.5,116.83,91.3
2016,3,20,14,0,0.0,100.0,3.9,14.0,100.0,88.97,68.5
2016,3,20,14,15,0.0,78.0,3.8,14.0,78.0,69.17,52.22
2016,3,20,14,30,0.0,56.0,3.7,14.0,56.0,49.58,36.0
2016,3,20,14,45,0.0,89.0,3.6,14.0,89.0,78.91,60.58
2016,3,20,15,0,0.0,122.0,3.5,14.0,122.0,109.98,86.54
2016,3,20,15,15,0.0,93.0,3.35,13.5,93.0,82.53,64.0
2016,3,20,15,30,0.0,64.0,3.2,13.0,64.0,56.6,42.48
2016,3,20,15,45,1.5,107.0,3.1,13.0,108.0,97.92,77.6
2016,3,20,16,0,3.0,150.0,3.0,13.0,152.0,145.18,117.45
2016,3,20,16,15,24.5,146.0,2.85,13.0,155.5,172.98,141.74
2016,3,20,16,30,46.0,142.0,2.7,13.0,159.0,188.58,155.7
2016,3,20,16,45,38.5,121.0,2.6,13.0,134.0,159.33,131.13
2016,3,20,17,0,31.0,100.0,2.5,13.0,109.0,130.43,106.53
2016,3,20,17,15,21.0,79.0,2.4,12.5,84.5,100.25,80.5
2016,3,20,17,30,11.0,58.0,2.3,12.0,60.0,64.28,49.19
2016,3,20,17,45,5.5,38.0,2.2,12.0,39.0,40.12,27.68
2016,3,20,18,0,0.0,18.0,2.1,12.0,18.0,15.86,4.21
2016,3,20,18,15,0.0,9.0,2.1,12.0,9.0,8.19,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,2.8,11.0,1.0,0.91,0.0
2016,3,21,6,30,0.0,2.0,2.9,11.0,2.0,1.75,0.0
2016,3,21,6,45,0.0,6.5,3.05,11.5,6.5,5.7,0.0
2016,3,21,7,0,0.0,11.0,3.2,12.0,11.0,9.65,2.91
2016,3,21,7,15,0.0,16.5,3.3,12.0,16.5,14.5,7.39
2016,3,21,7,30,0.0,22.0,3.4,12.0,22.0,19.35,11.86
2016,3,21,7,45,0.0,28.0,3.55,12.0,28.0,24.65,16.68
2016,3,21,8,0,0.0,34.0,3.7,12.0,34.0,29.96,20.31
2016,3,21,8,15,0.0,60.5,3.75,12.0,60.5,53.44,40.45
2016,3,21,8,30,0.0,87.0,3.8,12.0,87.0,76.69,60.13
2016,3,21,8,45,0.0,94.0,3.9,12.5,94.0,82.89,65.05
2016,3,21,9,0,0.0,101.0,4.0,13.0,101.0,89.11,69.94
2016,3,21,9,15,0.0,115.0,4.05,13.0,115.0,101.38,79.99
2016,3,21,9,30,0.0,129.0,4.1,13.0,129.0,113.75,90.07
2016,3,21,9,45,0.0,129.0,4.2,13.0,129.0,114.03,90.06
2016,3,21,10,0,0.0,129.0,4.3,13.0,129.0,114.24,90.04
2016,3,21,10,15,0.0,97.5,4.4,13.0,97.5,86.51,66.89
2016,3,21,10,30,0.0,66.0,4.5,13.0,66.0,58.51,43.47
2016,3,21,10,45,0.0,84.5,4.65,13.5,84.5,75.0,57.03
2016,3,21,11,0,0.0,103.0,4.8,14.0,103.0,91.54,70.51
2016,3,21,11,15,0.0,82.0,4.85,14.0,82.0,72.81,54.97
2016,3,21,11,30,0.0,61.0,4.9,14.0,61.0,54.13,39.46
2016,3,21,11,45,6.0,154.0,5.0,14.0,158.5,143.05,112.8
2016,3,21,12,0,12.0,247.0,5.1,14.0,256.0,235.18,187.33
2016,3,21,12,15,12.0,247.0,5.1,14.0,256.5,236.22,188.02
2016,3,21,12,30,12.0,247.0,5.1,14.0,257.0,237.22,188.84
2016,3,21,12,45,6.0,160.0,5.1,14.0,165.0,150.0,118.3
2016,3,21,13,0,0.0,73.0,5.1,14.0,73.0,64.81,48.27
2016,3,21,13,15,0.0,71.5,5.0,14.0,71.5,63.47,47.23
2016,3,21,13,30,0.0,70.0,4.9,14.0,70.0,62.11,46.15
2016,3,21,13,45,31.5,197.0,4.85,14.0,220.0,223.5,179.76
2016,3,21,14,0,63.0,324.0,4.8,14.0,370.0,394.95,316.89
2016,3,21,14,15,31.5,191.5,4.8,13.5,214.5,219.7,177.0
2016,3,21,14,30,0.0,59.0,4.8,13.0,59.0,52.25,38.31
2016,3,21,14,45,0.0,88.0,4.8,13.0,88.0,78.02,60.07
2016,3,21,15,0,0.0,117.0,4.8,13.0,117.0,105.15,82.88
2016,3,21,15,15,0.0,101.0,4.65,12.5,101.0,90.08,70.61
2016,3,21,15,30,0.0,85.0,4.5,12.0,85.0,75.27,58.46
2016,3,21,15,45,205.0,123.0,4.35,12.0,216.0,330.54,278.95
2016,3,21,16,0,410.0,161.0,4.2,12.0,347.0,565.47,471.12
2016,3,21,16,15,259.0,155.5,4.0,12.0,268.5,406.01,340.08
2016,3,21,16,30,108.0,150.0,3.8,12.0,190.0,260.58,217.84
2016,3,21,16,45,98.5,129.5,3.65,12.0,162.0,227.18,190.29
2016,3,21,17,0,89.0,109.0,3.5,12.0,134.0,194.22,162.23
2016,3,21,17,15,229.5,84.0,3.35,11.5,128.0,262.81,221.51
2016,3,21,17,30,370.0,59.0,3.2,11.0,122.0,316.0,263.42
2016,3,21,17,45,260.0,43.5,3.1,11.0,80.0,219.71,176.9
2016,3,21,18,0,150.0,28.0,3.0,11.0,38.0,130.61,80.58
2016,3,21,18,15,75.0,14.0,2.95,10.5,19.0,44.52,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,80.0,10.5,2.25,9.0,15.0,9.55,0.0
2016,3,22,6,30,160.0,21.0,2.3,9.0,30.0,16.55,1.01
2016,3,22,6,45,301.5,33.5,2.4,9.5,72.5,27.05,17.69
2016,3,22,7,0,443.0,46.0,2.5,10.0,115.0,36.53,26.99
2016,3,22,7,15,524.0,54.0,2.6,10.0,166.0,41.61,32.01
2016,3,22,7,30,605.0,62.0,2.7,10.0,217.0,46.59,36.72
2016,3,22,7,45,660.0,67.0,2.8,10.5,270.5,48.95,38.83
2016,3,22,8,0,715.0,72.0,2.9,11.0,324.0,77.97,47.21
2016,3,22,8,15,750.0,76.5,2.9,11.0,376.0,134.28,77.83
2016,3,22,8,30,785.0,81.0,2.9,11.0,428.0,194.89,124.81
2016,3,22,8,45,814.5,83.0,2.95,11.5,477.5,256.11,178.18
2016,3,22,9,0,844.0,85.0,3.0,12.0,527.0,320.29,235.87
2016,3,22,9,15,861.5,87.5,3.0,12.0,571.0,383.34,293.2
2016,3,22,9,30,879.0,90.0,3.0,12.0,615.0,449.11,351.44
2016,3,22,9,45,639.5,180.5,3.05,12.0,575.0,468.39,372.41
2016,3,22,10,0,400.0,271.0,3.1,12.0,535.0,456.54,365.26
2016,3,22,10,15,376.0,292.5,3.1,12.0,550.5,488.38,391.06
2016,3,22,10,30,352.0,314.0,3.1,12.0,566.0,517.36,413.66
2016,3,22,10,45,373.0,319.5,3.1,12.5,594.5,559.52,445.72
2016,3,22,11,0,394.0,325.0,3.1,13.0,623.0,602.65,477.88
2016,3,22,11,15,284.0,356.5,3.1,13.0,574.0,570.35,451.3
2016,3,22,11,30,174.0,388.0,3.1,13.0,525.0,518.99,410.1
2016,3,22,11,45,566.0,242.0,3.15,13.0,693.0,744.0,588.55
2016,3,22,12,0,958.0,96.0,3.2,13.0,861.0,952.09,739.0
2016,3,22,12,15,958.0,96.0,3.25,13.0,861.5,981.46,757.82
2016,3,22,12,30,958.0,96.0,3.3,13.0,862.0,1007.14,775.75
2016,3,22,12,45,955.0,96.5,3.4,13.0,854.0,1026.69,789.99
2016,3,22,13,0,952.0,97.0,3.5,13.0,846.0,1042.26,801.69
2016,3,22,13,15,948.5,96.5,3.55,13.0,830.5,1052.2,809.31
2016,3,22,13,30,945.0,96.0,3.6,13.0,815.0,1058.06,814.35
2016,3,22,13,45,940.5,94.0,3.7,13.0,792.0,1057.11,815.33
2016,3,22,14,0,936.0,92.0,3.8,13.0,769.0,1052.08,813.7
2016,3,22,14,15,927.5,90.5,3.8,13.0,738.0,1039.61,806.36
2016,3,22,14,30,919.0,89.0,3.8,13.0,707.0,1023.27,796.5
2016,3,22,14,45,624.5,174.5,3.85,13.0,584.5,842.52,669.44
2016,3,22,15,0,330.0,260.0,3.9,13.0,462.0,623.98,502.75
2016,3,22,15,15,428.5,215.0,3.85,12.5,458.0,676.91,549.17
2016,3,22,15,30,527.0,170.0,3.8,12.0,454.0,705.47,575.86
2016,3,22,15,45,677.0,121.5,3.8,12.0,452.5,775.05,630.67
2016,3,22,16,0,827.0,73.0,3.8,12.0,451.0,817.19,663.72
2016,3,22,16,15,796.5,69.5,3.7,12.0,400.0,758.87,620.95
2016,3,22,16,30,766.0,66.0,3.6,12.0,349.0,699.93,577.45
2016,3,22,16,45,724.0,61.0,3.5,12.0,296.0,630.45,524.46
2016,3,22,17,0,682.0,56.0,3.4,12.0,243.0,562.22,470.65
2016,3,22,17,15,612.5,49.5,3.3,11.5,190.5,476.33,399.46
2016,3,22,17,30,543.0,43.0,3.2,11.0,138.0,400.81,333.19
2016,3,22,17,45,423.5,33.5,3.1,10.5,92.0,296.32,240.16
2016,3,22,18,0,304.0,24.0,3.0,10.0,46.0,201.31,133.22
2016,3,22,18,15,152.0,12.0,2.95,10.0,23.0,75.3,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,98.0,10.5,1.8,7.5,16.0,9.55,0.0
2016,3,23,6,30,196.0,21.0,1.8,8.0,32.0,17.08,3.73
2016,3,23,6,45,309.5,34.0,1.8,8.5,73.5,27.31,18.18
2016,3,23,7,0,423.0,47.0,1.8,9.0,115.0,37.13,27.72
2016,3,23,7,15,496.0,56.0,1.75,9.5,164.0,42.99,33.36
2016,3,23,7,30,569.0,65.0,1.7,10.0,213.0,48.66,38.62
2016,3,23,7,45,633.5,64.5,1.7,10.5,263.0,46.69,36.8
2016,3,23,8,0,698.0,64.0,1.7,11.0,313.0,72.49,41.82
2016,3,23,8,15,761.0,63.0,1.7,11.5,371.5,125.99,69.8
2016,3,23,8,30,824.0,62.0,1.7,12.0,430.0,191.88,119.87
2016,3,23,8,45,838.5,73.0,1.75,12.5,482.5,254.97,175.21
2016,3,23,9,0,853.0,84.0,1.8,13.0,535.0,324.07,236.77
2016,3,23,9,15,870.0,86.5,1.7,13.0,579.5,390.12,295.33
2016,3,23,9,30,887.0,89.0,1.6,13.0,624.0,453.6,350.3
2016,3,23,9,45,901.0,90.5,1.55,13.5,663.0,515.16,401.38
2016,3,23,10,0,915.0,92.0,1.5,14.0,702.0,576.48,450.19
2016,3,23,10,15,924.0,93.5,1.5,14.0,734.5,634.35,495.73
2016,3,23,10,30,933.0,95.0,1.5,14.0,767.0,690.88,538.81
2016,3,23,10,45,939.0,96.5,1.5,14.5,791.5,743.75,576.92
2016,3,23,11,0,945.0,98.0,1.5,15.0,816.0,794.49,610.88
2016,3,23,11,15,752.5,187.5,1.55,15.0,767.0,783.75,601.6
2016,3,23,11,30,560.0,277.0,1.6,15.0,718.0,744.87,571.18
2016,3,23,11,45,573.0,276.5,1.7,15.0,732.5,781.26,598.49
2016,3,23,12,0,586.0,276.0,1.8,15.0,747.0,816.29,623.9
2016,3,23,12,15,613.5,264.5,1.85,15.0,757.5,854.66,651.44
2016,3,23,12,30,641.0,253.0,1.9,15.0,768.0,889.69,676.56
2016,3,23,12,45,784.0,183.5,1.95,15.0,807.5,973.41,734.85
2016,3,23,13,0,927.0,114.0,2.0,15.0,847.0,1037.64,777.48
2016,3,23,13,15,922.5,113.5,2.05,15.0,831.0,1046.43,783.68
2016,3,23,13,30,918.0,113.0,2.1,15.0,815.0,1051.22,788.08
2016,3,23,13,45,907.0,113.5,2.2,15.0,790.5,1046.64,787.16
2016,3,23,14,0,896.0,114.0,2.3,15.0,766.0,1038.15,783.84
2016,3,23,14,15,886.0,112.5,2.35,15.0,734.5,1024.57,776.65
2016,3,23,14,30,876.0,111.0,2.4,15.0,703.0,1018.08,774.38
2016,3,23,14,45,862.0,108.5,2.45,15.0,665.0,991.94,758.85
2016,3,23,15,0,848.0,106.0,2.5,15.0,627.0,962.46,741.16
2016,3,23,15,15,727.0,126.0,2.5,14.5,550.5,861.93,674.36
2016,3,23,15,30,606.0,146.0,2.5,14.0,474.0,757.47,603.0
2016,3,23,15,45,534.5,149.0,2.55,14.0,420.0,673.14,543.34
2016,3,23,16,0,463.0,152.0,2.6,14.0,366.0,599.68,488.51
2016,3,23,16,15,575.5,118.5,2.6,13.5,353.5,642.13,525.49
2016,3,23,16,30,688.0,85.0,2.6,13.0,341.0,667.52,546.95
2016,3,23,16,45,634.5,79.0,2.6,13.0,287.5,591.56,489.15
2016,3,23,17,0,581.0,73.0,2.6,13.0,234.0,518.08,430.8
2016,3,23,17,15,506.0,64.0,2.55,12.5,183.0,430.38,358.69
2016,3,23,17,30,431.0,55.0,2.5,12.0,132.0,348.49,288.41
2016,3,23,17,45,311.5,42.0,2.5,11.5,88.0,245.41,198.13
2016,3,23,18,0,192.0,29.0,2.5,11.0,44.0,153.55,104.14
2016,3,23,18,15,96.0,14.5,2.45,10.5,22.0,53.83,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
