Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,82.5,11.5,2.6,9.5,17.0,10.46,0.0
2016,3,24,6,30,165.0,23.0,2.7,10.0,34.0,18.05,5.94
2016,3,24,6,45,278.0,37.5,2.8,10.5,75.5,29.11,19.69
2016,3,24,7,0,391.0,52.0,2.9,11.0,117.0,41.28,31.21
2016,3,24,7,15,468.0,61.5,2.9,11.0,166.5,47.37,37.1
2016,3,24,7,30,545.0,71.0,2.9,11.0,216.0,53.27,42.61
2016,3,24,7,45,576.0,83.0,2.95,11.5,265.5,60.73,49.25
2016,3,24,8,0,607.0,95.0,3.0,12.0,315.0,90.87,58.45
2016,3,24,8,15,644.5,101.5,3.0,12.5,365.5,142.91,88.5
2016,3,24,8,30,682.0,108.0,3.0,13.0,416.0,199.7,132.44
2016,3,24,8,45,687.5,121.5,3.05,13.5,460.5,259.41,184.6
2016,3,24,9,0,693.0,135.0,3.1,14.0,505.0,319.49,238.06
2016,3,24,9,15,715.0,139.0,3.0,14.0,548.0,377.44,289.27
2016,3,24,9,30,737.0,143.0,2.9,14.0,591.0,437.11,340.83
2016,3,24,9,45,765.5,141.0,2.8,14.5,631.5,495.91,389.65
2016,3,24,10,0,794.0,139.0,2.7,15.0,672.0,557.41,438.9
2016,3,24,10,15,806.5,141.0,2.6,15.0,704.0,612.79,482.73
2016,3,24,10,30,819.0,143.0,2.5,15.0,736.0,667.55,524.73
2016,3,24,10,45,832.0,142.5,2.45,15.0,762.0,719.37,563.67
2016,3,24,11,0,845.0,142.0,2.4,15.0,788.0,769.97,600.74
2016,3,24,11,15,850.5,143.5,2.4,15.0,805.5,815.21,632.36
2016,3,24,11,30,856.0,145.0,2.4,15.0,823.0,858.12,661.61
2016,3,24,11,45,851.0,150.0,2.4,15.5,830.0,893.06,683.84
2016,3,24,12,0,846.0,155.0,2.4,16.0,837.0,924.64,703.64
2016,3,24,12,15,846.5,155.0,2.4,16.0,838.0,952.7,722.31
2016,3,24,12,30,847.0,155.0,2.4,16.0,839.0,977.4,738.75
2016,3,24,12,45,871.0,140.5,2.4,16.0,838.0,1005.82,757.75
2016,3,24,13,0,895.0,126.0,2.4,16.0,837.0,1020.27,767.44
2016,3,24,13,15,891.0,125.0,2.4,16.0,821.5,1028.69,773.4
2016,3,24,13,30,887.0,124.0,2.4,16.0,806.0,1033.24,777.0
2016,3,24,13,45,878.0,123.5,2.4,16.0,782.0,1040.72,782.76
2016,3,24,14,0,869.0,123.0,2.4,16.0,758.0,1033.19,778.69
2016,3,24,14,15,859.0,121.5,2.4,16.0,727.5,1019.68,770.93
2016,3,24,14,30,849.0,120.0,2.4,16.0,697.0,1002.46,760.87
2016,3,24,14,45,826.5,121.0,2.45,16.0,658.0,972.36,742.7
2016,3,24,15,0,804.0,122.0,2.5,16.0,619.0,939.2,722.44
2016,3,24,15,15,785.0,118.5,2.55,15.5,576.0,901.5,700.15
2016,3,24,15,30,766.0,115.0,2.6,15.0,533.0,867.38,680.04
2016,3,24,15,45,735.5,112.0,2.65,15.0,485.0,815.6,645.58
2016,3,24,16,0,705.0,109.0,2.7,15.0,437.0,762.64,609.67
2016,3,24,16,15,670.0,103.0,2.8,14.5,386.0,701.64,568.18
2016,3,24,16,30,635.0,97.0,2.9,14.0,335.0,640.68,525.26
2016,3,24,16,45,598.0,87.0,3.0,13.5,284.5,574.12,476.04
2016,3,24,17,0,561.0,77.0,3.1,13.0,234.0,508.78,424.67
2016,3,24,17,15,490.5,67.0,3.1,12.5,183.5,423.64,354.33
2016,3,24,17,30,420.0,57.0,3.1,12.0,133.0,343.94,285.66
2016,3,24,17,45,318.5,43.0,3.15,12.0,89.5,250.04,202.38
2016,3,24,18,0,217.0,29.0,3.2,12.0,46.0,166.1,116.07
2016,3,24,18,15,108.5,14.5,3.1,11.5,23.0,59.09,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,13.0,2.05,9.0,19.5,11.82,0.0
2016,3,25,6,30,189.0,26.0,2.1,9.0,39.0,20.42,8.9
2016,3,25,6,45,308.0,39.5,2.2,9.5,82.5,31.91,22.37
2016,3,25,7,0,427.0,53.0,2.3,10.0,126.0,42.02,32.08
2016,3,25,7,15,502.0,62.0,2.4,10.0,176.5,47.68,37.57
2016,3,25,7,30,577.0,71.0,2.5,10.0,227.0,53.17,42.7
2016,3,25,7,45,640.0,74.0,2.6,10.5,281.0,53.67,43.08
2016,3,25,8,0,703.0,77.0,2.7,11.0,335.0,82.2,48.08
2016,3,25,8,15,736.5,81.5,2.75,11.5,386.0,142.71,84.47
2016,3,25,8,30,770.0,86.0,2.8,12.0,437.0,202.42,131.35
2016,3,25,8,45,798.5,88.0,2.85,12.5,486.0,262.62,183.93
2016,3,25,9,0,827.0,90.0,2.9,13.0,535.0,325.67,240.36
2016,3,25,9,15,844.5,92.5,2.75,13.0,579.0,387.73,296.17
2016,3,25,9,30,862.0,95.0,2.6,13.0,623.0,450.67,351.25
2016,3,25,9,45,874.0,97.5,2.5,13.5,661.0,512.58,403.11
2016,3,25,10,0,886.0,100.0,2.4,14.0,699.0,572.27,451.26
2016,3,25,10,15,895.5,102.0,2.35,14.0,731.0,629.35,496.73
2016,3,25,10,30,905.0,104.0,2.3,14.0,763.0,685.22,539.82
2016,3,25,10,45,908.5,107.0,2.25,14.5,787.0,736.43,577.1
2016,3,25,11,0,912.0,110.0,2.2,15.0,811.0,785.39,610.49
2016,3,25,11,15,916.5,110.5,2.15,15.0,828.0,830.24,640.64
2016,3,25,11,30,921.0,111.0,2.1,15.0,845.0,872.46,668.61
2016,3,25,11,45,924.0,111.0,2.05,15.5,854.0,910.06,691.83
2016,3,25,12,0,927.0,111.0,2.0,16.0,863.0,944.55,712.66
2016,3,25,12,15,927.0,111.0,2.0,16.0,863.0,973.01,731.23
2016,3,25,12,30,927.0,111.0,2.0,16.0,863.0,997.88,747.49
2016,3,25,12,45,930.5,107.5,2.05,16.0,856.5,1018.7,761.79
2016,3,25,13,0,934.0,104.0,2.1,16.0,850.0,1035.73,773.76
2016,3,25,13,15,930.0,103.5,2.15,16.0,834.0,1044.78,780.67
2016,3,25,13,30,926.0,103.0,2.2,16.0,818.0,1049.82,785.2
2016,3,25,13,45,919.5,101.5,2.25,16.0,794.0,1047.22,784.9
2016,3,25,14,0,913.0,100.0,2.3,16.0,770.0,1040.61,782.19
2016,3,25,14,15,904.0,98.5,2.35,16.0,739.0,1027.6,775.39
2016,3,25,14,30,895.0,97.0,2.4,16.0,708.0,1010.81,766.23
2016,3,25,14,45,880.5,95.5,2.5,16.0,670.0,985.02,751.57
2016,3,25,15,0,866.0,94.0,2.6,16.0,632.0,955.96,734.63
2016,3,25,15,15,848.5,91.5,2.65,15.5,588.5,929.42,720.18
2016,3,25,15,30,831.0,89.0,2.7,15.0,545.0,890.26,696.63
2016,3,25,15,45,803.0,87.5,2.8,15.0,496.5,840.57,664.28
2016,3,25,16,0,775.0,86.0,2.9,15.0,448.0,789.36,630.14
2016,3,25,16,15,742.5,81.5,2.95,14.5,397.0,729.72,589.66
2016,3,25,16,30,710.0,77.0,3.0,14.0,346.0,674.22,551.05
2016,3,25,16,45,659.5,72.0,3.1,13.5,293.0,600.88,497.24
2016,3,25,17,0,609.0,67.0,3.2,13.0,240.0,529.81,442.25
2016,3,25,17,15,538.5,59.5,3.2,12.5,189.0,445.63,372.84
2016,3,25,17,30,468.0,52.0,3.2,12.0,138.0,366.87,304.93
2016,3,25,17,45,350.5,40.5,3.25,12.0,93.0,264.62,214.76
2016,3,25,18,0,233.0,29.0,3.3,12.0,48.0,175.22,125.55
2016,3,25,18,15,116.5,14.5,3.25,11.5,24.0,62.45,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,11.5,2.4,10.5,22.5,10.46,0.0
2016,3,26,6,30,291.0,23.0,2.4,11.0,45.0,18.54,8.33
2016,3,26,6,45,404.5,32.5,2.45,11.5,89.5,25.63,16.8
2016,3,26,7,0,518.0,42.0,2.5,12.0,134.0,32.51,23.4
2016,3,26,7,15,585.0,48.5,2.45,12.0,184.5,36.59,27.34
2016,3,26,7,30,652.0,55.0,2.4,12.0,235.0,44.3,34.41
2016,3,26,7,45,694.5,60.0,2.4,12.5,287.0,47.18,36.92
2016,3,26,8,0,737.0,65.0,2.4,13.0,339.0,80.4,44.41
2016,3,26,8,15,767.0,68.5,2.4,13.5,389.5,136.98,77.43
2016,3,26,8,30,797.0,72.0,2.4,14.0,440.0,197.11,124.81
2016,3,26,8,45,817.5,75.0,2.4,14.5,487.0,257.85,178.01
2016,3,26,9,0,838.0,78.0,2.4,15.0,534.0,323.93,236.73
2016,3,26,9,15,854.0,80.5,2.45,15.0,576.5,385.25,291.72
2016,3,26,9,30,870.0,83.0,2.5,15.0,619.0,447.17,345.96
2016,3,26,9,45,880.0,85.0,2.55,15.5,656.0,506.08,395.63
2016,3,26,10,0,890.0,87.0,2.6,16.0,693.0,564.34,443.05
2016,3,26,10,15,898.5,88.5,2.6,16.0,724.0,620.33,487.86
2016,3,26,10,30,907.0,90.0,2.6,16.0,755.0,674.99,530.34
2016,3,26,10,45,912.5,91.0,2.65,16.0,778.5,725.5,568.91
2016,3,26,11,0,918.0,92.0,2.7,16.0,802.0,773.89,603.31
2016,3,26,11,15,922.0,93.0,2.7,16.0,818.0,818.76,634.26
2016,3,26,11,30,926.0,94.0,2.7,16.0,834.0,860.96,663.08
2016,3,26,11,45,923.0,96.5,2.75,16.5,841.5,895.85,685.72
2016,3,26,12,0,920.0,99.0,2.8,17.0,849.0,927.28,705.91
2016,3,26,12,15,920.0,99.0,2.8,17.0,849.5,955.28,724.65
2016,3,26,12,30,920.0,99.0,2.8,17.0,850.0,979.72,741.01
2016,3,26,12,45,897.0,110.5,2.85,17.0,836.5,990.73,748.87
2016,3,26,13,0,874.0,122.0,2.9,17.0,823.0,997.36,754.03
2016,3,26,13,15,869.5,121.5,2.95,16.5,807.5,1005.33,761.73
2016,3,26,13,30,865.0,121.0,3.0,16.0,792.0,1009.52,767.03
2016,3,26,13,45,717.5,184.0,3.05,16.0,729.5,955.48,731.32
2016,3,26,14,0,570.0,247.0,3.1,16.0,667.0,871.84,673.31
2016,3,26,14,15,540.5,244.0,3.15,16.0,629.5,839.15,651.79
2016,3,26,14,30,511.0,241.0,3.2,16.0,592.0,804.23,628.04
2016,3,26,14,45,453.0,246.0,3.25,16.0,545.0,748.49,588.17
2016,3,26,15,0,395.0,251.0,3.3,16.0,498.0,674.85,534.96
2016,3,26,15,15,560.5,185.0,3.3,15.5,509.0,766.18,609.62
2016,3,26,15,30,726.0,119.0,3.3,15.0,520.0,835.85,662.98
2016,3,26,15,45,694.0,111.5,3.35,15.0,468.0,778.23,622.44
2016,3,26,16,0,662.0,104.0,3.4,15.0,416.0,719.75,581.42
2016,3,26,16,15,379.0,130.5,3.4,14.5,305.0,488.74,403.54
2016,3,26,16,30,96.0,157.0,3.4,14.0,194.0,243.9,201.61
2016,3,26,16,45,87.0,135.5,3.4,14.0,165.0,211.08,175.13
2016,3,26,17,0,78.0,114.0,3.4,14.0,136.0,178.68,147.87
2016,3,26,17,15,63.5,91.5,3.35,13.5,107.0,141.73,116.3
2016,3,26,17,30,49.0,69.0,3.3,13.0,78.0,105.56,84.76
2016,3,26,17,45,24.5,48.5,3.3,12.5,53.0,67.63,51.25
2016,3,26,18,0,0.0,28.0,3.3,12.0,28.0,27.15,15.22
2016,3,26,18,15,0.0,14.0,3.25,12.0,14.0,12.73,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,13.5,2.6,10.0,24.0,12.28,0.0
2016,3,27,6,30,258.0,27.0,2.7,10.0,48.0,21.99,11.72
2016,3,27,6,45,368.0,39.0,2.8,10.5,93.0,31.12,21.78
2016,3,27,7,0,478.0,51.0,2.9,11.0,138.0,39.91,30.15
2016,3,27,7,15,550.0,59.0,2.9,11.0,190.0,44.86,34.92
2016,3,27,7,30,622.0,67.0,2.9,11.0,242.0,49.67,39.39
2016,3,27,7,45,375.5,111.5,2.95,11.5,223.0,79.23,65.81
2016,3,27,8,0,129.0,156.0,3.0,12.0,204.0,124.46,97.38
2016,3,27,8,15,219.5,170.5,3.1,12.0,267.0,154.61,116.22
2016,3,27,8,30,310.0,185.0,3.2,12.0,330.0,200.52,149.92
2016,3,27,8,45,566.0,141.0,3.3,12.0,439.0,251.36,184.03
2016,3,27,9,0,822.0,97.0,3.4,12.0,548.0,334.14,249.04
2016,3,27,9,15,840.0,100.0,3.45,12.0,592.0,396.6,305.53
2016,3,27,9,30,858.0,103.0,3.5,12.0,636.0,460.02,361.65
2016,3,27,9,45,870.0,105.5,3.6,12.5,674.5,520.75,413.52
2016,3,27,10,0,882.0,108.0,3.7,13.0,713.0,581.02,463.34
2016,3,27,10,15,892.0,110.0,3.75,13.0,745.0,638.2,510.05
2016,3,27,10,30,902.0,112.0,3.8,13.0,777.0,694.22,554.62
2016,3,27,10,45,909.0,113.5,3.85,13.5,802.0,746.26,594.04
2016,3,27,11,0,916.0,115.0,3.9,14.0,827.0,796.32,629.87
2016,3,27,11,15,920.5,116.0,3.9,14.0,844.5,841.75,661.93
2016,3,27,11,30,925.0,117.0,3.9,14.0,862.0,884.55,691.86
2016,3,27,11,45,925.5,119.0,3.95,14.0,870.5,922.09,718.15
2016,3,27,12,0,926.0,121.0,4.0,14.0,879.0,956.37,742.12
2016,3,27,12,15,927.0,121.0,4.0,14.0,880.0,985.7,762.31
2016,3,27,12,30,928.0,121.0,4.0,14.0,881.0,1011.5,780.09
2016,3,27,12,45,922.5,122.5,4.05,14.0,872.5,1028.96,792.52
2016,3,27,13,0,917.0,124.0,4.1,14.0,864.0,1042.49,802.44
2016,3,27,13,15,742.0,197.5,4.1,14.0,788.5,980.07,759.44
2016,3,27,13,30,567.0,271.0,4.1,14.0,713.0,886.71,692.06
2016,3,27,13,45,622.5,238.5,4.2,14.0,710.5,918.07,718.19
2016,3,27,14,0,678.0,206.0,4.3,14.0,708.0,942.51,737.63
2016,3,27,14,15,662.5,200.0,4.35,13.5,674.5,919.69,724.09
2016,3,27,14,30,647.0,194.0,4.4,13.0,641.0,893.82,708.62
2016,3,27,14,45,541.5,217.5,4.45,13.0,578.0,803.07,642.64
2016,3,27,15,0,436.0,241.0,4.5,13.0,515.0,720.45,580.27
2016,3,27,15,15,431.0,224.0,4.45,12.5,479.0,688.92,559.29
2016,3,27,15,30,426.0,207.0,4.4,12.0,443.0,655.47,536.27
2016,3,27,15,45,322.0,204.0,4.4,12.0,374.0,531.96,439.56
2016,3,27,16,0,218.0,201.0,4.4,12.0,305.0,415.7,345.96
2016,3,27,16,15,305.0,166.0,4.3,11.5,293.5,454.59,381.54
2016,3,27,16,30,392.0,131.0,4.2,11.0,282.0,485.24,409.36
2016,3,27,16,45,342.0,121.5,4.15,11.0,239.0,421.08,356.32
2016,3,27,17,0,292.0,112.0,4.1,11.0,196.0,347.42,294.74
2016,3,27,17,15,252.0,92.5,4.1,10.5,155.0,285.76,242.21
2016,3,27,17,30,212.0,73.0,4.1,10.0,114.0,227.35,190.79
2016,3,27,17,45,151.5,53.0,4.1,10.0,77.5,160.69,130.8
2016,3,27,18,0,91.0,33.0,4.1,10.0,41.0,99.6,72.52
2016,3,27,18,15,45.5,16.5,4.1,10.0,20.5,45.24,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,168.5,13.5,4.3,8.0,27.5,12.28,0.0
2016,3,28,6,30,337.0,27.0,4.4,8.0,55.0,21.92,12.3
2016,3,28,6,45,454.5,36.0,4.55,8.5,103.5,28.48,19.69
2016,3,28,7,0,572.0,45.0,4.7,9.0,152.0,34.89,25.9
2016,3,28,7,15,638.0,51.5,4.75,9.0,205.5,42.49,33.07
2016,3,28,7,30,704.0,58.0,4.8,9.0,259.0,46.81,37.09
2016,3,28,7,45,747.0,62.0,4.9,9.5,313.5,48.82,38.82
2016,3,28,8,0,790.0,66.0,5.0,10.0,368.0,87.6,47.87
2016,3,28,8,15,819.5,69.5,5.0,10.0,420.5,147.65,84.95
2016,3,28,8,30,849.0,73.0,5.0,10.0,473.0,211.16,136.92
2016,3,28,8,45,870.5,75.5,5.0,10.0,522.5,279.25,198.33
2016,3,28,9,0,892.0,78.0,5.0,10.0,572.0,344.39,258.85
2016,3,28,9,15,907.5,80.5,4.95,10.0,616.5,408.8,318.51
2016,3,28,9,30,923.0,83.0,4.9,10.0,661.0,473.66,377.18
2016,3,28,9,45,934.5,84.5,4.85,10.5,700.0,535.84,431.29
2016,3,28,10,0,946.0,86.0,4.8,11.0,739.0,597.4,482.99
2016,3,28,10,15,954.0,87.5,4.75,11.0,770.5,655.99,531.55
2016,3,28,10,30,962.0,89.0,4.7,11.0,802.0,713.05,577.5
2016,3,28,10,45,967.5,90.0,4.7,11.5,826.5,766.09,618.19
2016,3,28,11,0,973.0,91.0,4.7,12.0,851.0,816.84,653.87
2016,3,28,11,15,976.5,91.5,4.65,12.0,867.5,863.01,686.66
2016,3,28,11,30,980.0,92.0,4.6,12.0,884.0,906.26,717.02
2016,3,28,11,45,980.5,93.0,4.6,12.0,892.5,944.35,743.82
2016,3,28,12,0,981.0,94.0,4.6,12.0,901.0,978.96,768.06
2016,3,28,12,15,980.5,94.0,4.5,12.0,900.5,1007.99,787.39
2016,3,28,12,30,980.0,94.0,4.4,12.0,900.0,1033.21,803.97
2016,3,28,12,45,963.0,102.0,4.35,12.0,887.5,1047.25,813.28
2016,3,28,13,0,946.0,110.0,4.3,12.0,875.0,1056.87,819.7
2016,3,28,13,15,941.0,109.0,4.2,12.0,858.5,1064.36,824.44
2016,3,28,13,30,936.0,108.0,4.1,12.0,842.0,1067.74,826.73
2016,3,28,13,45,928.0,107.5,4.05,12.0,817.0,1064.61,825.05
2016,3,28,14,0,920.0,107.0,4.0,12.0,792.0,1057.46,820.81
2016,3,28,14,15,910.0,105.5,3.9,12.0,760.0,1043.26,811.5
2016,3,28,14,30,900.0,104.0,3.8,12.0,728.0,1025.27,799.74
2016,3,28,14,45,886.0,102.5,3.75,12.0,689.5,999.74,783.19
2016,3,28,15,0,872.0,101.0,3.7,12.0,651.0,981.0,771.55
2016,3,28,15,15,854.5,98.0,3.6,12.0,607.0,943.63,746.3
2016,3,28,15,30,837.0,95.0,3.5,12.0,563.0,903.49,719.09
2016,3,28,15,45,457.5,148.5,3.4,12.0,401.0,603.53,495.09
2016,3,28,16,0,78.0,202.0,3.3,12.0,239.0,281.19,231.34
2016,3,28,16,15,39.0,112.0,3.15,11.5,130.5,142.67,117.39
2016,3,28,16,30,0.0,22.0,3.0,11.0,22.0,19.37,11.15
2016,3,28,16,45,0.0,18.5,2.95,11.0,18.5,16.27,8.52
2016,3,28,17,0,0.0,15.0,2.9,11.0,15.0,13.18,5.84
2016,3,28,17,15,0.0,12.0,2.9,10.5,12.0,10.54,3.53
2016,3,28,17,30,0.0,9.0,2.9,10.0,9.0,7.9,1.19
2016,3,28,17,45,0.0,6.0,2.9,10.0,6.0,5.26,0.0
2016,3,28,18,0,0.0,3.0,2.9,10.0,3.0,2.63,0.0
2016,3,28,18,15,0.0,1.5,2.9,9.5,1.5,1.31,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,172.5,14.0,1.7,8.0,29.0,11.22,0.0
2016,3,29,6,30,345.0,28.0,1.8,8.0,58.0,22.67,13.34
2016,3,29,6,45,461.5,36.5,1.95,8.5,106.5,28.76,20.05
2016,3,29,7,0,578.0,45.0,2.1,9.0,155.0,34.75,25.86
2016,3,29,7,15,642.0,51.0,2.25,9.5,208.5,41.9,32.51
2016,3,29,7,30,706.0,57.0,2.4,10.0,262.0,45.8,36.06
2016,3,29,7,45,752.0,60.5,2.6,10.5,317.0,47.48,37.47
2016,3,29,8,0,798.0,64.0,2.8,11.0,372.0,88.4,47.22
2016,3,29,8,15,826.5,67.0,2.75,11.0,424.5,148.45,84.59
2016,3,29,8,30,855.0,70.0,2.7,11.0,477.0,216.59,140.21
2016,3,29,8,45,877.0,72.5,2.7,11.5,526.5,280.42,197.0
2016,3,29,9,0,899.0,75.0,2.7,12.0,576.0,346.05,256.34
2016,3,29,9,15,914.0,77.0,2.5,12.0,620.5,410.18,314.1
2016,3,29,9,30,929.0,79.0,2.3,12.0,665.0,474.67,370.36
2016,3,29,9,45,939.5,80.5,2.15,12.5,703.5,536.59,421.92
2016,3,29,10,0,950.0,82.0,2.0,13.0,742.0,597.77,470.62
2016,3,29,10,15,958.0,83.5,1.9,13.0,773.5,656.46,516.51
2016,3,29,10,30,966.0,85.0,1.8,13.0,805.0,713.6,559.54
2016,3,29,10,45,970.5,86.5,1.7,13.0,829.5,766.49,597.69
2016,3,29,11,0,975.0,88.0,1.6,13.0,854.0,817.0,631.0
2016,3,29,11,15,978.0,88.5,1.55,13.0,870.0,862.74,660.92
2016,3,29,11,30,981.0,89.0,1.5,13.0,886.0,905.51,688.43
2016,3,29,11,45,981.0,90.0,1.5,13.5,894.0,943.07,711.52
2016,3,29,12,0,981.0,91.0,1.5,14.0,902.0,977.12,732.1
2016,3,29,12,15,981.0,91.0,1.5,14.0,902.0,1006.48,750.87
2016,3,29,12,30,981.0,91.0,1.5,14.0,902.0,1032.04,767.21
2016,3,29,12,45,976.0,92.0,1.5,14.0,892.5,1049.97,778.7
2016,3,29,13,0,971.0,93.0,1.5,14.0,883.0,1063.77,787.73
2016,3,29,13,15,966.5,92.5,1.55,14.0,866.0,1072.26,794.41
2016,3,29,13,30,962.0,92.0,1.6,14.0,849.0,1076.59,798.63
2016,3,29,13,45,953.0,92.5,1.65,14.0,824.0,1073.38,798.21
2016,3,29,14,0,944.0,93.0,1.7,14.0,799.0,1066.09,795.38
2016,3,29,14,15,935.5,91.5,1.75,13.5,767.5,1052.99,790.38
2016,3,29,14,30,927.0,90.0,1.8,13.0,736.0,1035.99,782.93
2016,3,29,14,45,911.5,89.5,1.85,13.0,696.5,1009.58,767.82
2016,3,29,15,0,896.0,89.0,1.9,13.0,657.0,979.85,750.48
2016,3,29,15,15,879.5,87.0,1.95,13.0,613.0,944.28,729.02
2016,3,29,15,30,863.0,85.0,2.0,13.0,569.0,905.93,705.41
2016,3,29,15,45,837.5,83.0,2.05,13.0,520.0,865.77,680.17
2016,3,29,16,0,812.0,81.0,2.1,13.0,471.0,814.83,646.7
2016,3,29,16,15,781.5,77.0,2.1,12.5,419.0,755.96,607.43
2016,3,29,16,30,751.0,73.0,2.1,12.0,367.0,696.55,566.56
2016,3,29,16,45,704.5,68.5,2.15,12.0,313.0,624.59,513.92
2016,3,29,17,0,658.0,64.0,2.2,12.0,259.0,558.8,463.79
2016,3,29,17,15,592.0,57.5,2.2,11.5,206.5,476.4,397.14
2016,3,29,17,30,526.0,51.0,2.2,11.0,154.0,398.95,331.42
2016,3,29,17,45,413.0,41.0,2.2,10.5,106.5,297.75,243.51
2016,3,29,18,0,300.0,31.0,2.2,10.0,59.0,208.5,159.35
2016,3,29,18,15,150.0,15.5,2.2,9.5,29.5,97.32,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,110.5,17.5,1.85,8.5,28.0,13.78,0.0
2016,3,30,6,30,221.0,35.0,1.9,9.0,56.0,27.3,17.48
2016,3,30,6,45,328.0,48.0,1.95,9.5,101.5,36.93,27.28
2016,3,30,7,0,435.0,61.0,2.0,10.0,147.0,47.86,37.57
2016,3,30,7,15,283.0,91.0,1.95,10.0,153.5,69.45,57.31
2016,3,30,7,30,131.0,121.0,1.9,10.0,160.0,92.16,77.77
2016,3,30,7,45,149.5,141.5,1.85,10.5,194.0,106.32,90.11
2016,3,30,8,0,168.0,162.0,1.8,11.0,228.0,132.25,102.46
2016,3,30,8,15,138.5,185.0,1.8,11.0,244.5,160.67,124.77
2016,3,30,8,30,109.0,208.0,1.8,11.0,261.0,185.74,146.43
2016,3,30,8,45,121.0,231.0,1.8,11.5,295.0,217.72,172.16
2016,3,30,9,0,133.0,254.0,1.8,12.0,329.0,251.6,199.41
2016,3,30,9,15,103.5,268.5,1.8,12.0,330.0,265.96,211.98
2016,3,30,9,30,74.0,283.0,1.8,12.0,331.0,275.07,219.73
2016,3,30,9,45,60.5,291.0,1.85,12.0,331.5,283.06,226.14
2016,3,30,10,0,47.0,299.0,1.9,12.0,332.0,289.28,230.89
2016,3,30,10,15,83.0,330.5,1.9,12.0,392.0,344.21,274.19
2016,3,30,10,30,119.0,362.0,1.9,12.0,452.0,408.11,323.67
2016,3,30,10,45,186.0,372.0,1.95,12.5,517.0,474.93,374.89
2016,3,30,11,0,253.0,382.0,2.0,13.0,582.0,554.7,434.8
2016,3,30,11,15,581.0,251.0,2.0,13.0,722.0,716.61,560.45
2016,3,30,11,30,909.0,120.0,2.0,13.0,862.0,878.29,677.09
2016,3,30,11,45,722.5,215.5,2.0,13.0,809.0,858.98,661.38
2016,3,30,12,0,536.0,311.0,2.0,13.0,756.0,810.71,623.21
2016,3,30,12,15,444.5,346.5,2.0,13.0,715.5,781.96,601.33
2016,3,30,12,30,353.0,382.0,2.0,13.0,675.0,736.07,567.01
2016,3,30,12,45,284.5,394.0,2.0,13.0,628.5,694.87,536.49
2016,3,30,13,0,216.0,406.0,2.0,13.0,582.0,633.96,491.49
2016,3,30,13,15,564.0,259.0,2.05,13.0,707.5,863.34,666.56
2016,3,30,13,30,912.0,112.0,2.1,13.0,833.0,1049.38,793.78
2016,3,30,13,45,906.0,110.5,2.15,13.0,809.5,1046.93,791.41
2016,3,30,14,0,900.0,109.0,2.2,13.0,786.0,1040.54,788.84
2016,3,30,14,15,891.0,107.5,2.3,13.0,754.5,1027.29,782.46
2016,3,30,14,30,882.0,106.0,2.4,13.0,723.0,1010.33,773.66
2016,3,30,14,45,870.0,103.5,2.5,13.0,685.5,985.7,759.64
2016,3,30,15,0,858.0,101.0,2.6,13.0,648.0,967.82,750.26
2016,3,30,15,15,841.0,98.5,2.75,12.5,604.5,931.7,729.77
2016,3,30,15,30,824.0,96.0,2.9,12.0,561.0,892.85,707.0
2016,3,30,15,45,801.5,92.5,3.05,12.0,513.0,845.46,676.16
2016,3,30,16,0,779.0,89.0,3.2,12.0,465.0,796.27,643.3
2016,3,30,16,15,748.0,84.5,3.25,11.5,414.0,737.46,602.91
2016,3,30,16,30,717.0,80.0,3.3,11.0,363.0,682.62,564.39
2016,3,30,16,45,673.5,74.5,3.4,11.0,310.5,613.26,512.28
2016,3,30,17,0,630.0,69.0,3.5,11.0,258.0,545.58,458.97
2016,3,30,17,15,564.0,61.5,3.4,10.5,206.0,463.15,390.71
2016,3,30,17,30,498.0,54.0,3.3,10.0,154.0,385.71,323.82
2016,3,30,17,45,392.0,43.5,3.25,10.0,107.5,289.06,238.16
2016,3,30,18,0,286.0,33.0,3.2,10.0,61.0,203.49,157.2
2016,3,30,18,15,143.0,16.5,3.1,9.5,30.5,96.2,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,144.5,17.0,2.3,10.0,31.5,13.65,0.0
2016,3,31,6,30,289.0,34.0,2.4,10.0,63.0,27.7,18.01
2016,3,31,6,45,397.0,44.5,2.5,10.5,110.0,35.26,25.74
2016,3,31,7,0,505.0,55.0,2.6,11.0,157.0,42.58,32.71
2016,3,31,7,15,262.0,82.5,2.6,11.0,136.5,60.28,48.88
2016,3,31,7,30,19.0,110.0,2.6,11.0,116.0,91.21,76.65
2016,3,31,7,45,25.5,130.5,2.6,11.0,140.0,103.16,87.17
2016,3,31,8,0,32.0,151.0,2.6,11.0,164.0,122.17,98.11
2016,3,31,8,15,97.5,181.0,2.55,11.0,227.0,157.14,123.78
2016,3,31,8,30,163.0,211.0,2.5,11.0,290.0,198.31,154.73
2016,3,31,8,45,505.0,150.5,2.45,11.5,430.5,247.64,183.57
2016,3,31,9,0,847.0,90.0,2.4,12.0,571.0,343.27,255.68
2016,3,31,9,15,863.0,92.5,2.4,12.0,614.5,405.9,311.77
2016,3,31,9,30,879.0,95.0,2.4,12.0,658.0,471.15,368.54
2016,3,31,9,45,892.0,96.5,2.4,12.5,696.0,531.57,419.15
2016,3,31,10,0,905.0,98.0,2.4,13.0,734.0,591.6,467.63
2016,3,31,10,15,913.5,99.5,2.4,13.0,765.5,648.28,512.81
2016,3,31,10,30,922.0,101.0,2.4,13.0,797.0,703.55,555.61
2016,3,31,10,45,928.5,102.0,2.45,13.5,821.0,755.3,593.89
2016,3,31,11,0,935.0,103.0,2.5,14.0,845.0,804.95,627.77
2016,3,31,11,15,939.0,103.5,2.5,14.0,861.5,849.82,658.5
2016,3,31,11,30,943.0,104.0,2.5,14.0,878.0,891.94,687.06
2016,3,31,11,45,945.5,104.0,2.5,14.0,886.0,929.31,712.16
2016,3,31,12,0,948.0,104.0,2.5,14.0,894.0,963.45,734.95
2016,3,31,12,15,948.0,104.0,2.6,14.0,894.0,991.88,754.83
2016,3,31,12,30,948.0,104.0,2.7,14.0,894.0,1016.66,772.37
2016,3,31,12,45,951.0,100.5,2.8,14.0,887.0,1036.82,786.93
2016,3,31,13,0,954.0,97.0,2.9,14.0,880.0,1053.11,799.06
2016,3,31,13,15,950.5,96.5,2.95,14.0,864.0,1062.27,806.09
2016,3,31,13,30,947.0,96.0,3.0,14.0,848.0,1067.35,810.6
2016,3,31,13,45,940.5,95.0,3.15,14.0,823.5,1064.76,811.13
2016,3,31,14,0,934.0,94.0,3.3,14.0,799.0,1058.12,809.07
2016,3,31,14,15,506.0,208.0,3.4,13.5,588.0,764.21,603.71
2016,3,31,14,30,78.0,322.0,3.5,13.0,377.0,409.55,326.78
2016,3,31,14,45,138.5,309.5,3.6,13.0,401.0,475.42,382.36
2016,3,31,15,0,199.0,297.0,3.7,13.0,425.0,520.32,419.87
2016,3,31,15,15,116.0,261.0,3.7,13.0,334.5,398.6,323.39
2016,3,31,15,30,33.0,225.0,3.7,13.0,244.0,263.02,213.41
2016,3,31,15,45,31.0,206.5,3.75,13.0,223.5,241.86,197.15
2016,3,31,16,0,29.0,188.0,3.8,13.0,203.0,220.67,180.41
2016,3,31,16,15,26.5,168.5,3.75,12.5,181.0,197.86,162.39
2016,3,31,16,30,24.0,149.0,3.7,12.0,159.0,163.28,134.22
2016,3,31,16,45,351.5,106.0,3.7,12.0,213.5,407.62,345.19
2016,3,31,17,0,679.0,63.0,3.7,12.0,268.0,571.35,480.01
2016,3,31,17,15,617.0,57.0,3.55,11.5,215.5,491.13,412.57
2016,3,31,17,30,555.0,51.0,3.4,11.0,163.0,415.42,347.34
2016,3,31,17,45,449.5,41.5,3.25,11.0,115.0,317.29,260.65
2016,3,31,18,0,344.0,32.0,3.1,11.0,67.0,230.12,178.56
2016,3,31,18,15,172.0,16.0,2.95,10.5,33.5,108.42,11.78
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.0,2.4,9.0,14.0,12.32,0.0
2016,4,1,6,30,0.0,28.0,2.5,9.0,28.0,24.66,15.68
2016,4,1,6,45,0.0,47.5,2.65,9.5,47.5,40.9,30.94
2016,4,1,7,0,0.0,67.0,2.8,10.0,67.0,56.9,45.76
2016,4,1,7,15,3.5,87.0,2.8,10.0,88.0,73.13,60.65
2016,4,1,7,30,7.0,107.0,2.8,10.0,109.0,89.21,75.15
2016,4,1,7,45,12.0,126.5,2.8,10.5,131.0,104.79,88.78
2016,4,1,8,0,17.0,146.0,2.8,11.0,153.0,122.51,98.85
2016,4,1,8,15,21.5,166.0,2.75,11.0,176.0,141.79,114.3
2016,4,1,8,30,26.0,186.0,2.7,11.0,199.0,161.85,130.46
2016,4,1,8,45,18.0,190.0,2.7,11.5,199.5,166.86,134.39
2016,4,1,9,0,10.0,194.0,2.7,12.0,200.0,170.43,137.04
2016,4,1,9,15,29.5,233.5,2.65,12.0,252.0,210.72,169.33
2016,4,1,9,30,49.0,273.0,2.6,12.0,304.0,256.29,205.66
2016,4,1,9,45,79.5,303.5,2.6,12.5,358.0,303.05,242.27
2016,4,1,10,0,110.0,334.0,2.6,13.0,412.0,353.93,281.78
2016,4,1,10,15,310.5,304.5,2.5,13.0,537.5,465.25,370.06
2016,4,1,10,30,511.0,275.0,2.4,13.0,663.0,596.07,471.14
2016,4,1,10,45,724.0,188.0,2.35,13.0,756.0,698.9,550.56
2016,4,1,11,0,937.0,101.0,2.3,13.0,849.0,805.94,629.73
2016,4,1,11,15,941.0,101.5,2.25,13.0,865.0,850.79,659.42
2016,4,1,11,30,945.0,102.0,2.2,13.0,881.0,892.87,687.4
2016,4,1,11,45,948.0,101.5,2.2,13.5,889.5,930.12,710.97
2016,4,1,12,0,951.0,101.0,2.2,14.0,898.0,964.15,732.17
2016,4,1,12,15,951.0,101.0,2.2,14.0,898.0,992.53,750.84
2016,4,1,12,30,951.0,101.0,2.2,14.0,898.0,1017.25,767.12
2016,4,1,12,45,950.5,100.5,2.2,14.0,890.0,1037.16,780.3
2016,4,1,13,0,950.0,100.0,2.2,14.0,882.0,1053.18,791.04
2016,4,1,13,15,946.0,99.0,2.25,14.0,866.0,1061.2,797.32
2016,4,1,13,30,942.0,98.0,2.3,14.0,850.0,1065.13,801.15
2016,4,1,13,45,937.0,97.0,2.35,14.0,826.0,1063.98,801.83
2016,4,1,14,0,932.0,96.0,2.4,14.0,802.0,1058.8,800.05
2016,4,1,14,15,923.5,94.5,2.45,13.5,771.0,1045.56,794.53
2016,4,1,14,30,915.0,93.0,2.5,13.0,740.0,1028.48,786.57
2016,4,1,14,45,904.0,91.0,2.6,13.0,702.0,1004.65,773.15
2016,4,1,15,0,893.0,89.0,2.7,13.0,664.0,977.37,757.31
2016,4,1,15,15,878.0,87.0,2.75,13.0,620.5,943.06,735.99
2016,4,1,15,30,863.0,85.0,2.8,13.0,577.0,905.93,712.51
2016,4,1,15,45,841.5,82.5,2.9,13.0,529.0,868.48,688.88
2016,4,1,16,0,820.0,80.0,3.0,13.0,481.0,820.07,656.78
2016,4,1,16,15,791.5,76.0,3.0,12.5,429.5,762.44,617.72
2016,4,1,16,30,763.0,72.0,3.0,12.0,378.0,704.11,577.05
2016,4,1,16,45,720.5,68.0,3.0,12.0,324.5,635.16,525.8
2016,4,1,17,0,678.0,64.0,3.0,12.0,271.0,571.63,476.9
2016,4,1,17,15,617.0,57.5,2.85,11.5,218.0,491.42,411.28
2016,4,1,17,30,556.0,51.0,2.7,11.0,165.0,415.67,346.55
2016,4,1,17,45,453.5,41.5,2.55,10.5,117.0,319.1,262.21
2016,4,1,18,0,351.0,32.0,2.4,10.0,69.0,233.2,182.35
2016,4,1,18,15,175.5,16.0,2.3,9.5,34.5,110.44,26.61
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,164.5,18.0,1.5,9.0,36.0,14.3,2.24
2016,4,2,6,30,329.0,36.0,1.5,9.0,72.0,29.19,19.78
2016,4,2,6,45,416.5,47.5,1.5,9.5,118.5,37.54,28.04
2016,4,2,7,0,504.0,59.0,1.5,10.0,165.0,45.57,35.63
2016,4,2,7,15,297.5,92.5,1.4,10.0,160.0,67.51,55.63
2016,4,2,7,30,91.0,126.0,1.3,10.0,155.0,95.49,80.71
2016,4,2,7,45,100.0,147.5,1.25,10.5,184.5,110.04,93.28
2016,4,2,8,0,109.0,169.0,1.2,11.0,214.0,135.11,106.09
2016,4,2,8,15,96.5,190.5,1.15,11.0,234.0,164.41,129.31
2016,4,2,8,30,84.0,212.0,1.1,11.0,254.0,188.12,148.96
2016,4,2,8,45,110.0,236.5,1.1,11.5,297.0,222.53,175.78
2016,4,2,9,0,136.0,261.0,1.1,12.0,340.0,258.85,204.24
2016,4,2,9,15,201.5,277.0,1.1,12.0,403.0,309.6,243.86
2016,4,2,9,30,267.0,293.0,1.1,12.0,466.0,368.24,289.75
2016,4,2,9,45,486.5,235.5,1.1,12.5,573.0,451.41,353.84
2016,4,2,10,0,706.0,178.0,1.1,13.0,680.0,556.54,434.14
2016,4,2,10,15,443.0,275.5,1.15,13.0,595.0,524.03,409.03
2016,4,2,10,30,180.0,373.0,1.2,13.0,510.0,457.89,357.18
2016,4,2,10,45,529.0,254.0,1.25,13.0,674.5,620.81,484.74
2016,4,2,11,0,878.0,135.0,1.3,13.0,839.0,800.01,616.97
2016,4,2,11,15,525.0,275.0,1.3,13.0,698.0,694.58,535.14
2016,4,2,11,30,172.0,415.0,1.3,13.0,557.0,543.09,418.76
2016,4,2,11,45,208.0,415.5,1.35,13.5,589.0,586.18,451.83
2016,4,2,12,0,244.0,416.0,1.4,14.0,621.0,630.78,483.93
2016,4,2,12,15,573.5,272.5,1.45,14.0,755.0,828.73,632.0
2016,4,2,12,30,903.0,129.0,1.5,14.0,889.0,1001.46,749.04
2016,4,2,12,45,543.0,271.5,1.55,14.0,727.0,832.84,631.9
2016,4,2,13,0,183.0,414.0,1.6,14.0,565.0,609.25,466.92
2016,4,2,13,15,182.0,405.5,1.65,14.0,553.5,605.73,467.1
2016,4,2,13,30,181.0,397.0,1.7,14.0,542.0,601.12,464.62
2016,4,2,13,45,389.0,322.0,1.75,14.0,622.0,751.05,579.54
2016,4,2,14,0,597.0,247.0,1.8,14.0,702.0,899.73,688.03
2016,4,2,14,15,347.5,289.5,1.8,14.0,552.0,677.21,525.89
2016,4,2,14,30,98.0,332.0,1.8,14.0,402.0,440.1,345.99
2016,4,2,14,45,131.5,317.5,1.85,14.0,406.0,476.97,377.38
2016,4,2,15,0,165.0,303.0,1.9,14.0,410.0,493.67,392.0
2016,4,2,15,15,185.0,280.5,1.9,13.5,392.5,486.01,388.63
2016,4,2,15,30,205.0,258.0,1.9,13.0,375.0,476.42,383.93
2016,4,2,15,45,476.0,180.5,1.9,13.0,423.0,656.54,528.52
2016,4,2,16,0,747.0,103.0,1.9,13.0,471.0,790.04,628.65
2016,4,2,16,15,715.5,98.5,1.9,12.5,420.0,731.94,587.91
2016,4,2,16,30,684.0,94.0,1.9,12.0,369.0,673.58,547.76
2016,4,2,16,45,630.5,89.0,1.95,12.0,315.5,598.53,492.74
2016,4,2,17,0,577.0,84.0,2.0,12.0,262.0,525.92,436.08
2016,4,2,17,15,512.0,75.0,2.0,11.5,210.5,444.46,370.51
2016,4,2,17,30,447.0,66.0,2.0,11.0,159.0,367.76,305.98
2016,4,2,17,45,344.5,53.0,2.0,11.0,112.5,271.51,222.51
2016,4,2,18,0,242.0,40.0,2.0,11.0,66.0,189.2,147.63
2016,4,2,18,15,121.0,20.0,2.0,11.0,33.0,90.78,30.09
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,169.0,19.0,1.75,8.0,38.5,15.07,4.12
2016,4,3,6,30,338.0,38.0,1.8,8.0,77.0,30.83,21.45
2016,4,3,6,45,435.5,48.5,1.85,8.5,125.5,38.26,28.85
2016,4,3,7,0,533.0,59.0,1.9,9.0,174.0,45.45,35.69
2016,4,3,7,15,594.5,66.0,1.9,9.0,227.0,49.34,39.41
2016,4,3,7,30,656.0,73.0,1.9,9.0,280.0,53.14,42.87
2016,4,3,7,45,698.0,78.5,1.9,9.5,334.0,55.55,44.89
2016,4,3,8,0,740.0,84.0,1.9,10.0,388.0,105.81,60.33
2016,4,3,8,15,769.5,88.0,1.9,10.5,440.0,168.43,103.13
