Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,30,799.0,92.0,1.9,11.0,492.0,229.47,153.37
2016,4,3,8,45,821.5,95.5,1.9,11.5,540.5,291.52,208.22
2016,4,3,9,0,844.0,99.0,1.9,12.0,589.0,355.61,265.22
2016,4,3,9,15,860.0,101.5,1.9,12.0,633.0,418.1,320.68
2016,4,3,9,30,876.0,104.0,1.9,12.0,677.0,481.21,375.11
2016,4,3,9,45,595.5,213.0,1.95,12.5,612.5,489.13,384.93
2016,4,3,10,0,315.0,322.0,2.0,13.0,548.0,461.43,363.78
2016,4,3,10,15,275.5,345.5,2.0,13.0,549.5,480.58,378.78
2016,4,3,10,30,236.0,369.0,2.0,13.0,551.0,491.29,386.53
2016,4,3,10,45,580.5,243.0,2.0,13.5,707.0,649.77,510.02
2016,4,3,11,0,925.0,117.0,2.0,14.0,863.0,814.9,631.54
2016,4,3,11,15,644.5,247.5,2.0,14.0,772.0,766.41,591.85
2016,4,3,11,30,364.0,378.0,2.0,14.0,681.0,676.53,521.8
2016,4,3,11,45,646.5,251.5,2.0,14.0,795.5,830.56,638.99
2016,4,3,12,0,929.0,125.0,2.0,14.0,910.0,970.56,735.06
2016,4,3,12,15,929.0,125.0,2.05,14.0,909.5,998.51,752.68
2016,4,3,12,30,929.0,125.0,2.1,14.0,909.0,1022.86,769.25
2016,4,3,12,45,924.5,125.5,2.15,14.0,900.0,1039.67,780.96
2016,4,3,13,0,920.0,126.0,2.2,14.0,891.0,1052.57,790.31
2016,4,3,13,15,915.5,125.5,2.25,14.0,874.0,1060.48,796.55
2016,4,3,13,30,911.0,125.0,2.3,14.0,857.0,1064.43,800.4
2016,4,3,13,45,901.0,125.5,2.4,14.0,831.5,1059.97,799.49
2016,4,3,14,0,891.0,126.0,2.5,14.0,806.0,1051.63,796.19
2016,4,3,14,15,773.5,162.5,2.55,14.0,736.5,990.39,756.68
2016,4,3,14,30,656.0,199.0,2.6,14.0,667.0,908.66,702.76
2016,4,3,14,45,747.0,159.5,2.65,14.0,666.0,946.99,732.06
2016,4,3,15,0,838.0,120.0,2.7,14.0,665.0,971.09,750.45
2016,4,3,15,15,820.5,117.0,2.7,13.5,621.0,934.08,727.65
2016,4,3,15,30,803.0,114.0,2.7,13.0,577.0,894.39,703.28
2016,4,3,15,45,776.5,111.0,2.75,13.0,528.0,849.8,674.13
2016,4,3,16,0,750.0,108.0,2.8,13.0,479.0,798.5,639.58
2016,4,3,16,15,717.5,103.0,2.75,12.5,427.5,738.77,598.55
2016,4,3,16,30,685.0,98.0,2.7,12.0,376.0,678.84,556.31
2016,4,3,16,45,640.0,91.0,2.7,12.0,322.5,607.55,503.17
2016,4,3,17,0,595.0,84.0,2.7,12.0,269.0,538.05,448.26
2016,4,3,17,15,529.5,75.0,2.6,11.5,216.5,455.42,381.03
2016,4,3,17,30,464.0,66.0,2.5,11.0,164.0,377.61,315.09
2016,4,3,17,45,366.5,53.0,2.45,11.0,117.0,282.73,232.4
2016,4,3,18,0,269.0,40.0,2.4,11.0,70.0,201.45,158.24
2016,4,3,18,15,134.5,20.0,2.35,10.5,35.0,96.75,40.41
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,6,15,167.5,20.5,2.85,10.0,40.5,16.27,5.86
2016,4,4,6,30,335.0,41.0,2.9,10.0,81.0,33.39,23.59
2016,4,4,6,45,438.0,50.5,2.95,10.5,130.5,39.82,30.03
2016,4,4,7,0,541.0,60.0,3.0,11.0,180.0,46.12,36.0
2016,4,4,7,15,603.5,67.0,3.0,11.0,234.0,49.99,39.66
2016,4,4,7,30,666.0,74.0,3.0,11.0,288.0,53.77,43.08
2016,4,4,7,45,709.0,79.0,3.0,11.5,342.5,55.8,44.73
2016,4,4,8,0,752.0,84.0,3.0,12.0,397.0,113.44,65.36
2016,4,4,8,15,781.0,88.5,2.95,12.0,449.0,172.13,105.18
2016,4,4,8,30,810.0,93.0,2.9,12.0,501.0,234.26,156.79
2016,4,4,8,45,829.5,96.5,2.9,12.5,549.0,296.22,211.95
2016,4,4,9,0,849.0,100.0,2.9,13.0,597.0,359.84,268.95
2016,4,4,9,15,865.0,103.0,2.8,13.0,641.0,423.05,325.16
2016,4,4,9,30,881.0,106.0,2.7,13.0,685.0,486.89,380.27
2016,4,4,9,45,891.0,108.5,2.65,13.5,722.5,548.48,431.21
2016,4,4,10,0,901.0,111.0,2.6,14.0,760.0,607.64,478.4
2016,4,4,10,15,909.5,113.0,2.5,14.0,791.0,664.46,522.84
2016,4,4,10,30,918.0,115.0,2.4,14.0,822.0,719.88,564.75
2016,4,4,10,45,923.0,116.5,2.35,14.5,845.5,770.73,601.26
2016,4,4,11,0,928.0,118.0,2.3,15.0,869.0,819.35,633.43
2016,4,4,11,15,931.5,119.0,2.25,15.0,885.0,863.88,663.09
2016,4,4,11,30,935.0,120.0,2.2,15.0,901.0,905.65,690.52
2016,4,4,11,45,935.0,121.0,2.2,15.0,908.5,941.44,714.13
2016,4,4,12,0,935.0,122.0,2.2,15.0,916.0,973.88,735.44
2016,4,4,12,15,934.5,122.0,2.15,15.0,915.5,1001.39,752.84
2016,4,4,12,30,934.0,122.0,2.1,15.0,915.0,1025.28,767.82
2016,4,4,12,45,933.0,121.0,2.1,15.0,906.0,1043.9,780.03
2016,4,4,13,0,932.0,120.0,2.1,15.0,897.0,1058.67,789.88
2016,4,4,13,15,927.0,119.5,2.2,15.0,880.0,1066.06,796.39
2016,4,4,13,30,922.0,119.0,2.3,15.0,863.0,1069.43,800.5
2016,4,4,13,45,613.5,237.0,2.45,15.0,726.0,909.09,694.44
2016,4,4,14,0,305.0,355.0,2.6,15.0,589.0,705.67,545.79
2016,4,4,14,15,593.5,235.5,2.85,15.0,668.0,882.89,684.63
2016,4,4,14,30,882.0,116.0,3.1,15.0,747.0,1033.5,791.28
2016,4,4,14,45,868.0,114.0,3.35,15.0,708.0,1007.0,775.33
2016,4,4,15,0,854.0,112.0,3.6,15.0,669.0,977.18,758.44
2016,4,4,15,15,836.5,109.0,3.7,14.5,625.0,939.79,736.26
2016,4,4,15,30,819.0,106.0,3.8,14.0,581.0,899.7,711.81
2016,4,4,15,45,796.0,102.5,3.9,14.0,532.5,851.73,679.86
2016,4,4,16,0,773.0,99.0,4.0,14.0,484.0,802.0,646.04
2016,4,4,16,15,741.5,94.5,3.8,13.5,432.5,747.64,607.94
2016,4,4,16,30,710.0,90.0,3.6,13.0,381.0,688.28,565.2
2016,4,4,16,45,666.5,84.0,3.45,13.0,327.5,618.36,512.33
2016,4,4,17,0,623.0,78.0,3.3,13.0,274.0,550.09,458.21
2016,4,4,17,15,557.0,70.0,3.15,12.5,221.0,467.17,390.59
2016,4,4,17,30,491.0,62.0,3.0,12.0,168.0,389.15,324.41
2016,4,4,17,45,389.5,51.0,2.9,11.5,120.0,294.45,242.21
2016,4,4,18,0,288.0,40.0,2.8,11.0,72.0,209.87,165.74
2016,4,4,18,15,144.0,20.0,2.7,11.0,36.0,101.02,48.89
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,75.0,11.0,1.7,10.0,13.0,10.01,0.0
2016,4,5,6,15,231.5,24.5,1.65,10.5,50.0,19.84,9.28
2016,4,5,6,30,388.0,38.0,1.6,11.0,87.0,30.5,21.11
2016,4,5,6,45,482.5,47.0,1.55,11.5,137.0,36.68,27.18
2016,4,5,7,0,577.0,56.0,1.5,12.0,187.0,42.69,32.84
2016,4,5,7,15,635.5,62.5,1.55,12.0,241.0,46.34,36.25
2016,4,5,7,30,694.0,69.0,1.6,12.0,295.0,49.89,39.44
2016,4,5,7,45,737.5,72.5,1.65,12.5,349.5,55.97,44.71
2016,4,5,8,0,781.0,76.0,1.7,13.0,404.0,110.64,61.07
2016,4,5,8,15,808.0,79.5,1.75,13.5,456.0,170.08,101.36
2016,4,5,8,30,835.0,83.0,1.8,14.0,508.0,232.61,152.9
2016,4,5,8,45,855.5,85.5,1.85,14.5,556.5,295.43,208.25
2016,4,5,9,0,876.0,88.0,1.9,15.0,605.0,363.61,268.17
2016,4,5,9,15,890.0,90.5,1.95,15.0,648.5,426.32,323.45
2016,4,5,9,30,904.0,93.0,2.0,15.0,692.0,489.29,377.44
2016,4,5,9,45,912.5,95.5,2.05,15.5,728.5,549.47,426.87
2016,4,5,10,0,921.0,98.0,2.1,16.0,765.0,608.73,473.81
2016,4,5,10,15,929.0,99.5,2.15,16.0,796.0,665.59,518.34
2016,4,5,10,30,937.0,101.0,2.2,16.0,827.0,720.95,560.52
2016,4,5,10,45,941.0,102.5,2.25,16.5,850.0,771.73,596.97
2016,4,5,11,0,945.0,104.0,2.3,17.0,873.0,820.14,629.11
2016,4,5,11,15,948.0,105.0,2.3,17.0,888.5,864.7,659.0
2016,4,5,11,30,951.0,106.0,2.3,17.0,904.0,906.41,686.69
2016,4,5,11,45,952.0,106.5,2.35,17.5,911.5,942.85,709.78
2016,4,5,12,0,953.0,107.0,2.4,18.0,919.0,975.94,730.53
2016,4,5,12,15,952.5,106.5,2.35,18.0,918.0,1003.13,747.65
2016,4,5,12,30,952.0,106.0,2.3,18.0,917.0,1026.6,762.33
2016,4,5,12,45,950.5,105.5,2.25,18.0,908.0,1045.29,773.92
2016,4,5,13,0,949.0,105.0,2.2,18.0,899.0,1060.06,783.06
2016,4,5,13,15,944.5,104.0,2.15,18.0,882.0,1067.29,787.46
2016,4,5,13,30,940.0,103.0,2.1,18.0,865.0,1070.45,789.43
2016,4,5,13,45,932.5,102.5,2.05,18.0,840.0,1067.08,787.37
2016,4,5,14,0,925.0,102.0,2.0,18.0,815.0,1059.7,782.95
2016,4,5,14,15,916.0,100.5,2.0,18.0,783.0,1045.77,775.16
2016,4,5,14,30,907.0,99.0,2.0,18.0,751.0,1028.05,765.09
2016,4,5,14,45,894.5,97.0,2.0,18.0,712.0,1002.66,750.08
2016,4,5,15,0,882.0,95.0,2.0,18.0,673.0,973.92,732.92
2016,4,5,15,15,866.0,92.5,1.95,18.0,629.5,938.13,710.42
2016,4,5,15,30,850.0,90.0,1.9,18.0,586.0,908.72,692.2
2016,4,5,15,45,794.0,90.5,1.85,18.0,523.5,835.44,643.51
2016,4,5,16,0,738.0,91.0,1.8,18.0,461.0,762.44,594.38
2016,4,5,16,15,743.0,84.0,1.7,17.5,423.0,731.47,575.04
2016,4,5,16,30,748.0,77.0,1.6,17.0,385.0,697.41,552.64
2016,4,5,16,45,707.0,72.0,1.55,16.5,331.5,628.87,504.5
2016,4,5,17,0,666.0,67.0,1.5,16.0,278.0,565.73,458.55
2016,4,5,17,15,606.0,60.5,1.5,15.5,225.5,486.68,397.05
2016,4,5,17,30,546.0,54.0,1.5,15.0,173.0,412.01,336.1
2016,4,5,17,45,449.5,44.5,1.5,14.5,124.5,319.16,257.84
2016,4,5,18,0,353.0,35.0,1.5,14.0,76.0,236.19,184.31
2016,4,5,18,15,176.5,17.5,1.5,13.5,38.0,115.05,61.47
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,2.45,12.0,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,2.5,12.0,14.0,10.91,0.0
2016,4,6,6,15,236.0,25.5,2.55,12.5,51.5,20.59,10.39
2016,4,6,6,30,383.0,39.0,2.6,13.0,89.0,31.19,21.58
2016,4,6,6,45,473.5,48.5,2.65,13.5,139.0,37.75,27.92
2016,4,6,7,0,564.0,58.0,2.7,14.0,189.0,44.1,33.82
2016,4,6,7,15,622.0,64.5,2.65,14.0,242.5,47.68,37.13
2016,4,6,7,30,680.0,71.0,2.6,14.0,296.0,51.15,40.22
2016,4,6,7,45,719.5,76.0,2.55,14.5,350.0,58.98,46.98
2016,4,6,8,0,759.0,81.0,2.5,15.0,404.0,114.97,64.44
2016,4,6,8,15,787.0,85.0,2.5,15.5,455.5,173.58,104.44
2016,4,6,8,30,815.0,89.0,2.5,16.0,507.0,235.45,155.3
2016,4,6,8,45,836.5,92.0,2.5,16.5,555.5,297.75,209.89
2016,4,6,9,0,858.0,95.0,2.5,17.0,604.0,361.91,266.3
2016,4,6,9,15,873.5,97.5,2.5,17.0,648.0,427.66,323.56
2016,4,6,9,30,889.0,100.0,2.5,17.0,692.0,490.37,376.98
2016,4,6,9,45,900.5,101.5,2.55,17.5,730.0,550.35,426.1
2016,4,6,10,0,912.0,103.0,2.6,18.0,768.0,609.73,473.03
2016,4,6,10,15,920.5,104.5,2.6,18.5,799.0,666.42,516.18
2016,4,6,10,30,929.0,106.0,2.6,19.0,830.0,721.67,556.84
2016,4,6,10,45,934.5,107.5,2.6,19.5,853.5,773.1,593.36
2016,4,6,11,0,940.0,109.0,2.6,20.0,877.0,822.33,625.54
2016,4,6,11,15,943.0,109.5,2.55,20.0,892.5,866.18,654.41
2016,4,6,11,30,946.0,110.0,2.5,20.0,908.0,907.18,681.06
2016,4,6,11,45,947.0,111.0,2.45,20.5,915.5,943.9,703.24
2016,4,6,12,0,948.0,112.0,2.4,21.0,923.0,977.31,722.98
2016,4,6,12,15,947.0,112.0,2.35,21.0,922.0,1004.39,739.82
2016,4,6,12,30,946.0,112.0,2.3,21.0,921.0,1027.77,754.27
2016,4,6,12,45,942.5,112.0,2.25,21.5,911.5,1044.92,763.26
2016,4,6,13,0,939.0,112.0,2.2,22.0,902.0,1058.12,769.82
2016,4,6,13,15,934.5,111.5,2.15,22.0,884.5,1065.8,774.45
2016,4,6,13,30,930.0,111.0,2.1,22.0,867.0,1069.46,776.71
2016,4,6,13,45,921.5,110.5,2.05,22.5,841.5,1065.07,772.54
2016,4,6,14,0,913.0,110.0,2.0,23.0,816.0,1056.72,766.11
2016,4,6,14,15,903.5,108.5,1.9,23.0,784.0,1042.38,756.86
2016,4,6,14,30,894.0,107.0,1.8,23.0,752.0,1024.32,745.41
2016,4,6,14,45,879.5,105.5,1.75,23.0,713.0,997.76,729.35
2016,4,6,15,0,865.0,104.0,1.7,23.0,674.0,978.07,717.86
2016,4,6,15,15,710.5,140.5,1.6,23.0,588.5,863.11,642.89
2016,4,6,15,30,556.0,177.0,1.5,23.0,503.0,737.49,559.04
2016,4,6,15,45,481.5,180.5,1.45,23.0,446.0,660.02,505.7
2016,4,6,16,0,407.0,184.0,1.4,23.0,389.0,585.05,452.31
2016,4,6,16,15,572.5,126.5,1.3,22.5,382.0,646.19,501.93
2016,4,6,16,30,738.0,69.0,1.2,22.0,375.0,679.47,526.75
2016,4,6,16,45,663.5,75.5,1.1,22.0,322.5,604.74,473.18
2016,4,6,17,0,589.0,82.0,1.0,22.0,270.0,530.62,418.16
2016,4,6,17,15,547.5,71.5,1.0,21.5,221.5,462.13,366.73
2016,4,6,17,30,506.0,61.0,1.0,21.0,173.0,396.29,314.62
2016,4,6,17,45,408.0,50.5,1.0,21.0,125.0,303.37,238.34
2016,4,6,18,0,310.0,40.0,1.0,21.0,77.0,220.3,167.28
2016,4,6,18,15,155.0,20.0,0.85,21.0,38.5,106.1,58.7
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.0,1.75,12.0,1.0,0.91,0.0
2016,4,7,6,0,0.0,2.0,1.8,12.0,2.0,1.82,0.0
2016,4,7,6,15,0.0,7.0,1.9,12.0,7.0,6.14,0.0
2016,4,7,6,30,0.0,12.0,2.0,12.0,12.0,10.53,3.63
2016,4,7,6,45,0.0,18.5,2.1,12.5,18.5,16.26,8.92
2016,4,7,7,0,0.0,25.0,2.2,13.0,25.0,21.99,14.17
2016,4,7,7,15,0.0,32.5,2.25,13.0,32.5,28.62,20.19
2016,4,7,7,30,0.0,40.0,2.3,13.0,40.0,35.26,26.15
2016,4,7,7,45,77.5,110.5,2.35,13.5,144.0,86.94,71.96
2016,4,7,8,0,155.0,181.0,2.4,14.0,248.0,148.76,114.24
2016,4,7,8,15,182.5,203.0,2.4,14.0,291.0,183.07,139.47
2016,4,7,8,30,210.0,225.0,2.4,14.0,334.0,221.25,169.48
2016,4,7,8,45,312.0,227.5,2.4,14.5,406.0,265.69,202.66
2016,4,7,9,0,414.0,230.0,2.4,15.0,478.0,324.17,248.5
2016,4,7,9,15,323.5,270.0,2.35,15.0,472.5,352.24,274.41
2016,4,7,9,30,233.0,310.0,2.3,15.0,467.0,368.91,289.48
2016,4,7,9,45,162.0,326.5,2.25,15.0,438.5,365.11,287.25
2016,4,7,10,0,91.0,343.0,2.2,15.0,410.0,351.54,276.48
2016,4,7,10,15,87.5,356.0,2.15,15.0,422.5,369.41,290.1
2016,4,7,10,30,84.0,369.0,2.1,15.0,435.0,386.88,303.09
2016,4,7,10,45,119.5,389.0,2.1,15.0,486.0,443.43,346.33
2016,4,7,11,0,155.0,409.0,2.1,15.0,537.0,499.37,388.41
2016,4,7,11,15,332.0,368.5,2.1,15.0,648.0,622.47,482.76
2016,4,7,11,30,509.0,328.0,2.1,15.0,759.0,759.42,583.65
2016,4,7,11,45,517.5,323.0,2.15,15.5,764.5,786.16,600.95
2016,4,7,12,0,526.0,318.0,2.2,16.0,770.0,811.22,617.92
2016,4,7,12,15,326.5,374.0,2.2,15.5,654.5,689.32,528.49
2016,4,7,12,30,127.0,430.0,2.2,15.0,539.0,555.19,427.58
2016,4,7,12,45,122.0,424.0,2.25,15.0,528.0,551.4,426.01
2016,4,7,13,0,117.0,418.0,2.3,15.0,517.0,546.62,422.86
2016,4,7,13,15,112.0,408.5,2.3,15.0,501.5,520.29,403.91
2016,4,7,13,30,107.0,399.0,2.3,15.0,486.0,509.31,396.23
2016,4,7,13,45,59.0,319.5,2.35,15.0,368.0,377.79,296.71
2016,4,7,14,0,11.0,240.0,2.4,15.0,250.0,233.04,183.5
2016,4,7,14,15,87.0,294.5,2.4,15.0,359.0,383.12,304.38
2016,4,7,14,30,163.0,349.0,2.4,15.0,468.0,540.5,425.22
2016,4,7,14,45,118.5,322.5,2.45,15.0,407.0,467.59,369.18
2016,4,7,15,0,74.0,296.0,2.5,15.0,346.0,377.28,300.01
2016,4,7,15,15,80.5,278.5,2.5,14.5,329.5,365.07,292.56
2016,4,7,15,30,87.0,261.0,2.5,14.0,313.0,352.23,284.18
2016,4,7,15,45,43.5,198.5,2.5,14.0,224.5,241.08,195.17
2016,4,7,16,0,0.0,136.0,2.5,14.0,136.0,125.09,99.45
2016,4,7,16,15,0.0,104.0,2.4,13.5,104.0,93.91,74.07
2016,4,7,16,30,0.0,72.0,2.3,13.0,72.0,63.67,48.88
2016,4,7,16,45,0.0,62.0,2.25,13.0,62.0,54.77,41.47
2016,4,7,17,0,0.0,52.0,2.2,13.0,52.0,45.9,33.94
2016,4,7,17,15,0.0,42.0,2.05,12.5,42.0,37.03,26.39
2016,4,7,17,30,0.0,32.0,1.9,12.0,32.0,28.18,18.71
2016,4,7,17,45,0.0,23.0,1.8,12.0,23.0,20.23,11.67
2016,4,7,18,0,0.0,14.0,1.7,12.0,14.0,12.3,4.62
2016,4,7,18,15,0.0,7.5,1.65,12.0,7.5,6.58,0.0
2016,4,7,18,30,0.0,1.0,1.6,12.0,1.0,0.91,0.0
2016,4,7,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,11.0,2.5,2.27,0.0
2016,4,8,6,0,0.0,5.0,1.4,11.0,5.0,4.38,0.0
2016,4,8,6,15,0.0,15.5,1.45,11.0,15.5,13.63,5.61
2016,4,8,6,30,0.0,26.0,1.5,11.0,26.0,22.9,14.64
2016,4,8,6,45,0.0,40.0,1.55,11.5,40.0,35.29,26.06
2016,4,8,7,0,0.0,54.0,1.6,12.0,54.0,47.58,37.29
2016,4,8,7,15,0.0,69.5,1.6,12.0,69.5,60.67,49.12
2016,4,8,7,30,0.0,85.0,1.6,12.0,85.0,73.63,60.64
2016,4,8,7,45,0.0,102.5,1.6,12.5,102.5,88.04,73.12
2016,4,8,8,0,0.0,120.0,1.6,13.0,120.0,102.95,81.96
2016,4,8,8,15,15.0,161.0,1.55,13.0,168.5,138.44,110.51
2016,4,8,8,30,30.0,202.0,1.5,13.0,217.0,171.91,136.96
2016,4,8,8,45,40.0,227.0,1.5,13.5,250.0,198.81,157.91
2016,4,8,9,0,50.0,252.0,1.5,14.0,283.0,227.47,180.17
2016,4,8,9,15,29.5,232.0,1.5,14.0,251.0,209.98,166.39
2016,4,8,9,30,9.0,212.0,1.5,14.0,219.0,189.08,149.69
2016,4,8,9,45,109.5,282.5,1.55,14.0,363.5,302.3,239.34
2016,4,8,10,0,210.0,353.0,1.6,14.0,508.0,428.63,336.49
2016,4,8,10,15,143.5,360.5,1.65,14.0,468.5,410.61,321.79
2016,4,8,10,30,77.0,368.0,1.7,14.0,429.0,381.28,298.68
2016,4,8,10,45,91.0,385.5,1.75,14.0,459.5,414.59,324.34
2016,4,8,11,0,105.0,403.0,1.8,14.0,490.0,449.35,350.58
2016,4,8,11,15,86.5,400.5,1.85,14.0,473.0,440.5,343.37
2016,4,8,11,30,68.0,398.0,1.9,14.0,456.0,429.64,334.83
2016,4,8,11,45,152.5,414.0,1.95,14.0,545.5,535.66,416.26
2016,4,8,12,0,237.0,430.0,2.0,14.0,635.0,637.81,492.26
2016,4,8,12,15,169.0,427.0,2.0,14.0,573.0,583.04,450.12
2016,4,8,12,30,101.0,424.0,2.0,14.0,511.0,509.72,394.94
2016,4,8,12,45,147.5,424.5,2.05,14.0,550.5,576.48,446.26
2016,4,8,13,0,194.0,425.0,2.1,14.0,590.0,630.01,486.6
2016,4,8,13,15,202.0,415.5,2.1,14.0,584.5,634.55,490.23
2016,4,8,13,30,210.0,406.0,2.1,14.0,579.0,638.04,493.56
2016,4,8,13,45,160.5,391.5,2.15,14.0,521.5,576.66,448.27
2016,4,8,14,0,111.0,377.0,2.2,14.0,464.0,495.92,388.3
2016,4,8,14,15,97.5,357.5,2.2,14.0,431.5,463.35,364.6
2016,4,8,14,30,84.0,338.0,2.2,14.0,399.0,430.35,340.04
2016,4,8,14,45,107.5,324.5,2.25,14.0,399.0,440.43,349.69
2016,4,8,15,0,131.0,311.0,2.3,14.0,399.0,467.21,371.7
2016,4,8,15,15,125.5,289.5,2.3,14.0,369.0,437.47,349.67
2016,4,8,15,30,120.0,268.0,2.3,14.0,339.0,407.27,327.38
2016,4,8,15,45,107.5,249.5,2.3,14.0,309.5,357.92,289.66
2016,4,8,16,0,95.0,231.0,2.3,14.0,280.0,325.9,265.0
2016,4,8,16,15,47.5,158.0,2.25,13.5,182.5,199.67,163.06
2016,4,8,16,30,0.0,85.0,2.2,13.0,85.0,75.8,59.05
2016,4,8,16,45,0.0,73.0,2.15,13.0,73.0,64.63,49.86
2016,4,8,17,0,0.0,61.0,2.1,13.0,61.0,53.89,40.79
2016,4,8,17,15,0.0,49.0,2.0,12.5,49.0,43.24,31.73
2016,4,8,17,30,0.0,37.0,1.9,12.0,37.0,32.61,22.53
2016,4,8,17,45,0.0,26.5,1.8,12.0,26.5,23.33,14.33
2016,4,8,18,0,0.0,16.0,1.7,12.0,16.0,14.06,6.12
2016,4,8,18,15,0.0,8.5,1.65,12.0,8.5,7.46,0.0
2016,4,8,18,30,0.0,1.0,1.6,12.0,1.0,0.91,0.0
2016,4,8,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,2.0,12.0,2.5,2.27,0.0
2016,4,9,6,0,0.0,5.0,2.0,12.0,5.0,4.38,0.0
2016,4,9,6,15,0.0,14.5,2.0,12.0,14.5,12.74,5.0
2016,4,9,6,30,0.0,24.0,2.0,12.0,24.0,21.12,13.04
2016,4,9,6,45,0.0,36.5,2.05,12.0,36.5,32.18,23.25
2016,4,9,7,0,0.0,49.0,2.1,12.0,49.0,43.25,33.41
2016,4,9,7,15,0.0,62.5,2.1,12.0,62.5,55.14,44.16
2016,4,9,7,30,0.0,76.0,2.1,12.0,76.0,66.6,54.36
2016,4,9,7,45,0.0,88.0,2.15,12.0,88.0,76.8,63.3
2016,4,9,8,0,0.0,100.0,2.2,12.0,100.0,87.18,68.99
2016,4,9,8,15,0.0,91.0,2.15,12.0,91.0,80.27,62.9
2016,4,9,8,30,0.0,82.0,2.1,12.0,82.0,72.6,56.22
2016,4,9,8,45,0.0,72.0,2.1,12.0,72.0,63.73,48.56
2016,4,9,9,0,0.0,62.0,2.1,12.0,62.0,54.87,40.95
2016,4,9,9,15,2.5,127.0,2.05,12.0,129.0,112.92,89.3
2016,4,9,9,30,5.0,192.0,2.0,12.0,196.0,170.31,136.07
2016,4,9,9,45,5.5,196.0,2.0,12.5,200.5,175.04,139.25
2016,4,9,10,0,6.0,200.0,2.0,13.0,205.0,179.78,142.57
2016,4,9,10,15,3.0,126.0,2.0,13.0,128.5,113.65,88.69
2016,4,9,10,30,0.0,52.0,2.0,13.0,52.0,46.13,32.93
2016,4,9,10,45,0.0,98.0,2.05,13.0,98.0,87.13,66.85
2016,4,9,11,0,0.0,144.0,2.1,13.0,144.0,128.29,100.38
2016,4,9,11,15,0.0,97.5,2.05,13.0,97.5,86.77,66.33
2016,4,9,11,30,0.0,51.0,2.0,13.0,51.0,45.31,32.13
2016,4,9,11,45,2.0,106.5,2.0,13.5,108.5,96.7,74.44
2016,4,9,12,0,4.0,162.0,2.0,14.0,166.0,148.96,116.6
2016,4,9,12,15,8.5,212.0,2.0,14.0,220.0,199.52,157.04
2016,4,9,12,30,13.0,262.0,2.0,14.0,274.0,251.3,197.9
2016,4,9,12,45,21.0,300.5,2.0,14.0,319.0,296.85,233.56
2016,4,9,13,0,29.0,339.0,2.0,14.0,364.0,359.79,282.15
2016,4,9,13,15,58.5,367.0,2.0,14.0,415.5,421.62,330.1
2016,4,9,13,30,88.0,395.0,2.0,14.0,467.0,485.0,378.49
2016,4,9,13,45,59.0,353.5,2.0,14.0,401.0,413.89,324.32
2016,4,9,14,0,30.0,312.0,2.0,14.0,335.0,342.05,269.25
2016,4,9,14,15,17.0,246.0,2.0,14.0,259.0,245.59,194.41
2016,4,9,14,30,4.0,180.0,2.0,14.0,183.0,168.4,132.95
2016,4,9,14,45,2.0,109.0,2.05,14.0,110.5,99.25,77.0
2016,4,9,15,0,0.0,38.0,2.1,14.0,38.0,33.62,22.63
2016,4,9,15,15,0.0,69.5,2.05,13.5,69.5,61.55,46.24
2016,4,9,15,30,0.0,101.0,2.0,13.0,101.0,89.97,70.24
2016,4,9,15,45,8.5,143.0,2.0,13.0,147.5,138.57,111.19
2016,4,9,16,0,17.0,185.0,2.0,13.0,194.0,190.5,154.5
2016,4,9,16,15,8.5,96.5,1.9,13.0,101.0,93.42,74.0
2016,4,9,16,30,0.0,8.0,1.8,13.0,8.0,7.04,0.4
2016,4,9,16,45,0.0,7.0,1.75,13.0,7.0,6.15,0.0
2016,4,9,17,0,0.0,6.0,1.7,13.0,6.0,5.27,0.0
2016,4,9,17,15,0.0,4.5,1.55,12.5,4.5,3.95,0.0
2016,4,9,17,30,0.0,3.0,1.4,12.0,3.0,2.63,0.0
2016,4,9,17,45,0.0,2.0,1.3,12.0,2.0,1.75,0.0
2016,4,9,18,0,0.0,1.0,1.2,12.0,1.0,0.88,0.0
2016,4,9,18,15,0.0,0.5,1.2,12.0,0.5,0.44,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,11.0,1.0,0.91,0.0
2016,4,10,6,0,0.0,2.0,1.7,11.0,2.0,1.75,0.0
2016,4,10,6,15,0.0,7.0,1.75,11.0,7.0,6.14,0.0
2016,4,10,6,30,0.0,12.0,1.8,11.0,12.0,10.53,3.73
2016,4,10,6,45,0.0,18.5,1.9,11.5,18.5,16.26,9.02
2016,4,10,7,0,0.0,25.0,2.0,12.0,25.0,22.0,14.27
2016,4,10,7,15,0.0,31.5,2.0,12.0,31.5,27.74,19.5
2016,4,10,7,30,0.0,38.0,2.0,12.0,38.0,33.49,24.66
2016,4,10,7,45,0.0,47.0,2.05,12.0,47.0,41.47,30.18
2016,4,10,8,0,0.0,56.0,2.1,12.0,56.0,49.46,36.91
2016,4,10,8,15,0.0,57.0,2.1,12.0,57.0,50.37,37.53
2016,4,10,8,30,0.0,58.0,2.1,12.0,58.0,51.27,38.17
2016,4,10,8,45,0.5,112.0,2.1,12.0,112.5,98.71,77.94
2016,4,10,9,0,1.0,166.0,2.1,12.0,167.0,144.84,115.86
2016,4,10,9,15,6.0,193.0,2.1,12.0,197.0,170.38,136.31
2016,4,10,9,30,11.0,220.0,2.1,12.0,227.0,196.81,157.4
2016,4,10,9,45,22.0,260.5,2.15,12.5,277.0,238.7,190.42
2016,4,10,10,0,33.0,301.0,2.2,13.0,327.0,283.06,224.91
2016,4,10,10,15,31.5,309.5,2.25,13.0,334.5,294.24,233.34
2016,4,10,10,30,30.0,318.0,2.3,13.0,342.0,305.26,241.72
2016,4,10,10,45,18.0,249.5,2.35,13.0,264.0,235.12,186.24
2016,4,10,11,0,6.0,181.0,2.4,13.0,186.0,166.0,130.83
2016,4,10,11,15,28.5,282.5,2.45,13.0,307.0,282.96,224.56
2016,4,10,11,30,51.0,384.0,2.5,13.0,428.0,401.56,316.28
2016,4,10,11,45,33.0,330.0,2.55,13.0,358.5,338.59,267.0
2016,4,10,12,0,15.0,276.0,2.6,13.0,289.0,264.04,208.6
2016,4,10,12,15,18.5,298.5,2.65,13.0,314.5,289.71,229.13
2016,4,10,12,30,22.0,321.0,2.7,13.0,340.0,315.92,249.69
2016,4,10,12,45,146.5,369.0,2.8,13.0,494.0,517.35,408.32
2016,4,10,13,0,271.0,417.0,2.9,13.0,648.0,713.07,554.81
2016,4,10,13,15,281.0,400.0,2.95,13.0,635.5,713.16,554.69
2016,4,10,13,30,291.0,383.0,3.0,13.0,623.0,711.54,554.86
2016,4,10,13,45,157.0,340.0,3.05,13.0,469.0,516.01,407.9
2016,4,10,14,0,23.0,297.0,3.1,13.0,315.0,301.5,239.36
2016,4,10,14,15,61.0,321.5,3.1,12.5,366.5,385.66,308.34
2016,4,10,14,30,99.0,346.0,3.1,12.0,418.0,453.52,362.99
2016,4,10,14,45,87.0,323.5,3.1,12.0,385.0,418.2,335.72
2016,4,10,15,0,75.0,301.0,3.1,12.0,352.0,382.69,308.52
2016,4,10,15,15,90.5,285.0,3.05,12.0,342.0,380.74,308.5
2016,4,10,15,30,106.0,269.0,3.0,12.0,332.0,377.72,307.51
2016,4,10,15,45,53.0,193.5,3.0,12.0,225.0,242.89,198.63
2016,4,10,16,0,0.0,118.0,3.0,12.0,118.0,106.9,85.0
2016,4,10,16,15,0.0,110.0,2.9,11.5,110.0,99.68,79.52
2016,4,10,16,30,0.0,102.0,2.8,11.0,102.0,92.53,73.88
2016,4,10,16,45,0.0,88.0,2.75,11.0,88.0,79.4,62.89
2016,4,10,17,0,0.0,74.0,2.7,11.0,74.0,66.27,51.76
2016,4,10,17,15,0.0,60.0,2.55,11.0,60.0,53.12,40.46
2016,4,10,17,30,0.0,46.0,2.4,11.0,46.0,40.59,29.53
2016,4,10,17,45,0.0,33.5,2.25,11.0,33.5,29.52,19.74
2016,4,10,18,0,0.0,21.0,2.1,11.0,21.0,18.48,9.93
2016,4,10,18,15,0.0,12.0,2.0,10.5,12.0,10.54,2.25
2016,4,10,18,30,0.0,3.0,1.9,10.0,3.0,2.73,0.0
2016,4,10,18,45,0.0,1.5,1.85,10.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,45.5,10.5,0.65,10.5,12.5,9.55,0.0
2016,4,11,6,0,91.0,21.0,0.6,11.0,25.0,17.15,0.33
2016,4,11,6,15,206.0,36.5,0.65,11.0,63.5,28.34,18.65
2016,4,11,6,30,321.0,52.0,0.7,11.0,102.0,39.86,29.86
2016,4,11,6,45,160.5,47.0,0.8,11.0,72.0,37.55,28.26
2016,4,11,7,0,0.0,42.0,0.9,11.0,42.0,37.03,27.99
2016,4,11,7,15,0.0,53.0,0.95,11.0,53.0,46.79,36.85
2016,4,11,7,30,0.0,64.0,1.0,11.0,64.0,56.55,45.57
2016,4,11,7,45,0.0,80.0,1.1,11.5,80.0,70.47,55.09
2016,4,11,8,0,0.0,96.0,1.2,12.0,96.0,84.04,66.26
2016,4,11,8,15,14.0,150.5,1.2,12.0,158.0,130.58,104.31
2016,4,11,8,30,28.0,205.0,1.2,12.0,220.0,174.21,139.21
2016,4,11,8,45,86.5,243.5,1.25,12.5,296.0,224.36,177.34
2016,4,11,9,0,145.0,282.0,1.3,13.0,372.0,280.38,220.37
2016,4,11,9,15,238.0,290.5,1.3,13.0,449.0,337.99,264.75
2016,4,11,9,30,331.0,299.0,1.3,13.0,526.0,405.53,317.17
2016,4,11,9,45,584.0,213.0,1.35,13.0,639.0,490.12,383.37
2016,4,11,10,0,837.0,127.0,1.4,13.0,752.0,595.76,465.69
2016,4,11,10,15,431.0,215.5,1.4,13.0,538.0,468.46,369.33
2016,4,11,10,30,25.0,304.0,1.4,13.0,324.0,286.26,224.78
2016,4,11,10,45,117.0,359.5,1.4,13.5,457.0,414.79,325.31
2016,4,11,11,0,209.0,415.0,1.4,14.0,590.0,545.7,422.2
2016,4,11,11,15,215.0,417.5,1.4,14.0,600.0,567.05,436.79
2016,4,11,11,30,221.0,420.0,1.4,14.0,610.0,588.07,451.98
2016,4,11,11,45,158.5,423.5,1.4,14.0,560.5,549.6,422.44
2016,4,11,12,0,96.0,427.0,1.4,14.0,511.0,494.75,381.05
2016,4,11,12,15,99.0,424.0,1.4,14.0,510.5,500.95,386.23
2016,4,11,12,30,102.0,421.0,1.4,14.0,510.0,506.75,390.7
2016,4,11,12,45,119.5,425.0,1.45,14.0,528.0,548.66,422.02
2016,4,11,13,0,137.0,429.0,1.5,14.0,546.0,576.62,442.95
2016,4,11,13,15,140.0,417.5,1.5,14.0,535.5,573.35,440.93
2016,4,11,13,30,143.0,406.0,1.5,14.0,525.0,569.13,438.56
2016,4,11,13,45,192.0,391.5,1.55,14.0,545.5,607.34,468.78
2016,4,11,14,0,241.0,377.0,1.6,14.0,566.0,644.42,497.72
2016,4,11,14,15,238.0,363.0,1.6,14.0,544.0,628.0,486.43
2016,4,11,14,30,235.0,349.0,1.6,14.0,522.0,610.37,474.75
2016,4,11,14,45,235.0,330.5,1.65,14.0,496.0,589.43,461.11
2016,4,11,15,0,235.0,312.0,1.7,14.0,470.0,567.27,446.48
2016,4,11,15,15,208.5,292.5,1.7,13.5,426.0,517.77,411.08
2016,4,11,15,30,182.0,273.0,1.7,13.0,382.0,468.55,375.34
2016,4,11,15,45,176.0,252.5,1.7,13.0,351.0,436.97,352.46
2016,4,11,16,0,170.0,232.0,1.7,13.0,320.0,405.0,328.81
2016,4,11,16,15,164.0,208.5,1.7,13.0,286.5,369.05,301.68
2016,4,11,16,30,158.0,185.0,1.7,13.0,253.0,332.85,273.85
2016,4,11,16,45,365.5,136.0,1.7,13.0,266.0,449.35,371.6
2016,4,11,17,0,573.0,87.0,1.7,13.0,279.0,523.43,432.0
2016,4,11,17,15,514.0,78.5,1.65,12.5,228.0,446.82,370.07
2016,4,11,17,30,455.0,70.0,1.6,12.0,177.0,374.49,310.29
2016,4,11,17,45,376.0,57.5,1.55,12.0,131.0,289.52,237.52
2016,4,11,18,0,297.0,45.0,1.5,12.0,85.0,216.84,172.89
2016,4,11,18,15,148.5,30.0,1.55,11.5,50.0,120.81,84.47
2016,4,11,18,30,0.0,15.0,1.6,11.0,15.0,13.64,0.0
2016,4,11,18,45,0.0,7.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,7.0,2.4,10.5,7.0,6.37,0.0
2016,4,12,6,0,0.0,14.0,2.5,11.0,14.0,12.32,0.43
2016,4,12,6,15,3.0,33.5,2.55,11.0,34.0,29.02,19.35
2016,4,12,6,30,6.0,53.0,2.6,11.0,54.0,45.09,34.49
2016,4,12,6,45,19.0,74.5,2.65,11.0,79.5,61.0,49.26
2016,4,12,7,0,32.0,96.0,2.7,11.0,105.0,77.33,64.18
2016,4,12,7,15,42.0,117.5,2.7,11.0,131.5,93.32,78.52
2016,4,12,7,30,52.0,139.0,2.7,11.0,158.0,108.98,92.31
2016,4,12,7,45,26.5,142.0,2.75,11.5,152.0,113.5,91.24
2016,4,12,8,0,1.0,145.0,2.8,12.0,146.0,122.62,98.72
2016,4,12,8,15,0.5,142.0,2.8,12.0,142.5,121.98,97.86
2016,4,12,8,30,0.0,139.0,2.8,12.0,139.0,120.58,96.39
2016,4,12,8,45,30.5,202.5,2.85,12.0,221.5,178.18,142.75
2016,4,12,9,0,61.0,266.0,2.9,12.0,304.0,242.49,194.15
2016,4,12,9,15,183.5,286.5,2.9,12.0,411.0,313.57,249.51
2016,4,12,9,30,306.0,307.0,2.9,12.0,518.0,400.97,318.42
2016,4,12,9,45,317.5,322.0,2.95,12.5,551.0,442.51,351.12
2016,4,12,10,0,329.0,337.0,3.0,13.0,584.0,485.02,384.11
2016,4,12,10,15,232.0,365.0,3.05,13.0,543.0,469.62,371.84
2016,4,12,10,30,135.0,393.0,3.1,13.0,502.0,445.8,352.32
2016,4,12,10,45,138.5,401.5,3.2,13.5,516.0,467.85,368.81
2016,4,12,11,0,142.0,410.0,3.3,14.0,530.0,489.91,384.95
2016,4,12,11,15,236.0,407.5,3.35,14.0,610.0,574.55,450.82
2016,4,12,11,30,330.0,405.0,3.4,14.0,690.0,674.3,526.3
2016,4,12,11,45,213.0,417.0,3.45,14.0,601.5,590.93,461.79
2016,4,12,12,0,96.0,429.0,3.5,14.0,513.0,496.49,388.36
2016,4,12,12,15,493.5,280.5,3.55,14.0,711.5,764.16,599.42
2016,4,12,12,30,891.0,132.0,3.6,14.0,910.0,998.12,767.72
2016,4,12,12,45,717.5,227.5,3.65,14.0,850.0,964.28,742.83
2016,4,12,13,0,544.0,323.0,3.7,14.0,790.0,900.33,694.71
2016,4,12,13,15,432.5,355.5,3.8,14.0,722.5,831.74,644.61
2016,4,12,13,30,321.0,388.0,3.9,14.0,655.0,746.53,581.63
2016,4,12,13,45,392.5,347.5,4.0,14.0,664.5,780.01,610.2
2016,4,12,14,0,464.0,307.0,4.1,14.0,674.0,828.04,648.11
2016,4,12,14,15,632.0,228.5,4.1,13.5,707.0,918.6,720.16
2016,4,12,14,30,800.0,150.0,4.1,13.0,740.0,989.01,772.2
2016,4,12,14,45,691.5,178.0,4.2,13.0,669.5,911.29,718.33
2016,4,12,15,0,583.0,206.0,4.3,13.0,599.0,818.6,653.32
2016,4,12,15,15,524.0,211.0,4.3,13.0,547.5,757.12,608.51
2016,4,12,15,30,465.0,216.0,4.3,13.0,496.0,696.04,563.01
2016,4,12,15,45,415.5,207.5,4.35,13.0,443.0,629.47,513.27
2016,4,12,16,0,366.0,199.0,4.4,13.0,390.0,548.24,451.36
2016,4,12,16,15,345.0,181.0,4.3,12.5,346.5,498.22,413.65
2016,4,12,16,30,324.0,163.0,4.2,12.0,303.0,448.54,375.23
2016,4,12,16,45,287.0,150.0,4.15,12.0,262.0,393.96,330.95
2016,4,12,17,0,250.0,137.0,4.1,12.0,221.0,342.06,287.91
2016,4,12,17,15,220.5,116.0,4.0,11.5,181.0,287.67,242.5
2016,4,12,17,30,191.0,95.0,3.9,11.0,141.0,235.57,197.75
2016,4,12,17,45,146.5,74.0,3.85,11.0,104.0,177.98,146.84
2016,4,12,18,0,102.0,53.0,3.8,11.0,67.0,116.15,92.01
2016,4,12,18,15,51.0,32.5,3.75,11.0,39.5,65.52,44.71
2016,4,12,18,30,0.0,12.0,3.7,11.0,12.0,10.91,0.0
2016,4,12,18,45,0.0,6.0,3.65,11.0,6.0,5.46,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,57.5,12.0,2.25,9.5,15.5,10.91,0.0
2016,4,13,6,0,115.0,24.0,2.3,10.0,31.0,18.81,5.61
2016,4,13,6,15,231.0,39.5,2.4,10.0,71.5,30.61,20.96
2016,4,13,6,30,347.0,55.0,2.5,10.0,112.0,42.08,32.02
2016,4,13,6,45,430.0,65.5,2.65,10.5,162.0,50.9,40.33
2016,4,13,7,0,513.0,76.0,2.8,11.0,212.0,57.48,46.39
2016,4,13,7,15,567.5,84.0,2.8,11.0,264.5,61.59,50.11
2016,4,13,7,30,622.0,92.0,2.8,11.0,317.0,65.53,53.57
2016,4,13,7,45,660.0,98.0,2.85,11.5,369.5,80.33,54.45
2016,4,13,8,0,698.0,104.0,2.9,12.0,422.0,134.1,80.57
2016,4,13,8,15,726.0,108.5,2.85,12.0,472.5,189.99,121.9
2016,4,13,8,30,754.0,113.0,2.8,12.0,523.0,249.14,172.23
2016,4,13,8,45,778.0,115.5,2.8,12.5,570.5,312.74,228.29
2016,4,13,9,0,802.0,118.0,2.8,13.0,618.0,373.73,282.26
2016,4,13,9,15,817.0,121.0,2.75,13.0,660.0,433.47,334.92
2016,4,13,9,30,832.0,124.0,2.7,13.0,702.0,493.78,386.54
2016,4,13,9,45,852.5,122.0,2.7,13.5,740.5,552.75,434.96
2016,4,13,10,0,873.0,120.0,2.7,14.0,779.0,611.91,481.91
2016,4,13,10,15,881.0,121.5,2.7,14.0,808.5,665.89,524.39
2016,4,13,10,30,889.0,123.0,2.7,14.0,838.0,718.46,564.68
2016,4,13,10,45,893.0,125.0,2.7,14.0,860.0,766.95,600.96
2016,4,13,11,0,897.0,127.0,2.7,14.0,882.0,813.22,633.21
2016,4,13,11,15,900.5,128.0,2.7,14.0,897.0,855.76,662.38
2016,4,13,11,30,904.0,129.0,2.7,14.0,912.0,895.64,689.49
2016,4,13,11,45,900.0,132.5,2.7,14.5,917.5,928.49,710.25
2016,4,13,12,0,896.0,136.0,2.7,15.0,923.0,957.93,728.6
2016,4,13,12,15,896.0,136.0,2.7,15.0,922.5,984.26,746.15
