Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,30,896.0,136.0,2.7,15.0,922.0,1007.14,761.43
2016,4,13,12,45,891.5,137.0,2.7,15.0,912.0,1023.09,772.14
2016,4,13,13,0,887.0,138.0,2.7,15.0,902.0,1035.3,780.53
2016,4,13,13,15,883.0,137.0,2.75,14.5,885.5,1042.21,787.52
2016,4,13,13,30,879.0,136.0,2.8,14.0,869.0,1045.31,792.19
2016,4,13,13,45,866.0,138.5,2.85,14.0,843.0,1051.25,797.5
2016,4,13,14,0,853.0,141.0,2.9,14.0,817.0,1041.59,792.42
2016,4,13,14,15,843.5,138.5,2.9,14.0,786.0,1026.25,783.29
2016,4,13,14,30,834.0,136.0,2.9,14.0,755.0,1007.31,771.85
2016,4,13,14,45,814.5,137.0,2.95,14.0,716.0,978.96,754.49
2016,4,13,15,0,795.0,138.0,3.0,14.0,677.0,947.63,735.04
2016,4,13,15,15,778.0,134.5,3.0,13.5,634.0,917.24,717.1
2016,4,13,15,30,761.0,131.0,3.0,13.0,591.0,878.26,692.82
2016,4,13,15,45,735.5,127.0,3.05,13.0,543.0,828.95,659.85
2016,4,13,16,0,710.0,123.0,3.1,13.0,495.0,778.29,625.36
2016,4,13,16,15,679.5,117.5,3.1,12.5,444.5,720.8,585.88
2016,4,13,16,30,649.0,112.0,3.1,12.0,394.0,663.09,545.21
2016,4,13,16,45,601.0,106.0,3.1,12.0,341.0,592.08,491.06
2016,4,13,17,0,553.0,100.0,3.1,12.0,288.0,523.11,436.48
2016,4,13,17,15,492.5,90.0,2.95,11.5,236.0,440.87,369.81
2016,4,13,17,30,432.0,80.0,2.8,11.0,184.0,368.69,308.96
2016,4,13,17,45,336.5,67.0,2.7,11.0,136.0,279.72,231.76
2016,4,13,18,0,241.0,54.0,2.6,11.0,88.0,200.98,161.82
2016,4,13,18,15,120.5,35.0,2.55,10.5,52.0,106.0,76.43
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,14.73,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,7.28,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,54.0,13.5,2.2,9.5,17.0,12.28,0.0
2016,4,14,6,0,108.0,27.0,2.2,10.0,34.0,21.82,9.01
2016,4,14,6,15,225.5,43.0,2.25,10.0,75.5,33.27,23.41
2016,4,14,6,30,343.0,59.0,2.3,10.0,117.0,45.05,34.73
2016,4,14,6,45,419.0,71.0,2.35,10.5,166.5,53.32,42.54
2016,4,14,7,0,495.0,83.0,2.4,11.0,216.0,63.17,51.51
2016,4,14,7,15,416.5,106.0,2.5,11.0,234.5,76.01,63.06
2016,4,14,7,30,338.0,129.0,2.6,11.0,253.0,89.8,75.24
2016,4,14,7,45,440.0,130.0,2.75,11.5,316.5,99.4,72.94
2016,4,14,8,0,542.0,131.0,2.9,12.0,380.0,142.09,93.2
2016,4,14,8,15,484.5,165.0,2.95,12.0,406.0,197.17,138.55
2016,4,14,8,30,427.0,199.0,3.0,12.0,432.0,245.73,182.37
2016,4,14,8,45,537.5,180.0,3.1,12.5,500.0,293.83,220.66
2016,4,14,9,0,648.0,161.0,3.2,13.0,568.0,354.47,270.78
2016,4,14,9,15,718.5,155.0,3.25,13.0,634.0,420.87,327.12
2016,4,14,9,30,789.0,149.0,3.3,13.0,700.0,494.34,388.4
2016,4,14,9,45,814.5,145.0,3.4,13.0,739.0,554.54,438.73
2016,4,14,10,0,840.0,141.0,3.5,13.0,778.0,613.26,486.84
2016,4,14,10,15,848.5,143.0,3.55,13.0,808.0,667.48,530.11
2016,4,14,10,30,857.0,145.0,3.6,13.0,838.0,720.48,571.41
2016,4,14,10,45,640.5,249.0,3.65,13.0,774.5,704.27,556.47
2016,4,14,11,0,424.0,353.0,3.7,13.0,711.0,664.89,523.4
2016,4,14,11,15,244.0,378.5,3.8,13.0,585.5,561.09,442.95
2016,4,14,11,30,64.0,404.0,3.9,13.0,460.0,430.9,339.68
2016,4,14,11,45,63.0,406.5,4.0,13.5,462.0,438.26,345.23
2016,4,14,12,0,62.0,409.0,4.1,14.0,464.0,445.29,350.02
2016,4,14,12,15,443.0,297.0,4.2,14.0,687.0,733.28,578.05
2016,4,14,12,30,824.0,185.0,4.3,14.0,910.0,998.21,772.31
2016,4,14,12,45,852.5,165.5,4.4,14.0,908.5,1025.55,790.43
2016,4,14,13,0,881.0,146.0,4.5,14.0,907.0,1037.44,799.84
2016,4,14,13,15,568.5,276.5,4.55,14.0,764.5,886.61,691.92
2016,4,14,13,30,256.0,407.0,4.6,14.0,622.0,700.33,548.35
2016,4,14,13,45,551.5,277.5,4.65,14.0,722.0,882.61,692.98
2016,4,14,14,0,847.0,148.0,4.7,14.0,822.0,1042.97,809.79
2016,4,14,14,15,837.0,145.5,4.7,13.5,790.0,1027.15,800.21
2016,4,14,14,30,827.0,143.0,4.7,13.0,758.0,1007.76,789.5
2016,4,14,14,45,817.0,138.5,4.75,13.0,721.0,982.74,773.76
2016,4,14,15,0,807.0,134.0,4.8,13.0,684.0,954.45,755.67
2016,4,14,15,15,789.5,130.5,4.8,13.0,640.0,917.1,730.55
2016,4,14,15,30,772.0,127.0,4.8,13.0,596.0,883.11,707.78
2016,4,14,15,45,758.5,119.5,4.8,13.0,549.5,839.93,677.99
2016,4,14,16,0,745.0,112.0,4.8,13.0,503.0,794.62,646.27
2016,4,14,16,15,715.0,107.0,4.7,12.5,452.0,736.97,605.28
2016,4,14,16,30,685.0,102.0,4.6,12.0,401.0,679.01,563.24
2016,4,14,16,45,646.0,95.0,4.6,12.0,348.5,612.19,512.33
2016,4,14,17,0,607.0,88.0,4.6,12.0,296.0,546.7,459.83
2016,4,14,17,15,548.5,80.0,4.35,11.5,244.0,469.39,396.02
2016,4,14,17,30,490.0,72.0,4.1,11.0,192.0,396.22,333.59
2016,4,14,17,45,403.5,61.0,3.95,11.0,143.5,307.21,255.74
2016,4,14,18,0,317.0,50.0,3.8,11.0,95.0,231.44,187.42
2016,4,14,18,15,158.5,35.0,3.7,10.5,57.5,130.28,96.13
2016,4,14,18,30,0.0,20.0,3.6,10.0,20.0,19.94,0.0
2016,4,14,18,45,0.0,10.0,3.5,10.0,10.0,9.1,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,12.5,2.65,7.5,20.5,11.37,0.0
2016,4,15,6,0,221.0,25.0,2.7,8.0,41.0,20.42,9.23
2016,4,15,6,15,343.0,37.0,2.75,8.5,85.0,29.65,20.49
2016,4,15,6,30,465.0,49.0,2.8,9.0,129.0,38.54,29.08
2016,4,15,6,45,537.0,58.0,2.9,9.5,181.0,44.37,34.66
2016,4,15,7,0,609.0,67.0,3.0,10.0,233.0,49.99,39.83
2016,4,15,7,15,659.0,73.0,3.15,10.0,287.5,52.91,42.48
2016,4,15,7,30,709.0,79.0,3.3,10.0,342.0,55.75,44.94
2016,4,15,7,45,740.5,84.5,3.45,10.5,395.0,75.38,47.15
2016,4,15,8,0,772.0,90.0,3.6,11.0,448.0,138.3,80.84
2016,4,15,8,15,797.5,94.0,3.55,11.5,499.5,197.39,125.2
2016,4,15,8,30,823.0,98.0,3.5,12.0,551.0,259.37,178.4
2016,4,15,8,45,842.0,101.0,3.45,12.5,599.0,321.28,233.98
2016,4,15,9,0,861.0,104.0,3.4,13.0,647.0,384.7,290.65
2016,4,15,9,15,875.5,106.5,3.3,13.0,690.0,447.07,345.89
2016,4,15,9,30,890.0,109.0,3.2,13.0,733.0,511.73,401.24
2016,4,15,9,45,907.0,107.5,3.1,13.5,771.5,571.52,450.33
2016,4,15,10,0,924.0,106.0,3.0,14.0,810.0,631.17,497.52
2016,4,15,10,15,931.5,107.5,2.95,14.0,840.0,687.14,541.39
2016,4,15,10,30,939.0,109.0,2.9,14.0,870.0,741.53,582.79
2016,4,15,10,45,945.5,109.0,2.9,14.5,893.5,791.98,618.7
2016,4,15,11,0,952.0,109.0,2.9,15.0,917.0,840.24,650.84
2016,4,15,11,15,955.0,109.5,2.9,15.0,931.5,883.73,680.45
2016,4,15,11,30,958.0,110.0,2.9,15.0,946.0,924.34,707.85
2016,4,15,11,45,960.0,110.0,2.95,15.5,953.0,960.52,731.1
2016,4,15,12,0,962.0,110.0,3.0,16.0,960.0,993.4,751.99
2016,4,15,12,15,961.0,109.5,3.0,16.0,958.5,1019.51,769.26
2016,4,15,12,30,960.0,109.0,3.0,16.0,957.0,1041.88,784.11
2016,4,15,12,45,959.5,107.5,3.05,16.0,947.5,1059.86,796.61
2016,4,15,13,0,959.0,106.0,3.1,16.0,938.0,1073.92,806.66
2016,4,15,13,15,954.5,105.5,3.1,16.0,920.0,1081.02,811.78
2016,4,15,13,30,950.0,105.0,3.1,16.0,902.0,1084.06,814.43
2016,4,15,13,45,943.5,104.0,3.15,16.0,876.5,1080.47,813.34
2016,4,15,14,0,937.0,103.0,3.2,16.0,851.0,1072.86,809.79
2016,4,15,14,15,928.5,101.5,3.2,16.0,818.5,1058.74,801.57
2016,4,15,14,30,920.0,100.0,3.2,16.0,786.0,1040.82,790.95
2016,4,15,14,45,907.5,98.5,3.2,16.0,747.0,1015.3,775.29
2016,4,15,15,0,895.0,97.0,3.2,16.0,708.0,986.44,757.39
2016,4,15,15,15,880.0,94.5,3.15,15.5,664.0,950.91,735.85
2016,4,15,15,30,865.0,92.0,3.1,15.0,620.0,912.6,712.19
2016,4,15,15,45,844.0,89.5,3.05,15.0,571.0,874.97,687.47
2016,4,15,16,0,823.0,87.0,3.0,15.0,522.0,826.49,654.67
2016,4,15,16,15,796.5,83.5,2.9,14.5,470.0,770.72,616.97
2016,4,15,16,30,770.0,80.0,2.8,14.0,418.0,714.14,577.85
2016,4,15,16,45,734.5,75.0,2.7,14.0,364.5,648.74,529.98
2016,4,15,17,0,699.0,70.0,2.6,14.0,311.0,587.65,483.73
2016,4,15,17,15,646.0,64.0,2.55,13.5,257.5,512.21,424.1
2016,4,15,17,30,593.0,58.0,2.5,13.0,204.0,440.36,364.84
2016,4,15,17,45,512.0,49.5,2.45,12.5,154.0,354.69,291.83
2016,4,15,18,0,431.0,41.0,2.4,12.0,104.0,276.87,222.82
2016,4,15,18,15,296.5,29.0,2.45,11.5,64.0,181.58,135.53
2016,4,15,18,30,162.0,17.0,2.5,11.0,24.0,90.98,0.0
2016,4,15,18,45,81.0,8.5,2.55,11.0,12.0,32.29,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,12.5,1.4,11.5,22.0,11.37,0.0
2016,4,16,6,0,243.0,25.0,1.3,12.0,44.0,20.28,9.71
2016,4,16,6,15,356.0,37.0,1.25,12.5,88.0,29.5,20.11
2016,4,16,6,30,469.0,49.0,1.2,13.0,132.0,38.36,28.51
2016,4,16,6,45,537.0,57.5,1.2,13.5,183.0,43.77,33.6
2016,4,16,7,0,605.0,66.0,1.2,14.0,234.0,48.98,38.31
2016,4,16,7,15,653.0,72.5,1.2,14.0,288.0,52.31,41.28
2016,4,16,7,30,701.0,79.0,1.2,14.0,342.0,55.52,44.03
2016,4,16,7,45,732.5,84.5,1.3,14.5,394.5,76.69,46.66
2016,4,16,8,0,764.0,90.0,1.4,15.0,447.0,139.06,80.03
2016,4,16,8,15,789.0,94.0,1.4,15.0,498.0,197.55,123.45
2016,4,16,8,30,814.0,98.0,1.4,15.0,549.0,258.85,175.2
2016,4,16,8,45,830.5,102.0,1.45,15.5,596.0,320.28,229.05
2016,4,16,9,0,847.0,106.0,1.5,16.0,643.0,382.94,283.53
2016,4,16,9,15,861.0,108.5,1.5,16.5,685.5,444.23,335.55
2016,4,16,9,30,875.0,111.0,1.5,17.0,728.0,507.72,387.35
2016,4,16,9,45,888.0,112.0,1.55,17.5,765.0,566.68,434.22
2016,4,16,10,0,901.0,113.0,1.6,18.0,802.0,625.18,479.13
2016,4,16,10,15,908.5,114.0,1.6,18.0,831.5,679.51,520.16
2016,4,16,10,30,916.0,115.0,1.6,18.0,861.0,732.3,558.9
2016,4,16,10,45,928.0,112.5,1.6,18.5,885.5,783.36,593.85
2016,4,16,11,0,940.0,110.0,1.6,19.0,910.0,832.7,625.22
2016,4,16,11,15,943.0,110.5,1.6,19.0,924.5,875.62,653.02
2016,4,16,11,30,946.0,111.0,1.6,19.0,939.0,915.69,678.73
2016,4,16,11,45,950.0,109.5,1.65,19.0,946.5,951.68,702.27
2016,4,16,12,0,954.0,108.0,1.7,19.0,954.0,984.49,723.71
2016,4,16,12,15,953.5,108.0,1.7,19.0,952.5,1011.25,740.57
2016,4,16,12,30,953.0,108.0,1.7,19.0,951.0,1034.33,755.14
2016,4,16,12,45,951.0,107.0,1.7,19.0,941.5,1051.14,765.81
2016,4,16,13,0,949.0,106.0,1.7,19.0,932.0,1064.02,774.16
2016,4,16,13,15,945.0,105.0,1.7,19.0,914.5,1070.91,778.88
2016,4,16,13,30,941.0,104.0,1.7,19.0,897.0,1073.77,781.27
2016,4,16,13,45,936.5,102.5,1.7,19.0,872.5,1071.56,780.65
2016,4,16,14,0,932.0,101.0,1.7,19.0,848.0,1065.35,777.71
2016,4,16,14,15,924.0,99.5,1.7,19.0,816.0,1051.68,770.2
2016,4,16,14,30,916.0,98.0,1.7,19.0,784.0,1034.23,760.45
2016,4,16,14,45,905.0,96.0,1.75,19.0,745.5,1009.6,746.9
2016,4,16,15,0,894.0,94.0,1.8,19.0,707.0,981.58,731.14
2016,4,16,15,15,879.5,92.0,1.8,18.5,663.5,947.07,711.69
2016,4,16,15,30,865.0,90.0,1.8,18.0,620.0,909.77,690.19
2016,4,16,15,45,839.0,90.0,1.8,18.0,570.5,870.66,665.88
2016,4,16,16,0,813.0,90.0,1.8,18.0,521.0,821.08,633.98
2016,4,16,16,15,648.0,113.5,1.75,17.5,436.0,688.93,542.93
2016,4,16,16,30,483.0,137.0,1.7,17.0,351.0,554.77,444.99
2016,4,16,16,45,434.5,130.0,1.65,17.0,304.0,490.54,396.91
2016,4,16,17,0,386.0,123.0,1.6,17.0,257.0,429.28,349.2
2016,4,16,17,15,355.5,105.5,1.5,16.5,213.0,370.72,303.09
2016,4,16,17,30,325.0,88.0,1.4,16.0,169.0,314.26,256.95
2016,4,16,17,45,263.5,71.5,1.35,15.5,127.0,244.99,198.67
2016,4,16,18,0,202.0,55.0,1.3,15.0,85.0,172.51,136.57
2016,4,16,18,15,101.0,37.5,1.3,14.5,52.5,99.45,72.42
2016,4,16,18,30,0.0,20.0,1.3,14.0,20.0,19.31,0.0
2016,4,16,18,45,0.0,10.0,1.3,14.0,10.0,9.1,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,107.0,14.0,0.7,12.0,22.5,12.73,0.0
2016,4,17,6,0,214.0,28.0,0.7,12.0,45.0,21.94,11.6
2016,4,17,6,15,320.0,41.0,0.75,12.0,88.0,32.85,23.2
2016,4,17,6,30,426.0,54.0,0.8,12.0,131.0,42.44,32.32
2016,4,17,6,45,497.5,63.0,0.85,12.5,181.5,48.06,37.61
2016,4,17,7,0,569.0,72.0,0.9,13.0,232.0,53.48,42.51
2016,4,17,7,15,617.5,79.0,0.95,13.0,285.0,56.97,45.6
2016,4,17,7,30,666.0,86.0,1.0,13.0,338.0,60.32,48.48
2016,4,17,7,45,701.5,91.0,1.05,13.5,391.0,81.95,50.95
2016,4,17,8,0,737.0,96.0,1.1,14.0,444.0,137.35,79.66
2016,4,17,8,15,762.5,100.0,1.15,14.5,494.0,199.68,126.45
2016,4,17,8,30,788.0,104.0,1.2,15.0,544.0,259.43,176.55
2016,4,17,8,45,809.5,106.5,1.25,15.5,591.5,319.42,228.77
2016,4,17,9,0,831.0,109.0,1.3,16.0,639.0,381.24,282.18
2016,4,17,9,15,845.5,111.5,1.35,16.5,681.0,441.75,333.45
2016,4,17,9,30,860.0,114.0,1.4,17.0,723.0,502.67,383.36
2016,4,17,9,45,875.5,113.5,1.45,17.5,760.5,562.55,430.76
2016,4,17,10,0,891.0,113.0,1.5,18.0,798.0,620.45,475.14
2016,4,17,10,15,899.0,114.5,1.55,18.0,827.5,674.93,516.53
2016,4,17,10,30,907.0,116.0,1.6,18.0,857.0,727.94,555.8
2016,4,17,10,45,912.0,117.0,1.65,18.5,879.5,776.63,589.63
2016,4,17,11,0,917.0,118.0,1.7,19.0,902.0,823.11,619.72
2016,4,17,11,15,920.5,119.0,1.7,19.0,917.0,865.98,647.7
2016,4,17,11,30,924.0,120.0,1.7,19.0,932.0,906.13,673.64
2016,4,17,11,45,925.5,120.5,1.7,19.5,938.5,941.15,694.7
2016,4,17,12,0,927.0,121.0,1.7,20.0,945.0,972.98,713.55
2016,4,17,12,15,926.5,120.5,1.65,20.0,944.0,998.62,728.98
2016,4,17,12,30,926.0,120.0,1.6,20.0,943.0,1020.69,742.14
2016,4,17,12,45,925.5,118.5,1.6,20.5,934.0,1038.06,751.7
2016,4,17,13,0,925.0,117.0,1.6,21.0,925.0,1051.64,758.97
2016,4,17,13,15,921.5,116.5,1.5,21.0,908.0,1059.4,762.54
2016,4,17,13,30,918.0,116.0,1.4,21.0,891.0,1063.26,763.76
2016,4,17,13,45,913.5,113.5,1.3,21.5,866.5,1060.03,759.22
2016,4,17,14,0,909.0,111.0,1.2,22.0,842.0,1052.87,752.43
2016,4,17,14,15,901.0,109.5,1.05,22.0,810.5,1039.43,742.34
2016,4,17,14,30,893.0,108.0,0.9,22.0,779.0,1022.29,730.06
2016,4,17,14,45,884.0,104.5,0.8,22.0,741.5,998.34,714.7
2016,4,17,15,0,875.0,101.0,0.7,22.0,704.0,970.97,697.36
2016,4,17,15,15,860.5,98.5,0.6,21.5,660.5,936.35,676.82
2016,4,17,15,30,846.0,96.0,0.5,21.0,617.0,908.02,660.29
2016,4,17,15,45,828.5,92.5,0.4,21.0,569.5,863.88,632.21
2016,4,17,16,0,811.0,89.0,0.3,21.0,522.0,817.67,602.83
2016,4,17,16,15,786.0,85.0,0.35,20.5,471.0,762.96,571.11
2016,4,17,16,30,761.0,81.0,0.4,20.0,420.0,707.38,537.77
2016,4,17,16,45,726.5,76.0,0.45,20.0,367.0,643.14,496.05
2016,4,17,17,0,692.0,71.0,0.5,20.0,314.0,583.1,455.24
2016,4,17,17,15,642.0,65.0,0.65,19.5,261.0,509.95,403.19
2016,4,17,17,30,592.0,59.0,0.8,19.0,208.0,440.11,350.36
2016,4,17,17,45,514.5,50.5,0.95,18.5,158.0,356.41,283.46
2016,4,17,18,0,437.0,42.0,1.1,18.0,108.0,280.18,219.22
2016,4,17,18,15,314.5,29.5,1.15,17.5,67.5,188.97,139.26
2016,4,17,18,30,192.0,17.0,1.2,17.0,27.0,102.79,12.98
2016,4,17,18,45,96.0,8.5,1.25,16.5,13.5,36.73,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,14.0,0.55,13.0,25.0,12.73,0.0
2016,4,18,6,0,261.0,28.0,0.5,13.0,50.0,22.75,12.65
2016,4,18,6,15,369.0,40.0,0.5,13.5,95.5,31.87,22.28
2016,4,18,6,30,477.0,52.0,0.5,14.0,141.0,40.64,30.52
2016,4,18,6,45,544.5,60.5,0.5,14.5,192.5,45.95,35.47
2016,4,18,7,0,612.0,69.0,0.5,15.0,244.0,51.07,40.05
2016,4,18,7,15,659.0,75.5,0.45,15.0,298.0,54.32,42.89
2016,4,18,7,30,706.0,82.0,0.4,15.0,352.0,57.42,45.53
2016,4,18,7,45,736.5,87.5,0.4,15.5,405.0,82.0,49.04
2016,4,18,8,0,767.0,93.0,0.4,16.0,458.0,144.71,83.37
2016,4,18,8,15,792.0,97.0,0.45,16.5,509.0,203.35,126.51
2016,4,18,8,30,817.0,101.0,0.5,17.0,560.0,264.8,177.29
2016,4,18,8,45,836.0,103.5,0.6,17.5,607.5,325.81,229.68
2016,4,18,9,0,855.0,106.0,0.7,18.0,655.0,388.3,282.91
2016,4,18,9,15,869.0,108.5,0.8,18.0,697.5,449.93,334.95
2016,4,18,9,30,883.0,111.0,0.9,18.0,740.0,513.79,387.11
2016,4,18,9,45,899.0,110.0,1.0,18.5,778.0,572.91,433.57
2016,4,18,10,0,915.0,109.0,1.1,19.0,816.0,631.8,478.37
2016,4,18,10,15,922.5,110.5,1.15,19.0,845.5,687.07,519.68
2016,4,18,10,30,930.0,112.0,1.2,19.0,875.0,740.76,558.77
2016,4,18,10,45,936.0,112.5,1.25,19.5,897.5,790.65,592.56
2016,4,18,11,0,942.0,113.0,1.3,20.0,920.0,838.34,622.87
2016,4,18,11,15,945.0,113.5,1.3,20.0,935.0,881.19,650.18
2016,4,18,11,30,948.0,114.0,1.3,20.0,950.0,921.2,675.4
2016,4,18,11,45,948.0,115.0,1.3,20.5,956.0,956.02,695.79
2016,4,18,12,0,948.0,116.0,1.3,21.0,962.0,987.5,713.91
2016,4,18,12,15,947.5,116.0,1.3,21.0,960.5,1014.04,730.22
2016,4,18,12,30,947.0,116.0,1.3,21.0,959.0,1036.94,744.31
2016,4,18,12,45,939.5,118.5,1.3,21.0,948.0,1051.79,753.49
2016,4,18,13,0,932.0,121.0,1.3,21.0,937.0,1062.68,760.42
2016,4,18,13,15,927.5,120.5,1.3,21.0,919.5,1069.51,765.01
2016,4,18,13,30,923.0,120.0,1.3,21.0,902.0,1072.38,767.35
2016,4,18,13,45,910.0,122.5,1.3,21.0,875.0,1065.91,764.1
2016,4,18,14,0,897.0,125.0,1.3,21.0,848.0,1055.63,758.74
2016,4,18,14,15,888.0,123.0,1.3,20.5,816.0,1040.84,752.16
2016,4,18,14,30,879.0,121.0,1.3,20.0,784.0,1022.41,743.4
2016,4,18,14,45,858.5,123.0,1.35,20.0,744.0,1004.49,734.51
2016,4,18,15,0,838.0,125.0,1.4,20.0,704.0,972.55,716.53
2016,4,18,15,15,821.5,122.0,1.4,19.5,660.0,935.97,696.07
2016,4,18,15,30,805.0,119.0,1.4,19.0,616.0,896.76,673.62
2016,4,18,15,45,780.0,116.5,1.45,19.0,567.0,848.21,643.88
2016,4,18,16,0,755.0,114.0,1.5,19.0,518.0,803.41,616.19
2016,4,18,16,15,735.0,97.0,1.5,18.5,459.0,738.97,574.54
2016,4,18,16,30,715.0,80.0,1.5,18.0,400.0,670.01,528.51
2016,4,18,16,45,636.0,90.5,1.55,17.5,349.0,597.57,478.53
2016,4,18,17,0,557.0,101.0,1.6,17.0,298.0,525.0,424.25
2016,4,18,17,15,507.5,90.5,1.6,16.0,247.5,453.01,369.53
2016,4,18,17,30,458.0,80.0,1.6,15.0,197.0,381.41,312.59
2016,4,18,17,45,386.0,66.5,1.6,14.5,149.5,302.93,246.96
2016,4,18,18,0,314.0,53.0,1.6,14.0,102.0,231.8,185.29
2016,4,18,18,15,208.5,36.5,1.65,13.5,64.0,150.76,113.49
2016,4,18,18,30,103.0,20.0,1.7,13.0,26.0,72.99,16.64
2016,4,18,18,45,51.5,10.0,1.75,13.0,13.0,24.64,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,122.5,15.5,1.2,11.5,26.5,12.23,0.0
2016,4,19,6,0,245.0,31.0,1.1,12.0,53.0,25.35,15.18
2016,4,19,6,15,351.0,43.0,1.05,12.0,97.5,34.35,24.64
2016,4,19,6,30,457.0,55.0,1.0,12.0,142.0,43.01,32.9
2016,4,19,6,45,535.0,62.5,1.0,12.5,194.5,47.4,37.05
2016,4,19,7,0,613.0,70.0,1.0,13.0,247.0,51.7,40.92
2016,4,19,7,15,659.0,76.0,0.95,13.5,301.0,54.53,43.32
2016,4,19,7,30,705.0,82.0,0.9,14.0,355.0,57.24,45.54
2016,4,19,7,45,741.0,85.5,0.9,14.5,408.5,87.7,53.14
2016,4,19,8,0,777.0,89.0,0.9,15.0,462.0,143.89,82.53
2016,4,19,8,15,800.5,93.0,0.9,15.5,513.0,202.87,126.72
2016,4,19,8,30,824.0,97.0,0.9,16.0,564.0,264.44,178.31
2016,4,19,8,45,838.0,101.5,0.9,16.5,610.0,326.01,231.69
2016,4,19,9,0,852.0,106.0,0.9,17.0,656.0,388.48,285.12
2016,4,19,9,15,756.5,150.0,0.85,17.0,661.5,437.09,328.1
2016,4,19,9,30,661.0,194.0,0.8,17.0,667.0,477.52,362.07
2016,4,19,9,45,772.5,159.0,0.8,17.5,738.0,547.65,415.45
2016,4,19,10,0,884.0,124.0,0.8,18.0,809.0,627.76,474.49
2016,4,19,10,15,892.0,125.5,0.8,18.0,839.0,681.83,513.86
2016,4,19,10,30,900.0,127.0,0.8,18.0,869.0,734.46,551.28
2016,4,19,10,45,900.5,131.0,0.8,18.5,890.0,782.18,583.14
2016,4,19,11,0,901.0,135.0,0.8,19.0,911.0,827.38,610.85
2016,4,19,11,15,658.5,256.0,0.85,19.0,828.5,791.92,584.3
2016,4,19,11,30,416.0,377.0,0.9,19.0,746.0,726.97,536.36
2016,4,19,11,45,432.5,374.0,0.95,19.0,760.0,759.84,560.35
2016,4,19,12,0,449.0,371.0,1.0,19.0,774.0,791.87,582.48
2016,4,19,12,15,430.0,378.0,1.05,19.0,763.0,798.97,587.18
2016,4,19,12,30,411.0,385.0,1.1,19.0,752.0,803.27,590.33
2016,4,19,12,45,438.5,370.5,1.15,19.0,758.5,829.61,609.51
2016,4,19,13,0,466.0,356.0,1.2,19.0,765.0,854.24,627.33
2016,4,19,13,15,391.0,378.0,1.25,19.0,717.0,797.12,588.56
2016,4,19,13,30,316.0,400.0,1.3,19.0,669.0,751.3,557.26
2016,4,19,13,45,238.0,399.5,1.4,19.0,599.0,659.23,494.4
2016,4,19,14,0,160.0,399.0,1.5,19.0,529.0,582.89,440.61
2016,4,19,14,15,140.0,381.0,1.55,18.5,491.5,545.49,415.82
2016,4,19,14,30,120.0,363.0,1.6,18.0,454.0,507.47,389.77
2016,4,19,14,45,114.5,343.0,1.7,18.0,426.5,481.12,371.85
2016,4,19,15,0,109.0,323.0,1.8,18.0,399.0,436.67,340.28
2016,4,19,15,15,85.5,295.0,1.85,17.5,352.5,383.49,301.3
2016,4,19,15,30,62.0,267.0,1.9,17.0,306.0,330.89,261.88
2016,4,19,15,45,46.0,237.5,2.0,16.5,265.0,284.09,226.43
2016,4,19,16,0,30.0,208.0,2.1,16.0,224.0,237.96,190.63
2016,4,19,16,15,171.0,190.5,2.15,15.5,269.0,348.93,284.82
2016,4,19,16,30,312.0,173.0,2.2,15.0,314.0,447.61,366.45
2016,4,19,16,45,288.5,157.5,2.25,15.0,275.5,400.47,329.14
2016,4,19,17,0,265.0,142.0,2.3,15.0,237.0,354.64,292.77
2016,4,19,17,15,395.5,107.5,2.25,14.5,223.0,397.14,328.92
2016,4,19,17,30,526.0,73.0,2.2,14.0,209.0,416.73,344.18
2016,4,19,17,45,465.5,60.5,2.2,14.0,160.5,340.9,279.14
2016,4,19,18,0,405.0,48.0,2.2,14.0,112.0,270.81,217.17
2016,4,19,18,15,282.0,34.5,2.15,13.5,71.0,180.11,136.81
2016,4,19,18,30,159.0,21.0,2.1,13.0,30.0,94.87,31.87
2016,4,19,18,45,79.5,10.5,2.05,13.0,15.0,33.51,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,135.0,15.5,1.15,11.5,28.0,12.45,0.0
2016,4,20,6,0,270.0,31.0,1.2,12.0,56.0,25.2,15.36
2016,4,20,6,15,373.5,42.0,1.2,12.5,101.0,33.32,23.73
2016,4,20,6,30,477.0,53.0,1.2,13.0,146.0,41.13,31.12
2016,4,20,6,45,544.0,61.0,1.3,13.5,197.0,46.01,35.66
2016,4,20,7,0,611.0,69.0,1.4,14.0,248.0,50.71,39.87
2016,4,20,7,15,656.0,74.5,1.35,14.0,301.0,53.19,42.03
2016,4,20,7,30,701.0,80.0,1.3,14.0,354.0,55.59,44.05
2016,4,20,7,45,736.0,84.0,1.3,14.5,407.0,87.7,52.47
2016,4,20,8,0,771.0,88.0,1.3,15.0,460.0,143.87,82.63
2016,4,20,8,15,794.5,91.0,1.3,15.0,510.5,201.62,126.51
2016,4,20,8,30,818.0,94.0,1.3,15.0,561.0,261.93,177.89
2016,4,20,8,45,841.5,94.5,1.35,15.5,608.5,322.46,230.86
2016,4,20,9,0,865.0,95.0,1.4,16.0,656.0,388.87,288.02
2016,4,20,9,15,755.5,148.5,1.4,16.0,661.0,436.35,331.19
2016,4,20,9,30,646.0,202.0,1.4,16.0,666.0,477.86,366.81
2016,4,20,9,45,608.0,232.5,1.45,16.5,686.0,524.58,403.44
2016,4,20,10,0,570.0,263.0,1.5,17.0,706.0,565.58,434.25
2016,4,20,10,15,550.0,284.5,1.55,17.0,725.0,606.58,464.94
2016,4,20,10,30,530.0,306.0,1.6,17.0,744.0,644.71,492.75
2016,4,20,10,45,551.5,309.5,1.65,17.0,775.5,694.37,528.85
2016,4,20,11,0,573.0,313.0,1.7,17.0,807.0,744.41,564.53
2016,4,20,11,15,512.0,339.0,1.7,17.0,786.5,748.02,565.62
2016,4,20,11,30,451.0,365.0,1.7,17.0,766.0,745.66,562.75
2016,4,20,11,45,473.0,364.5,1.75,17.0,787.5,786.65,592.04
2016,4,20,12,0,495.0,364.0,1.8,17.0,809.0,827.1,620.29
2016,4,20,12,15,537.0,347.0,1.8,17.0,829.0,869.59,649.96
2016,4,20,12,30,579.0,330.0,1.8,17.0,849.0,911.15,678.72
2016,4,20,12,45,744.0,229.0,1.85,17.0,888.5,990.99,735.86
2016,4,20,13,0,909.0,128.0,1.9,17.0,928.0,1046.7,772.22
2016,4,20,13,15,904.5,127.0,1.9,17.0,910.5,1052.74,775.95
2016,4,20,13,30,900.0,126.0,1.9,17.0,893.0,1054.92,777.94
2016,4,20,13,45,758.5,194.0,1.95,17.0,828.0,1007.72,748.69
2016,4,20,14,0,617.0,262.0,2.0,17.0,763.0,935.98,701.92
2016,4,20,14,15,741.5,191.5,2.0,17.0,770.5,986.52,738.73
2016,4,20,14,30,866.0,121.0,2.0,17.0,778.0,1008.59,753.98
2016,4,20,14,45,855.0,118.0,2.0,17.0,740.0,994.35,745.72
2016,4,20,15,0,844.0,115.0,2.0,17.0,702.0,965.87,728.47
2016,4,20,15,15,828.5,112.0,1.95,16.5,658.5,930.07,707.12
2016,4,20,15,30,813.0,109.0,1.9,16.0,615.0,891.62,683.82
2016,4,20,15,45,796.0,104.0,1.9,16.0,568.0,847.14,655.34
2016,4,20,16,0,779.0,99.0,1.9,16.0,521.0,800.65,625.06
2016,4,20,16,15,548.0,136.5,1.85,15.5,419.0,631.33,504.37
2016,4,20,16,30,317.0,174.0,1.8,15.0,317.0,452.15,367.0
2016,4,20,16,45,450.0,129.0,1.8,15.0,305.0,498.7,407.51
2016,4,20,17,0,583.0,84.0,1.8,15.0,293.0,522.83,428.12
2016,4,20,17,15,520.5,80.0,1.7,14.5,244.5,449.16,369.33
2016,4,20,17,30,458.0,76.0,1.6,14.0,196.0,379.8,312.61
2016,4,20,17,45,399.0,63.0,1.55,14.0,150.0,304.4,248.87
2016,4,20,18,0,340.0,50.0,1.5,14.0,104.0,239.21,191.55
2016,4,20,18,15,239.0,35.5,1.5,13.5,66.5,160.88,122.33
2016,4,20,18,30,138.0,21.0,1.5,13.0,29.0,87.56,35.54
2016,4,20,18,45,69.0,10.5,1.5,13.0,14.5,30.32,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,15.5,0.9,13.0,15.5,13.66,0.0
2016,4,21,6,0,0.0,31.0,0.9,13.0,31.0,26.84,16.9
2016,4,21,6,15,18.5,51.5,1.0,13.0,55.5,42.93,32.17
2016,4,21,6,30,37.0,72.0,1.1,13.0,80.0,58.93,46.93
2016,4,21,6,45,49.0,94.5,1.2,13.5,107.5,75.92,62.23
2016,4,21,7,0,61.0,117.0,1.3,14.0,135.0,92.58,76.9
2016,4,21,7,15,72.5,138.5,1.35,14.0,164.5,108.28,90.57
2016,4,21,7,30,84.0,160.0,1.4,14.0,194.0,123.66,103.72
2016,4,21,7,45,42.0,149.0,1.5,14.0,166.0,120.96,95.54
2016,4,21,8,0,0.0,138.0,1.6,14.0,138.0,118.04,93.8
2016,4,21,8,15,5.0,165.0,1.65,14.0,168.0,141.47,112.58
2016,4,21,8,30,10.0,192.0,1.7,14.0,198.0,165.84,131.91
2016,4,21,8,45,7.5,190.5,1.8,14.5,195.5,166.12,131.62
2016,4,21,9,0,5.0,189.0,1.9,15.0,193.0,165.66,130.79
2016,4,21,9,15,29.5,251.5,1.95,15.0,273.0,226.2,178.68
2016,4,21,9,30,54.0,314.0,2.0,15.0,353.0,292.94,230.69
2016,4,21,9,45,78.5,343.5,2.05,15.0,403.5,336.87,264.49
2016,4,21,10,0,103.0,373.0,2.1,15.0,454.0,384.08,300.68
2016,4,21,10,15,211.0,379.5,2.1,15.0,552.5,469.47,366.5
2016,4,21,10,30,319.0,386.0,2.1,15.0,651.0,567.4,440.36
2016,4,21,10,45,164.0,299.0,2.1,15.5,435.5,393.87,308.47
2016,4,21,11,0,9.0,212.0,2.1,16.0,220.0,196.01,152.4
2016,4,21,11,15,10.0,223.0,2.15,16.0,232.0,207.59,162.01
2016,4,21,11,30,11.0,234.0,2.2,16.0,244.0,219.33,171.17
2016,4,21,11,45,11.5,235.5,2.25,16.0,246.0,222.07,173.29
2016,4,21,12,0,12.0,237.0,2.3,16.0,248.0,224.8,175.45
2016,4,21,12,15,10.5,221.5,2.35,16.0,231.0,209.91,163.77
2016,4,21,12,30,9.0,206.0,2.4,16.0,214.0,194.77,151.9
2016,4,21,12,45,4.5,171.5,2.5,16.0,175.5,158.95,123.44
2016,4,21,13,0,0.0,137.0,2.6,16.0,137.0,122.97,94.59
2016,4,21,13,15,230.5,239.5,2.65,16.0,436.5,488.43,387.49
2016,4,21,13,30,461.0,342.0,2.7,16.0,736.0,850.79,651.06
2016,4,21,13,45,349.0,368.5,2.8,16.0,662.5,754.74,579.01
2016,4,21,14,0,237.0,395.0,2.9,16.0,589.0,655.49,506.51
2016,4,21,14,15,170.5,378.5,2.9,16.0,515.0,572.43,445.34
2016,4,21,14,30,104.0,362.0,2.9,16.0,441.0,471.57,369.39
2016,4,21,14,45,82.5,334.5,2.95,16.0,395.5,421.41,332.05
2016,4,21,15,0,61.0,307.0,3.0,16.0,350.0,371.34,293.91
2016,4,21,15,15,62.0,288.5,2.95,15.5,330.0,353.06,281.21
2016,4,21,15,30,63.0,270.0,2.9,15.0,310.0,334.43,267.99
2016,4,21,15,45,81.5,254.0,2.9,15.0,301.5,333.87,269.1
2016,4,21,16,0,100.0,238.0,2.9,15.0,293.0,331.92,269.01
2016,4,21,16,15,235.0,201.5,2.85,15.0,313.5,428.18,349.64
2016,4,21,16,30,370.0,165.0,2.8,15.0,334.0,481.88,395.34
2016,4,21,16,45,317.0,150.5,2.8,15.0,283.0,411.73,339.51
2016,4,21,17,0,264.0,136.0,2.8,15.0,232.0,345.43,286.08
2016,4,21,17,15,241.5,117.0,2.65,14.5,194.0,297.32,247.02
2016,4,21,17,30,219.0,98.0,2.5,14.0,156.0,250.79,208.03
2016,4,21,17,45,190.5,78.0,2.4,14.0,120.0,201.53,165.3
2016,4,21,18,0,162.0,58.0,2.3,14.0,84.0,154.75,123.78
2016,4,21,18,15,105.0,40.0,2.25,13.5,54.5,101.47,76.42
2016,4,21,18,30,48.0,22.0,2.2,13.0,25.0,44.44,18.24
2016,4,21,18,45,24.0,11.0,2.15,13.0,12.5,17.22,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,101.0,19.0,3.75,13.0,29.0,14.91,0.0
2016,4,22,6,0,202.0,38.0,3.8,13.0,58.0,29.54,19.32
2016,4,22,6,15,304.0,51.0,3.85,13.0,102.0,39.09,28.81
2016,4,22,6,30,406.0,64.0,3.9,13.0,146.0,48.38,37.57
2016,4,22,6,45,485.5,71.0,4.0,13.0,197.5,53.77,42.66
2016,4,22,7,0,565.0,78.0,4.1,13.0,249.0,57.34,45.93
2016,4,22,7,15,305.5,116.5,4.2,13.0,211.5,86.59,71.92
2016,4,22,7,30,46.0,155.0,4.3,13.0,174.0,120.53,101.66
2016,4,22,7,45,25.0,156.5,4.45,13.0,167.0,125.47,100.32
2016,4,22,8,0,4.0,158.0,4.6,13.0,160.0,133.9,107.47
2016,4,22,8,15,2.0,85.5,4.7,13.0,86.5,76.06,58.78
2016,4,22,8,30,0.0,13.0,4.8,13.0,13.0,11.47,4.1
2016,4,22,8,45,69.5,158.5,4.9,13.5,204.5,153.36,120.68
2016,4,22,9,0,139.0,304.0,5.0,14.0,396.0,297.21,235.77
2016,4,22,9,15,70.0,229.5,5.1,14.0,276.0,225.28,179.28
2016,4,22,9,30,1.0,155.0,5.2,14.0,156.0,136.91,107.84
2016,4,22,9,45,1.5,156.0,5.35,14.0,157.5,138.45,108.99
2016,4,22,10,0,2.0,157.0,5.5,14.0,159.0,140.0,110.09
2016,4,22,10,15,37.5,273.0,5.55,13.5,305.0,265.58,212.26
2016,4,22,10,30,73.0,389.0,5.6,13.0,451.0,396.03,316.11
2016,4,22,10,45,42.0,312.5,5.65,13.0,348.5,312.13,249.17
2016,4,22,11,0,11.0,236.0,5.7,13.0,246.0,219.03,174.09
2016,4,22,11,15,117.0,342.0,5.7,13.0,446.5,416.21,333.6
2016,4,22,11,30,223.0,448.0,5.7,13.0,647.0,614.4,487.72
2016,4,22,11,45,349.0,410.0,5.7,13.0,724.0,711.77,564.16
2016,4,22,12,0,475.0,372.0,5.7,13.0,801.0,815.9,644.7
2016,4,22,12,15,429.0,387.5,5.6,13.0,774.0,806.2,635.57
2016,4,22,12,30,383.0,403.0,5.5,13.0,747.0,782.55,616.85
2016,4,22,12,45,204.5,373.5,5.4,13.0,557.0,575.64,457.76
2016,4,22,13,0,26.0,344.0,5.3,13.0,367.0,358.99,284.82
2016,4,22,13,15,444.0,244.0,5.2,13.0,625.5,724.57,580.88
2016,4,22,13,30,862.0,144.0,5.1,13.0,884.0,1046.59,817.33
2016,4,22,13,45,866.0,138.0,5.05,13.0,862.5,1036.22,808.19
2016,4,22,14,0,870.0,132.0,5.0,13.0,841.0,1034.21,807.4
2016,4,22,14,15,862.0,130.0,5.0,13.0,811.0,1032.03,807.03
2016,4,22,14,30,854.0,128.0,5.0,13.0,781.0,1014.57,795.98
2016,4,22,14,45,855.5,120.0,5.0,13.0,746.5,996.11,784.4
2016,4,22,15,0,857.0,112.0,5.0,13.0,712.0,973.83,770.17
2016,4,22,15,15,460.5,191.5,5.0,13.0,511.5,670.18,544.01
2016,4,22,15,30,64.0,271.0,5.0,13.0,311.0,336.08,272.47
2016,4,22,15,45,222.5,239.5,5.0,13.0,363.5,457.18,376.24
2016,4,22,16,0,381.0,208.0,5.0,13.0,416.0,566.26,467.1
2016,4,22,16,15,556.5,151.0,4.9,12.5,422.5,646.77,535.55
2016,4,22,16,30,732.0,94.0,4.8,12.0,429.0,701.56,581.35
2016,4,22,16,45,366.0,82.0,4.7,12.0,249.5,378.83,320.94
2016,4,22,17,0,0.0,70.0,4.6,12.0,70.0,61.89,47.59
2016,4,22,17,15,0.0,58.5,4.35,11.5,58.5,51.67,39.12
2016,4,22,17,30,0.0,47.0,4.1,11.0,47.0,41.47,30.36
2016,4,22,17,45,184.5,51.0,3.9,11.0,81.5,173.88,145.01
2016,4,22,18,0,369.0,55.0,3.7,11.0,116.0,258.54,211.66
2016,4,22,18,15,247.5,41.0,3.5,11.0,75.5,170.98,132.96
2016,4,22,18,30,126.0,27.0,3.3,11.0,35.0,92.53,48.48
2016,4,22,18,45,63.0,13.5,3.15,11.0,17.5,31.21,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,146.0,17.0,2.35,10.5,32.5,13.49,0.32
2016,4,23,6,0,292.0,34.0,2.4,11.0,65.0,27.49,17.94
2016,4,23,6,15,391.5,44.5,2.4,11.0,110.5,35.07,25.57
2016,4,23,6,30,491.0,55.0,2.4,11.0,156.0,42.38,32.56
2016,4,23,6,45,549.0,63.5,2.45,11.5,206.5,47.58,37.39
2016,4,23,7,0,607.0,72.0,2.5,12.0,257.0,52.57,41.84
2016,4,23,7,15,650.0,77.5,2.5,12.0,309.5,54.94,43.91
2016,4,23,7,30,693.0,83.0,2.5,12.0,362.0,57.23,45.83
2016,4,23,7,45,717.5,90.0,2.5,12.5,413.0,89.9,53.08
2016,4,23,8,0,742.0,97.0,2.5,13.0,464.0,146.55,86.27
2016,4,23,8,15,765.5,100.5,2.5,13.0,513.0,208.21,134.68
2016,4,23,8,30,789.0,104.0,2.5,13.0,562.0,267.07,185.72
2016,4,23,8,45,802.5,109.0,2.5,13.5,606.5,326.55,238.77
2016,4,23,9,0,816.0,114.0,2.5,14.0,651.0,386.91,292.01
2016,4,23,9,15,829.5,116.5,2.5,14.0,691.5,445.75,343.4
2016,4,23,9,30,843.0,119.0,2.5,14.0,732.0,504.9,393.55
2016,4,23,9,45,863.0,115.5,2.5,14.0,769.5,563.25,441.65
2016,4,23,10,0,883.0,112.0,2.5,14.0,807.0,620.08,487.24
2016,4,23,10,15,890.5,113.5,2.5,14.0,836.0,673.26,528.75
2016,4,23,10,30,898.0,115.0,2.5,14.0,865.0,724.95,568.04
