Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,45,902.0,116.5,2.55,14.5,886.0,772.37,601.9
2016,4,23,11,0,906.0,118.0,2.6,15.0,907.0,817.54,632.19
2016,4,23,11,15,634.5,263.5,2.6,15.0,820.5,779.4,601.09
2016,4,23,11,30,363.0,409.0,2.6,15.0,734.0,704.48,541.14
2016,4,23,11,45,635.5,266.0,2.6,15.0,840.0,838.44,644.31
2016,4,23,12,0,908.0,123.0,2.6,15.0,946.0,958.35,727.87
2016,4,23,12,15,673.0,250.0,2.65,15.0,859.5,904.69,689.84
2016,4,23,12,30,438.0,377.0,2.7,15.0,773.0,820.29,625.36
2016,4,23,12,45,668.5,251.0,2.8,15.0,848.0,938.05,715.91
2016,4,23,13,0,899.0,125.0,2.9,15.0,923.0,1033.04,780.8
2016,4,23,13,15,895.0,124.0,3.05,15.0,905.5,1039.26,785.96
2016,4,23,13,30,891.0,123.0,3.2,15.0,888.0,1041.69,789.55
2016,4,23,13,45,880.0,124.5,3.35,15.0,862.5,1035.87,787.69
2016,4,23,14,0,869.0,126.0,3.5,15.0,837.0,1026.38,783.47
2016,4,23,14,15,653.5,214.0,3.55,14.5,737.5,920.6,713.11
2016,4,23,14,30,438.0,302.0,3.6,14.0,638.0,789.15,617.18
2016,4,23,14,45,628.0,212.5,3.7,14.0,667.5,880.85,691.49
2016,4,23,15,0,818.0,123.0,3.8,14.0,697.0,948.38,740.91
2016,4,23,15,15,802.0,120.0,3.8,14.0,654.5,912.67,716.7
2016,4,23,15,30,786.0,117.0,3.8,14.0,612.0,874.43,691.33
2016,4,23,15,45,762.0,115.0,3.85,14.0,564.5,827.96,659.97
2016,4,23,16,0,738.0,113.0,3.9,14.0,517.0,784.84,630.67
2016,4,23,16,15,710.0,108.5,3.85,13.5,467.0,729.78,592.59
2016,4,23,16,30,682.0,104.0,3.8,13.0,417.0,674.33,553.41
2016,4,23,16,45,633.5,100.5,3.8,13.0,364.5,605.01,501.01
2016,4,23,17,0,585.0,97.0,3.8,13.0,312.0,537.75,447.85
2016,4,23,17,15,532.0,89.0,3.65,12.5,261.0,465.24,389.36
2016,4,23,17,30,479.0,81.0,3.5,12.0,210.0,396.33,331.83
2016,4,23,17,45,405.0,69.5,3.4,12.0,162.0,314.42,261.24
2016,4,23,18,0,331.0,58.0,3.3,12.0,114.0,243.85,198.48
2016,4,23,18,15,224.5,42.5,3.2,12.0,74.5,162.86,126.42
2016,4,23,18,30,118.0,27.0,3.1,12.0,35.0,90.01,50.38
2016,4,23,18,45,59.0,13.5,3.05,12.0,17.5,29.99,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,21.5,3.35,10.5,32.5,16.83,3.55
2016,4,24,6,0,203.0,43.0,3.5,11.0,65.0,33.36,23.1
2016,4,24,6,15,299.5,57.5,3.5,11.0,110.0,43.93,33.46
2016,4,24,6,30,396.0,72.0,3.5,11.0,155.0,54.19,43.16
2016,4,24,6,45,477.5,80.0,3.55,11.5,207.5,61.06,49.49
2016,4,24,7,0,559.0,88.0,3.6,12.0,260.0,65.13,53.09
2016,4,24,7,15,606.0,95.0,3.6,12.0,313.5,68.08,55.65
2016,4,24,7,30,653.0,102.0,3.6,12.0,367.0,70.91,58.01
2016,4,24,7,45,696.5,104.5,3.6,12.5,421.0,100.84,62.27
2016,4,24,8,0,740.0,107.0,3.6,13.0,475.0,155.02,93.32
2016,4,24,8,15,764.5,111.0,3.55,13.0,525.5,212.38,138.4
2016,4,24,8,30,789.0,115.0,3.5,13.0,576.0,277.22,194.48
2016,4,24,8,45,812.0,116.5,3.5,13.5,623.0,336.63,247.39
2016,4,24,9,0,835.0,118.0,3.5,14.0,670.0,398.02,301.6
2016,4,24,9,15,849.0,120.5,3.4,14.0,711.5,458.17,354.29
2016,4,24,9,30,863.0,123.0,3.3,14.0,753.0,518.65,405.69
2016,4,24,9,45,873.5,124.5,3.25,14.5,789.0,576.45,452.74
2016,4,24,10,0,884.0,126.0,3.2,15.0,825.0,633.31,497.41
2016,4,24,10,15,891.0,128.0,3.25,15.0,853.5,686.74,539.43
2016,4,24,10,30,898.0,130.0,3.3,15.0,882.0,738.64,579.27
2016,4,24,10,45,899.5,133.0,3.4,15.0,903.0,785.64,614.78
2016,4,24,11,0,901.0,136.0,3.5,15.0,924.0,830.21,646.35
2016,4,24,11,15,904.0,137.0,3.7,15.0,938.0,871.6,676.05
2016,4,24,11,30,907.0,138.0,3.9,15.0,952.0,910.31,703.8
2016,4,24,11,45,900.0,143.5,4.1,15.0,955.5,941.49,726.26
2016,4,24,12,0,893.0,149.0,4.3,15.0,959.0,969.17,746.41
2016,4,24,12,15,716.0,251.0,4.5,15.0,900.5,945.84,731.5
2016,4,24,12,30,539.0,353.0,4.7,15.0,842.0,893.96,691.33
2016,4,24,12,45,535.5,349.0,4.95,15.0,830.5,901.88,699.41
2016,4,24,13,0,532.0,345.0,5.2,15.0,819.0,907.03,705.14
2016,4,24,13,15,682.5,259.5,5.35,14.5,855.5,984.77,768.51
2016,4,24,13,30,833.0,174.0,5.5,14.0,892.0,1048.01,816.46
2016,4,24,13,45,812.5,180.0,5.65,14.0,864.0,1037.47,810.58
2016,4,24,14,0,792.0,186.0,5.8,14.0,836.0,1031.91,808.76
2016,4,24,14,15,782.0,183.5,5.85,13.5,804.5,1016.33,800.66
2016,4,24,14,30,772.0,181.0,5.9,13.0,773.0,997.38,790.21
2016,4,24,14,45,769.0,172.0,5.95,13.0,738.0,974.84,775.68
2016,4,24,15,0,766.0,163.0,6.0,13.0,703.0,948.93,758.7
2016,4,24,15,15,748.5,158.5,6.0,13.0,659.5,911.26,732.69
2016,4,24,15,30,731.0,154.0,6.0,13.0,616.0,871.26,704.82
2016,4,24,15,45,727.0,141.5,6.05,13.0,572.0,832.13,677.62
2016,4,24,16,0,723.0,129.0,6.1,13.0,528.0,790.31,648.05
2016,4,24,16,15,694.0,123.5,6.05,12.5,477.0,733.7,607.36
2016,4,24,16,30,665.0,118.0,6.0,12.0,426.0,676.75,565.62
2016,4,24,16,45,627.0,111.0,6.0,12.0,373.5,611.6,514.41
2016,4,24,17,0,589.0,104.0,6.0,12.0,321.0,547.67,462.66
2016,4,24,17,15,535.5,95.0,5.95,11.5,269.0,473.42,401.54
2016,4,24,17,30,482.0,86.0,5.9,11.0,217.0,399.9,339.14
2016,4,24,17,45,402.0,74.5,5.85,11.0,167.5,318.54,267.61
2016,4,24,18,0,322.0,63.0,5.8,11.0,118.0,245.34,201.71
2016,4,24,18,15,219.5,45.5,5.7,10.5,77.5,164.2,129.04
2016,4,24,18,30,117.0,28.0,5.6,10.0,37.0,84.12,49.82
2016,4,24,18,45,58.5,14.0,5.6,10.0,18.5,30.28,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,197.5,16.5,3.3,7.5,39.0,12.94,2.5
2016,4,25,6,0,395.0,33.0,3.4,8.0,78.0,26.48,17.55
2016,4,25,6,15,490.0,41.5,3.5,8.5,127.0,32.44,23.56
2016,4,25,6,30,585.0,50.0,3.6,9.0,176.0,38.24,29.12
2016,4,25,6,45,645.0,56.0,3.75,9.5,229.5,45.6,35.91
2016,4,25,7,0,705.0,62.0,3.9,10.0,283.0,49.34,39.24
2016,4,25,7,15,745.0,66.5,3.9,10.0,338.0,51.62,41.24
2016,4,25,7,30,785.0,71.0,3.9,10.0,393.0,53.84,43.12
2016,4,25,7,45,812.5,75.0,3.95,10.5,446.5,90.81,50.54
2016,4,25,8,0,840.0,79.0,4.0,11.0,500.0,150.85,86.1
2016,4,25,8,15,861.0,82.0,4.0,11.0,551.0,218.23,140.23
2016,4,25,8,30,882.0,85.0,4.0,11.0,602.0,281.23,196.11
2016,4,25,8,45,897.0,87.5,4.0,11.5,649.0,343.83,253.15
2016,4,25,9,0,912.0,90.0,4.0,12.0,696.0,407.2,310.34
2016,4,25,9,15,923.5,92.0,3.95,12.0,738.0,469.2,365.71
2016,4,25,9,30,935.0,94.0,3.9,12.0,780.0,531.03,419.32
2016,4,25,9,45,939.0,98.0,3.9,12.5,814.5,590.16,468.4
2016,4,25,10,0,943.0,102.0,3.9,13.0,849.0,647.81,514.6
2016,4,25,10,15,949.0,103.0,3.9,13.0,878.0,702.37,558.03
2016,4,25,10,30,955.0,104.0,3.9,13.0,907.0,755.14,598.97
2016,4,25,10,45,959.0,105.0,3.9,13.5,928.5,804.41,633.94
2016,4,25,11,0,963.0,106.0,3.9,14.0,950.0,851.26,665.65
2016,4,25,11,15,965.0,106.5,3.9,14.0,964.0,893.39,694.89
2016,4,25,11,30,967.0,107.0,3.9,14.0,978.0,932.55,721.85
2016,4,25,11,45,966.0,108.5,3.9,14.0,983.0,966.9,745.32
2016,4,25,12,0,965.0,110.0,3.9,14.0,988.0,997.8,766.36
2016,4,25,12,15,964.0,110.0,3.85,14.0,986.0,1023.68,783.58
2016,4,25,12,30,963.0,110.0,3.8,14.0,984.0,1045.86,798.31
2016,4,25,12,45,957.0,111.5,3.8,14.0,973.0,1060.87,808.61
2016,4,25,13,0,951.0,113.0,3.8,14.0,962.0,1071.92,816.39
2016,4,25,13,15,947.0,112.5,3.75,14.0,944.0,1078.92,821.18
2016,4,25,13,30,943.0,112.0,3.7,14.0,926.0,1081.93,823.45
2016,4,25,13,45,936.0,111.0,3.7,14.5,900.5,1077.39,819.66
2016,4,25,14,0,929.0,110.0,3.7,15.0,875.0,1068.91,813.42
2016,4,25,14,15,920.5,108.5,3.75,14.5,842.5,1054.52,806.76
2016,4,25,14,30,912.0,107.0,3.8,14.0,810.0,1036.41,797.64
2016,4,25,14,45,900.0,106.0,3.85,14.0,771.0,1011.85,782.63
2016,4,25,15,0,888.0,105.0,3.9,14.0,732.0,984.0,765.35
2016,4,25,15,15,873.0,102.5,3.95,14.0,688.0,948.56,742.63
2016,4,25,15,30,858.0,100.0,4.0,14.0,644.0,919.34,724.25
2016,4,25,15,45,837.5,97.5,4.05,14.0,595.5,873.4,693.57
2016,4,25,16,0,817.0,95.0,4.1,14.0,547.0,825.56,661.16
2016,4,25,16,15,791.5,91.0,4.1,13.5,495.5,770.33,623.63
2016,4,25,16,30,766.0,87.0,4.1,13.0,444.0,714.26,584.61
2016,4,25,16,45,728.5,83.0,4.1,13.0,390.0,652.38,539.02
2016,4,25,17,0,691.0,79.0,4.1,13.0,336.0,588.33,489.52
2016,4,25,17,15,642.0,73.0,4.0,12.5,282.5,516.06,431.67
2016,4,25,17,30,593.0,67.0,3.9,12.0,229.0,446.92,374.18
2016,4,25,17,45,515.0,59.0,3.85,11.5,178.0,363.68,302.95
2016,4,25,18,0,437.0,51.0,3.8,11.0,127.0,287.71,235.63
2016,4,25,18,15,320.5,39.0,3.7,10.5,84.5,199.48,156.99
2016,4,25,18,30,204.0,27.0,3.6,10.0,42.0,121.55,76.86
2016,4,25,18,45,102.0,13.5,3.5,10.0,21.0,42.86,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.85,8.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.8,8.0,10.0,9.1,0.0
2016,4,26,5,45,138.5,25.5,1.8,8.5,41.5,19.98,8.06
2016,4,26,6,0,277.0,41.0,1.8,9.0,73.0,31.82,22.25
2016,4,26,6,15,368.5,52.5,1.85,9.5,118.5,41.64,31.75
2016,4,26,6,30,460.0,64.0,1.9,10.0,164.0,49.51,39.2
2016,4,26,6,45,513.5,74.0,2.0,10.5,214.0,55.62,44.82
2016,4,26,7,0,567.0,84.0,2.1,11.0,264.0,61.44,49.99
2016,4,26,7,15,645.0,76.5,2.1,11.0,316.0,53.7,42.95
2016,4,26,7,30,723.0,69.0,2.1,11.0,368.0,51.72,41.04
2016,4,26,7,45,717.0,90.5,2.15,11.5,419.5,93.85,54.88
2016,4,26,8,0,711.0,112.0,2.2,12.0,471.0,157.77,96.77
2016,4,26,8,15,526.5,175.5,2.1,12.0,456.0,221.84,156.56
2016,4,26,8,30,342.0,239.0,2.0,12.0,441.0,266.41,201.91
2016,4,26,8,45,368.0,254.0,1.9,12.5,486.5,311.62,238.95
2016,4,26,9,0,394.0,269.0,1.8,13.0,532.0,359.85,278.16
2016,4,26,9,15,487.5,251.5,1.8,13.0,597.0,411.96,320.06
2016,4,26,9,30,581.0,234.0,1.8,13.0,662.0,475.8,371.12
2016,4,26,9,45,461.0,295.5,1.8,13.0,645.5,499.99,390.95
2016,4,26,10,0,341.0,357.0,1.8,13.0,629.0,510.85,399.13
2016,4,26,10,15,339.5,372.0,1.9,13.0,651.0,546.21,426.41
2016,4,26,10,30,338.0,387.0,2.0,13.0,673.0,580.96,452.63
2016,4,26,10,45,269.5,413.5,2.15,13.0,645.5,576.16,448.45
2016,4,26,11,0,201.0,440.0,2.3,13.0,618.0,560.31,435.96
2016,4,26,11,15,278.5,428.5,2.4,13.0,678.0,633.02,491.67
2016,4,26,11,30,356.0,417.0,2.5,13.0,738.0,705.25,545.86
2016,4,26,11,45,402.0,398.5,2.7,13.5,763.5,746.54,576.41
2016,4,26,12,0,448.0,380.0,2.9,14.0,789.0,797.5,613.65
2016,4,26,12,15,633.0,281.5,3.0,14.0,858.5,896.13,688.94
2016,4,26,12,30,818.0,183.0,3.1,14.0,928.0,989.22,755.25
2016,4,26,12,45,833.5,171.0,3.25,14.0,923.0,1010.65,770.48
2016,4,26,13,0,849.0,159.0,3.4,14.0,918.0,1028.64,784.14
2016,4,26,13,15,845.0,157.5,3.45,14.0,901.0,1034.4,788.83
2016,4,26,13,30,841.0,156.0,3.5,14.0,884.0,1036.44,791.23
2016,4,26,13,45,842.0,150.0,3.6,14.0,862.0,1035.0,791.83
2016,4,26,14,0,843.0,144.0,3.7,14.0,840.0,1029.76,789.97
2016,4,26,14,15,834.0,142.0,3.75,14.0,808.5,1015.07,781.38
2016,4,26,14,30,825.0,140.0,3.8,14.0,777.0,996.88,770.51
2016,4,26,14,45,811.0,138.5,3.85,14.0,739.5,970.98,754.32
2016,4,26,15,0,797.0,137.0,3.9,14.0,702.0,942.06,736.0
2016,4,26,15,15,780.5,133.5,3.95,13.5,659.0,905.78,713.68
2016,4,26,15,30,764.0,130.0,4.0,13.0,616.0,872.48,693.26
2016,4,26,15,45,749.0,123.5,4.05,13.0,570.5,829.43,664.14
2016,4,26,16,0,734.0,117.0,4.1,13.0,525.0,784.44,633.22
2016,4,26,16,15,706.0,112.0,4.1,12.5,474.5,728.98,594.8
2016,4,26,16,30,678.0,107.0,4.1,12.0,424.0,673.15,555.24
2016,4,26,16,45,487.0,122.5,4.2,12.0,336.0,515.07,430.44
2016,4,26,17,0,296.0,138.0,4.3,12.0,248.0,367.28,308.76
2016,4,26,17,15,261.5,122.0,4.2,11.5,208.5,313.77,264.7
2016,4,26,17,30,227.0,106.0,4.1,11.0,169.0,263.15,221.61
2016,4,26,17,45,190.0,86.5,4.05,11.0,131.5,209.91,174.95
2016,4,26,18,0,153.0,67.0,4.0,11.0,94.0,160.21,130.54
2016,4,26,18,15,102.0,47.0,3.95,10.5,62.5,107.61,83.59
2016,4,26,18,30,51.0,27.0,3.9,10.0,31.0,52.4,31.78
2016,4,26,18,45,25.5,13.5,3.85,10.0,15.5,19.92,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.5,2.3,10.0,5.5,0.0,0.0
2016,4,27,5,30,0.0,11.0,2.5,10.0,11.0,10.01,0.0
2016,4,27,5,45,137.5,26.0,2.7,10.5,43.0,20.33,9.05
2016,4,27,6,0,275.0,41.0,2.9,11.0,75.0,31.76,22.08
2016,4,27,6,15,368.0,52.5,2.95,11.0,120.5,41.43,31.4
2016,4,27,6,30,461.0,64.0,3.0,11.0,166.0,49.32,38.87
2016,4,27,6,45,515.5,74.0,3.15,11.0,216.5,55.43,44.56
2016,4,27,7,0,570.0,84.0,3.3,11.0,267.0,61.25,49.81
2016,4,27,7,15,285.0,70.5,3.45,11.0,162.0,48.97,38.67
2016,4,27,7,30,0.0,57.0,3.6,11.0,57.0,50.34,39.79
2016,4,27,7,45,0.0,69.5,3.8,11.5,69.5,61.46,47.15
2016,4,27,8,0,0.0,82.0,4.0,12.0,82.0,72.59,56.33
2016,4,27,8,15,10.5,149.5,4.15,12.0,155.5,130.59,104.36
2016,4,27,8,30,21.0,217.0,4.3,12.0,229.0,188.47,151.51
2016,4,27,8,45,16.0,217.5,4.45,12.0,227.5,190.69,153.17
2016,4,27,9,0,11.0,218.0,4.6,12.0,226.0,191.85,154.0
2016,4,27,9,15,120.5,283.5,4.7,12.0,372.5,287.86,230.59
2016,4,27,9,30,230.0,349.0,4.8,12.0,519.0,403.23,322.29
2016,4,27,9,45,543.5,244.0,4.9,12.0,671.5,501.82,402.24
2016,4,27,10,0,857.0,139.0,5.0,12.0,824.0,630.97,507.02
2016,4,27,10,15,866.0,141.0,5.05,12.0,853.5,685.25,550.73
2016,4,27,10,30,875.0,143.0,5.1,12.0,883.0,738.31,592.83
2016,4,27,10,45,598.5,279.5,5.15,12.0,791.5,702.7,561.65
2016,4,27,11,0,322.0,416.0,5.2,12.0,700.0,637.23,506.38
2016,4,27,11,15,603.5,284.5,5.2,12.0,827.0,772.45,615.89
2016,4,27,11,30,885.0,153.0,5.2,12.0,954.0,905.18,717.21
2016,4,27,11,45,882.0,157.0,5.2,12.0,959.5,937.66,739.75
2016,4,27,12,0,879.0,161.0,5.2,12.0,965.0,977.31,767.99
2016,4,27,12,15,878.5,160.5,5.15,12.0,963.0,1002.3,785.21
2016,4,27,12,30,878.0,160.0,5.1,12.0,961.0,1023.83,800.06
2016,4,27,12,45,877.0,158.5,5.1,12.0,952.0,1040.27,811.81
2016,4,27,13,0,876.0,157.0,5.1,12.0,943.0,1053.02,821.09
2016,4,27,13,15,871.0,156.0,5.1,12.0,925.0,1058.51,825.41
2016,4,27,13,30,866.0,155.0,5.1,12.0,907.0,1060.16,827.23
2016,4,27,13,45,862.0,151.5,5.1,12.0,882.5,1056.34,825.37
2016,4,27,14,0,858.0,148.0,5.1,12.0,858.0,1048.7,821.0
2016,4,27,14,15,848.0,146.0,5.05,12.0,825.5,1032.92,810.57
2016,4,27,14,30,838.0,144.0,5.0,12.0,793.0,1013.59,797.79
2016,4,27,14,45,826.5,140.5,4.95,12.5,755.0,987.76,778.98
2016,4,27,15,0,815.0,137.0,4.9,13.0,717.0,958.76,758.03
2016,4,27,15,15,798.5,133.5,4.8,13.0,673.5,922.09,732.64
2016,4,27,15,30,782.0,130.0,4.7,13.0,630.0,882.91,705.37
2016,4,27,15,45,765.0,124.0,4.65,13.0,583.0,843.53,678.17
2016,4,27,16,0,748.0,118.0,4.6,13.0,536.0,796.92,645.32
2016,4,27,16,15,441.5,159.0,4.55,12.5,400.0,559.8,462.72
2016,4,27,16,30,135.0,200.0,4.5,12.0,264.0,324.85,269.41
2016,4,27,16,45,383.5,146.0,4.45,12.0,297.0,466.35,391.22
2016,4,27,17,0,632.0,92.0,4.4,12.0,330.0,562.48,471.76
2016,4,27,17,15,580.5,85.0,4.3,11.5,277.5,490.14,412.43
2016,4,27,17,30,529.0,78.0,4.2,11.0,225.0,421.2,354.68
2016,4,27,17,45,462.5,67.0,4.15,11.0,176.5,343.97,287.64
2016,4,27,18,0,396.0,56.0,4.1,11.0,128.0,272.92,224.09
2016,4,27,18,15,286.5,43.0,4.05,10.5,86.0,187.44,148.17
2016,4,27,18,30,177.0,30.0,4.0,10.0,44.0,116.89,78.55
2016,4,27,18,45,88.5,15.0,3.95,10.0,22.0,40.15,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,27.0,6.0,2.8,9.0,6.5,0.0,0.0
2016,4,28,5,30,54.0,12.0,2.9,9.0,13.0,10.91,0.0
2016,4,28,5,45,190.0,26.0,3.0,9.5,47.0,20.37,9.79
2016,4,28,6,0,326.0,40.0,3.1,10.0,81.0,32.23,22.67
2016,4,28,6,15,417.0,49.5,3.1,10.0,127.5,38.73,29.15
2016,4,28,6,30,508.0,59.0,3.1,10.0,174.0,45.03,35.19
2016,4,28,6,45,572.5,65.5,3.1,10.5,226.0,48.54,38.44
2016,4,28,7,0,637.0,72.0,3.1,11.0,278.0,51.97,41.46
2016,4,28,7,15,678.0,77.0,3.05,11.5,331.0,54.02,43.12
2016,4,28,7,30,719.0,82.0,3.0,12.0,384.0,55.98,44.66
2016,4,28,7,45,751.0,85.5,2.95,12.5,436.5,99.57,57.52
2016,4,28,8,0,783.0,89.0,2.9,13.0,489.0,155.82,91.5
2016,4,28,8,15,805.0,92.0,2.8,13.0,539.0,213.73,137.73
2016,4,28,8,30,827.0,95.0,2.7,13.0,589.0,273.95,190.49
2016,4,28,8,45,844.0,98.0,2.65,13.5,635.0,334.71,244.78
2016,4,28,9,0,861.0,101.0,2.6,14.0,681.0,400.65,302.45
2016,4,28,9,15,874.0,103.0,2.55,14.0,722.0,460.19,354.37
2016,4,28,9,30,887.0,105.0,2.5,14.0,763.0,519.78,404.77
2016,4,28,9,45,903.0,103.0,2.45,14.5,800.0,577.36,451.23
2016,4,28,10,0,919.0,101.0,2.4,15.0,837.0,634.67,495.8
2016,4,28,10,15,925.5,102.5,2.35,15.0,866.0,688.47,537.13
2016,4,28,10,30,932.0,104.0,2.3,15.0,895.0,740.59,576.0
2016,4,28,10,45,932.5,107.5,2.3,15.5,915.5,788.23,608.68
2016,4,28,11,0,933.0,111.0,2.3,16.0,936.0,833.27,638.07
2016,4,28,11,15,936.0,111.5,2.35,16.0,950.0,874.82,666.32
2016,4,28,11,30,939.0,112.0,2.4,16.0,964.0,913.58,692.54
2016,4,28,11,45,937.0,114.5,2.5,16.0,969.5,946.87,715.42
2016,4,28,12,0,935.0,117.0,2.6,16.0,975.0,976.81,736.1
2016,4,28,12,15,934.5,117.0,2.65,16.0,973.0,1002.26,753.34
2016,4,28,12,30,934.0,117.0,2.7,16.0,971.0,1024.18,768.33
2016,4,28,12,45,934.0,115.5,2.8,16.0,962.0,1041.44,780.83
2016,4,28,13,0,934.0,114.0,2.9,16.0,953.0,1054.94,791.01
2016,4,28,13,15,931.0,113.0,2.95,16.0,936.0,1062.12,796.66
2016,4,28,13,30,928.0,112.0,3.0,16.0,919.0,1065.4,799.92
2016,4,28,13,45,919.5,112.5,3.1,16.0,894.0,1060.8,798.6
2016,4,28,14,0,911.0,113.0,3.2,16.0,869.0,1052.39,794.9
2016,4,28,14,15,903.0,111.5,3.3,15.5,837.5,1038.59,789.15
2016,4,28,14,30,895.0,110.0,3.4,15.0,806.0,1021.13,780.97
2016,4,28,14,45,878.0,111.5,3.5,15.0,767.0,994.7,765.15
2016,4,28,15,0,861.0,113.0,3.6,15.0,728.0,975.27,754.2
2016,4,28,15,15,847.0,110.5,3.65,14.5,685.0,941.05,733.81
2016,4,28,15,30,833.0,108.0,3.7,14.0,642.0,904.1,711.32
2016,4,28,15,45,807.5,107.0,3.8,14.0,593.0,856.23,679.58
2016,4,28,16,0,782.0,106.0,3.9,14.0,544.0,806.84,646.23
2016,4,28,16,15,756.5,102.0,3.9,13.5,493.5,756.87,612.52
2016,4,28,16,30,731.0,98.0,3.9,13.0,443.0,702.31,574.56
2016,4,28,16,45,692.0,93.5,3.95,13.0,390.0,636.99,526.42
2016,4,28,17,0,653.0,89.0,4.0,13.0,337.0,572.9,476.38
2016,4,28,17,15,603.0,82.5,3.95,12.5,284.5,501.2,419.1
2016,4,28,17,30,553.0,76.0,3.9,12.0,232.0,432.71,362.36
2016,4,28,17,45,475.0,67.0,3.85,11.5,181.5,350.35,292.1
2016,4,28,18,0,397.0,58.0,3.8,11.0,131.0,275.18,225.88
2016,4,28,18,15,288.0,44.5,3.6,10.5,88.5,189.6,150.08
2016,4,28,18,30,179.0,31.0,3.4,10.0,46.0,119.12,81.84
2016,4,28,18,45,89.5,15.5,3.2,10.0,23.0,40.9,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,5.5,5.5,1.65,9.0,5.5,0.0,0.0
2016,4,29,5,30,11.0,11.0,1.7,9.0,11.0,10.01,0.0
2016,4,29,5,45,106.5,31.0,1.75,9.5,44.0,24.93,13.88
2016,4,29,6,0,202.0,51.0,1.8,10.0,77.0,39.28,28.95
2016,4,29,6,15,210.5,70.5,1.85,10.0,108.5,54.56,43.35
2016,4,29,6,30,219.0,90.0,1.9,10.0,140.0,68.39,56.22
2016,4,29,6,45,287.0,99.0,1.95,10.0,182.5,74.98,62.34
2016,4,29,7,0,355.0,108.0,2.0,10.0,225.0,76.77,63.94
2016,4,29,7,15,385.5,124.0,2.05,10.0,270.5,86.25,72.3
2016,4,29,7,30,416.0,140.0,2.1,10.0,316.0,95.24,80.08
2016,4,29,7,45,545.5,133.5,2.2,10.5,395.0,119.96,80.76
2016,4,29,8,0,675.0,127.0,2.3,11.0,474.0,167.9,106.74
2016,4,29,8,15,559.0,173.0,2.35,11.0,479.5,227.84,160.76
2016,4,29,8,30,443.0,219.0,2.4,11.0,485.0,273.32,204.93
2016,4,29,8,45,601.5,183.0,2.45,11.0,573.0,326.49,246.68
2016,4,29,9,0,760.0,147.0,2.5,11.0,661.0,395.07,303.0
2016,4,29,9,15,775.0,150.0,2.5,11.0,701.0,452.3,352.87
2016,4,29,9,30,790.0,153.0,2.5,11.0,741.0,512.72,403.84
2016,4,29,9,45,815.0,148.0,2.5,11.5,779.0,568.56,449.2
2016,4,29,10,0,840.0,143.0,2.5,12.0,817.0,625.31,493.86
2016,4,29,10,15,848.0,144.5,2.6,12.0,845.5,677.53,535.1
2016,4,29,10,30,856.0,146.0,2.7,12.0,874.0,728.45,574.47
2016,4,29,10,45,862.0,147.0,2.8,12.5,896.0,775.91,609.41
2016,4,29,11,0,868.0,148.0,2.9,13.0,918.0,815.93,637.2
2016,4,29,11,15,872.0,148.5,3.0,13.0,932.0,856.1,665.62
2016,4,29,11,30,876.0,149.0,3.1,13.0,946.0,893.77,692.17
2016,4,29,11,45,879.0,148.5,3.25,13.5,953.0,927.0,714.59
2016,4,29,12,0,882.0,148.0,3.4,14.0,960.0,957.33,734.95
2016,4,29,12,15,882.0,148.0,3.5,14.0,958.5,982.26,752.62
2016,4,29,12,30,882.0,148.0,3.6,14.0,957.0,1003.89,768.12
2016,4,29,12,45,875.0,150.5,3.7,14.0,946.0,1017.64,778.36
2016,4,29,13,0,868.0,153.0,3.8,14.0,935.0,1039.99,794.66
2016,4,29,13,15,864.0,152.0,3.9,14.0,918.0,1046.28,800.02
2016,4,29,13,30,860.0,151.0,4.0,14.0,901.0,1048.78,803.07
2016,4,29,13,45,853.0,149.5,4.1,14.0,876.0,1043.96,801.25
2016,4,29,14,0,846.0,148.0,4.2,14.0,851.0,1035.4,797.03
2016,4,29,14,15,837.0,146.0,4.25,14.0,820.0,1020.66,788.31
2016,4,29,14,30,828.0,144.0,4.3,14.0,789.0,1002.42,777.38
2016,4,29,14,45,717.0,179.0,4.35,14.0,718.5,928.51,727.19
2016,4,29,15,0,606.0,214.0,4.4,14.0,648.0,846.96,670.28
2016,4,29,15,15,691.5,172.5,4.4,14.0,639.5,870.17,689.79
2016,4,29,15,30,777.0,131.0,4.4,14.0,631.0,878.26,697.27
2016,4,29,15,45,759.5,126.0,4.45,14.0,585.0,839.79,671.32
2016,4,29,16,0,742.0,121.0,4.5,14.0,539.0,794.16,640.03
2016,4,29,16,15,716.0,116.5,4.5,13.5,489.0,740.69,603.19
2016,4,29,16,30,690.0,112.0,4.5,13.0,439.0,686.63,565.09
2016,4,29,16,45,660.5,104.5,4.5,13.0,388.0,626.37,519.55
2016,4,29,17,0,631.0,97.0,4.5,13.0,337.0,566.6,472.51
2016,4,29,17,15,581.5,89.5,4.45,12.5,285.0,495.01,414.97
2016,4,29,17,30,532.0,82.0,4.4,12.0,233.0,426.59,358.05
2016,4,29,17,45,466.0,71.5,4.4,12.0,184.0,349.96,291.87
2016,4,29,18,0,400.0,61.0,4.4,12.0,135.0,277.78,227.72
2016,4,29,18,15,292.5,47.0,4.35,11.5,92.0,194.29,153.78
2016,4,29,18,30,185.0,33.0,4.3,11.0,49.0,123.49,86.25
2016,4,29,18,45,92.5,16.5,4.3,11.0,24.5,42.7,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,59.0,7.0,3.35,10.0,9.0,6.37,0.0
2016,4,30,5,30,118.0,14.0,3.4,10.0,18.0,12.73,0.0
2016,4,30,5,45,262.0,26.0,3.5,10.5,55.0,20.99,11.12
2016,4,30,6,0,406.0,38.0,3.6,11.0,92.0,30.29,21.0
2016,4,30,6,15,492.5,46.5,3.65,11.0,140.5,36.09,26.72
2016,4,30,6,30,579.0,55.0,3.7,11.0,189.0,41.71,32.08
2016,4,30,6,45,636.0,60.5,3.8,11.5,242.0,44.63,34.76
2016,4,30,7,0,693.0,66.0,3.9,12.0,295.0,52.01,41.31
2016,4,30,7,15,731.0,71.0,3.9,12.5,349.0,54.56,43.42
2016,4,30,7,30,769.0,76.0,3.9,13.0,403.0,57.02,45.37
2016,4,30,7,45,796.5,79.5,3.95,13.5,456.0,99.57,55.01
2016,4,30,8,0,824.0,83.0,4.0,14.0,509.0,158.04,91.06
2016,4,30,8,15,844.0,85.5,3.95,14.0,559.0,217.57,139.03
2016,4,30,8,30,864.0,88.0,3.9,14.0,609.0,284.7,197.85
2016,4,30,8,45,879.0,91.0,3.85,14.5,654.5,346.25,253.17
2016,4,30,9,0,894.0,94.0,3.8,15.0,700.0,408.59,308.53
2016,4,30,9,15,905.0,95.5,3.75,15.0,741.0,468.53,361.33
2016,4,30,9,30,916.0,97.0,3.7,15.0,782.0,528.23,412.4
2016,4,30,9,45,929.0,96.0,3.65,15.5,818.0,586.37,459.85
2016,4,30,10,0,942.0,95.0,3.6,16.0,854.0,643.89,505.18
2016,4,30,10,15,947.5,96.5,3.55,16.0,882.5,697.96,547.38
2016,4,30,10,30,953.0,98.0,3.5,16.0,911.0,750.21,587.06
2016,4,30,10,45,957.0,98.5,3.5,16.0,932.0,798.39,621.56
2016,4,30,11,0,961.0,99.0,3.5,16.0,953.0,844.16,653.27
2016,4,30,11,15,963.0,99.5,3.45,16.0,966.0,885.68,681.43
2016,4,30,11,30,965.0,100.0,3.4,16.0,979.0,924.26,707.3
2016,4,30,11,45,965.0,100.5,3.4,16.5,984.5,957.96,728.61
2016,4,30,12,0,965.0,101.0,3.4,17.0,990.0,988.28,747.5
2016,4,30,12,15,964.0,101.0,3.35,17.0,987.5,1013.68,764.03
2016,4,30,12,30,963.0,101.0,3.3,17.0,985.0,1035.41,778.12
2016,4,30,12,45,955.5,103.5,3.25,17.0,973.5,1049.56,787.21
2016,4,30,13,0,948.0,106.0,3.2,17.0,962.0,1059.76,793.81
2016,4,30,13,15,944.0,105.5,3.15,17.0,944.0,1066.4,798.19
2016,4,30,13,30,940.0,105.0,3.1,17.0,926.0,1069.09,800.11
2016,4,30,13,45,934.5,103.5,3.1,17.5,901.0,1065.25,796.84
2016,4,30,14,0,929.0,102.0,3.1,18.0,876.0,1057.49,791.18
2016,4,30,14,15,921.5,100.5,3.05,18.0,844.5,1043.89,782.85
2016,4,30,14,30,914.0,99.0,3.0,18.0,813.0,1026.57,772.21
2016,4,30,14,45,904.0,97.0,3.0,18.0,775.0,1002.66,757.71
2016,4,30,15,0,894.0,95.0,3.0,18.0,737.0,975.4,741.0
2016,4,30,15,15,880.5,93.0,2.9,17.5,693.5,941.7,720.42
2016,4,30,15,30,867.0,91.0,2.8,17.0,650.0,905.22,697.83
2016,4,30,15,45,849.0,88.5,2.75,17.0,602.5,861.68,669.17
2016,4,30,16,0,831.0,86.0,2.7,17.0,555.0,823.83,644.33
2016,4,30,16,15,807.5,82.5,2.6,17.0,504.0,770.5,607.66
2016,4,30,16,30,784.0,79.0,2.5,17.0,453.0,716.19,569.81
2016,4,30,16,45,750.5,75.5,2.45,17.0,400.0,653.98,525.58
2016,4,30,17,0,717.0,72.0,2.4,17.0,347.0,592.37,480.18
2016,4,30,17,15,672.0,67.0,2.3,16.5,294.5,525.56,428.5
2016,4,30,17,30,627.0,62.0,2.2,16.0,242.0,458.85,374.97
2016,4,30,17,45,557.5,55.0,2.15,15.5,191.0,379.92,309.66
2016,4,30,18,0,488.0,48.0,2.1,15.0,140.0,307.34,247.19
2016,4,30,18,15,381.5,38.0,2.1,14.5,96.5,222.86,173.74
2016,4,30,18,30,275.0,28.0,2.1,14.0,53.0,150.58,105.38
2016,4,30,18,45,137.5,14.0,2.1,14.0,26.5,66.53,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.0,7.0,1.3,11.5,9.5,6.37,0.0
2016,5,1,5,30,120.0,14.0,1.2,12.0,19.0,11.24,0.0
2016,5,1,5,45,255.0,26.5,1.2,12.5,55.5,21.31,11.61
2016,5,1,6,0,390.0,39.0,1.2,13.0,92.0,31.01,21.54
2016,5,1,6,15,475.5,47.5,1.15,13.0,140.0,36.76,27.16
2016,5,1,6,30,561.0,56.0,1.1,13.0,188.0,42.33,32.43
2016,5,1,6,45,613.5,62.5,1.1,13.5,240.0,45.97,35.71
2016,5,1,7,0,666.0,69.0,1.1,14.0,292.0,49.47,38.74
2016,5,1,7,15,704.5,74.0,1.15,14.5,345.0,56.69,44.97
2016,5,1,7,30,743.0,79.0,1.2,15.0,398.0,59.03,46.78
2016,5,1,7,45,769.5,83.5,1.25,15.5,450.0,102.19,57.04
2016,5,1,8,0,796.0,88.0,1.3,16.0,502.0,159.62,92.38
2016,5,1,8,15,816.5,91.0,1.3,16.5,551.0,217.89,138.22
2016,5,1,8,30,837.0,94.0,1.3,17.0,600.0,278.26,189.74
2016,5,1,8,45,851.5,97.0,1.3,17.5,645.5,343.48,246.01
2016,5,1,9,0,866.0,100.0,1.3,18.0,691.0,403.99,297.77
2016,5,1,9,15,878.0,102.0,1.25,18.0,731.5,463.14,347.49
2016,5,1,9,30,890.0,104.0,1.2,18.0,772.0,522.21,395.42
2016,5,1,9,45,899.0,106.0,1.2,18.5,807.0,579.35,439.69
2016,5,1,10,0,908.0,108.0,1.2,19.0,842.0,635.59,481.61
2016,5,1,10,15,914.5,109.0,1.1,19.0,870.0,688.2,519.51
2016,5,1,10,30,921.0,110.0,1.0,19.0,898.0,739.15,554.79
2016,5,1,10,45,925.0,111.5,0.95,19.5,919.0,786.84,585.16
2016,5,1,11,0,929.0,113.0,0.9,20.0,940.0,832.23,612.26
2016,5,1,11,15,932.0,113.5,0.85,20.0,954.0,873.39,637.25
2016,5,1,11,30,935.0,114.0,0.8,20.0,968.0,911.79,660.12
2016,5,1,11,45,935.5,114.5,0.75,20.5,973.5,945.06,678.15
2016,5,1,12,0,936.0,115.0,0.7,21.0,979.0,975.1,693.95
2016,5,1,12,15,935.5,115.0,0.65,21.0,977.0,1000.36,707.96
2016,5,1,12,30,935.0,115.0,0.6,21.0,975.0,1022.1,719.8
2016,5,1,12,45,933.0,114.0,0.6,21.0,965.5,1037.73,729.17
2016,5,1,13,0,931.0,113.0,0.6,21.0,956.0,1049.59,736.43
2016,5,1,13,15,927.5,112.5,0.65,20.5,938.5,1056.62,743.59
2016,5,1,13,30,924.0,112.0,0.7,20.0,921.0,1059.79,748.65
2016,5,1,13,45,917.0,111.0,0.8,20.0,896.0,1055.02,748.81
2016,5,1,14,0,910.0,110.0,0.9,20.0,871.0,1046.42,746.76
2016,5,1,14,15,902.5,108.5,1.0,19.5,839.5,1033.03,743.18
2016,5,1,14,30,895.0,107.0,1.1,19.0,808.0,1016.01,737.29
2016,5,1,14,45,883.0,106.0,1.25,19.0,770.0,991.64,726.11
2016,5,1,15,0,871.0,105.0,1.4,19.0,732.0,964.09,712.58
2016,5,1,15,15,857.0,102.5,1.45,18.5,689.0,929.98,694.23
2016,5,1,15,30,843.0,100.0,1.5,18.0,646.0,902.0,679.73
2016,5,1,15,45,823.0,97.5,1.55,18.0,598.0,857.06,652.13
2016,5,1,16,0,803.0,95.0,1.6,18.0,550.0,810.28,622.9
2016,5,1,16,15,779.0,91.5,1.6,17.5,500.0,757.57,589.48
2016,5,1,16,30,755.0,88.0,1.6,17.0,450.0,703.96,554.6
2016,5,1,16,45,720.0,84.0,1.65,17.0,397.0,644.36,513.67
2016,5,1,17,0,685.0,80.0,1.7,17.0,344.0,582.66,468.8
2016,5,1,17,15,639.0,74.0,1.6,16.0,292.0,512.86,416.24
2016,5,1,17,30,593.0,68.0,1.5,15.0,240.0,445.93,363.7
2016,5,1,17,45,524.5,60.0,1.45,14.5,189.5,368.07,299.73
2016,5,1,18,0,456.0,52.0,1.4,14.0,139.0,296.47,238.54
2016,5,1,18,15,352.5,41.0,1.35,13.5,96.0,213.86,167.09
2016,5,1,18,30,249.0,30.0,1.3,13.0,53.0,143.09,101.49
2016,5,1,18,45,124.5,15.0,1.3,13.0,26.5,62.16,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,1.0,10.0,1.5,1.36,0.0
2016,5,2,5,30,0.0,3.0,1.0,10.0,3.0,2.63,0.0
2016,5,2,5,45,0.0,9.0,1.05,10.5,9.0,7.9,0.89
2016,5,2,6,0,0.0,15.0,1.1,11.0,15.0,13.18,6.04
2016,5,2,6,15,0.0,23.0,1.1,11.0,23.0,20.23,12.6
2016,5,2,6,30,0.0,31.0,1.1,11.0,31.0,27.3,19.15
2016,5,2,6,45,0.0,40.0,1.15,11.5,40.0,35.26,26.37
2016,5,2,7,0,0.0,49.0,1.2,12.0,49.0,43.23,33.47
2016,5,2,7,15,0.0,87.0,1.2,12.0,87.0,75.87,62.53
2016,5,2,7,30,0.0,125.0,1.2,12.0,125.0,105.88,88.74
2016,5,2,7,45,0.0,110.5,1.2,12.5,110.5,95.89,75.87
2016,5,2,8,0,0.0,96.0,1.2,13.0,96.0,84.61,66.05
2016,5,2,8,15,24.0,173.5,1.15,13.0,188.0,147.91,117.14
2016,5,2,8,30,48.0,251.0,1.1,13.0,280.0,215.02,170.06
2016,5,2,8,45,53.0,273.0,1.1,13.5,307.5,239.79,188.92
2016,5,2,9,0,58.0,295.0,1.1,14.0,335.0,265.49,208.51
2016,5,2,9,15,38.0,279.5,1.1,14.0,306.5,252.16,198.18
2016,5,2,9,30,18.0,264.0,1.1,14.0,278.0,237.49,186.66
2016,5,2,9,45,38.5,314.0,1.1,14.5,345.0,291.03,227.77
2016,5,2,10,0,59.0,364.0,1.1,15.0,412.0,350.2,272.06
2016,5,2,10,15,141.0,393.0,1.1,15.0,513.0,435.38,336.4
2016,5,2,10,30,223.0,422.0,1.1,15.0,614.0,528.91,405.31
2016,5,2,10,45,204.0,435.5,1.15,15.5,614.5,542.69,413.65
2016,5,2,11,0,185.0,449.0,1.2,16.0,615.0,554.5,421.08
2016,5,2,11,15,184.5,456.5,1.2,16.0,624.0,574.14,434.92
2016,5,2,11,30,184.0,464.0,1.2,16.0,633.0,593.22,448.21
2016,5,2,11,45,189.0,461.5,1.25,16.0,636.0,607.15,458.45
2016,5,2,12,0,194.0,459.0,1.3,16.0,639.0,620.42,468.3
2016,5,2,12,15,229.0,457.5,1.35,16.0,669.5,662.13,498.87
2016,5,2,12,30,264.0,456.0,1.4,16.0,700.0,716.51,537.5
2016,5,2,12,45,205.5,456.5,1.45,16.0,645.5,657.06,494.99
2016,5,2,13,0,147.0,457.0,1.5,16.0,591.0,606.88,459.11
2016,5,2,13,15,178.0,447.0,1.55,16.0,606.0,633.45,480.11
2016,5,2,13,30,209.0,437.0,1.6,16.0,621.0,659.35,499.97
2016,5,2,13,45,271.0,410.0,1.65,16.0,642.0,714.0,540.86
2016,5,2,14,0,333.0,383.0,1.7,16.0,663.0,750.78,569.06
2016,5,2,14,15,298.5,376.0,1.75,16.0,620.0,709.77,540.5
2016,5,2,14,30,264.0,369.0,1.8,16.0,577.0,667.84,511.61
2016,5,2,14,45,330.5,333.5,1.85,16.0,581.0,692.74,533.3
2016,5,2,15,0,397.0,298.0,1.9,16.0,585.0,713.38,551.37
2016,5,2,15,15,347.0,290.0,1.9,15.5,530.0,650.85,507.4
2016,5,2,15,30,297.0,282.0,1.9,15.0,475.0,589.3,463.84
2016,5,2,15,45,418.5,226.0,1.9,15.0,476.5,641.91,507.66
2016,5,2,16,0,540.0,170.0,1.9,15.0,478.0,669.07,531.8
2016,5,2,16,15,481.5,167.5,1.9,14.5,423.5,599.41,481.02
2016,5,2,16,30,423.0,165.0,1.9,14.0,369.0,532.44,431.65
2016,5,2,16,45,410.5,146.5,1.95,14.0,326.0,484.31,395.99
2016,5,2,17,0,398.0,128.0,2.0,14.0,283.0,435.9,358.87
2016,5,2,17,15,338.5,121.0,1.95,13.5,239.0,370.89,306.84
2016,5,2,17,30,279.0,114.0,1.9,13.0,195.0,300.63,249.28
2016,5,2,17,45,286.0,93.5,1.9,12.5,162.5,266.86,220.62
2016,5,2,18,0,293.0,73.0,1.9,12.0,130.0,240.43,196.09
2016,5,2,18,15,208.0,55.0,1.85,12.0,89.5,159.9,125.98
2016,5,2,18,30,123.0,37.0,1.8,12.0,49.0,97.61,69.63
2016,5,2,18,45,61.5,18.5,1.8,12.0,24.5,43.65,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,10.0,5.5,5.0,0.0
2016,5,3,5,30,0.0,11.0,1.3,10.0,11.0,9.67,0.0
2016,5,3,5,45,7.0,29.5,1.3,10.5,31.0,25.59,15.76
2016,5,3,6,0,14.0,48.0,1.3,11.0,51.0,40.27,30.0
2016,5,3,6,15,29.5,70.0,1.25,11.0,77.0,57.3,45.79
2016,5,3,6,30,45.0,92.0,1.2,11.0,103.0,73.98,61.08
2016,5,3,6,45,61.5,112.5,1.2,11.5,131.5,89.41,74.83
2016,5,3,7,0,78.0,133.0,1.2,12.0,160.0,104.58,88.02
2016,5,3,7,15,177.0,151.5,1.25,12.0,225.0,113.69,95.8
2016,5,3,7,30,276.0,170.0,1.3,12.0,290.0,119.73,100.77
2016,5,3,7,45,310.0,187.0,1.4,12.0,337.5,151.46,112.54
2016,5,3,8,0,344.0,204.0,1.5,12.0,385.0,191.75,139.78
2016,5,3,8,15,327.0,230.5,1.6,12.0,415.5,233.62,174.22
2016,5,3,8,30,310.0,257.0,1.7,12.0,446.0,273.89,208.73
2016,5,3,8,45,206.0,286.5,1.8,12.5,416.0,292.42,227.88
2016,5,3,9,0,102.0,316.0,1.9,13.0,386.0,297.43,234.45
2016,5,3,9,15,186.0,332.5,1.85,13.0,470.0,353.48,277.69
2016,5,3,9,30,270.0,349.0,1.8,13.0,554.0,420.74,329.54
