Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,45,248.0,371.5,1.8,13.5,565.5,448.09,350.06
2016,5,3,10,0,226.0,394.0,1.8,14.0,577.0,473.38,368.53
2016,5,3,10,15,216.5,410.0,1.7,14.0,590.5,497.81,386.34
2016,5,3,10,30,207.0,426.0,1.6,14.0,604.0,521.12,402.89
2016,5,3,10,45,175.5,438.0,1.55,14.5,591.5,523.71,403.08
2016,5,3,11,0,144.0,450.0,1.5,15.0,579.0,523.27,400.98
2016,5,3,11,15,132.5,455.0,1.4,15.0,575.5,530.02,405.04
2016,5,3,11,30,121.0,460.0,1.3,15.0,572.0,535.48,408.01
2016,5,3,11,45,114.0,461.0,1.2,15.0,567.0,539.93,410.37
2016,5,3,12,0,107.0,462.0,1.1,15.0,562.0,533.24,404.81
2016,5,3,12,15,262.5,428.5,1.05,15.0,672.0,675.78,509.66
2016,5,3,12,30,418.0,395.0,1.0,15.0,782.0,813.69,605.49
2016,5,3,12,45,425.0,387.5,1.0,15.0,777.5,826.64,612.93
2016,5,3,13,0,432.0,380.0,1.0,15.0,773.0,837.46,620.63
2016,5,3,13,15,624.0,273.5,1.05,15.0,828.5,934.9,691.92
2016,5,3,13,30,816.0,167.0,1.1,15.0,884.0,1018.75,747.56
2016,5,3,13,45,585.0,272.5,1.15,15.0,780.0,905.76,672.68
2016,5,3,14,0,354.0,378.0,1.2,15.0,676.0,766.0,575.05
2016,5,3,14,15,382.0,351.0,1.3,15.0,661.5,765.8,579.67
2016,5,3,14,30,410.0,324.0,1.4,15.0,647.0,778.38,591.18
2016,5,3,14,45,245.5,327.0,1.5,15.0,518.0,601.97,464.74
2016,5,3,15,0,81.0,330.0,1.6,15.0,389.0,411.53,322.0
2016,5,3,15,15,89.0,312.5,1.65,14.5,373.5,400.67,316.8
2016,5,3,15,30,97.0,295.0,1.7,14.0,358.0,389.03,309.81
2016,5,3,15,45,101.0,273.5,1.8,14.0,335.0,368.46,295.27
2016,5,3,16,0,105.0,252.0,1.9,14.0,312.0,347.2,280.02
2016,5,3,16,15,129.5,229.5,1.95,14.0,297.0,354.73,287.67
2016,5,3,16,30,154.0,207.0,2.0,14.0,282.0,345.0,281.58
2016,5,3,16,45,131.0,183.0,2.05,14.0,241.5,296.32,242.97
2016,5,3,17,0,108.0,159.0,2.1,14.0,201.0,249.13,204.95
2016,5,3,17,15,90.5,138.5,2.05,13.5,170.5,201.0,165.72
2016,5,3,17,30,73.0,118.0,2.0,13.0,140.0,165.73,136.29
2016,5,3,17,45,58.0,95.5,1.95,13.0,110.5,130.8,106.31
2016,5,3,18,0,43.0,73.0,1.9,13.0,81.0,97.05,76.9
2016,5,3,18,15,21.5,52.0,1.8,12.5,56.0,63.65,47.77
2016,5,3,18,30,0.0,31.0,1.7,12.0,31.0,29.11,17.68
2016,5,3,18,45,0.0,15.5,1.6,12.0,15.5,13.66,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,2.5,2.05,11.0,2.5,2.27,0.0
2016,5,4,5,30,0.0,5.0,2.1,11.0,5.0,4.38,0.0
2016,5,4,5,45,0.0,14.5,2.15,11.0,14.5,12.74,5.09
2016,5,4,6,0,0.0,24.0,2.2,11.0,24.0,21.12,13.1
2016,5,4,6,15,0.0,36.0,2.2,11.0,36.0,31.73,22.94
2016,5,4,6,30,0.0,48.0,2.2,11.0,48.0,42.36,32.74
2016,5,4,6,45,0.0,62.0,2.2,11.0,62.0,54.71,43.95
2016,5,4,7,0,0.0,76.0,2.2,11.0,76.0,66.57,54.55
2016,5,4,7,15,0.0,89.0,2.1,11.0,89.0,77.53,64.21
2016,5,4,7,30,0.0,102.0,2.0,11.0,102.0,88.42,73.65
2016,5,4,7,45,45.0,164.5,1.95,11.5,188.5,134.1,106.82
2016,5,4,8,0,90.0,227.0,1.9,12.0,275.0,188.19,148.19
2016,5,4,8,15,120.0,252.5,1.85,12.0,322.5,216.17,169.07
2016,5,4,8,30,150.0,278.0,1.8,12.0,370.0,254.37,198.91
2016,5,4,8,45,191.0,297.5,1.75,12.0,423.5,295.8,231.35
2016,5,4,9,0,232.0,317.0,1.7,12.0,477.0,342.27,267.98
2016,5,4,9,15,283.5,326.0,1.6,12.0,533.0,387.05,303.09
2016,5,4,9,30,335.0,335.0,1.5,12.0,589.0,441.07,345.06
2016,5,4,9,45,241.0,367.0,1.45,12.5,554.5,440.61,344.38
2016,5,4,10,0,147.0,399.0,1.4,13.0,520.0,430.7,335.67
2016,5,4,10,15,144.0,413.5,1.35,13.0,535.5,454.1,353.07
2016,5,4,10,30,141.0,428.0,1.3,13.0,551.0,477.14,369.68
2016,5,4,10,45,109.0,428.0,1.3,13.0,524.5,462.55,358.1
2016,5,4,11,0,77.0,428.0,1.3,13.0,498.0,446.58,345.54
2016,5,4,11,15,89.0,441.5,1.35,13.0,523.0,475.89,367.72
2016,5,4,11,30,101.0,455.0,1.4,13.0,548.0,506.12,390.12
2016,5,4,11,45,114.5,462.5,1.5,13.5,568.5,541.43,415.65
2016,5,4,12,0,128.0,470.0,1.6,14.0,589.0,569.89,436.05
2016,5,4,12,15,192.5,465.0,1.7,14.0,644.0,634.34,484.66
2016,5,4,12,30,257.0,460.0,1.8,14.0,699.0,712.7,542.03
2016,5,4,12,45,241.0,458.0,1.9,14.0,680.5,692.43,527.81
2016,5,4,13,0,225.0,456.0,2.0,14.0,662.0,682.4,521.44
2016,5,4,13,15,251.5,441.5,2.05,14.0,667.0,715.51,546.43
2016,5,4,13,30,278.0,427.0,2.1,14.0,672.0,733.21,560.41
2016,5,4,13,45,360.5,382.5,2.15,14.0,691.0,774.17,593.0
2016,5,4,14,0,443.0,338.0,2.2,14.0,710.0,827.77,633.71
2016,5,4,14,15,355.5,354.5,2.25,14.0,646.0,742.44,572.38
2016,5,4,14,30,268.0,371.0,2.3,14.0,582.0,672.8,521.72
2016,5,4,14,45,261.0,353.0,2.4,14.0,551.0,645.14,503.69
2016,5,4,15,0,254.0,335.0,2.5,14.0,520.0,616.28,484.19
2016,5,4,15,15,266.0,311.5,2.5,14.0,495.0,597.97,472.54
2016,5,4,15,30,278.0,288.0,2.5,14.0,470.0,577.67,459.23
2016,5,4,15,45,202.0,271.5,2.55,14.0,398.5,470.06,377.35
2016,5,4,16,0,126.0,255.0,2.6,14.0,327.0,382.81,309.09
2016,5,4,16,15,121.5,231.5,2.55,13.5,296.0,350.13,285.03
2016,5,4,16,30,117.0,208.0,2.5,13.0,265.0,317.25,260.1
2016,5,4,16,45,136.5,184.0,2.5,13.0,243.5,301.07,248.42
2016,5,4,17,0,156.0,160.0,2.5,13.0,222.0,282.62,234.41
2016,5,4,17,15,137.5,139.5,2.4,12.5,188.5,241.97,201.17
2016,5,4,17,30,119.0,119.0,2.3,12.0,155.0,202.77,168.42
2016,5,4,17,45,99.5,97.0,2.2,12.0,123.0,162.69,133.9
2016,5,4,18,0,80.0,75.0,2.1,12.0,91.0,124.25,100.2
2016,5,4,18,15,52.5,54.0,2.0,11.5,63.5,85.4,66.06
2016,5,4,18,30,25.0,33.0,1.9,11.0,36.0,43.18,28.93
2016,5,4,18,45,12.5,16.5,1.8,11.0,18.0,19.38,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.75,11.0,6.5,5.91,0.0
2016,5,5,5,30,0.0,13.0,1.8,11.0,13.0,11.44,0.0
2016,5,5,5,45,9.0,32.0,1.9,11.5,33.5,27.42,17.57
2016,5,5,6,0,18.0,51.0,2.0,12.0,54.0,42.61,32.01
2016,5,5,6,15,34.0,73.0,2.05,12.0,80.5,59.58,47.68
2016,5,5,6,30,50.0,95.0,2.1,12.0,107.0,76.21,62.86
2016,5,5,6,45,66.0,115.5,2.2,12.0,136.0,91.6,76.68
2016,5,5,7,0,82.0,136.0,2.3,12.0,165.0,106.73,89.99
2016,5,5,7,15,158.5,157.0,2.3,12.0,223.5,117.02,98.82
2016,5,5,7,30,235.0,178.0,2.3,12.0,282.0,124.24,104.81
2016,5,5,7,45,229.5,202.5,2.3,12.5,314.0,157.19,119.54
2016,5,5,8,0,224.0,227.0,2.3,13.0,346.0,199.09,150.7
2016,5,5,8,15,192.5,253.0,2.25,13.0,362.5,230.21,176.87
2016,5,5,8,30,161.0,279.0,2.2,13.0,379.0,257.93,200.88
2016,5,5,8,45,164.0,301.5,2.2,13.0,409.5,290.43,227.41
2016,5,5,9,0,167.0,324.0,2.2,13.0,440.0,323.56,254.2
2016,5,5,9,15,206.5,340.5,2.15,13.0,492.0,368.33,289.31
2016,5,5,9,30,246.0,357.0,2.1,13.0,544.0,415.31,325.95
2016,5,5,9,45,313.0,356.0,2.1,13.5,605.0,470.39,368.12
2016,5,5,10,0,380.0,355.0,2.1,14.0,666.0,531.75,414.5
2016,5,5,10,15,355.5,377.5,2.1,14.0,676.5,560.07,435.46
2016,5,5,10,30,331.0,400.0,2.1,14.0,687.0,585.73,454.12
2016,5,5,10,45,264.5,426.0,2.1,14.5,659.0,581.05,448.64
2016,5,5,11,0,198.0,452.0,2.1,15.0,631.0,566.42,435.76
2016,5,5,11,15,112.5,406.5,2.15,15.0,508.5,469.01,362.89
2016,5,5,11,30,27.0,361.0,2.2,15.0,386.0,355.12,275.66
2016,5,5,11,45,28.5,362.5,2.25,15.0,389.0,361.58,281.17
2016,5,5,12,0,30.0,364.0,2.3,15.0,392.0,367.96,286.12
2016,5,5,12,15,30.0,363.5,2.3,15.0,391.5,370.9,288.36
2016,5,5,12,30,30.0,363.0,2.3,15.0,391.0,373.61,290.47
2016,5,5,12,45,165.5,394.0,2.3,15.0,545.5,553.78,429.57
2016,5,5,13,0,301.0,425.0,2.3,15.0,700.0,739.85,565.45
2016,5,5,13,15,290.0,426.0,2.25,15.0,687.0,737.56,562.01
2016,5,5,13,30,279.0,427.0,2.2,15.0,674.0,733.63,559.08
2016,5,5,13,45,187.5,416.5,2.2,15.0,580.5,618.53,475.46
2016,5,5,14,0,96.0,406.0,2.2,15.0,487.0,501.18,388.25
2016,5,5,14,15,128.5,395.5,2.2,15.0,499.5,541.91,420.72
2016,5,5,14,30,161.0,385.0,2.2,15.0,512.0,564.43,438.86
2016,5,5,14,45,187.5,364.0,2.2,15.0,505.5,567.87,443.1
2016,5,5,15,0,214.0,343.0,2.2,15.0,499.0,569.36,446.09
2016,5,5,15,15,272.0,310.5,2.15,14.5,496.5,601.9,473.52
2016,5,5,15,30,330.0,278.0,2.1,14.0,494.0,613.13,485.26
2016,5,5,15,45,505.0,209.0,2.05,14.0,512.5,697.8,553.0
2016,5,5,16,0,680.0,140.0,2.0,14.0,531.0,760.0,601.34
2016,5,5,16,15,652.5,134.0,1.95,14.0,482.5,705.94,562.81
2016,5,5,16,30,625.0,128.0,1.9,14.0,434.0,651.59,523.91
2016,5,5,16,45,585.5,122.0,1.85,14.0,383.0,588.55,476.97
2016,5,5,17,0,546.0,116.0,1.8,14.0,332.0,521.62,425.95
2016,5,5,17,15,497.0,106.5,1.7,13.5,282.0,453.37,372.73
2016,5,5,17,30,448.0,97.0,1.6,13.0,232.0,388.74,320.6
2016,5,5,17,45,383.0,85.0,1.55,13.0,184.5,316.86,260.43
2016,5,5,18,0,318.0,73.0,1.5,13.0,137.0,251.33,203.93
2016,5,5,18,15,230.5,56.5,1.35,12.5,96.0,178.03,140.55
2016,5,5,18,30,143.0,40.0,1.2,12.0,55.0,107.5,78.64
2016,5,5,18,45,71.5,20.0,1.1,11.5,27.5,48.82,8.66
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,6.5,9.5,1.5,10.0,10.0,8.64,0.0
2016,5,6,5,30,13.0,19.0,1.5,10.0,20.0,16.56,0.62
2016,5,6,5,45,72.5,39.5,1.55,10.5,50.0,32.26,21.94
2016,5,6,6,0,132.0,60.0,1.6,11.0,80.0,46.69,35.81
2016,5,6,6,15,183.5,79.5,1.55,11.0,119.0,60.88,49.07
2016,5,6,6,30,235.0,99.0,1.5,11.0,158.0,74.65,61.73
2016,5,6,6,45,294.5,108.5,1.45,11.0,199.5,81.4,67.85
2016,5,6,7,0,354.0,118.0,1.4,11.0,241.0,83.01,69.2
2016,5,6,7,15,221.5,150.5,1.3,11.0,232.0,107.66,90.85
2016,5,6,7,30,89.0,183.0,1.2,11.0,223.0,139.58,118.43
2016,5,6,7,45,104.0,208.0,1.2,11.0,259.5,166.13,131.26
2016,5,6,8,0,119.0,233.0,1.2,11.0,296.0,190.02,148.41
2016,5,6,8,15,80.0,241.5,1.15,11.0,286.0,207.2,163.58
2016,5,6,8,30,41.0,250.0,1.1,11.0,276.0,212.91,169.52
2016,5,6,8,45,20.5,189.5,1.1,11.5,202.5,166.38,132.14
2016,5,6,9,0,0.0,129.0,1.1,12.0,129.0,113.57,89.2
2016,5,6,9,15,27.0,231.0,1.1,12.0,251.5,208.68,165.91
2016,5,6,9,30,54.0,333.0,1.1,12.0,374.0,307.95,243.22
2016,5,6,9,45,30.5,264.5,1.15,12.0,288.0,245.5,193.97
2016,5,6,10,0,7.0,196.0,1.2,12.0,202.0,176.87,139.5
2016,5,6,10,15,3.5,123.0,1.2,12.0,126.0,111.41,86.66
2016,5,6,10,30,0.0,50.0,1.2,12.0,50.0,44.43,31.5
2016,5,6,10,45,4.0,121.0,1.25,12.5,124.5,110.57,85.96
2016,5,6,11,0,8.0,192.0,1.3,13.0,199.0,177.21,139.29
2016,5,6,11,15,10.5,227.5,1.3,13.0,237.5,211.76,166.41
2016,5,6,11,30,13.0,263.0,1.3,13.0,276.0,246.88,193.78
2016,5,6,11,45,15.5,288.0,1.35,13.0,303.0,273.03,214.01
2016,5,6,12,0,18.0,313.0,1.4,13.0,330.0,299.61,234.51
2016,5,6,12,15,21.0,332.0,1.4,13.0,352.0,321.52,251.27
2016,5,6,12,30,24.0,351.0,1.4,13.0,374.0,343.78,268.25
2016,5,6,12,45,16.0,271.0,1.4,13.0,286.0,262.15,205.41
2016,5,6,13,0,8.0,191.0,1.4,13.0,198.0,180.46,141.46
2016,5,6,13,15,7.5,187.5,1.4,13.0,194.5,176.99,139.04
2016,5,6,13,30,7.0,184.0,1.4,13.0,191.0,173.45,136.33
2016,5,6,13,45,9.0,210.5,1.4,13.0,219.0,200.47,158.07
2016,5,6,14,0,11.0,237.0,1.4,13.0,247.0,227.95,179.96
2016,5,6,14,15,9.0,219.0,1.3,13.0,227.0,209.12,165.06
2016,5,6,14,30,7.0,201.0,1.2,13.0,207.0,190.24,150.23
2016,5,6,14,45,6.0,193.0,1.2,13.0,198.0,181.87,143.85
2016,5,6,15,0,5.0,185.0,1.2,13.0,189.0,173.52,137.43
2016,5,6,15,15,88.5,244.5,1.1,13.0,303.0,340.17,272.49
2016,5,6,15,30,172.0,304.0,1.0,13.0,417.0,482.1,381.49
2016,5,6,15,45,175.0,280.5,0.95,13.0,388.5,455.65,361.34
2016,5,6,16,0,178.0,257.0,0.9,13.0,360.0,428.19,341.75
2016,5,6,16,15,412.0,189.0,0.85,13.0,399.0,565.2,451.3
2016,5,6,16,30,646.0,121.0,0.8,13.0,438.0,659.57,524.04
2016,5,6,16,45,326.5,128.0,0.8,13.0,287.5,400.4,325.04
2016,5,6,17,0,7.0,135.0,0.8,13.0,137.0,131.44,105.05
2016,5,6,17,15,3.5,115.5,0.75,13.0,116.5,110.39,88.5
2016,5,6,17,30,0.0,96.0,0.7,13.0,96.0,89.62,71.09
2016,5,6,17,45,0.0,76.5,0.7,13.0,76.5,70.97,55.24
2016,5,6,18,0,0.0,57.0,0.7,13.0,57.0,52.18,39.01
2016,5,6,18,15,0.0,40.0,0.7,12.5,40.0,35.92,24.8
2016,5,6,18,30,0.0,23.0,0.7,12.0,23.0,20.26,10.93
2016,5,6,18,45,0.0,11.5,0.75,11.5,11.5,10.11,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.4,11.0,9.0,8.19,0.0
2016,5,7,5,30,0.0,18.0,1.5,11.0,18.0,15.87,1.85
2016,5,7,5,45,39.0,38.5,1.6,11.0,44.5,31.58,21.45
2016,5,7,6,0,78.0,59.0,1.7,11.0,71.0,47.27,36.37
2016,5,7,6,15,111.0,80.5,1.75,11.0,105.0,63.26,51.22
2016,5,7,6,30,144.0,102.0,1.8,11.0,139.0,78.88,65.52
2016,5,7,6,45,181.5,118.5,1.85,11.5,175.5,91.04,76.31
2016,5,7,7,0,219.0,135.0,1.9,12.0,212.0,98.16,82.37
2016,5,7,7,15,109.5,135.0,1.95,12.0,173.5,103.11,86.52
2016,5,7,7,30,0.0,135.0,2.0,12.0,135.0,113.6,95.45
2016,5,7,7,45,24.0,176.0,2.05,12.0,189.0,147.3,118.15
2016,5,7,8,0,48.0,217.0,2.1,12.0,243.0,176.97,140.78
2016,5,7,8,15,26.0,198.5,2.1,12.0,213.0,166.93,133.05
2016,5,7,8,30,4.0,180.0,2.1,12.0,183.0,155.67,124.43
2016,5,7,8,45,3.0,173.5,2.15,12.5,175.5,151.36,120.42
2016,5,7,9,0,2.0,167.0,2.2,13.0,168.0,146.49,115.98
2016,5,7,9,15,3.0,171.5,2.15,13.0,174.0,151.41,119.72
2016,5,7,9,30,4.0,176.0,2.1,13.0,180.0,156.41,123.53
2016,5,7,9,45,2.0,154.0,2.1,13.0,156.0,136.98,107.55
2016,5,7,10,0,0.0,132.0,2.1,13.0,132.0,116.94,91.09
2016,5,7,10,15,0.0,104.5,2.05,13.0,104.5,92.84,71.31
2016,5,7,10,30,0.0,77.0,2.0,13.0,77.0,68.5,51.26
2016,5,7,10,45,0.0,79.0,2.0,13.5,79.0,70.32,52.62
2016,5,7,11,0,0.0,81.0,2.0,14.0,81.0,72.12,53.94
2016,5,7,11,15,0.0,71.0,1.95,14.0,71.0,63.23,46.62
2016,5,7,11,30,0.0,61.0,1.9,14.0,61.0,54.33,39.29
2016,5,7,11,45,0.0,87.0,1.9,14.0,87.0,77.59,58.34
2016,5,7,12,0,0.0,113.0,1.9,14.0,113.0,100.98,77.33
2016,5,7,12,15,0.0,85.5,1.85,14.0,85.5,76.29,57.22
2016,5,7,12,30,0.0,58.0,1.8,14.0,58.0,51.66,37.08
2016,5,7,12,45,0.0,82.5,1.75,14.0,82.5,73.59,55.1
2016,5,7,13,0,0.0,107.0,1.7,14.0,107.0,95.69,73.11
2016,5,7,13,15,4.5,159.5,1.65,14.0,164.0,148.13,115.68
2016,5,7,13,30,9.0,212.0,1.6,14.0,221.0,201.56,158.36
2016,5,7,13,45,7.0,191.5,1.6,14.0,198.0,180.6,141.66
2016,5,7,14,0,5.0,171.0,1.6,14.0,175.0,159.59,125.03
2016,5,7,14,15,7.5,199.5,1.55,14.0,205.5,189.03,148.86
2016,5,7,14,30,10.0,228.0,1.5,14.0,236.0,219.06,172.89
2016,5,7,14,45,6.0,195.0,1.5,14.0,200.0,183.74,144.87
2016,5,7,15,0,2.0,162.0,1.5,14.0,164.0,148.66,116.9
2016,5,7,15,15,55.0,231.5,1.45,14.0,268.5,279.22,223.57
2016,5,7,15,30,108.0,301.0,1.4,14.0,373.0,404.19,321.52
2016,5,7,15,45,95.0,276.0,1.4,14.0,336.0,364.44,290.69
2016,5,7,16,0,82.0,251.0,1.4,14.0,299.0,325.02,260.76
2016,5,7,16,15,140.0,230.0,1.35,13.5,302.5,362.07,292.88
2016,5,7,16,30,198.0,209.0,1.3,13.0,306.0,379.44,309.03
2016,5,7,16,45,99.0,165.5,1.3,13.0,214.0,250.94,205.29
2016,5,7,17,0,0.0,122.0,1.3,13.0,122.0,112.93,90.16
2016,5,7,17,15,0.0,103.5,1.2,13.0,103.5,95.42,75.96
2016,5,7,17,30,0.0,85.0,1.1,13.0,85.0,77.87,61.21
2016,5,7,17,45,0.0,68.0,1.05,13.0,68.0,61.83,47.51
2016,5,7,18,0,0.0,51.0,1.0,13.0,51.0,45.71,33.53
2016,5,7,18,15,0.0,36.0,0.95,12.5,36.0,31.76,21.31
2016,5,7,18,30,0.0,21.0,0.9,12.0,21.0,18.49,9.54
2016,5,7,18,45,0.0,10.5,0.9,12.0,10.5,9.23,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,41.5,11.5,1.0,11.0,14.0,10.46,0.0
2016,5,8,5,30,83.0,23.0,1.0,11.0,28.0,18.72,4.61
2016,5,8,5,45,183.0,39.0,1.05,11.5,64.0,30.18,20.34
2016,5,8,6,0,283.0,55.0,1.1,12.0,100.0,42.01,31.64
2016,5,8,6,15,358.5,67.0,1.15,12.0,145.0,50.36,39.58
2016,5,8,6,30,434.0,79.0,1.2,12.0,190.0,58.44,47.05
2016,5,8,6,45,289.5,110.0,1.25,12.0,191.5,82.37,68.47
2016,5,8,7,0,145.0,141.0,1.3,12.0,193.0,106.21,89.43
2016,5,8,7,15,123.0,164.0,1.25,12.0,212.5,121.13,102.23
2016,5,8,7,30,101.0,187.0,1.2,12.0,232.0,142.25,120.21
2016,5,8,7,45,117.0,211.5,1.2,12.5,270.0,163.07,127.42
2016,5,8,8,0,133.0,236.0,1.2,13.0,308.0,194.08,149.92
2016,5,8,8,15,85.0,242.0,1.15,13.0,289.5,208.76,163.35
2016,5,8,8,30,37.0,248.0,1.1,13.0,271.0,210.59,166.49
2016,5,8,8,45,37.0,265.5,1.1,13.5,290.0,229.59,181.13
2016,5,8,9,0,37.0,283.0,1.1,14.0,309.0,248.76,195.65
2016,5,8,9,15,30.0,283.5,1.1,14.0,305.5,251.79,197.86
2016,5,8,9,30,23.0,284.0,1.1,14.0,302.0,256.54,201.38
2016,5,8,9,45,33.0,317.5,1.15,14.0,344.5,290.56,227.61
2016,5,8,10,0,43.0,351.0,1.2,14.0,387.0,329.34,257.12
2016,5,8,10,15,40.5,358.5,1.2,14.0,393.5,339.76,264.6
2016,5,8,10,30,38.0,366.0,1.2,14.0,400.0,349.87,271.96
2016,5,8,10,45,117.0,410.5,1.3,14.5,516.0,455.54,352.1
2016,5,8,11,0,196.0,455.0,1.4,15.0,632.0,566.62,433.28
2016,5,8,11,15,104.0,350.0,1.45,15.0,444.0,409.81,316.85
2016,5,8,11,30,12.0,245.0,1.5,15.0,256.0,229.7,178.39
2016,5,8,11,45,22.5,316.0,1.6,15.0,337.0,312.09,242.95
2016,5,8,12,0,33.0,387.0,1.7,15.0,418.0,392.13,303.38
2016,5,8,12,15,27.5,364.5,1.75,15.0,390.0,368.96,285.57
2016,5,8,12,30,22.0,342.0,1.8,15.0,362.0,333.2,258.69
2016,5,8,12,45,31.5,368.5,1.9,15.0,397.0,382.87,297.01
2016,5,8,13,0,41.0,395.0,2.0,15.0,432.0,421.77,326.56
2016,5,8,13,15,27.5,331.5,2.05,15.0,356.5,346.89,269.97
2016,5,8,13,30,14.0,268.0,2.1,15.0,281.0,259.38,202.84
2016,5,8,13,45,20.5,299.0,2.15,15.0,317.0,296.35,232.33
2016,5,8,14,0,27.0,330.0,2.2,15.0,353.0,350.5,274.34
2016,5,8,14,15,27.5,320.5,2.25,15.0,343.5,342.77,268.68
2016,5,8,14,30,28.0,311.0,2.3,15.0,334.0,334.83,263.16
2016,5,8,14,45,24.0,287.5,2.35,15.0,306.5,291.73,230.22
2016,5,8,15,0,20.0,264.0,2.4,15.0,279.0,265.18,209.96
2016,5,8,15,15,26.0,261.5,2.4,14.5,279.5,284.04,226.02
2016,5,8,15,30,32.0,259.0,2.4,14.0,280.0,288.1,230.38
2016,5,8,15,45,25.0,233.5,2.45,14.0,249.5,241.36,193.6
2016,5,8,16,0,18.0,208.0,2.5,14.0,219.0,210.08,168.89
2016,5,8,16,15,10.0,181.5,2.5,13.5,187.5,177.36,142.84
2016,5,8,16,30,2.0,155.0,2.5,13.0,156.0,145.2,116.8
2016,5,8,16,45,8.0,148.5,2.5,13.0,152.0,144.36,116.77
2016,5,8,17,0,14.0,142.0,2.5,13.0,148.0,143.3,116.4
2016,5,8,17,15,9.0,123.0,2.5,12.5,126.5,121.57,98.48
2016,5,8,17,30,4.0,104.0,2.5,12.0,105.0,100.26,80.62
2016,5,8,17,45,238.0,79.5,2.5,12.0,129.5,221.77,184.99
2016,5,8,18,0,472.0,55.0,2.5,12.0,154.0,306.19,251.14
2016,5,8,18,15,379.0,45.0,2.35,11.5,110.5,228.3,182.05
2016,5,8,18,30,286.0,35.0,2.2,11.0,67.0,160.63,120.77
2016,5,8,18,45,143.0,17.5,2.1,11.0,33.5,75.63,32.5
2016,5,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,43.5,13.0,1.95,10.0,15.5,11.82,0.0
2016,5,9,5,30,87.0,26.0,2.0,10.0,31.0,21.01,7.12
2016,5,9,5,45,190.5,42.0,2.05,10.0,68.5,32.51,22.56
2016,5,9,6,0,294.0,58.0,2.1,10.0,106.0,44.29,33.95
2016,5,9,6,15,372.5,70.0,2.05,10.0,152.5,52.6,41.92
2016,5,9,6,30,451.0,82.0,2.0,10.0,199.0,60.65,49.42
2016,5,9,6,45,225.5,77.5,2.0,10.5,136.0,54.95,44.24
2016,5,9,7,0,0.0,73.0,2.0,11.0,73.0,64.32,52.51
2016,5,9,7,15,0.0,87.0,1.95,11.0,87.0,76.11,62.89
2016,5,9,7,30,0.0,101.0,1.9,11.0,101.0,87.8,73.03
2016,5,9,7,45,0.0,120.0,1.9,11.0,120.0,103.68,82.85
2016,5,9,8,0,0.0,139.0,1.9,11.0,139.0,119.72,95.98
2016,5,9,8,15,3.5,166.0,1.85,11.0,168.5,142.96,114.77
2016,5,9,8,30,7.0,193.0,1.8,11.0,198.0,166.87,133.92
2016,5,9,8,45,12.0,218.5,1.75,11.5,227.0,190.74,152.56
2016,5,9,9,0,17.0,244.0,1.7,12.0,256.0,215.49,171.72
2016,5,9,9,15,15.0,244.0,1.7,12.0,255.0,217.18,172.77
2016,5,9,9,30,13.0,244.0,1.7,12.0,254.0,218.36,173.47
2016,5,9,9,45,28.0,297.5,1.7,12.5,320.5,271.35,214.83
2016,5,9,10,0,43.0,351.0,1.7,13.0,387.0,329.24,259.06
2016,5,9,10,15,40.5,358.5,1.65,13.0,393.0,339.64,266.45
2016,5,9,10,30,38.0,366.0,1.6,13.0,399.0,349.74,273.79
2016,5,9,10,45,54.5,397.0,1.6,13.5,446.0,394.25,307.11
2016,5,9,11,0,71.0,428.0,1.6,14.0,493.0,440.87,341.3
2016,5,9,11,15,134.0,449.0,1.6,14.0,573.0,523.9,403.62
2016,5,9,11,30,197.0,470.0,1.6,14.0,653.0,607.34,464.69
2016,5,9,11,45,259.5,459.0,1.65,14.0,701.5,672.24,512.11
2016,5,9,12,0,322.0,448.0,1.7,14.0,750.0,733.12,556.37
2016,5,9,12,15,239.0,461.5,1.75,14.0,686.0,672.48,511.72
2016,5,9,12,30,156.0,475.0,1.8,14.0,622.0,616.33,470.29
2016,5,9,12,45,162.0,465.0,1.85,14.5,615.5,619.92,473.26
2016,5,9,13,0,168.0,455.0,1.9,15.0,609.0,622.51,475.09
2016,5,9,13,15,531.5,291.5,1.9,15.0,766.5,853.6,648.9
2016,5,9,13,30,895.0,128.0,1.9,15.0,924.0,1042.14,776.39
2016,5,9,13,45,518.5,273.5,1.95,15.0,732.0,832.23,631.78
2016,5,9,14,0,142.0,419.0,2.0,15.0,540.0,576.43,442.15
2016,5,9,14,15,270.0,376.5,2.0,15.0,596.0,677.72,521.95
2016,5,9,14,30,398.0,334.0,2.0,15.0,652.0,758.28,582.97
2016,5,9,14,45,231.5,330.5,2.05,15.0,513.5,588.99,457.97
2016,5,9,15,0,65.0,327.0,2.1,15.0,375.0,390.7,306.86
2016,5,9,15,15,55.0,300.5,2.1,14.5,339.5,353.38,280.16
2016,5,9,15,30,45.0,274.0,2.1,14.0,304.0,316.13,252.23
2016,5,9,15,45,43.0,253.5,2.1,14.0,280.5,292.8,234.67
2016,5,9,16,0,41.0,233.0,2.1,14.0,257.0,269.35,216.79
2016,5,9,16,15,28.0,204.0,2.1,14.0,220.0,227.4,183.44
2016,5,9,16,30,15.0,175.0,2.1,14.0,183.0,175.66,141.61
2016,5,9,16,45,7.5,148.0,2.15,14.0,152.0,143.35,115.32
2016,5,9,17,0,0.0,121.0,2.2,14.0,121.0,111.68,89.12
2016,5,9,17,15,0.0,103.5,2.2,13.5,103.5,95.21,75.7
2016,5,9,17,30,0.0,86.0,2.2,13.0,86.0,78.71,61.96
2016,5,9,17,45,217.0,75.0,2.25,13.0,121.0,204.87,170.15
2016,5,9,18,0,434.0,64.0,2.3,13.0,156.0,297.55,243.14
2016,5,9,18,15,338.5,52.0,2.25,12.5,112.0,216.45,172.15
2016,5,9,18,30,243.0,40.0,2.2,12.0,68.0,149.26,112.3
2016,5,9,18,45,121.5,20.0,2.2,11.5,34.0,70.07,33.1
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,12.5,1.65,10.0,16.5,11.37,0.0
2016,5,10,5,30,123.0,25.0,1.7,10.0,33.0,19.58,7.16
2016,5,10,5,45,236.5,39.0,1.75,10.5,71.5,30.21,20.62
2016,5,10,6,0,350.0,53.0,1.8,11.0,110.0,40.57,30.55
2016,5,10,6,15,426.0,62.5,1.7,11.0,157.0,48.35,37.97
2016,5,10,6,30,502.0,72.0,1.6,11.0,204.0,54.21,43.45
2016,5,10,6,45,257.5,99.0,1.55,11.5,167.5,74.75,61.82
2016,5,10,7,0,13.0,126.0,1.5,12.0,131.0,104.55,87.99
2016,5,10,7,15,92.0,157.5,1.35,12.5,199.0,122.7,103.4
2016,5,10,7,30,171.0,189.0,1.2,13.0,267.0,137.32,115.45
2016,5,10,7,45,180.0,212.5,1.05,13.5,303.0,168.35,128.97
2016,5,10,8,0,189.0,236.0,0.9,14.0,339.0,201.68,152.7
2016,5,10,8,15,140.0,257.0,0.8,14.0,337.5,223.81,171.93
2016,5,10,8,30,91.0,278.0,0.7,14.0,336.0,245.53,190.92
2016,5,10,8,45,96.0,300.5,0.65,14.5,365.0,273.61,212.3
2016,5,10,9,0,101.0,323.0,0.6,15.0,394.0,302.56,234.0
2016,5,10,9,15,255.5,318.5,0.6,15.0,511.5,369.13,283.3
2016,5,10,9,30,410.0,314.0,0.6,15.0,629.0,458.76,350.06
2016,5,10,9,45,625.0,227.5,0.6,15.5,732.5,532.93,405.31
2016,5,10,10,0,840.0,141.0,0.6,16.0,836.0,624.98,473.22
2016,5,10,10,15,847.5,143.0,0.65,16.0,864.0,676.42,510.79
2016,5,10,10,30,855.0,145.0,0.7,16.0,892.0,726.53,546.98
2016,5,10,10,45,697.5,247.5,0.8,16.5,866.0,744.89,556.82
2016,5,10,11,0,540.0,350.0,0.9,17.0,840.0,747.77,555.62
2016,5,10,11,15,709.5,247.5,0.95,17.0,901.0,821.63,610.57
2016,5,10,11,30,879.0,145.0,1.0,17.0,962.0,889.43,656.78
2016,5,10,11,45,696.5,264.0,1.1,17.5,914.0,884.12,651.24
2016,5,10,12,0,514.0,383.0,1.2,18.0,866.0,853.93,626.54
2016,5,10,12,15,332.0,429.0,1.3,18.0,741.0,738.03,546.73
2016,5,10,12,30,150.0,475.0,1.4,18.0,616.0,610.14,455.67
2016,5,10,12,45,520.0,306.0,1.5,18.0,786.0,835.73,624.26
2016,5,10,13,0,890.0,137.0,1.6,18.0,956.0,1027.62,753.14
2016,5,10,13,15,886.5,136.0,1.7,18.0,939.0,1033.9,756.7
2016,5,10,13,30,883.0,135.0,1.8,18.0,922.0,1036.48,760.37
2016,5,10,13,45,698.5,228.5,1.9,18.0,840.5,971.48,720.17
2016,5,10,14,0,514.0,322.0,2.0,18.0,759.0,879.02,656.74
2016,5,10,14,15,404.0,346.0,2.05,17.5,682.0,792.86,598.65
2016,5,10,14,30,294.0,370.0,2.1,17.0,605.0,693.92,529.73
2016,5,10,14,45,271.5,356.0,2.2,17.0,565.0,655.23,504.06
2016,5,10,15,0,249.0,342.0,2.3,17.0,525.0,615.87,476.96
2016,5,10,15,15,172.0,321.5,2.35,17.0,444.5,501.7,392.62
2016,5,10,15,30,95.0,301.0,2.4,17.0,364.0,391.24,308.59
2016,5,10,15,45,115.5,281.0,2.45,17.0,352.5,402.21,319.09
2016,5,10,16,0,136.0,261.0,2.5,17.0,341.0,395.54,315.58
2016,5,10,16,15,101.5,233.5,2.55,16.5,290.5,319.93,257.3
2016,5,10,16,30,67.0,206.0,2.6,16.0,240.0,261.07,211.0
2016,5,10,16,45,47.5,178.5,2.65,15.5,201.0,215.59,174.87
2016,5,10,17,0,28.0,151.0,2.7,15.0,162.0,171.56,139.13
2016,5,10,17,15,22.0,131.0,2.65,14.5,139.0,138.06,111.75
2016,5,10,17,30,16.0,111.0,2.6,14.0,116.0,114.51,92.2
2016,5,10,17,45,248.0,84.5,2.6,14.0,138.5,232.66,192.68
2016,5,10,18,0,480.0,58.0,2.6,14.0,161.0,313.06,255.05
2016,5,10,18,15,388.0,48.0,2.5,13.5,116.5,235.09,186.53
2016,5,10,18,30,296.0,38.0,2.4,13.0,72.0,167.06,125.71
2016,5,10,18,45,148.0,24.0,2.3,12.5,41.0,83.96,43.68
2016,5,10,19,0,0.0,10.0,2.2,12.0,10.0,9.1,0.0
2016,5,10,19,15,0.0,5.0,2.15,12.0,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,12.0,1.9,10.0,19.0,10.91,0.0
2016,5,11,5,30,197.0,24.0,2.0,10.0,38.0,19.57,7.87
2016,5,11,5,45,310.0,35.5,2.1,10.5,78.0,28.43,19.14
2016,5,11,6,0,423.0,47.0,2.2,11.0,118.0,36.95,27.36
2016,5,11,6,15,211.5,51.0,2.1,11.0,86.5,37.71,28.42
2016,5,11,6,30,0.0,55.0,2.0,11.0,55.0,48.58,38.39
2016,5,11,6,45,0.0,68.0,1.95,11.5,68.0,59.78,48.41
2016,5,11,7,0,0.0,81.0,1.9,12.0,81.0,70.79,58.06
2016,5,11,7,15,0.0,110.0,1.85,12.0,110.0,94.1,78.55
2016,5,11,7,30,0.0,139.0,1.8,12.0,139.0,116.77,98.15
2016,5,11,7,45,33.5,183.5,1.75,12.5,202.0,146.91,117.07
2016,5,11,8,0,67.0,228.0,1.7,13.0,265.0,187.17,147.48
2016,5,11,8,15,74.0,252.0,1.65,13.0,296.5,213.8,168.2
2016,5,11,8,30,81.0,276.0,1.6,13.0,328.0,241.69,190.17
2016,5,11,8,45,108.5,303.0,1.55,13.5,377.0,279.36,218.9
2016,5,11,9,0,136.0,330.0,1.5,14.0,426.0,316.52,247.15
2016,5,11,9,15,101.0,338.0,1.45,14.0,412.0,324.45,253.84
2016,5,11,9,30,66.0,346.0,1.4,14.0,398.0,323.78,253.39
2016,5,11,9,45,44.0,325.5,1.4,14.5,361.0,302.82,236.72
2016,5,11,10,0,22.0,305.0,1.4,15.0,324.0,279.28,217.89
2016,5,11,10,15,25.5,325.0,1.4,15.0,347.0,301.25,234.72
2016,5,11,10,30,29.0,345.0,1.4,15.0,370.0,325.06,252.64
2016,5,11,10,45,27.5,347.0,1.45,15.0,371.5,330.0,256.17
2016,5,11,11,0,26.0,349.0,1.5,15.0,373.0,334.68,259.61
2016,5,11,11,15,112.5,410.0,1.55,15.0,514.5,470.5,363.35
2016,5,11,11,30,199.0,471.0,1.6,15.0,656.0,609.2,464.73
2016,5,11,11,45,160.0,472.0,1.65,15.5,621.5,587.99,446.89
2016,5,11,12,0,121.0,473.0,1.7,16.0,587.0,563.65,428.02
2016,5,11,12,15,80.0,437.5,1.75,16.0,513.5,488.31,373.14
2016,5,11,12,30,39.0,402.0,1.8,16.0,440.0,419.25,321.85
2016,5,11,12,45,478.5,262.5,1.9,16.0,704.5,750.85,576.47
2016,5,11,13,0,918.0,123.0,2.0,16.0,969.0,1040.87,773.99
2016,5,11,13,15,485.0,261.5,2.05,16.0,708.5,774.92,589.45
2016,5,11,13,30,52.0,400.0,2.1,16.0,448.0,443.02,340.04
2016,5,11,13,45,54.5,392.0,2.15,16.0,440.5,439.91,340.21
2016,5,11,14,0,57.0,384.0,2.2,16.0,433.0,436.44,338.32
2016,5,11,14,15,69.5,378.5,2.2,16.0,436.0,445.28,345.94
2016,5,11,14,30,82.0,373.0,2.2,16.0,439.0,453.67,353.2
2016,5,11,14,45,76.5,352.5,2.2,16.0,411.5,427.62,334.14
2016,5,11,15,0,71.0,332.0,2.2,16.0,384.0,401.24,314.88
2016,5,11,15,15,109.5,320.0,2.15,15.5,395.5,425.1,335.81
2016,5,11,15,30,148.0,308.0,2.1,15.0,407.0,462.53,366.59
2016,5,11,15,45,106.0,278.0,2.1,15.0,346.5,374.87,299.14
2016,5,11,16,0,64.0,248.0,2.1,15.0,286.0,305.04,244.53
2016,5,11,16,15,121.0,231.0,2.05,14.5,294.5,346.29,280.25
2016,5,11,16,30,178.0,214.0,2.0,14.0,303.0,368.26,300.15
2016,5,11,16,45,162.0,191.0,1.95,14.0,265.5,325.04,266.04
2016,5,11,17,0,146.0,168.0,1.9,14.0,228.0,282.63,232.3
2016,5,11,17,15,133.5,146.5,1.8,13.5,195.5,245.21,202.31
2016,5,11,17,30,121.0,125.0,1.7,13.0,163.0,208.61,172.24
2016,5,11,17,45,107.5,103.0,1.65,13.0,132.0,171.75,140.92
2016,5,11,18,0,94.0,81.0,1.6,13.0,101.0,135.9,109.8
2016,5,11,18,15,71.5,60.5,1.55,12.5,73.5,99.22,77.7
2016,5,11,18,30,49.0,40.0,1.5,12.0,46.0,64.44,46.95
2016,5,11,18,45,24.5,23.5,1.45,12.0,26.5,35.02,16.91
2016,5,11,19,0,0.0,7.0,1.4,12.0,7.0,6.37,0.0
2016,5,11,19,15,0.0,3.5,1.45,11.5,3.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.5,2.25,9.0,7.5,6.82,0.0
2016,5,12,5,30,0.0,15.0,2.4,9.0,15.0,13.2,3.89
2016,5,12,5,45,0.0,30.5,2.55,9.5,30.5,26.88,17.93
2016,5,12,6,0,0.0,46.0,2.7,10.0,46.0,40.0,30.22
2016,5,12,6,15,0.0,65.5,2.7,10.0,65.5,56.05,45.07
2016,5,12,6,30,0.0,85.0,2.7,10.0,85.0,71.92,59.59
2016,5,12,6,45,3.5,104.5,2.75,10.5,105.5,87.66,73.61
2016,5,12,7,0,7.0,124.0,2.8,11.0,126.0,103.26,87.22
2016,5,12,7,15,4.5,135.0,2.75,11.0,136.5,112.65,95.27
2016,5,12,7,30,2.0,146.0,2.7,11.0,147.0,121.93,103.1
2016,5,12,7,45,5.5,163.0,2.65,11.5,166.0,137.05,110.42
2016,5,12,8,0,9.0,180.0,2.6,12.0,185.0,152.75,122.6
2016,5,12,8,15,23.5,216.0,2.55,12.0,230.5,185.6,148.54
2016,5,12,8,30,38.0,252.0,2.5,12.0,276.0,213.89,170.63
2016,5,12,8,45,43.0,275.0,2.5,12.5,304.0,238.54,189.81
2016,5,12,9,0,48.0,298.0,2.5,13.0,332.0,264.17,209.62
2016,5,12,9,15,99.5,335.0,2.4,13.0,410.5,321.48,254.09
2016,5,12,9,30,151.0,372.0,2.3,13.0,489.0,382.61,301.25
2016,5,12,9,45,152.0,389.5,2.25,13.5,512.0,410.94,322.32
2016,5,12,10,0,153.0,407.0,2.2,14.0,535.0,439.4,343.23
2016,5,12,10,15,149.0,421.5,2.15,14.0,549.0,462.3,360.21
2016,5,12,10,30,145.0,436.0,2.1,14.0,563.0,484.74,376.61
2016,5,12,10,45,174.0,446.5,2.1,14.0,602.5,527.53,408.71
2016,5,12,11,0,203.0,457.0,2.1,14.0,642.0,572.52,442.0
2016,5,12,11,15,199.5,464.5,2.1,14.0,648.5,590.25,454.5
2016,5,12,11,30,196.0,472.0,2.1,14.0,655.0,607.18,466.53
2016,5,12,11,45,162.5,474.0,2.1,14.5,626.5,591.67,453.51
2016,5,12,12,0,129.0,476.0,2.1,15.0,598.0,573.41,438.67
2016,5,12,12,15,165.5,476.0,2.1,15.0,632.0,616.34,470.93
2016,5,12,12,30,202.0,476.0,2.1,15.0,666.0,660.08,503.06
2016,5,12,12,45,352.0,425.5,2.15,15.0,752.5,777.08,590.16
2016,5,12,13,0,502.0,375.0,2.2,15.0,839.0,896.42,675.88
2016,5,12,13,15,496.5,366.0,2.25,15.0,817.5,891.57,672.43
2016,5,12,13,30,491.0,357.0,2.3,15.0,796.0,883.97,668.42
2016,5,12,13,45,652.0,259.5,2.35,15.0,826.5,954.59,722.98
2016,5,12,14,0,813.0,162.0,2.4,15.0,857.0,1008.38,760.45
2016,5,12,14,15,804.0,159.5,2.4,14.5,826.5,993.42,752.27
2016,5,12,14,30,795.0,157.0,2.4,14.0,796.0,975.14,742.62
2016,5,12,14,45,788.0,152.0,2.45,14.0,760.5,952.95,729.49
2016,5,12,15,0,781.0,147.0,2.5,14.0,725.0,927.64,714.21
2016,5,12,15,15,765.5,143.5,2.55,14.0,683.5,893.02,692.38
2016,5,12,15,30,750.0,140.0,2.6,14.0,642.0,861.53,672.63
2016,5,12,15,45,475.0,200.5,2.65,14.0,510.5,658.52,524.69
2016,5,12,16,0,200.0,261.0,2.7,14.0,379.0,448.7,361.28
2016,5,12,16,15,336.5,211.5,2.75,13.5,390.0,511.89,416.81
2016,5,12,16,30,473.0,162.0,2.8,13.0,401.0,563.26,461.02
2016,5,12,16,45,355.0,162.0,2.9,13.0,330.5,443.69,366.38
2016,5,12,17,0,237.0,162.0,3.0,13.0,260.0,348.94,289.35
2016,5,12,17,15,213.0,144.0,3.0,12.5,223.0,303.06,252.55
2016,5,12,17,30,189.0,126.0,3.0,12.0,186.0,249.03,207.92
2016,5,12,17,45,168.0,104.5,3.05,12.0,150.5,205.28,170.43
2016,5,12,18,0,147.0,83.0,3.1,12.0,115.0,163.26,133.57
2016,5,12,18,15,112.0,63.0,3.05,11.5,83.5,119.11,94.6
2016,5,12,18,30,77.0,43.0,3.0,11.0,52.0,78.33,58.33
2016,5,12,18,45,38.5,25.5,2.95,11.0,30.0,42.02,22.43
2016,5,12,19,0,0.0,8.0,2.9,11.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,2.9,11.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,42.5,13.0,2.7,10.0,16.5,11.82,0.0
2016,5,13,5,30,85.0,26.0,2.8,10.0,33.0,21.11,10.05
2016,5,13,5,45,152.5,43.5,2.95,10.0,66.0,34.64,24.71
2016,5,13,6,0,220.0,61.0,3.1,10.0,99.0,47.85,37.24
2016,5,13,6,15,262.0,79.0,3.1,10.0,139.0,60.97,49.5
2016,5,13,6,30,304.0,97.0,3.1,10.0,179.0,70.67,58.46
2016,5,13,6,45,349.5,107.5,3.15,10.5,221.0,76.75,63.84
2016,5,13,7,0,395.0,118.0,3.2,11.0,263.0,82.56,68.8
2016,5,13,7,15,263.5,156.0,3.15,11.0,258.5,111.23,94.05
2016,5,13,7,30,132.0,194.0,3.1,11.0,254.0,140.0,118.99
2016,5,13,7,45,274.0,196.0,3.1,11.5,340.5,158.07,118.54
2016,5,13,8,0,416.0,198.0,3.1,12.0,427.0,193.95,138.48
2016,5,13,8,15,402.0,223.0,3.1,12.0,460.5,239.7,176.71
2016,5,13,8,30,388.0,248.0,3.1,12.0,494.0,288.74,219.0
2016,5,13,8,45,221.5,276.0,3.1,12.5,418.5,285.4,222.93
2016,5,13,9,0,55.0,304.0,3.1,13.0,343.0,271.27,215.36
2016,5,13,9,15,58.5,324.5,3.15,13.0,368.0,295.76,234.77
2016,5,13,9,30,62.0,345.0,3.2,13.0,393.0,320.91,254.45
2016,5,13,9,45,61.0,359.5,3.25,13.0,409.0,339.44,268.81
2016,5,13,10,0,60.0,374.0,3.3,13.0,425.0,357.92,283.04
2016,5,13,10,15,93.0,404.0,3.35,13.0,485.0,411.28,324.58
2016,5,13,10,30,126.0,434.0,3.4,13.0,545.0,469.69,369.48
2016,5,13,10,45,129.5,441.5,3.5,13.5,557.5,490.25,384.31
2016,5,13,11,0,133.0,449.0,3.6,14.0,570.0,510.82,399.2
