Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,15,133.0,455.0,3.7,14.0,578.0,527.18,411.51
2016,5,13,11,30,133.0,461.0,3.8,14.0,586.0,543.15,423.54
2016,5,13,11,45,197.5,458.0,3.9,14.0,644.0,607.23,473.22
2016,5,13,12,0,262.0,455.0,4.0,14.0,702.0,682.97,530.58
2016,5,13,12,15,262.0,454.0,4.05,14.0,700.5,695.04,539.29
2016,5,13,12,30,262.0,453.0,4.1,14.0,699.0,705.78,547.42
2016,5,13,12,45,253.5,456.0,4.15,14.0,692.5,710.82,551.15
2016,5,13,13,0,245.0,459.0,4.2,14.0,686.0,714.32,553.88
2016,5,13,13,15,220.0,453.5,4.2,14.0,654.5,676.88,526.5
2016,5,13,13,30,195.0,448.0,4.2,14.0,623.0,651.28,507.65
2016,5,13,13,45,347.0,387.5,4.25,14.0,689.0,760.54,593.64
2016,5,13,14,0,499.0,327.0,4.3,14.0,755.0,867.14,675.23
2016,5,13,14,15,704.0,215.5,4.25,13.5,795.0,959.92,747.44
2016,5,13,14,30,909.0,104.0,4.2,13.0,835.0,1018.85,790.4
2016,5,13,14,45,904.0,100.0,4.2,13.0,799.5,997.88,776.61
2016,5,13,15,0,899.0,96.0,4.2,13.0,764.0,973.4,761.03
2016,5,13,15,15,887.5,94.0,4.15,13.0,722.0,941.76,740.09
2016,5,13,15,30,876.0,92.0,4.1,13.0,680.0,907.28,717.09
2016,5,13,15,45,865.5,88.0,4.05,13.0,634.5,868.74,691.03
2016,5,13,16,0,855.0,84.0,4.0,13.0,589.0,827.71,662.95
2016,5,13,16,15,835.0,81.0,3.9,12.5,539.5,784.77,634.12
2016,5,13,16,30,815.0,78.0,3.8,12.0,490.0,733.29,598.36
2016,5,13,16,45,791.5,73.5,3.75,12.0,438.5,676.51,556.97
2016,5,13,17,0,768.0,69.0,3.7,12.0,387.0,619.41,514.11
2016,5,13,17,15,730.5,65.0,3.6,11.5,334.5,554.07,462.51
2016,5,13,17,30,693.0,61.0,3.5,11.0,282.0,490.46,410.44
2016,5,13,17,45,640.5,55.0,3.45,11.0,230.5,418.73,349.18
2016,5,13,18,0,588.0,49.0,3.4,11.0,179.0,353.71,291.37
2016,5,13,18,15,501.5,41.5,3.2,10.5,132.0,275.19,221.44
2016,5,13,18,30,415.0,34.0,3.0,10.0,85.0,205.87,157.92
2016,5,13,18,45,269.0,23.0,2.85,10.0,50.0,122.77,75.47
2016,5,13,19,0,123.0,12.0,2.7,10.0,15.0,40.97,0.0
2016,5,13,19,15,61.5,6.0,2.7,10.0,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,127.0,12.5,2.1,11.0,22.5,11.37,0.0
2016,5,14,5,30,254.0,25.0,2.2,11.0,45.0,20.29,9.78
2016,5,14,5,45,363.5,35.0,2.35,11.5,86.0,27.8,18.66
2016,5,14,6,0,473.0,45.0,2.5,12.0,127.0,35.06,25.63
2016,5,14,6,15,541.5,51.5,2.5,12.0,176.0,39.02,29.51
2016,5,14,6,30,610.0,58.0,2.5,12.0,225.0,42.89,33.13
2016,5,14,6,45,305.0,59.5,2.55,12.5,143.0,42.5,32.72
2016,5,14,7,0,0.0,61.0,2.6,13.0,61.0,53.89,42.77
2016,5,14,7,15,0.0,68.5,2.5,13.0,68.5,60.56,48.56
2016,5,14,7,30,0.0,76.0,2.4,13.0,76.0,67.23,54.3
2016,5,14,7,45,0.0,102.5,2.3,13.5,102.5,89.76,70.41
2016,5,14,8,0,0.0,129.0,2.2,14.0,129.0,111.85,88.35
2016,5,14,8,15,4.0,162.5,2.1,14.0,165.0,140.4,111.34
2016,5,14,8,30,8.0,196.0,2.0,14.0,201.0,169.63,134.59
2016,5,14,8,45,13.5,224.5,1.95,14.5,234.0,196.11,155.1
2016,5,14,9,0,19.0,253.0,1.9,15.0,267.0,223.55,176.16
2016,5,14,9,15,35.5,295.0,1.9,15.0,322.5,262.94,206.68
2016,5,14,9,30,52.0,337.0,1.9,15.0,378.0,309.66,242.63
2016,5,14,9,45,34.0,307.5,1.9,15.0,335.0,282.45,221.23
2016,5,14,10,0,16.0,278.0,1.9,15.0,292.0,252.64,197.81
2016,5,14,10,15,52.5,350.0,1.95,15.0,396.5,339.52,265.41
2016,5,14,10,30,89.0,422.0,2.0,15.0,501.0,432.39,335.63
2016,5,14,10,45,75.5,422.0,2.05,15.5,490.0,430.72,332.99
2016,5,14,11,0,62.0,422.0,2.1,16.0,479.0,427.47,329.64
2016,5,14,11,15,111.0,448.5,2.15,16.0,552.0,503.09,386.8
2016,5,14,11,30,160.0,475.0,2.2,16.0,625.0,578.55,442.5
2016,5,14,11,45,169.0,478.0,2.25,16.0,637.5,600.35,458.15
2016,5,14,12,0,178.0,481.0,2.3,16.0,650.0,622.0,474.05
2016,5,14,12,15,162.0,479.5,2.35,16.0,633.0,615.6,469.22
2016,5,14,12,30,146.0,478.0,2.4,16.0,616.0,607.55,463.38
2016,5,14,12,45,121.0,466.5,2.45,16.0,580.0,579.27,442.77
2016,5,14,13,0,96.0,455.0,2.5,16.0,544.0,535.17,410.69
2016,5,14,13,15,138.5,452.5,2.55,16.0,578.5,594.07,455.65
2016,5,14,13,30,181.0,450.0,2.6,16.0,613.0,638.83,489.54
2016,5,14,13,45,97.5,360.0,2.65,16.0,448.0,464.96,360.84
2016,5,14,14,0,14.0,270.0,2.7,16.0,283.0,262.05,204.62
2016,5,14,14,15,12.5,252.5,2.75,16.0,263.5,244.25,191.58
2016,5,14,14,30,11.0,235.0,2.8,16.0,244.0,226.35,177.82
2016,5,14,14,45,9.5,223.0,2.85,16.0,231.0,213.7,168.14
2016,5,14,15,0,8.0,211.0,2.9,16.0,218.0,201.04,158.4
2016,5,14,15,15,4.0,180.0,2.9,15.5,183.5,167.73,132.18
2016,5,14,15,30,0.0,149.0,2.9,15.0,149.0,134.72,105.85
2016,5,14,15,45,0.0,140.0,2.95,15.0,140.0,126.44,99.43
2016,5,14,16,0,0.0,131.0,3.0,15.0,131.0,118.18,92.95
2016,5,14,16,15,117.0,171.5,2.95,14.5,230.5,275.22,225.65
2016,5,14,16,30,234.0,212.0,2.9,14.0,330.0,421.29,344.88
2016,5,14,16,45,117.0,170.5,2.9,14.0,229.5,267.69,219.79
2016,5,14,17,0,0.0,129.0,2.9,14.0,129.0,119.37,95.38
2016,5,14,17,15,0.0,111.0,2.85,14.0,111.0,102.43,81.61
2016,5,14,17,30,0.0,93.0,2.8,14.0,93.0,85.45,67.43
2016,5,14,17,45,236.0,77.5,2.75,14.0,130.5,216.88,179.85
2016,5,14,18,0,472.0,62.0,2.7,14.0,168.0,313.34,255.79
2016,5,14,18,15,383.5,51.5,2.55,13.5,123.5,236.75,188.58
2016,5,14,18,30,295.0,41.0,2.4,13.0,79.0,167.99,127.74
2016,5,14,18,45,177.5,27.0,2.25,13.0,46.5,98.31,61.26
2016,5,14,19,0,60.0,13.0,2.1,13.0,14.0,26.51,0.0
2016,5,14,19,15,30.0,6.5,2.1,12.5,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,82.5,14.5,2.2,11.0,21.0,13.19,0.0
2016,5,15,5,30,165.0,29.0,2.2,11.0,42.0,22.67,11.96
2016,5,15,5,45,274.5,41.5,2.25,11.5,82.0,32.07,22.43
2016,5,15,6,0,384.0,54.0,2.3,12.0,122.0,42.62,32.37
2016,5,15,6,15,456.5,63.0,2.15,12.5,169.5,48.27,37.73
2016,5,15,6,30,529.0,72.0,2.0,13.0,217.0,53.73,42.69
2016,5,15,6,45,586.0,77.0,1.85,13.5,268.5,55.68,44.36
2016,5,15,7,0,643.0,82.0,1.7,14.0,320.0,57.63,45.92
2016,5,15,7,15,679.0,87.0,1.65,14.0,371.5,59.38,47.32
2016,5,15,7,30,715.0,92.0,1.6,14.0,423.0,62.1,49.55
2016,5,15,7,45,746.0,94.0,1.55,14.5,474.5,118.54,67.92
2016,5,15,8,0,777.0,96.0,1.5,15.0,526.0,172.46,103.24
2016,5,15,8,15,797.0,99.5,1.5,15.0,574.0,229.03,149.2
2016,5,15,8,30,817.0,103.0,1.5,15.0,622.0,287.62,200.08
2016,5,15,8,45,836.0,103.5,1.5,15.5,667.5,345.25,250.54
2016,5,15,9,0,855.0,104.0,1.5,16.0,713.0,408.55,304.52
2016,5,15,9,15,867.0,106.0,1.55,16.0,752.5,465.98,353.5
2016,5,15,9,30,879.0,108.0,1.6,16.0,792.0,523.36,401.04
2016,5,15,9,45,894.5,106.0,1.65,16.5,828.0,578.98,445.07
2016,5,15,10,0,910.0,104.0,1.7,17.0,864.0,634.29,487.44
2016,5,15,10,15,916.5,105.0,1.85,17.0,891.5,685.85,527.4
2016,5,15,10,30,923.0,106.0,2.0,17.0,919.0,735.77,565.34
2016,5,15,10,45,927.5,107.0,2.15,17.0,940.0,782.37,599.14
2016,5,15,11,0,932.0,108.0,2.3,17.0,961.0,826.73,630.23
2016,5,15,11,15,934.5,108.5,2.4,17.0,974.5,866.6,657.68
2016,5,15,11,30,937.0,109.0,2.5,17.0,988.0,903.71,683.19
2016,5,15,11,45,937.0,110.5,2.7,17.0,993.5,936.67,706.7
2016,5,15,12,0,937.0,112.0,2.9,17.0,999.0,966.47,728.11
2016,5,15,12,15,936.5,111.5,2.95,17.0,997.0,990.62,744.52
2016,5,15,12,30,936.0,111.0,3.0,17.0,995.0,1011.31,758.72
2016,5,15,12,45,936.5,109.5,3.15,17.0,986.0,1028.43,771.52
2016,5,15,13,0,937.0,108.0,3.3,17.0,977.0,1041.89,782.0
2016,5,15,13,15,933.5,107.0,3.35,17.0,960.0,1048.13,786.97
2016,5,15,13,30,930.0,106.0,3.4,17.0,943.0,1050.54,789.57
2016,5,15,13,45,924.0,106.0,3.5,17.0,918.5,1047.67,789.21
2016,5,15,14,0,918.0,106.0,3.6,17.0,894.0,1041.04,786.47
2016,5,15,14,15,911.0,104.5,3.65,16.5,863.5,1028.11,780.68
2016,5,15,14,30,904.0,103.0,3.7,16.0,833.0,1011.57,772.52
2016,5,15,14,45,894.5,101.0,3.75,16.0,796.0,988.56,758.51
2016,5,15,15,0,885.0,99.0,3.8,16.0,759.0,962.29,742.27
2016,5,15,15,15,872.5,97.0,3.85,16.0,717.0,930.14,721.85
2016,5,15,15,30,860.0,95.0,3.9,16.0,675.0,895.24,699.39
2016,5,15,15,45,842.0,93.0,4.0,16.0,628.5,853.04,671.7
2016,5,15,16,0,824.0,91.0,4.1,16.0,582.0,816.36,647.7
2016,5,15,16,15,803.0,88.0,4.1,15.5,532.5,766.58,614.35
2016,5,15,16,30,782.0,85.0,4.1,15.0,483.0,715.65,579.53
2016,5,15,16,45,751.5,82.0,4.1,15.0,431.5,657.02,536.97
2016,5,15,17,0,721.0,79.0,4.1,15.0,380.0,598.71,492.8
2016,5,15,17,15,681.5,74.0,4.0,14.5,328.0,535.72,443.29
2016,5,15,17,30,642.0,69.0,3.9,14.0,276.0,472.35,391.84
2016,5,15,17,45,581.5,63.0,3.85,14.0,225.5,399.17,329.99
2016,5,15,18,0,521.0,57.0,3.8,14.0,175.0,331.14,270.57
2016,5,15,18,15,434.5,48.0,3.7,13.5,129.5,254.46,203.32
2016,5,15,18,30,348.0,39.0,3.6,13.0,84.0,186.95,142.79
2016,5,15,18,45,214.0,26.0,3.5,13.0,50.0,110.49,70.86
2016,5,15,19,0,80.0,13.0,3.4,13.0,16.0,31.43,0.0
2016,5,15,19,15,40.0,6.5,3.4,12.5,8.0,5.91,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,76.0,14.5,2.0,10.5,21.0,13.19,0.0
2016,5,16,5,30,152.0,29.0,2.0,11.0,42.0,22.63,12.22
2016,5,16,5,45,253.5,42.5,2.05,11.5,81.0,32.76,23.08
2016,5,16,6,0,355.0,56.0,2.1,12.0,120.0,42.62,32.4
2016,5,16,6,15,426.5,66.0,2.05,12.0,167.0,50.64,39.94
2016,5,16,6,30,498.0,76.0,2.0,12.0,214.0,56.81,45.63
2016,5,16,6,45,553.5,82.0,2.0,12.5,264.5,59.37,47.83
2016,5,16,7,0,609.0,88.0,2.0,13.0,315.0,61.87,49.87
2016,5,16,7,15,645.5,93.5,2.0,13.5,366.0,63.77,51.29
2016,5,16,7,30,682.0,99.0,2.0,14.0,417.0,67.07,53.92
2016,5,16,7,45,715.0,101.5,2.05,14.5,468.0,116.35,67.06
2016,5,16,8,0,748.0,104.0,2.1,15.0,519.0,175.19,106.87
2016,5,16,8,15,768.5,107.5,2.1,15.0,566.5,230.07,151.55
2016,5,16,8,30,789.0,111.0,2.1,15.0,614.0,287.07,201.2
2016,5,16,8,45,808.0,112.5,2.1,15.5,658.5,343.84,251.08
2016,5,16,9,0,827.0,114.0,2.1,16.0,703.0,402.01,301.37
2016,5,16,9,15,839.5,116.0,2.1,16.5,742.5,458.91,349.46
2016,5,16,9,30,852.0,118.0,2.1,17.0,782.0,518.29,397.75
2016,5,16,9,45,870.5,114.5,2.1,17.5,818.0,572.94,441.01
2016,5,16,10,0,889.0,111.0,2.1,18.0,854.0,627.59,482.86
2016,5,16,10,15,895.5,112.5,2.1,18.0,882.0,678.54,521.56
2016,5,16,10,30,902.0,114.0,2.1,18.0,910.0,727.92,558.11
2016,5,16,10,45,906.5,115.0,2.15,18.0,930.5,773.62,590.82
2016,5,16,11,0,911.0,116.0,2.2,18.0,951.0,817.14,620.5
2016,5,16,11,15,914.0,117.0,2.25,18.0,964.5,857.09,647.52
2016,5,16,11,30,917.0,118.0,2.3,18.0,978.0,894.42,672.63
2016,5,16,11,45,918.0,118.5,2.35,18.5,984.0,926.75,692.99
2016,5,16,12,0,919.0,119.0,2.4,19.0,990.0,956.04,711.24
2016,5,16,12,15,918.5,119.0,2.45,19.0,988.5,980.29,727.51
2016,5,16,12,30,918.0,119.0,2.5,19.0,987.0,1001.18,741.65
2016,5,16,12,45,917.0,118.5,2.6,19.0,978.0,1017.62,753.5
2016,5,16,13,0,916.0,118.0,2.7,19.0,969.0,1030.48,763.14
2016,5,16,13,15,912.5,117.0,2.75,18.5,952.0,1036.69,769.53
2016,5,16,13,30,909.0,116.0,2.8,18.0,935.0,1039.14,773.65
2016,5,16,13,45,904.0,115.0,2.85,18.0,911.0,1036.34,773.02
2016,5,16,14,0,899.0,114.0,2.9,18.0,887.0,1029.84,770.09
2016,5,16,14,15,891.5,112.5,2.9,18.0,856.5,1016.66,762.4
2016,5,16,14,30,884.0,111.0,2.9,18.0,826.0,999.96,752.5
2016,5,16,14,45,870.5,111.0,2.95,18.0,788.5,975.67,738.01
2016,5,16,15,0,857.0,111.0,3.0,18.0,751.0,948.37,721.48
2016,5,16,15,15,844.0,109.0,3.0,17.5,709.5,916.53,702.71
2016,5,16,15,30,831.0,107.0,3.0,17.0,668.0,890.76,688.04
2016,5,16,15,45,806.0,107.0,3.05,17.0,620.5,845.25,658.28
2016,5,16,16,0,781.0,107.0,3.1,17.0,573.0,798.25,627.15
2016,5,16,16,15,758.0,103.0,3.1,16.5,524.0,747.23,593.41
2016,5,16,16,30,735.0,99.0,3.1,16.0,475.0,698.54,560.68
2016,5,16,16,45,700.0,96.0,3.1,16.0,423.5,638.64,517.55
2016,5,16,17,0,665.0,93.0,3.1,16.0,372.0,579.59,472.56
2016,5,16,17,15,622.5,87.0,3.05,15.5,320.5,513.59,421.48
2016,5,16,17,30,580.0,81.0,3.0,15.0,269.0,450.03,370.57
2016,5,16,17,45,520.0,73.0,2.95,14.5,219.5,377.83,310.87
2016,5,16,18,0,460.0,65.0,2.9,14.0,170.0,310.78,253.47
2016,5,16,18,15,373.0,54.5,2.85,13.5,126.0,235.43,188.03
2016,5,16,18,30,286.0,44.0,2.8,13.0,82.0,168.13,128.58
2016,5,16,18,45,168.5,29.0,2.75,13.0,49.0,98.86,64.57
2016,5,16,19,0,51.0,14.0,2.7,13.0,16.0,25.25,0.0
2016,5,16,19,15,25.5,7.0,2.65,12.5,8.0,11.21,0.0
2016,5,16,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,130.5,13.5,1.85,13.5,24.5,10.82,0.0
2016,5,17,5,30,261.0,27.0,1.9,14.0,49.0,21.89,11.69
2016,5,17,5,45,366.5,37.0,1.95,14.5,91.0,29.34,19.85
2016,5,17,6,0,472.0,47.0,2.0,15.0,133.0,36.53,26.66
2016,5,17,6,15,540.0,54.5,2.0,15.0,182.0,41.26,31.14
2016,5,17,6,30,608.0,62.0,2.0,15.0,231.0,45.82,35.33
2016,5,17,6,45,655.0,67.0,2.05,15.5,283.0,48.19,37.35
2016,5,17,7,0,702.0,72.0,2.1,16.0,335.0,55.38,43.55
2016,5,17,7,15,735.0,76.0,2.15,16.5,387.0,56.97,44.71
2016,5,17,7,30,768.0,80.0,2.2,17.0,439.0,60.62,47.65
2016,5,17,7,45,792.5,83.5,2.3,17.5,490.5,114.53,61.98
2016,5,17,8,0,817.0,87.0,2.4,18.0,542.0,171.42,99.62
2016,5,17,8,15,835.5,90.0,2.4,18.0,590.0,229.52,146.8
2016,5,17,8,30,854.0,93.0,2.4,18.0,638.0,295.34,203.5
2016,5,17,8,45,868.0,95.5,2.45,18.5,682.5,354.31,255.25
2016,5,17,9,0,882.0,98.0,2.5,19.0,727.0,413.93,306.79
2016,5,17,9,15,892.5,99.5,2.45,19.0,767.0,471.63,356.01
2016,5,17,9,30,903.0,101.0,2.4,19.0,807.0,529.06,403.49
2016,5,17,9,45,912.0,102.5,2.4,19.5,841.0,585.16,447.76
2016,5,17,10,0,921.0,104.0,2.4,20.0,875.0,640.34,489.79
2016,5,17,10,15,927.0,105.0,2.35,20.0,902.5,691.99,528.64
2016,5,17,10,30,933.0,106.0,2.3,20.0,930.0,741.94,565.14
2016,5,17,10,45,936.5,107.5,2.3,20.5,950.5,788.57,596.48
2016,5,17,11,0,940.0,109.0,2.3,21.0,971.0,832.88,624.79
2016,5,17,11,15,942.0,109.5,2.25,21.0,984.0,872.56,650.4
2016,5,17,11,30,944.0,110.0,2.2,21.0,997.0,909.44,673.9
2016,5,17,11,45,944.0,111.0,2.15,21.0,1002.5,942.08,694.4
2016,5,17,12,0,944.0,112.0,2.1,21.0,1008.0,971.55,712.69
2016,5,17,12,15,943.5,111.5,2.05,21.0,1005.5,995.82,727.55
2016,5,17,12,30,943.0,111.0,2.0,21.0,1003.0,1016.63,740.17
2016,5,17,12,45,940.5,111.0,2.0,21.5,993.0,1032.41,748.83
2016,5,17,13,0,938.0,111.0,2.0,22.0,983.0,1044.49,755.23
2016,5,17,13,15,934.5,110.0,2.0,22.0,966.0,1050.8,759.57
2016,5,17,13,30,931.0,109.0,2.0,22.0,949.0,1053.28,761.67
2016,5,17,13,45,924.5,109.0,2.0,22.0,924.5,1049.97,760.28
2016,5,17,14,0,918.0,109.0,2.0,22.0,900.0,1042.91,756.69
2016,5,17,14,15,910.5,107.5,2.05,21.5,869.0,1029.57,751.34
2016,5,17,14,30,903.0,106.0,2.1,21.0,838.0,1012.63,743.76
2016,5,17,14,45,893.5,104.0,2.15,21.0,801.0,989.74,730.91
2016,5,17,15,0,884.0,102.0,2.2,21.0,764.0,963.59,715.91
2016,5,17,15,15,871.5,100.0,2.25,20.5,722.0,931.57,698.27
2016,5,17,15,30,859.0,98.0,2.3,20.0,680.0,896.82,678.57
2016,5,17,15,45,842.0,95.5,2.35,20.0,633.5,862.96,657.92
2016,5,17,16,0,825.0,93.0,2.4,20.0,587.0,818.79,629.8
2016,5,17,16,15,803.5,90.0,2.4,19.5,537.5,768.66,597.84
2016,5,17,16,30,782.0,87.0,2.4,19.0,488.0,717.43,564.38
2016,5,17,16,45,751.5,83.5,2.45,19.0,436.0,658.31,523.51
2016,5,17,17,0,721.0,80.0,2.5,19.0,384.0,599.52,480.87
2016,5,17,17,15,682.0,75.0,2.4,18.5,332.0,536.93,433.31
2016,5,17,17,30,643.0,70.0,2.3,18.0,280.0,473.92,383.79
2016,5,17,17,45,583.0,64.0,2.25,17.5,229.5,401.02,324.73
2016,5,17,18,0,523.0,58.0,2.2,17.0,179.0,333.19,267.66
2016,5,17,18,15,439.0,49.0,2.15,16.5,133.5,257.47,202.76
2016,5,17,18,30,355.0,40.0,2.1,16.0,88.0,190.6,144.02
2016,5,17,18,45,225.0,27.5,2.05,15.5,53.0,115.8,76.24
2016,5,17,19,0,95.0,15.0,2.0,15.0,18.0,45.69,0.0
2016,5,17,19,15,47.5,7.5,1.95,14.5,9.0,15.86,0.0
2016,5,17,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,108.0,14.5,1.3,13.0,24.0,11.43,0.0
2016,5,18,5,30,216.0,29.0,1.3,13.0,48.0,22.68,12.6
2016,5,18,5,45,316.5,40.5,1.35,13.0,88.5,32.28,22.6
2016,5,18,6,0,417.0,52.0,1.4,13.0,129.0,40.62,30.55
2016,5,18,6,15,484.5,60.5,1.3,13.0,176.5,45.95,35.63
2016,5,18,6,30,552.0,69.0,1.2,13.0,224.0,51.08,40.35
2016,5,18,6,45,599.0,75.0,1.15,13.5,274.5,53.92,42.8
2016,5,18,7,0,646.0,81.0,1.1,14.0,325.0,56.65,45.04
2016,5,18,7,15,680.0,86.0,1.0,14.5,375.5,58.43,46.37
2016,5,18,7,30,714.0,91.0,0.9,15.0,426.0,62.55,49.73
2016,5,18,7,45,738.5,95.0,0.85,15.5,475.5,119.74,68.46
2016,5,18,8,0,763.0,99.0,0.8,16.0,525.0,173.73,104.11
2016,5,18,8,15,782.5,102.5,0.8,16.5,572.5,229.18,148.43
2016,5,18,8,30,802.0,106.0,0.8,17.0,620.0,286.6,197.18
2016,5,18,8,45,813.5,110.0,0.85,17.5,662.5,343.63,246.39
2016,5,18,9,0,825.0,114.0,0.9,18.0,705.0,401.2,295.17
2016,5,18,9,15,836.5,116.5,1.0,18.0,743.5,457.84,342.76
2016,5,18,9,30,848.0,119.0,1.1,18.0,782.0,516.87,390.74
2016,5,18,9,45,861.0,118.0,1.2,18.0,816.5,570.28,433.41
2016,5,18,10,0,874.0,117.0,1.3,18.0,851.0,623.21,474.66
2016,5,18,10,15,880.5,118.5,1.4,18.0,878.0,673.37,512.85
2016,5,18,10,30,887.0,120.0,1.5,18.0,905.0,721.99,549.11
2016,5,18,10,45,889.0,122.5,1.6,18.5,924.5,766.43,580.2
2016,5,18,11,0,891.0,125.0,1.7,19.0,944.0,808.58,607.94
2016,5,18,11,15,894.0,125.5,1.75,19.0,957.5,847.32,633.82
2016,5,18,11,30,897.0,126.0,1.8,19.0,971.0,883.5,657.89
2016,5,18,11,45,899.5,125.5,1.85,19.0,977.0,915.63,679.19
2016,5,18,12,0,902.0,125.0,1.9,19.0,983.0,944.86,698.58
2016,5,18,12,15,901.5,125.0,1.95,19.0,981.0,968.73,714.5
2016,5,18,12,30,901.0,125.0,2.0,19.0,979.0,989.31,728.38
2016,5,18,12,45,898.5,125.0,2.05,19.0,969.5,1004.57,738.91
2016,5,18,13,0,896.0,125.0,2.1,19.0,960.0,1016.28,747.3
2016,5,18,13,15,892.5,124.5,2.15,18.5,943.5,1022.91,753.97
2016,5,18,13,30,889.0,124.0,2.2,18.0,927.0,1025.89,758.47
2016,5,18,13,45,881.5,124.0,2.3,18.0,903.0,1021.72,757.62
2016,5,18,14,0,874.0,124.0,2.4,18.0,879.0,1013.97,754.55
2016,5,18,14,15,866.5,122.5,2.45,17.5,849.0,1001.13,749.09
2016,5,18,14,30,859.0,121.0,2.5,17.0,819.0,984.87,741.42
2016,5,18,14,45,845.5,121.0,2.55,17.0,782.0,961.09,727.33
2016,5,18,15,0,832.0,121.0,2.6,17.0,745.0,944.27,718.01
2016,5,18,15,15,819.0,118.0,2.6,16.5,704.0,911.62,698.64
2016,5,18,15,30,806.0,115.0,2.6,16.0,663.0,876.36,677.4
2016,5,18,15,45,792.0,111.0,2.65,16.0,618.5,836.72,651.93
2016,5,18,16,0,778.0,107.0,2.7,16.0,574.0,795.0,624.64
2016,5,18,16,15,756.0,103.0,2.7,15.5,525.5,745.0,591.7
2016,5,18,16,30,734.0,99.0,2.7,15.0,477.0,697.19,559.71
2016,5,18,16,45,711.0,92.5,2.7,15.0,427.5,641.97,520.36
2016,5,18,17,0,688.0,86.0,2.7,15.0,378.0,586.61,478.61
2016,5,18,17,15,648.5,81.0,2.7,14.5,327.0,522.8,429.5
2016,5,18,17,30,609.0,76.0,2.7,14.0,276.0,461.09,380.26
2016,5,18,17,45,551.5,69.0,2.75,14.0,226.5,390.03,321.1
2016,5,18,18,0,494.0,62.0,2.8,14.0,177.0,323.82,264.03
2016,5,18,18,15,409.5,52.5,2.8,13.5,132.0,248.85,198.91
2016,5,18,18,30,325.0,43.0,2.8,13.0,87.0,182.74,140.27
2016,5,18,18,45,200.0,29.5,2.85,13.0,53.0,108.55,73.17
2016,5,18,19,0,75.0,16.0,2.9,13.0,19.0,42.23,0.0
2016,5,18,19,15,37.5,8.0,2.95,12.5,9.5,14.43,0.0
2016,5,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,48.5,16.0,3.95,10.0,20.5,13.18,0.0
2016,5,19,5,30,97.0,32.0,4.1,10.0,41.0,25.74,15.44
2016,5,19,5,45,162.5,49.5,4.35,10.5,75.0,39.14,28.87
2016,5,19,6,0,228.0,67.0,4.6,11.0,109.0,52.22,41.12
2016,5,19,6,15,269.5,84.0,4.6,11.0,149.0,64.52,52.57
2016,5,19,6,30,311.0,101.0,4.6,11.0,189.0,73.2,60.53
2016,5,19,6,45,363.0,110.5,4.7,11.5,232.5,78.52,65.17
2016,5,19,7,0,415.0,120.0,4.8,12.0,276.0,83.62,69.46
2016,5,19,7,15,399.0,143.5,4.6,12.0,312.0,97.45,81.51
2016,5,19,7,30,383.0,167.0,4.4,12.0,348.0,112.28,94.28
2016,5,19,7,45,574.5,130.5,4.25,12.5,435.0,128.08,82.19
2016,5,19,8,0,766.0,94.0,4.1,13.0,522.0,170.43,103.18
2016,5,19,8,15,704.0,129.0,4.0,13.0,549.0,229.0,155.14
2016,5,19,8,30,642.0,164.0,3.9,13.0,576.0,285.99,207.87
2016,5,19,8,45,759.5,137.0,3.8,13.5,657.5,348.49,259.39
2016,5,19,9,0,877.0,110.0,3.7,14.0,739.0,421.51,320.12
2016,5,19,9,15,888.0,112.0,3.55,14.0,778.5,479.57,370.77
2016,5,19,9,30,899.0,114.0,3.4,14.0,818.0,537.43,419.74
2016,5,19,9,45,900.0,120.0,3.25,14.5,850.5,592.71,464.22
2016,5,19,10,0,901.0,126.0,3.1,15.0,883.0,646.32,505.68
2016,5,19,10,15,907.0,127.5,3.15,15.0,910.0,697.53,545.76
2016,5,19,10,30,913.0,129.0,3.2,15.0,937.0,747.09,583.66
2016,5,19,10,45,918.0,129.0,3.25,15.0,957.5,792.78,617.64
2016,5,19,11,0,923.0,129.0,3.3,15.0,978.0,836.3,648.07
2016,5,19,11,15,925.5,130.0,3.35,15.0,991.5,876.31,675.84
2016,5,19,11,30,928.0,131.0,3.4,15.0,1005.0,913.64,701.61
2016,5,19,11,45,930.5,130.0,3.45,15.5,1011.0,946.34,722.74
2016,5,19,12,0,933.0,129.0,3.5,16.0,1017.0,976.03,741.71
2016,5,19,12,15,750.0,245.0,3.55,16.0,958.0,958.0,729.45
2016,5,19,12,30,567.0,361.0,3.6,16.0,899.0,914.28,694.83
2016,5,19,12,45,537.0,370.5,3.7,16.0,876.0,909.56,692.1
2016,5,19,13,0,507.0,380.0,3.8,16.0,853.0,901.54,686.75
2016,5,19,13,15,520.5,364.5,3.95,16.0,842.5,909.38,694.2
2016,5,19,13,30,534.0,349.0,4.1,16.0,832.0,914.51,699.72
2016,5,19,13,45,726.5,233.5,4.25,16.0,872.5,998.36,764.64
2016,5,19,14,0,919.0,118.0,4.4,16.0,913.0,1052.06,802.99
2016,5,19,14,15,722.5,205.5,4.5,15.5,817.0,963.81,744.91
2016,5,19,14,30,526.0,293.0,4.6,15.0,721.0,851.16,664.75
2016,5,19,14,45,544.5,269.0,4.7,15.0,694.5,838.05,658.62
2016,5,19,15,0,563.0,245.0,4.8,15.0,668.0,821.53,649.35
2016,5,19,15,15,704.5,178.0,4.9,14.5,677.5,876.41,694.96
2016,5,19,15,30,846.0,111.0,5.0,14.0,687.0,907.51,721.0
2016,5,19,15,45,667.0,155.5,5.1,13.5,590.5,781.45,631.03
2016,5,19,16,0,488.0,200.0,5.2,13.0,494.0,650.82,531.91
2016,5,19,16,15,490.5,181.5,5.25,12.5,456.0,615.15,507.32
2016,5,19,16,30,493.0,163.0,5.3,12.0,418.0,577.45,480.11
2016,5,19,16,45,400.0,161.0,5.4,12.0,354.0,486.99,407.24
2016,5,19,17,0,307.0,159.0,5.5,12.0,290.0,390.93,328.45
2016,5,19,17,15,279.5,144.0,5.4,11.5,251.0,343.06,289.27
2016,5,19,17,30,252.0,129.0,5.3,11.0,212.0,297.22,250.76
2016,5,19,17,45,228.0,109.0,5.25,11.0,174.5,249.56,209.52
2016,5,19,18,0,204.0,89.0,5.2,11.0,137.0,203.91,169.12
2016,5,19,18,15,167.5,69.5,5.2,11.0,102.5,155.77,126.03
2016,5,19,18,30,131.0,50.0,5.2,11.0,68.0,111.3,85.9
2016,5,19,18,45,65.5,33.0,5.25,11.0,42.0,59.52,39.58
2016,5,19,19,0,0.0,16.0,5.3,11.0,16.0,14.31,0.0
2016,5,19,19,15,0.0,8.0,5.3,10.5,8.0,7.28,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,108.5,16.5,4.5,9.0,26.5,13.0,0.0
2016,5,20,5,30,217.0,33.0,4.5,9.0,53.0,25.79,15.73
2016,5,20,5,45,325.0,44.5,4.55,9.5,95.0,35.78,26.06
2016,5,20,6,0,433.0,56.0,4.6,10.0,137.0,44.05,33.99
2016,5,20,6,15,502.5,64.0,4.6,10.0,185.5,48.83,38.64
2016,5,20,6,30,572.0,72.0,4.6,10.0,234.0,53.47,42.97
2016,5,20,6,45,362.5,112.5,4.7,10.5,222.5,79.88,66.66
2016,5,20,7,0,153.0,153.0,4.8,11.0,211.0,114.19,96.97
2016,5,20,7,15,186.0,174.0,4.75,11.0,255.0,128.09,108.94
2016,5,20,7,30,219.0,195.0,4.7,11.0,299.0,142.81,121.5
2016,5,20,7,45,259.5,212.5,4.7,11.5,348.5,168.47,127.55
2016,5,20,8,0,300.0,230.0,4.7,12.0,398.0,206.96,154.53
2016,5,20,8,15,566.0,167.5,4.65,12.0,519.0,231.57,163.74
2016,5,20,8,30,832.0,105.0,4.6,12.0,640.0,293.54,208.73
2016,5,20,8,45,554.0,214.5,4.6,12.0,581.0,339.49,259.29
2016,5,20,9,0,276.0,324.0,4.6,12.0,522.0,359.08,283.31
2016,5,20,9,15,309.0,335.0,4.6,12.0,568.5,403.32,319.57
2016,5,20,9,30,342.0,346.0,4.6,12.0,615.0,450.93,358.21
2016,5,20,9,45,620.5,232.0,4.6,12.5,745.0,531.72,423.37
2016,5,20,10,0,899.0,118.0,4.6,13.0,875.0,638.17,508.72
2016,5,20,10,15,905.5,119.5,4.6,13.0,902.5,689.45,549.59
2016,5,20,10,30,912.0,121.0,4.6,13.0,930.0,739.15,588.53
2016,5,20,10,45,914.0,123.5,4.65,13.0,950.0,784.61,623.22
2016,5,20,11,0,916.0,126.0,4.7,13.0,970.0,827.71,654.4
2016,5,20,11,15,918.5,126.5,4.7,13.0,983.0,866.93,682.26
2016,5,20,11,30,921.0,127.0,4.7,13.0,996.0,903.49,708.05
2016,5,20,11,45,920.0,129.0,4.75,13.0,1001.0,935.53,730.88
2016,5,20,12,0,919.0,131.0,4.8,13.0,1006.0,964.46,751.53
2016,5,20,12,15,918.5,131.0,4.8,13.0,1004.0,988.8,768.55
2016,5,20,12,30,918.0,131.0,4.8,13.0,1002.0,1009.81,783.29
2016,5,20,12,45,912.5,132.5,4.85,13.0,991.5,1023.96,793.75
2016,5,20,13,0,907.0,134.0,4.9,13.0,981.0,1034.48,801.84
2016,5,20,13,15,902.5,133.5,4.9,13.0,963.5,1040.38,806.39
2016,5,20,13,30,898.0,133.0,4.9,13.0,946.0,1042.56,808.51
2016,5,20,13,45,547.5,280.5,4.9,13.0,772.5,861.92,677.49
2016,5,20,14,0,197.0,428.0,4.9,13.0,599.0,636.04,501.2
2016,5,20,14,15,531.5,278.5,4.9,12.5,717.0,844.28,669.61
2016,5,20,14,30,866.0,129.0,4.9,12.0,835.0,999.02,786.05
2016,5,20,14,45,644.5,213.0,4.9,12.0,725.5,881.13,701.03
2016,5,20,15,0,423.0,297.0,4.9,12.0,616.0,742.81,594.3
2016,5,20,15,15,620.0,208.5,4.85,12.0,646.5,829.57,666.56
2016,5,20,15,30,817.0,120.0,4.8,12.0,677.0,891.04,713.26
2016,5,20,15,45,800.5,116.0,4.8,12.0,631.0,849.0,683.61
2016,5,20,16,0,784.0,112.0,4.8,12.0,585.0,804.99,652.84
2016,5,20,16,15,536.0,160.5,4.7,11.5,472.0,628.08,518.07
2016,5,20,16,30,288.0,209.0,4.6,11.0,359.0,457.24,379.74
2016,5,20,16,45,238.5,191.5,4.55,11.0,307.0,390.75,326.34
2016,5,20,17,0,189.0,174.0,4.5,11.0,255.0,316.09,264.98
2016,5,20,17,15,391.0,128.5,4.4,11.0,268.0,407.57,343.55
2016,5,20,17,30,593.0,83.0,4.3,11.0,281.0,459.61,386.57
2016,5,20,17,45,531.0,76.0,4.25,11.0,231.0,386.89,324.03
2016,5,20,18,0,469.0,69.0,4.2,11.0,181.0,319.38,264.71
2016,5,20,18,15,383.5,59.0,4.05,10.5,135.5,242.2,196.7
2016,5,20,18,30,298.0,49.0,3.9,10.0,90.0,178.07,139.09
2016,5,20,18,45,181.5,34.0,3.8,10.0,56.0,108.32,75.89
2016,5,20,19,0,65.0,19.0,3.7,10.0,22.0,40.24,0.0
2016,5,20,19,15,32.5,9.5,3.6,10.0,11.0,14.87,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.05,10.0,12.0,10.56,0.0
2016,5,21,5,30,0.0,24.0,2.1,10.0,24.0,21.16,11.98
2016,5,21,5,45,0.0,42.0,2.2,10.0,42.0,36.26,26.5
2016,5,21,6,0,0.0,60.0,2.3,10.0,60.0,51.11,40.36
2016,5,21,6,15,6.5,80.5,2.35,10.0,82.0,67.68,55.65
2016,5,21,6,30,13.0,101.0,2.4,10.0,104.0,84.12,70.57
2016,5,21,6,45,20.0,120.5,2.45,10.5,127.5,99.73,84.34
2016,5,21,7,0,27.0,140.0,2.5,11.0,151.0,110.3,93.36
2016,5,21,7,15,63.5,169.5,2.6,11.0,198.5,130.64,110.99
2016,5,21,7,30,100.0,199.0,2.7,11.0,246.0,151.08,128.46
2016,5,21,7,45,64.0,205.5,2.8,11.0,237.0,164.18,130.92
2016,5,21,8,0,28.0,212.0,2.9,11.0,228.0,172.09,138.06
2016,5,21,8,15,93.0,253.0,2.95,11.0,312.0,218.76,173.19
2016,5,21,8,30,158.0,294.0,3.0,11.0,396.0,268.21,211.02
2016,5,21,8,45,449.5,226.0,3.1,11.5,544.0,315.08,241.77
2016,5,21,9,0,741.0,158.0,3.2,12.0,692.0,400.98,307.98
2016,5,21,9,15,556.5,248.5,3.15,12.0,661.5,440.07,344.44
2016,5,21,9,30,372.0,339.0,3.1,12.0,631.0,459.8,362.39
2016,5,21,9,45,581.5,254.0,3.1,12.0,733.0,528.28,417.73
2016,5,21,10,0,791.0,169.0,3.1,12.0,835.0,617.05,488.71
2016,5,21,10,15,536.0,297.0,3.05,12.0,755.0,604.48,476.96
2016,5,21,10,30,281.0,425.0,3.0,12.0,675.0,566.95,444.88
2016,5,21,10,45,358.0,404.5,3.0,12.0,730.0,624.84,490.07
2016,5,21,11,0,435.0,384.0,3.0,12.0,785.0,690.13,539.62
2016,5,21,11,15,460.5,388.5,2.95,12.0,818.5,738.53,574.73
2016,5,21,11,30,486.0,393.0,2.9,12.0,852.0,787.42,609.79
2016,5,21,11,45,438.0,406.0,2.9,12.0,821.5,779.43,602.84
2016,5,21,12,0,390.0,419.0,2.9,12.0,791.0,760.96,588.86
2016,5,21,12,15,342.0,440.0,2.9,12.0,766.0,751.97,581.32
2016,5,21,12,30,294.0,461.0,2.9,12.0,741.0,739.78,571.33
2016,5,21,12,45,302.5,453.5,2.9,12.0,739.0,751.6,580.51
2016,5,21,13,0,311.0,446.0,2.9,12.0,737.0,761.91,588.48
2016,5,21,13,15,393.0,406.5,2.9,12.0,767.5,811.19,626.69
2016,5,21,13,30,475.0,367.0,2.9,12.0,798.0,872.09,672.14
2016,5,21,13,45,503.5,345.0,2.9,12.0,791.0,883.08,681.04
2016,5,21,14,0,532.0,323.0,2.9,12.0,784.0,891.12,688.41
2016,5,21,14,15,559.0,296.5,2.9,12.0,766.0,889.79,689.44
2016,5,21,14,30,586.0,270.0,2.9,12.0,748.0,884.86,688.14
2016,5,21,14,45,467.5,298.0,2.9,12.0,668.5,792.84,620.7
2016,5,21,15,0,349.0,326.0,2.9,12.0,589.0,688.12,543.28
2016,5,21,15,15,365.0,301.5,2.9,12.0,563.5,670.56,532.93
2016,5,21,15,30,381.0,277.0,2.9,12.0,538.0,650.47,520.0
2016,5,21,15,45,440.0,237.0,2.9,12.5,518.5,663.73,531.91
2016,5,21,16,0,499.0,197.0,2.9,13.0,499.0,656.12,528.24
2016,5,21,16,15,598.0,155.5,2.9,12.5,488.0,679.09,549.95
2016,5,21,16,30,697.0,114.0,2.9,12.0,477.0,685.67,558.5
2016,5,21,16,45,411.5,145.5,2.95,12.0,354.5,477.65,394.61
2016,5,21,17,0,126.0,177.0,3.0,12.0,232.0,276.48,228.71
2016,5,21,17,15,344.5,132.5,2.95,12.0,254.5,382.44,319.56
2016,5,21,17,30,563.0,88.0,2.9,12.0,277.0,447.6,372.92
2016,5,21,17,45,508.0,79.5,2.9,12.0,228.0,378.44,314.19
2016,5,21,18,0,453.0,71.0,2.9,12.0,179.0,313.86,258.21
2016,5,21,18,15,372.5,60.0,2.7,11.5,135.0,238.71,192.68
2016,5,21,18,30,292.0,49.0,2.5,11.0,91.0,175.79,136.66
2016,5,21,18,45,185.0,34.0,2.35,10.5,57.0,109.17,76.87
2016,5,21,19,0,78.0,19.0,2.2,10.0,23.0,43.53,0.0
2016,5,21,19,15,39.0,9.5,2.15,10.0,11.5,16.13,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,103.0,17.5,1.7,10.0,27.0,13.76,0.0
2016,5,22,5,30,206.0,35.0,1.8,10.0,54.0,27.31,17.22
2016,5,22,5,45,299.5,47.5,1.95,10.5,94.5,36.57,26.74
2016,5,22,6,0,393.0,60.0,2.1,11.0,135.0,45.57,35.28
2016,5,22,6,15,222.5,85.0,2.1,11.0,130.0,65.03,53.07
2016,5,22,6,30,52.0,110.0,2.1,11.0,125.0,87.54,73.35
2016,5,22,6,45,61.0,130.5,2.1,11.5,151.5,102.65,86.58
2016,5,22,7,0,70.0,151.0,2.1,12.0,178.0,117.48,99.28
2016,5,22,7,15,35.0,148.5,2.05,12.0,162.0,117.41,98.89
2016,5,22,7,30,0.0,146.0,2.0,12.0,146.0,122.45,102.95
2016,5,22,7,45,118.0,193.5,2.0,12.0,260.0,153.73,119.71
2016,5,22,8,0,236.0,241.0,2.0,12.0,374.0,205.57,155.41
2016,5,22,8,15,493.5,187.5,1.95,12.0,497.0,232.23,166.21
2016,5,22,8,30,751.0,134.0,1.9,12.0,620.0,290.5,207.22
2016,5,22,8,45,764.5,139.0,1.9,12.5,662.5,351.37,260.37
2016,5,22,9,0,778.0,144.0,1.9,13.0,705.0,407.63,309.08
2016,5,22,9,15,790.5,147.0,1.9,13.0,743.5,462.46,356.1
2016,5,22,9,30,803.0,150.0,1.9,13.0,782.0,517.54,401.98
2016,5,22,9,45,825.0,144.5,1.95,13.0,817.5,570.58,445.33
2016,5,22,10,0,847.0,139.0,2.0,13.0,853.0,624.14,487.98
2016,5,22,10,15,691.5,237.0,2.05,13.0,832.5,652.63,508.36
2016,5,22,10,30,536.0,335.0,2.1,13.0,812.0,666.88,516.96
2016,5,22,10,45,500.5,357.0,2.15,13.5,810.5,689.65,532.55
2016,5,22,11,0,465.0,379.0,2.2,14.0,809.0,708.49,544.78
2016,5,22,11,15,445.0,389.5,2.25,14.0,806.0,726.24,557.42
2016,5,22,11,30,425.0,400.0,2.3,14.0,803.0,741.33,568.0
2016,5,22,11,45,398.0,414.5,2.4,14.0,793.5,746.06,571.39
2016,5,22,12,0,371.0,429.0,2.5,14.0,784.0,752.63,575.98
2016,5,22,12,15,311.5,451.0,2.55,14.0,748.5,733.54,561.18
2016,5,22,12,30,252.0,473.0,2.6,14.0,713.0,710.87,543.83
2016,5,22,12,45,278.5,460.5,2.7,14.0,723.5,734.67,562.62
2016,5,22,13,0,305.0,448.0,2.8,14.0,734.0,757.46,580.37
2016,5,22,13,15,336.0,426.5,2.85,14.0,736.5,774.31,594.0
2016,5,22,13,30,367.0,405.0,2.9,14.0,739.0,789.42,606.51
2016,5,22,13,45,268.0,417.5,2.95,14.0,658.0,707.71,546.16
2016,5,22,14,0,169.0,430.0,3.0,14.0,577.0,609.34,473.09
2016,5,22,14,15,263.0,396.5,3.05,13.5,616.0,685.21,534.05
2016,5,22,14,30,357.0,363.0,3.1,13.0,655.0,742.01,579.85
2016,5,22,14,45,451.0,307.0,3.15,13.0,659.5,785.68,615.21
2016,5,22,15,0,545.0,251.0,3.2,13.0,664.0,809.41,636.53
2016,5,22,15,15,518.0,243.0,3.2,13.0,618.0,764.99,604.95
2016,5,22,15,30,491.0,235.0,3.2,13.0,572.0,719.62,572.8
2016,5,22,15,45,484.5,220.0,3.25,13.0,534.0,684.04,548.25
2016,5,22,16,0,478.0,205.0,3.3,13.0,496.0,646.87,522.05
2016,5,22,16,15,498.5,180.5,3.3,12.5,461.5,619.63,504.43
2016,5,22,16,30,519.0,156.0,3.3,12.0,427.0,588.82,483.52
2016,5,22,16,45,426.5,156.5,3.3,12.0,364.0,500.59,413.9
2016,5,22,17,0,334.0,157.0,3.3,12.0,301.0,406.33,338.21
2016,5,22,17,15,308.0,141.5,3.2,12.0,261.0,357.55,298.65
2016,5,22,17,30,282.0,126.0,3.1,12.0,221.0,310.56,259.47
2016,5,22,17,45,261.0,106.5,3.05,12.0,183.0,263.5,219.44
2016,5,22,18,0,240.0,87.0,3.0,12.0,145.0,218.06,179.75
2016,5,22,18,15,200.0,69.0,2.8,11.5,109.5,168.21,135.81
2016,5,22,18,30,160.0,51.0,2.6,11.0,74.0,122.44,94.91
2016,5,22,18,45,80.0,35.0,2.45,11.0,46.5,71.24,49.63
2016,5,22,19,0,0.0,19.0,2.3,11.0,19.0,17.38,0.0
2016,5,22,19,15,0.0,9.5,2.25,10.5,9.5,8.64,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,108.5,16.5,2.2,10.0,27.0,12.96,0.0
2016,5,23,5,30,217.0,33.0,2.3,10.0,54.0,25.73,16.0
2016,5,23,5,45,309.0,45.0,2.4,10.5,94.0,34.64,25.06
2016,5,23,6,0,401.0,57.0,2.5,11.0,134.0,44.56,34.39
2016,5,23,6,15,466.0,65.5,2.5,11.0,181.0,49.71,39.32
2016,5,23,6,30,531.0,74.0,2.5,11.0,228.0,54.66,43.89
2016,5,23,6,45,576.0,81.0,2.55,11.5,277.5,58.1,46.87
2016,5,23,7,0,621.0,88.0,2.6,12.0,327.0,61.37,49.58
2016,5,23,7,15,655.0,93.5,2.55,12.0,377.5,63.27,51.12
