Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,30,689.0,99.0,2.5,12.0,428.0,68.87,55.9
2016,5,23,7,45,712.5,104.0,2.5,12.5,476.5,119.29,69.59
2016,5,23,8,0,736.0,109.0,2.5,13.0,525.0,172.6,106.02
2016,5,23,8,15,755.5,113.0,2.5,13.0,571.5,232.39,155.26
2016,5,23,8,30,775.0,117.0,2.5,13.0,618.0,288.35,204.45
2016,5,23,8,45,505.0,225.0,2.5,13.5,560.5,331.47,250.83
2016,5,23,9,0,235.0,333.0,2.5,14.0,503.0,354.68,276.15
2016,5,23,9,15,288.0,340.0,2.5,14.0,559.5,397.41,309.95
2016,5,23,9,30,341.0,347.0,2.5,14.0,616.0,450.42,351.56
2016,5,23,9,45,349.5,362.0,2.5,14.5,647.5,490.99,382.58
2016,5,23,10,0,358.0,377.0,2.5,15.0,679.0,532.11,413.36
2016,5,23,10,15,324.5,400.5,2.5,15.0,681.0,553.81,429.44
2016,5,23,10,30,291.0,424.0,2.5,15.0,683.0,572.15,442.62
2016,5,23,10,45,263.0,441.5,2.55,15.0,679.5,586.25,452.66
2016,5,23,11,0,235.0,459.0,2.6,15.0,676.0,595.09,458.67
2016,5,23,11,15,203.0,469.5,2.6,15.0,659.0,593.43,456.7
2016,5,23,11,30,171.0,480.0,2.6,15.0,642.0,588.98,452.63
2016,5,23,11,45,139.0,478.0,2.65,15.0,610.5,570.47,438.56
2016,5,23,12,0,107.0,476.0,2.7,15.0,579.0,540.65,416.2
2016,5,23,12,15,82.0,457.0,2.7,15.0,536.0,505.82,390.17
2016,5,23,12,30,57.0,438.0,2.7,15.0,493.0,468.87,362.32
2016,5,23,12,45,144.5,453.0,2.75,15.0,589.5,585.21,451.41
2016,5,23,13,0,232.0,468.0,2.8,15.0,686.0,692.44,531.0
2016,5,23,13,15,542.0,306.5,2.8,15.0,803.0,870.55,666.26
2016,5,23,13,30,852.0,145.0,2.8,15.0,920.0,1006.46,761.86
2016,5,23,13,45,468.0,279.0,2.85,15.0,703.0,779.14,600.36
2016,5,23,14,0,84.0,413.0,2.9,15.0,486.0,490.4,380.29
2016,5,23,14,15,220.0,389.0,2.9,15.0,571.0,618.23,481.67
2016,5,23,14,30,356.0,365.0,2.9,15.0,656.0,742.68,575.47
2016,5,23,14,45,181.5,284.0,2.95,15.0,432.5,468.66,370.71
2016,5,23,15,0,7.0,203.0,3.0,15.0,209.0,191.95,151.04
2016,5,23,15,15,6.0,196.5,3.0,14.5,201.5,185.07,146.67
2016,5,23,15,30,5.0,190.0,3.0,14.0,194.0,178.25,141.76
2016,5,23,15,45,7.5,193.5,3.05,14.0,199.0,184.35,147.21
2016,5,23,16,0,10.0,197.0,3.1,14.0,204.0,190.58,152.79
2016,5,23,16,15,156.5,203.0,3.1,13.5,286.0,339.99,278.95
2016,5,23,16,30,303.0,209.0,3.1,13.0,368.0,467.91,384.03
2016,5,23,16,45,161.5,182.5,3.15,13.0,266.5,311.43,256.81
2016,5,23,17,0,20.0,156.0,3.2,13.0,165.0,159.91,129.97
2016,5,23,17,15,15.0,137.0,3.2,12.5,143.0,137.97,112.29
2016,5,23,17,30,10.0,118.0,3.2,12.0,121.0,116.45,94.43
2016,5,23,17,45,250.5,91.5,3.2,12.0,153.0,239.96,200.65
2016,5,23,18,0,491.0,65.0,3.2,12.0,185.0,325.98,269.05
2016,5,23,18,15,413.5,55.5,3.1,11.5,140.0,254.13,205.51
2016,5,23,18,30,336.0,46.0,3.0,11.0,95.0,190.28,148.38
2016,5,23,18,45,225.0,32.5,2.9,11.0,60.0,119.19,84.83
2016,5,23,19,0,114.0,19.0,2.8,11.0,25.0,56.89,7.52
2016,5,23,19,15,57.0,9.5,2.75,11.0,12.5,19.64,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,117.5,16.5,2.6,11.0,28.5,12.96,0.0
2016,5,24,5,30,235.0,33.0,2.7,11.0,57.0,25.74,16.02
2016,5,24,5,45,332.0,44.0,2.85,11.0,98.0,35.0,25.34
2016,5,24,6,0,429.0,55.0,3.0,11.0,139.0,42.81,32.83
2016,5,24,6,15,494.0,63.0,3.0,11.0,186.5,47.64,37.46
2016,5,24,6,30,559.0,71.0,3.0,11.0,234.0,52.3,41.76
2016,5,24,6,45,290.5,105.0,3.0,11.5,191.0,73.89,61.02
2016,5,24,7,0,22.0,139.0,3.0,12.0,148.0,114.67,96.91
2016,5,24,7,15,14.0,147.5,3.0,12.0,153.5,122.27,103.23
2016,5,24,7,30,6.0,156.0,3.0,12.0,159.0,129.83,109.49
2016,5,24,7,45,4.0,160.5,3.0,12.5,162.5,135.59,108.71
2016,5,24,8,0,2.0,165.0,3.0,13.0,166.0,140.72,112.42
2016,5,24,8,15,8.5,193.5,3.0,13.0,199.0,165.82,132.41
2016,5,24,8,30,15.0,222.0,3.0,13.0,232.0,192.0,153.12
2016,5,24,8,45,30.0,261.5,3.0,13.0,283.0,224.26,178.42
2016,5,24,9,0,45.0,301.0,3.0,13.0,334.0,264.82,210.31
2016,5,24,9,15,76.5,337.5,2.95,13.0,396.5,312.69,247.61
2016,5,24,9,30,108.0,374.0,2.9,13.0,459.0,364.81,288.05
2016,5,24,9,45,196.0,386.0,2.9,13.5,548.5,429.62,337.81
2016,5,24,10,0,284.0,398.0,2.9,14.0,638.0,505.02,395.21
2016,5,24,10,15,169.0,398.5,2.9,14.0,542.5,453.21,354.92
2016,5,24,10,30,54.0,399.0,2.9,14.0,447.0,386.86,302.67
2016,5,24,10,45,36.5,360.5,2.95,14.0,394.0,346.67,271.8
2016,5,24,11,0,19.0,322.0,3.0,14.0,341.0,300.61,235.87
2016,5,24,11,15,40.0,380.5,3.0,14.0,419.5,376.44,294.87
2016,5,24,11,30,61.0,439.0,3.0,14.0,498.0,452.36,352.48
2016,5,24,11,45,59.0,440.0,3.0,14.0,497.0,457.35,355.78
2016,5,24,12,0,57.0,441.0,3.0,14.0,496.0,461.9,359.12
2016,5,24,12,15,38.0,386.0,3.0,14.0,422.5,396.53,309.4
2016,5,24,12,30,19.0,331.0,3.0,14.0,349.0,318.81,249.65
2016,5,24,12,45,26.0,358.5,3.05,14.0,383.5,364.78,285.64
2016,5,24,13,0,33.0,386.0,3.1,14.0,418.0,401.35,313.77
2016,5,24,13,15,39.5,392.0,3.1,14.0,429.0,416.5,325.58
2016,5,24,13,30,46.0,398.0,3.1,14.0,440.0,431.68,337.53
2016,5,24,13,45,35.0,362.0,3.15,14.0,394.0,386.27,303.02
2016,5,24,14,0,24.0,326.0,3.2,14.0,348.0,325.29,256.26
2016,5,24,14,15,18.5,291.5,3.2,14.0,308.0,287.12,226.86
2016,5,24,14,30,13.0,257.0,3.2,14.0,268.0,248.9,197.02
2016,5,24,14,45,8.5,218.5,3.25,14.0,225.5,207.9,164.68
2016,5,24,15,0,4.0,180.0,3.3,14.0,183.0,167.16,132.12
2016,5,24,15,15,3.0,174.5,3.3,13.5,176.5,161.2,127.85
2016,5,24,15,30,2.0,169.0,3.3,13.0,170.0,155.31,123.56
2016,5,24,15,45,1.0,162.0,3.3,13.0,162.5,148.07,117.91
2016,5,24,16,0,0.0,155.0,3.3,13.0,155.0,140.91,112.33
2016,5,24,16,15,4.5,164.5,3.3,13.0,167.0,154.45,124.06
2016,5,24,16,30,9.0,174.0,3.3,13.0,179.0,168.28,136.02
2016,5,24,16,45,4.5,153.0,3.35,13.0,155.5,144.73,116.76
2016,5,24,17,0,0.0,132.0,3.4,13.0,132.0,121.53,97.64
2016,5,24,17,15,0.0,115.0,3.4,12.5,115.0,105.63,84.73
2016,5,24,17,30,0.0,98.0,3.4,12.0,98.0,89.72,71.56
2016,5,24,17,45,241.5,83.0,3.4,12.0,142.5,225.05,188.37
2016,5,24,18,0,483.0,68.0,3.4,12.0,187.0,325.46,268.88
2016,5,24,18,15,405.0,58.0,3.3,11.5,142.0,253.24,205.05
2016,5,24,18,30,327.0,48.0,3.2,11.0,97.0,187.23,146.24
2016,5,24,18,45,217.0,34.5,3.1,11.0,62.0,119.17,85.47
2016,5,24,19,0,107.0,21.0,3.0,11.0,27.0,57.94,12.45
2016,5,24,19,15,53.5,10.5,2.95,11.0,13.5,19.91,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,117.0,17.0,2.3,11.0,28.5,13.34,0.0
2016,5,25,5,30,234.0,34.0,2.4,11.0,57.0,26.51,16.75
2016,5,25,5,45,326.5,45.0,2.55,11.5,97.5,35.83,26.04
2016,5,25,6,0,419.0,56.0,2.7,12.0,138.0,43.59,33.4
2016,5,25,6,15,483.5,64.0,2.7,12.0,185.0,48.38,37.97
2016,5,25,6,30,548.0,72.0,2.7,12.0,232.0,52.99,42.21
2016,5,25,6,45,274.0,79.0,2.75,12.0,159.0,55.5,44.44
2016,5,25,7,0,0.0,86.0,2.8,12.0,86.0,75.08,61.82
2016,5,25,7,15,0.0,98.0,2.8,12.0,98.0,85.19,70.57
2016,5,25,7,30,0.0,110.0,2.8,12.0,110.0,95.25,79.18
2016,5,25,7,45,2.0,140.5,2.85,12.5,141.5,120.24,96.03
2016,5,25,8,0,4.0,171.0,2.9,13.0,173.0,145.63,116.39
2016,5,25,8,15,6.0,185.5,2.9,13.0,189.0,159.11,126.98
2016,5,25,8,30,8.0,200.0,2.9,13.0,205.0,172.91,137.83
2016,5,25,8,45,8.0,204.0,2.95,13.0,209.5,177.94,141.6
2016,5,25,9,0,8.0,208.0,3.0,13.0,214.0,182.8,145.27
2016,5,25,9,15,10.0,224.5,3.0,13.0,232.5,198.8,157.9
2016,5,25,9,30,12.0,241.0,3.0,13.0,251.0,215.16,170.74
2016,5,25,9,45,11.5,237.5,3.0,13.5,247.5,213.59,168.92
2016,5,25,10,0,11.0,234.0,3.0,14.0,244.0,211.76,166.95
2016,5,25,10,15,26.0,307.0,3.0,14.0,330.5,284.83,224.62
2016,5,25,10,30,41.0,380.0,3.0,14.0,417.0,361.56,283.85
2016,5,25,10,45,156.5,415.5,3.0,14.5,559.5,484.14,378.43
2016,5,25,11,0,272.0,451.0,3.0,15.0,702.0,618.37,478.46
2016,5,25,11,15,279.0,456.0,3.0,15.0,717.0,645.91,497.89
2016,5,25,11,30,286.0,461.0,3.0,15.0,732.0,673.15,517.63
2016,5,25,11,45,164.0,438.5,3.05,15.0,594.0,555.17,429.23
2016,5,25,12,0,42.0,416.0,3.1,15.0,456.0,424.47,329.03
2016,5,25,12,15,36.0,400.5,3.15,15.0,435.0,408.35,317.4
2016,5,25,12,30,30.0,385.0,3.2,15.0,414.0,391.31,304.53
2016,5,25,12,45,245.0,388.5,3.25,15.0,619.0,629.7,489.78
2016,5,25,13,0,460.0,392.0,3.3,15.0,824.0,863.03,660.39
2016,5,25,13,15,310.5,424.0,3.35,15.0,713.5,744.93,572.03
2016,5,25,13,30,161.0,456.0,3.4,15.0,603.0,620.29,478.77
2016,5,25,13,45,105.5,419.5,3.5,15.0,515.0,515.58,401.51
2016,5,25,14,0,50.0,383.0,3.6,15.0,427.0,424.69,332.24
2016,5,25,14,15,119.5,391.0,3.65,15.0,490.5,520.07,407.73
2016,5,25,14,30,189.0,399.0,3.7,15.0,554.0,598.21,468.48
2016,5,25,14,45,271.5,363.0,3.75,15.0,575.0,655.47,514.07
2016,5,25,15,0,354.0,327.0,3.8,15.0,596.0,692.29,544.68
2016,5,25,15,15,238.5,322.5,3.85,14.5,499.5,574.65,455.93
2016,5,25,15,30,123.0,318.0,3.9,14.0,403.0,445.93,356.55
2016,5,25,15,45,121.0,295.5,3.95,14.0,374.5,418.03,336.36
2016,5,25,16,0,119.0,273.0,4.0,14.0,346.0,389.62,315.13
2016,5,25,16,15,447.0,181.0,4.0,13.5,422.0,578.02,472.95
2016,5,25,16,30,775.0,89.0,4.0,13.0,498.0,712.98,581.87
2016,5,25,16,45,742.0,87.0,4.05,13.0,446.5,654.5,538.15
2016,5,25,17,0,709.0,85.0,4.1,13.0,395.0,599.06,495.78
2016,5,25,17,15,672.0,80.0,4.1,12.5,344.5,536.19,446.51
2016,5,25,17,30,635.0,75.0,4.1,12.0,294.0,475.13,397.02
2016,5,25,17,45,572.0,70.5,4.1,12.0,243.0,402.95,335.95
2016,5,25,18,0,509.0,66.0,4.1,12.0,192.0,335.93,277.5
2016,5,25,18,15,430.0,57.0,4.0,11.5,146.5,262.97,213.33
2016,5,25,18,30,351.0,48.0,3.9,11.0,101.0,198.04,155.11
2016,5,25,18,45,227.0,35.0,3.8,11.0,64.5,122.78,88.59
2016,5,25,19,0,103.0,22.0,3.7,11.0,28.0,58.46,16.54
2016,5,25,19,15,51.5,11.0,3.65,11.0,14.0,20.0,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,89.0,19.0,1.9,10.5,28.0,14.89,0.0
2016,5,26,5,30,178.0,38.0,1.9,11.0,56.0,29.54,19.39
2016,5,26,5,45,271.0,51.5,1.95,11.5,96.0,39.48,29.29
2016,5,26,6,0,364.0,65.0,2.0,12.0,136.0,49.14,38.36
2016,5,26,6,15,431.0,74.5,1.9,12.0,183.0,55.43,44.3
2016,5,26,6,30,498.0,84.0,1.8,12.0,230.0,62.61,50.84
2016,5,26,6,45,358.0,117.5,1.75,12.5,233.0,83.08,68.92
2016,5,26,7,0,218.0,151.0,1.7,13.0,236.0,108.07,90.61
2016,5,26,7,15,441.5,131.0,1.6,13.0,333.0,88.89,73.46
2016,5,26,7,30,665.0,111.0,1.5,13.0,430.0,77.19,62.96
2016,5,26,7,45,430.0,179.5,1.4,13.5,394.5,152.55,106.79
2016,5,26,8,0,195.0,248.0,1.3,14.0,359.0,211.42,160.32
2016,5,26,8,15,258.0,260.5,1.25,14.0,420.5,242.86,182.44
2016,5,26,8,30,321.0,273.0,1.2,14.0,482.0,288.78,217.52
2016,5,26,8,45,184.0,288.5,1.15,14.5,410.0,287.15,221.2
2016,5,26,9,0,47.0,304.0,1.1,15.0,338.0,267.68,208.84
2016,5,26,9,15,52.5,326.0,1.05,15.0,366.0,293.43,228.59
2016,5,26,9,30,58.0,348.0,1.0,15.0,394.0,320.11,248.61
2016,5,26,9,45,103.0,381.5,1.0,15.5,467.5,378.11,291.76
2016,5,26,10,0,148.0,415.0,1.0,16.0,541.0,439.67,336.71
2016,5,26,10,15,494.5,283.5,1.0,16.0,722.0,564.43,432.2
2016,5,26,10,30,841.0,152.0,1.0,16.0,903.0,716.04,543.91
2016,5,26,10,45,849.0,151.5,1.05,16.5,924.0,761.37,574.2
2016,5,26,11,0,857.0,151.0,1.1,17.0,945.0,799.83,599.64
2016,5,26,11,15,860.0,151.5,1.15,17.0,958.0,837.28,624.58
2016,5,26,11,30,863.0,152.0,1.2,17.0,971.0,872.32,647.8
2016,5,26,11,45,867.0,151.0,1.3,17.0,978.0,904.4,669.74
2016,5,26,12,0,871.0,150.0,1.4,17.0,985.0,933.83,689.97
2016,5,26,12,15,871.0,150.0,1.55,17.0,983.5,957.66,707.31
2016,5,26,12,30,871.0,150.0,1.7,17.0,982.0,978.41,722.74
2016,5,26,12,45,877.0,144.0,1.85,17.0,975.5,996.17,736.31
2016,5,26,13,0,883.0,138.0,2.0,17.0,969.0,1010.55,747.76
2016,5,26,13,15,880.0,137.5,2.15,17.0,953.0,1017.87,754.7
2016,5,26,13,30,877.0,137.0,2.3,17.0,937.0,1021.61,759.43
2016,5,26,13,45,871.0,136.5,2.45,17.0,913.5,1018.79,759.91
2016,5,26,14,0,865.0,136.0,2.6,17.0,890.0,1012.41,758.13
2016,5,26,14,15,857.5,134.0,2.7,16.5,861.0,999.54,752.99
2016,5,26,14,30,850.0,132.0,2.8,16.0,832.0,983.27,745.59
2016,5,26,14,45,840.5,130.0,2.9,16.0,796.5,972.24,740.38
2016,5,26,15,0,831.0,128.0,3.0,16.0,761.0,947.33,725.62
2016,5,26,15,15,818.5,125.5,3.05,15.5,720.5,916.13,707.44
2016,5,26,15,30,806.0,123.0,3.1,15.0,680.0,882.3,687.23
2016,5,26,15,45,789.5,120.0,3.2,15.0,635.5,842.01,661.19
2016,5,26,16,0,773.0,117.0,3.3,15.0,591.0,799.78,633.36
2016,5,26,16,15,751.0,113.0,3.35,14.5,543.0,754.01,603.34
2016,5,26,16,30,729.0,109.0,3.4,14.0,495.0,703.64,569.21
2016,5,26,16,45,698.5,105.0,3.45,14.0,444.5,646.49,527.63
2016,5,26,17,0,668.0,101.0,3.5,14.0,394.0,589.79,484.32
2016,5,26,17,15,628.5,95.0,3.45,13.5,343.0,525.92,434.66
2016,5,26,17,30,589.0,89.0,3.4,13.0,292.0,464.11,385.01
2016,5,26,17,45,531.0,81.5,3.4,13.0,242.5,393.25,325.75
2016,5,26,18,0,473.0,74.0,3.4,13.0,193.0,327.14,268.76
2016,5,26,18,15,393.0,63.5,3.3,12.5,147.0,251.55,203.19
2016,5,26,18,30,313.0,53.0,3.2,12.0,101.0,188.06,146.9
2016,5,26,18,45,202.0,38.0,3.1,12.0,65.0,118.69,85.87
2016,5,26,19,0,91.0,23.0,3.0,12.0,29.0,52.52,17.12
2016,5,26,19,15,45.5,11.5,2.95,11.5,14.5,19.32,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,90.5,19.5,1.0,10.5,28.5,15.28,0.06
2016,5,27,5,30,181.0,39.0,1.0,11.0,57.0,30.31,20.15
2016,5,27,5,45,279.0,51.5,1.05,11.5,98.0,39.48,29.34
2016,5,27,6,0,377.0,64.0,1.1,12.0,139.0,48.4,37.74
2016,5,27,6,15,443.5,74.0,1.15,12.0,186.5,55.09,44.02
2016,5,27,6,30,510.0,84.0,1.2,12.0,234.0,62.61,50.84
2016,5,27,6,45,563.5,89.5,1.25,12.5,285.0,64.53,52.41
2016,5,27,7,0,617.0,95.0,1.3,13.0,336.0,66.43,53.87
2016,5,27,7,15,652.0,100.5,1.3,13.5,386.5,68.12,55.08
2016,5,27,7,30,687.0,106.0,1.3,14.0,437.0,73.9,59.85
2016,5,27,7,45,719.0,108.5,1.3,14.5,487.5,122.89,71.63
2016,5,27,8,0,751.0,111.0,1.3,15.0,538.0,181.73,111.62
2016,5,27,8,15,771.0,114.5,1.25,15.0,585.5,236.07,155.55
2016,5,27,8,30,791.0,118.0,1.2,15.0,633.0,292.46,204.09
2016,5,27,8,45,810.0,119.0,1.2,15.5,677.0,348.34,252.52
2016,5,27,9,0,829.0,120.0,1.2,16.0,721.0,405.6,301.29
2016,5,27,9,15,841.0,122.0,1.15,16.5,760.0,461.8,347.76
2016,5,27,9,30,853.0,124.0,1.1,17.0,799.0,520.45,394.22
2016,5,27,9,45,870.5,120.5,1.05,17.5,834.5,574.11,435.35
2016,5,27,10,0,888.0,117.0,1.0,18.0,870.0,627.67,474.86
2016,5,27,10,15,894.0,118.5,0.95,18.0,897.0,677.76,511.25
2016,5,27,10,30,900.0,120.0,0.9,18.0,924.0,726.25,545.35
2016,5,27,10,45,906.0,120.0,0.9,18.5,945.0,771.66,575.58
2016,5,27,11,0,912.0,120.0,0.9,19.0,966.0,815.04,602.35
2016,5,27,11,15,914.5,120.5,0.95,19.0,979.0,853.83,627.67
2016,5,27,11,30,917.0,121.0,1.0,19.0,992.0,889.99,651.2
2016,5,27,11,45,918.0,121.5,1.1,19.5,998.0,922.09,671.6
2016,5,27,12,0,919.0,122.0,1.2,20.0,1004.0,951.21,690.06
2016,5,27,12,15,919.0,122.5,1.35,20.0,1002.5,976.31,708.09
2016,5,27,12,30,919.0,123.0,1.5,20.0,1001.0,998.17,724.12
2016,5,27,12,45,913.0,125.0,1.65,20.0,990.5,1012.29,735.3
2016,5,27,13,0,907.0,127.0,1.8,20.0,980.0,1022.81,744.32
2016,5,27,13,15,903.5,126.5,1.9,20.0,964.0,1029.72,750.44
2016,5,27,13,30,900.0,126.0,2.0,20.0,948.0,1032.97,754.35
2016,5,27,13,45,893.5,125.5,2.15,20.0,924.0,1029.58,754.72
2016,5,27,14,0,887.0,125.0,2.3,20.0,900.0,1022.56,752.82
2016,5,27,14,15,880.0,123.5,2.35,19.5,870.5,1010.46,747.95
2016,5,27,14,30,873.0,122.0,2.4,19.0,841.0,994.89,740.88
2016,5,27,14,45,861.0,121.0,2.5,19.0,804.5,971.68,727.86
2016,5,27,15,0,849.0,120.0,2.6,19.0,768.0,945.44,712.75
2016,5,27,15,15,836.5,118.0,2.6,18.5,727.5,924.11,701.35
2016,5,27,15,30,824.0,116.0,2.6,18.0,687.0,890.44,681.35
2016,5,27,15,45,804.0,114.5,2.65,18.0,641.0,848.33,654.45
2016,5,27,16,0,784.0,113.0,2.7,18.0,595.0,804.45,625.96
2016,5,27,16,15,762.0,109.0,2.7,17.5,546.5,754.72,593.61
2016,5,27,16,30,740.0,105.0,2.7,17.0,498.0,707.31,562.3
2016,5,27,16,45,707.5,102.0,2.75,17.0,447.0,649.51,521.42
2016,5,27,17,0,675.0,99.0,2.8,17.0,396.0,592.29,478.67
2016,5,27,17,15,636.0,93.0,2.75,16.5,345.0,528.5,430.07
2016,5,27,17,30,597.0,87.0,2.7,16.0,294.0,466.71,381.41
2016,5,27,17,45,538.5,80.0,2.65,15.5,244.0,395.8,323.72
2016,5,27,18,0,480.0,73.0,2.6,15.0,194.0,329.68,268.06
2016,5,27,18,15,403.0,62.5,2.5,14.5,148.5,254.68,203.79
2016,5,27,18,30,326.0,52.0,2.4,14.0,103.0,191.68,148.46
2016,5,27,18,45,216.5,38.0,2.35,14.0,66.5,123.11,88.64
2016,5,27,19,0,107.0,24.0,2.3,14.0,30.0,62.52,24.09
2016,5,27,19,15,53.5,12.0,2.3,13.5,15.0,21.37,0.0
2016,5,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,111.5,18.0,1.5,12.5,30.0,14.1,0.16
2016,5,28,5,30,223.0,36.0,1.5,13.0,60.0,28.01,18.06
2016,5,28,5,45,315.0,48.0,1.55,13.5,101.0,36.86,26.79
2016,5,28,6,0,407.0,60.0,1.6,14.0,142.0,46.91,36.11
2016,5,28,6,15,471.0,69.0,1.65,14.0,189.0,52.4,41.26
2016,5,28,6,30,535.0,78.0,1.7,14.0,236.0,57.66,46.04
2016,5,28,6,45,581.5,85.0,1.75,14.5,286.5,60.99,48.86
2016,5,28,7,0,628.0,92.0,1.8,15.0,337.0,64.16,51.43
2016,5,28,7,15,662.0,97.0,1.75,15.0,387.5,65.59,52.52
2016,5,28,7,30,696.0,102.0,1.7,15.0,438.0,71.15,57.21
2016,5,28,7,45,722.5,106.5,1.65,15.5,488.0,121.62,70.23
2016,5,28,8,0,749.0,111.0,1.6,16.0,538.0,175.33,106.19
2016,5,28,8,15,768.5,114.5,1.55,16.5,585.0,235.36,154.43
2016,5,28,8,30,788.0,118.0,1.5,17.0,632.0,291.42,202.23
2016,5,28,8,45,804.0,121.0,1.45,17.5,675.5,347.73,250.8
2016,5,28,9,0,820.0,124.0,1.4,18.0,719.0,405.12,299.36
2016,5,28,9,15,832.0,126.0,1.3,18.0,758.0,460.8,345.71
2016,5,28,9,30,844.0,128.0,1.2,18.0,797.0,516.58,390.48
2016,5,28,9,45,853.0,130.0,1.2,18.5,830.5,571.86,433.01
2016,5,28,10,0,862.0,132.0,1.2,19.0,864.0,624.12,471.9
2016,5,28,10,15,869.0,133.5,1.2,19.0,891.0,673.68,508.55
2016,5,28,10,30,876.0,135.0,1.2,19.0,918.0,721.81,543.18
2016,5,28,10,45,881.0,136.0,1.2,19.5,938.5,766.42,573.45
2016,5,28,11,0,886.0,137.0,1.2,20.0,959.0,809.02,600.19
2016,5,28,11,15,889.0,138.0,1.25,20.0,972.5,847.81,625.69
2016,5,28,11,30,892.0,139.0,1.3,20.0,986.0,884.12,649.44
2016,5,28,11,45,893.5,139.0,1.4,20.0,992.0,915.62,670.7
2016,5,28,12,0,895.0,139.0,1.5,20.0,998.0,944.26,690.17
2016,5,28,12,15,895.0,139.5,1.6,20.0,997.0,969.0,707.17
2016,5,28,12,30,895.0,140.0,1.7,20.0,996.0,990.59,722.24
2016,5,28,12,45,885.0,144.5,1.8,20.0,984.5,1002.99,731.52
2016,5,28,13,0,875.0,149.0,1.9,20.0,973.0,1011.82,738.71
2016,5,28,13,15,871.5,148.0,1.95,20.0,957.0,1018.29,743.86
2016,5,28,13,30,868.0,147.0,2.0,20.0,941.0,1021.21,746.88
2016,5,28,13,45,863.5,145.0,2.1,20.0,918.0,1018.58,747.1
2016,5,28,14,0,859.0,143.0,2.2,20.0,895.0,1012.4,745.13
2016,5,28,14,15,851.5,141.0,2.25,19.5,865.0,1011.13,747.33
2016,5,28,14,30,844.0,139.0,2.3,19.0,835.0,994.82,739.7
2016,5,28,14,45,834.5,136.5,2.35,19.0,799.5,972.7,726.98
2016,5,28,15,0,825.0,134.0,2.4,19.0,764.0,947.47,712.18
2016,5,28,15,15,811.5,131.0,2.4,18.5,723.5,915.05,693.31
2016,5,28,15,30,798.0,128.0,2.4,18.0,683.0,880.04,672.52
2016,5,28,15,45,782.0,124.0,2.45,18.0,638.0,839.42,646.73
2016,5,28,16,0,766.0,120.0,2.5,18.0,593.0,796.85,619.22
2016,5,28,16,15,743.5,116.0,2.5,17.5,544.5,751.2,589.85
2016,5,28,16,30,721.0,112.0,2.5,17.0,496.0,700.82,556.41
2016,5,28,16,45,693.0,107.0,2.5,17.0,446.0,644.75,516.42
2016,5,28,17,0,665.0,102.0,2.5,17.0,396.0,588.92,474.79
2016,5,28,17,15,625.5,95.5,2.4,16.5,345.0,524.72,425.91
2016,5,28,17,30,586.0,89.0,2.3,16.0,294.0,462.59,377.08
2016,5,28,17,45,533.0,81.0,2.25,15.5,244.5,394.09,321.62
2016,5,28,18,0,480.0,73.0,2.2,15.0,195.0,329.87,267.76
2016,5,28,18,15,403.0,63.0,2.1,14.5,149.5,255.35,204.11
2016,5,28,18,30,326.0,53.0,2.0,14.0,104.0,192.9,149.42
2016,5,28,18,45,219.5,38.5,1.9,13.5,67.5,124.59,90.16
2016,5,28,19,0,113.0,24.0,1.8,13.0,31.0,64.34,27.49
2016,5,28,19,15,56.5,12.0,1.8,12.5,15.5,22.0,0.0
2016,5,28,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,5,15,111.5,18.5,1.65,10.5,30.5,14.49,0.9
2016,5,29,5,30,223.0,37.0,1.6,11.0,61.0,28.78,18.94
2016,5,29,5,45,319.0,49.0,1.55,11.5,102.5,37.62,27.71
2016,5,29,6,0,415.0,61.0,1.5,12.0,144.0,47.78,37.19
2016,5,29,6,15,480.5,69.5,1.4,12.0,192.0,52.81,41.98
2016,5,29,6,30,546.0,78.0,1.3,12.0,240.0,57.67,46.43
2016,5,29,6,45,592.5,84.5,1.25,12.5,290.5,60.62,48.92
2016,5,29,7,0,639.0,91.0,1.2,13.0,341.0,63.43,51.21
2016,5,29,7,15,673.0,96.5,1.15,13.5,392.0,65.27,52.56
2016,5,29,7,30,707.0,102.0,1.1,14.0,443.0,71.21,57.48
2016,5,29,7,45,585.5,148.0,1.05,14.5,451.0,141.93,92.08
2016,5,29,8,0,464.0,194.0,1.0,15.0,459.0,197.55,136.65
2016,5,29,8,15,421.0,226.5,1.0,15.0,482.5,244.93,176.43
2016,5,29,8,30,378.0,259.0,1.0,15.0,506.0,292.91,217.58
2016,5,29,8,45,422.5,261.5,1.0,15.5,554.5,331.18,247.96
2016,5,29,9,0,467.0,264.0,1.0,16.0,603.0,379.37,286.13
2016,5,29,9,15,314.5,323.0,1.05,16.0,556.5,394.34,301.33
2016,5,29,9,30,162.0,382.0,1.1,16.0,510.0,392.63,301.64
2016,5,29,9,45,249.5,383.0,1.15,16.5,590.0,451.81,345.93
2016,5,29,10,0,337.0,384.0,1.2,17.0,670.0,523.09,398.27
2016,5,29,10,15,343.5,391.0,1.25,17.0,691.0,555.67,422.18
2016,5,29,10,30,350.0,398.0,1.3,17.0,712.0,588.16,446.01
2016,5,29,10,45,341.5,417.0,1.4,17.5,728.5,619.84,468.02
2016,5,29,11,0,333.0,436.0,1.5,18.0,745.0,650.38,488.85
2016,5,29,11,15,607.5,291.0,1.55,18.0,865.0,765.47,575.72
2016,5,29,11,30,882.0,146.0,1.6,18.0,985.0,881.07,657.12
2016,5,29,11,45,883.5,146.5,1.7,18.0,990.5,912.76,677.82
2016,5,29,12,0,885.0,147.0,1.8,18.0,996.0,941.66,697.64
2016,5,29,12,15,884.5,147.0,1.85,18.0,994.5,965.35,713.47
2016,5,29,12,30,884.0,147.0,1.9,18.0,993.0,985.89,727.35
2016,5,29,12,45,876.5,150.0,1.95,18.0,982.5,999.21,736.63
2016,5,29,13,0,869.0,153.0,2.0,18.0,972.0,1009.04,743.84
2016,5,29,13,15,865.5,152.0,2.05,18.0,956.0,1015.55,749.03
2016,5,29,13,30,862.0,151.0,2.1,18.0,940.0,1018.52,752.08
2016,5,29,13,45,859.5,147.5,2.15,18.0,917.5,1016.5,752.04
2016,5,29,14,0,857.0,144.0,2.2,18.0,895.0,1010.89,749.81
2016,5,29,14,15,849.5,142.0,2.25,18.0,865.5,1009.74,750.65
2016,5,29,14,30,842.0,140.0,2.3,18.0,836.0,993.49,741.6
2016,5,29,14,45,834.5,136.5,2.35,18.0,801.0,972.31,729.44
2016,5,29,15,0,827.0,133.0,2.4,18.0,766.0,947.93,715.15
2016,5,29,15,15,814.0,130.0,2.4,17.5,725.5,915.98,696.51
2016,5,29,15,30,801.0,127.0,2.4,17.0,685.0,881.42,675.95
2016,5,29,15,45,509.0,200.5,2.45,17.0,546.5,682.3,534.55
2016,5,29,16,0,217.0,274.0,2.5,17.0,408.0,472.13,373.93
2016,5,29,16,15,261.0,243.5,2.5,16.5,392.0,481.87,385.33
2016,5,29,16,30,305.0,213.0,2.5,16.0,376.0,472.72,381.14
2016,5,29,16,45,178.0,193.5,2.55,16.0,286.5,334.76,271.88
2016,5,29,17,0,51.0,174.0,2.6,16.0,197.0,209.25,169.22
2016,5,29,17,15,322.0,131.5,2.6,15.5,247.0,354.1,292.36
2016,5,29,17,30,593.0,89.0,2.6,15.0,297.0,466.83,383.59
2016,5,29,17,45,539.5,81.5,2.65,15.0,247.5,398.27,326.32
2016,5,29,18,0,486.0,74.0,2.7,15.0,198.0,333.99,271.75
2016,5,29,18,15,408.5,64.0,2.6,14.5,152.5,258.97,207.49
2016,5,29,18,30,331.0,54.0,2.5,14.0,107.0,195.99,152.21
2016,5,29,18,45,221.5,39.5,2.45,13.5,70.0,126.4,91.92
2016,5,29,19,0,112.0,25.0,2.4,13.0,33.0,65.64,30.37
2016,5,29,19,15,56.0,12.5,2.4,12.5,16.5,22.39,0.0
2016,5,29,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,123.5,18.5,0.85,11.0,31.5,14.5,1.35
2016,5,30,5,30,247.0,37.0,0.8,11.0,63.0,28.81,19.05
2016,5,30,5,45,345.5,47.5,0.8,11.5,105.5,37.87,27.98
2016,5,30,6,0,444.0,58.0,0.8,12.0,148.0,45.16,34.9
2016,5,30,6,15,508.0,66.0,0.75,12.5,196.0,49.91,39.33
2016,5,30,6,30,572.0,74.0,0.7,13.0,244.0,54.49,43.42
2016,5,30,6,45,452.5,106.0,0.7,13.5,256.5,75.38,61.83
2016,5,30,7,0,333.0,138.0,0.7,14.0,269.0,100.53,83.56
2016,5,30,7,15,533.5,115.5,0.7,14.0,358.5,78.28,63.8
2016,5,30,7,30,734.0,93.0,0.7,14.0,448.0,65.25,52.21
2016,5,30,7,45,760.0,96.0,0.75,14.5,498.0,122.44,69.81
2016,5,30,8,0,786.0,99.0,0.8,15.0,548.0,176.48,105.59
2016,5,30,8,15,804.5,102.0,0.8,15.5,595.5,232.02,150.15
2016,5,30,8,30,823.0,105.0,0.8,16.0,643.0,289.37,199.03
2016,5,30,8,45,837.5,107.5,0.85,16.5,686.5,346.65,248.55
2016,5,30,9,0,852.0,110.0,0.9,17.0,730.0,409.28,301.26
2016,5,30,9,15,636.5,213.0,0.95,17.0,690.0,442.85,333.26
2016,5,30,9,30,421.0,316.0,1.0,17.0,650.0,459.98,349.33
2016,5,30,9,45,655.5,216.5,1.1,17.5,761.5,533.35,405.62
2016,5,30,10,0,890.0,117.0,1.2,18.0,873.0,627.15,476.42
2016,5,30,10,15,896.5,118.5,1.25,18.0,900.0,677.55,513.89
2016,5,30,10,30,903.0,120.0,1.3,18.0,927.0,726.41,549.74
2016,5,30,10,45,663.5,255.0,1.4,18.0,855.5,715.53,539.22
2016,5,30,11,0,424.0,390.0,1.5,18.0,784.0,681.72,511.93
2016,5,30,11,15,439.5,381.0,1.55,18.0,794.5,709.79,532.85
2016,5,30,11,30,455.0,372.0,1.6,18.0,805.0,737.27,552.63
2016,5,30,11,45,686.0,248.0,1.7,18.0,905.0,846.78,634.24
2016,5,30,12,0,917.0,124.0,1.8,18.0,1005.0,949.09,703.27
2016,5,30,12,15,916.5,124.0,1.85,18.0,1003.5,973.26,718.54
2016,5,30,12,30,916.0,124.0,1.9,18.0,1002.0,994.17,732.63
2016,5,30,12,45,912.5,124.5,1.95,18.0,992.0,1009.29,743.07
2016,5,30,13,0,909.0,125.0,2.0,18.0,982.0,1020.86,751.37
2016,5,30,13,15,905.5,124.5,2.05,18.0,966.0,1027.85,756.86
2016,5,30,13,30,902.0,124.0,2.1,18.0,950.0,1031.19,760.15
2016,5,30,13,45,897.0,122.5,2.2,18.0,926.5,1028.36,760.21
2016,5,30,14,0,892.0,121.0,2.3,18.0,903.0,1021.88,758.01
2016,5,30,14,15,885.0,119.5,2.35,18.0,873.5,1009.82,751.68
2016,5,30,14,30,878.0,118.0,2.4,18.0,844.0,994.3,743.16
2016,5,30,14,45,679.5,197.5,2.5,18.0,745.5,894.11,677.95
2016,5,30,15,0,481.0,277.0,2.6,18.0,647.0,773.1,592.52
2016,5,30,15,15,583.5,222.5,2.6,18.0,646.5,806.34,621.02
2016,5,30,15,30,686.0,168.0,2.6,18.0,646.0,827.67,638.53
2016,5,30,15,45,678.0,158.0,2.65,18.0,604.5,790.62,614.08
2016,5,30,16,0,670.0,148.0,2.7,18.0,563.0,751.43,588.29
2016,5,30,16,15,718.0,122.0,2.65,17.5,534.5,737.42,581.01
2016,5,30,16,30,766.0,96.0,2.6,17.0,506.0,713.92,566.56
2016,5,30,16,45,402.5,133.5,2.6,17.0,347.0,456.47,369.76
2016,5,30,17,0,39.0,171.0,2.6,17.0,188.0,197.53,158.48
2016,5,30,17,15,34.0,151.0,2.5,16.5,164.5,172.66,139.3
2016,5,30,17,30,29.0,131.0,2.4,16.0,141.0,148.14,119.47
2016,5,30,17,45,285.0,98.0,2.35,16.0,172.5,265.6,218.36
2016,5,30,18,0,541.0,65.0,2.3,16.0,204.0,351.16,284.62
2016,5,30,18,15,467.0,56.5,2.15,15.5,158.0,279.18,222.3
2016,5,30,18,30,393.0,48.0,2.0,15.0,112.0,214.62,165.68
2016,5,30,18,45,280.0,36.5,1.95,14.5,74.0,142.82,103.5
2016,5,30,19,0,167.0,25.0,1.9,14.0,36.0,79.99,39.47
2016,5,30,19,15,83.5,12.5,1.9,13.5,18.0,27.86,0.0
2016,5,30,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,5,15,93.0,18.5,1.55,11.5,29.0,14.45,1.68
2016,5,31,5,30,186.0,37.0,1.5,12.0,58.0,28.68,18.85
2016,5,31,5,45,255.5,52.0,1.5,12.5,95.5,39.72,29.47
2016,5,31,6,0,325.0,67.0,1.5,13.0,133.0,50.39,39.37
2016,5,31,6,15,372.5,80.5,1.45,13.0,176.0,59.47,47.75
2016,5,31,6,30,420.0,94.0,1.4,13.0,219.0,68.18,55.6
2016,5,31,6,45,472.0,99.0,1.35,13.5,264.5,70.56,57.54
2016,5,31,7,0,524.0,104.0,1.3,14.0,310.0,72.56,59.05
2016,5,31,7,15,630.0,99.0,1.3,14.0,380.5,66.67,53.67
2016,5,31,7,30,736.0,94.0,1.3,14.0,451.0,65.79,52.72
2016,5,31,7,45,551.0,157.0,1.3,14.5,440.5,145.61,96.45
2016,5,31,8,0,366.0,220.0,1.3,15.0,430.0,208.48,149.89
2016,5,31,8,15,295.5,256.5,1.25,15.5,435.0,246.71,182.84
2016,5,31,8,30,225.0,293.0,1.2,16.0,440.0,283.63,214.96
2016,5,31,8,45,303.5,298.0,1.2,16.5,510.5,324.59,245.31
2016,5,31,9,0,382.0,303.0,1.2,17.0,581.0,380.46,287.67
2016,5,31,9,15,631.0,209.5,1.2,17.0,697.5,437.24,330.47
2016,5,31,9,30,880.0,116.0,1.2,17.0,814.0,525.12,398.1
2016,5,31,9,45,889.5,117.0,1.25,17.5,848.0,579.29,440.19
2016,5,31,10,0,899.0,118.0,1.3,18.0,882.0,632.65,480.55
2016,5,31,10,15,905.5,119.0,1.35,18.0,909.5,683.05,518.51
2016,5,31,10,30,912.0,120.0,1.4,18.0,937.0,731.89,554.42
2016,5,31,10,45,678.0,253.5,1.45,18.5,868.5,724.13,544.64
2016,5,31,11,0,444.0,387.0,1.5,19.0,800.0,693.97,518.69
2016,5,31,11,15,686.0,255.0,1.55,19.0,903.5,796.07,595.54
2016,5,31,11,30,928.0,123.0,1.6,19.0,1007.0,898.18,665.59
2016,5,31,11,45,929.5,123.5,1.65,19.0,1013.0,931.07,686.44
2016,5,31,12,0,931.0,124.0,1.7,19.0,1019.0,960.99,706.11
2016,5,31,12,15,931.0,123.5,1.75,19.0,1018.0,985.52,722.32
2016,5,31,12,30,931.0,123.0,1.8,19.0,1017.0,1006.75,736.5
2016,5,31,12,45,935.0,119.5,1.9,19.5,1009.5,1025.54,748.48
2016,5,31,13,0,939.0,116.0,2.0,20.0,1002.0,1040.79,758.26
2016,5,31,13,15,936.0,115.5,2.05,20.0,986.0,1048.47,764.1
2016,5,31,13,30,933.0,115.0,2.1,20.0,970.0,1052.38,767.74
2016,5,31,13,45,928.0,114.0,2.2,20.0,946.5,1050.03,768.16
2016,5,31,14,0,923.0,113.0,2.3,20.0,923.0,1043.93,766.3
2016,5,31,14,15,916.5,111.5,2.3,19.5,893.5,1032.12,761.13
2016,5,31,14,30,910.0,110.0,2.3,19.0,864.0,1016.72,753.74
2016,5,31,14,45,901.0,108.5,2.35,19.0,828.0,995.43,741.68
2016,5,31,15,0,892.0,107.0,2.4,19.0,792.0,970.87,727.47
2016,5,31,15,15,880.5,105.0,2.4,19.0,751.0,940.35,708.73
2016,5,31,15,30,869.0,103.0,2.4,19.0,710.0,907.04,688.04
2016,5,31,15,45,853.5,100.5,2.45,19.0,664.5,874.94,668.49
2016,5,31,16,0,838.0,98.0,2.5,19.0,619.0,832.43,641.43
2016,5,31,16,15,818.5,95.0,2.45,18.5,570.0,784.24,610.44
2016,5,31,16,30,799.0,92.0,2.4,18.0,521.0,734.73,577.96
2016,5,31,16,45,772.5,88.5,2.4,18.0,470.0,678.55,539.13
2016,5,31,17,0,746.0,85.0,2.4,18.0,419.0,622.27,498.42
2016,5,31,17,15,710.0,80.0,2.3,17.5,367.0,560.92,452.21
2016,5,31,17,30,674.0,75.0,2.2,17.0,315.0,498.81,403.91
2016,5,31,17,45,623.0,69.5,2.15,16.5,263.5,430.07,348.76
2016,5,31,18,0,572.0,64.0,2.1,16.0,212.0,365.25,294.73
2016,5,31,18,15,497.0,56.0,2.05,15.5,164.5,291.72,232.08
2016,5,31,18,30,422.0,48.0,2.0,15.0,117.0,225.64,174.24
2016,5,31,18,45,305.5,36.5,1.95,14.5,78.0,151.02,109.72
2016,5,31,19,0,189.0,25.0,1.9,14.0,39.0,85.97,44.56
2016,5,31,19,15,94.5,12.5,1.95,13.5,19.5,30.11,0.0
2016,5,31,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,5,15,142.5,18.5,2.35,11.0,34.0,14.5,2.04
2016,6,1,5,30,285.0,37.0,2.4,11.0,68.0,30.3,20.34
2016,6,1,5,45,377.5,48.0,2.5,11.5,111.0,38.33,28.35
2016,6,1,6,0,470.0,59.0,2.6,12.0,154.0,46.05,35.66
2016,6,1,6,15,534.5,66.5,2.55,12.0,203.5,50.38,39.79
2016,6,1,6,30,599.0,74.0,2.5,12.0,253.0,54.57,43.63
2016,6,1,6,45,645.0,79.5,2.5,12.5,305.0,56.93,45.62
2016,6,1,7,0,691.0,85.0,2.5,13.0,357.0,59.2,47.44
2016,6,1,7,15,345.5,104.0,2.5,13.0,240.0,69.93,56.79
2016,6,1,7,30,0.0,123.0,2.5,13.0,123.0,105.41,87.76
2016,6,1,7,45,8.0,161.5,2.5,13.5,166.5,136.74,109.03
2016,6,1,8,0,16.0,200.0,2.5,14.0,210.0,169.18,134.56
2016,6,1,8,15,19.0,219.0,2.45,14.0,231.5,187.38,148.74
2016,6,1,8,30,22.0,238.0,2.4,14.0,253.0,206.1,163.36
2016,6,1,8,45,15.5,225.5,2.4,14.5,236.5,197.48,156.04
2016,6,1,9,0,9.0,213.0,2.4,15.0,220.0,187.19,147.42
2016,6,1,9,15,18.5,259.5,2.35,15.0,274.0,231.09,181.98
2016,6,1,9,30,28.0,306.0,2.3,15.0,328.0,271.96,213.64
2016,6,1,9,45,285.5,306.5,2.3,15.5,548.5,409.52,320.31
2016,6,1,10,0,543.0,307.0,2.3,16.0,769.0,579.26,448.08
2016,6,1,10,15,423.5,365.0,2.3,16.0,732.0,583.04,449.4
2016,6,1,10,30,304.0,423.0,2.3,16.0,695.0,576.36,443.06
2016,6,1,10,45,165.0,390.0,2.3,16.5,538.5,466.46,360.02
2016,6,1,11,0,26.0,357.0,2.3,17.0,382.0,338.98,261.32
2016,6,1,11,15,224.5,381.0,2.3,17.0,595.5,532.19,410.87
2016,6,1,11,30,423.0,405.0,2.3,17.0,809.0,738.11,560.68
2016,6,1,11,45,432.0,399.0,2.3,17.0,813.5,761.31,575.63
2016,6,1,12,0,441.0,393.0,2.3,17.0,818.0,783.24,591.15
2016,6,1,12,15,415.5,403.0,2.3,17.0,802.5,786.4,592.67
2016,6,1,12,30,390.0,413.0,2.3,17.0,787.0,778.68,586.99
2016,6,1,12,45,374.5,421.0,2.35,17.0,778.0,783.6,590.59
2016,6,1,13,0,359.0,429.0,2.4,17.0,769.0,786.45,592.67
2016,6,1,13,15,448.5,391.0,2.4,17.0,808.0,856.11,643.42
2016,6,1,13,30,538.0,353.0,2.4,17.0,847.0,914.85,685.72
2016,6,1,13,45,321.5,390.0,2.45,17.0,683.0,728.31,552.68
2016,6,1,14,0,105.0,427.0,2.5,17.0,519.0,523.63,401.45
2016,6,1,14,15,120.0,415.0,2.45,17.0,517.0,543.78,418.26
2016,6,1,14,30,135.0,403.0,2.4,17.0,515.0,547.42,421.84
2016,6,1,14,45,80.0,345.5,2.4,17.0,411.5,418.0,325.25
2016,6,1,15,0,25.0,288.0,2.4,17.0,308.0,291.25,227.85
2016,6,1,15,15,68.0,305.0,2.4,16.5,354.0,364.82,287.6
2016,6,1,15,30,111.0,322.0,2.4,16.0,400.0,422.58,333.99
2016,6,1,15,45,259.0,278.5,2.4,16.0,444.5,533.02,422.49
2016,6,1,16,0,407.0,235.0,2.4,16.0,489.0,617.1,489.12
2016,6,1,16,15,205.5,200.5,2.35,15.5,329.0,388.78,313.23
2016,6,1,16,30,4.0,166.0,2.3,15.0,169.0,155.87,123.85
2016,6,1,16,45,2.0,151.0,2.3,15.0,152.5,140.36,111.94
2016,6,1,17,0,0.0,136.0,2.3,15.0,136.0,125.03,99.6
2016,6,1,17,15,0.0,119.0,2.25,14.5,119.0,109.14,86.87
2016,6,1,17,30,0.0,102.0,2.2,14.0,102.0,93.25,73.9
2016,6,1,17,45,0.0,85.5,2.2,14.0,85.5,77.84,60.98
2016,6,1,18,0,0.0,69.0,2.2,14.0,69.0,62.41,47.83
2016,6,1,18,15,0.0,53.5,2.1,13.5,53.5,47.95,35.39
2016,6,1,18,30,0.0,38.0,2.0,13.0,38.0,33.53,22.82
2016,6,1,18,45,0.0,25.0,1.9,13.0,25.0,22.03,12.57
2016,6,1,19,0,0.0,12.0,1.8,13.0,12.0,10.55,1.37
2016,6,1,19,15,0.0,6.0,1.85,12.5,6.0,5.46,0.0
2016,6,1,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
