Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,2,5,15,146.0,18.5,1.65,10.5,34.5,14.5,2.33
2016,6,2,5,30,292.0,37.0,1.6,11.0,69.0,30.27,20.37
2016,6,2,5,45,390.5,47.0,1.6,11.5,113.0,37.42,27.58
2016,6,2,6,0,489.0,57.0,1.6,12.0,157.0,44.33,34.15
2016,6,2,6,15,552.5,64.0,1.5,12.0,206.5,48.33,37.98
2016,6,2,6,30,616.0,71.0,1.4,12.0,256.0,52.22,41.54
2016,6,2,6,45,661.0,76.5,1.35,12.5,308.0,54.7,43.63
2016,6,2,7,0,706.0,82.0,1.3,13.0,360.0,57.08,45.55
2016,6,2,7,15,406.5,143.0,1.2,13.5,308.5,96.43,79.96
2016,6,2,7,30,107.0,204.0,1.1,14.0,257.0,146.9,123.02
2016,6,2,7,45,462.5,150.5,1.05,14.5,411.5,134.28,90.08
2016,6,2,8,0,818.0,97.0,1.0,15.0,566.0,178.31,105.75
2016,6,2,8,15,486.0,198.0,0.95,15.0,483.0,236.23,166.86
2016,6,2,8,30,154.0,299.0,0.9,15.0,400.0,269.36,206.55
2016,6,2,8,45,239.0,307.5,0.85,15.5,476.0,310.74,236.4
2016,6,2,9,0,324.0,316.0,0.8,16.0,552.0,367.96,278.93
2016,6,2,9,15,230.0,348.5,0.75,16.5,520.5,380.93,290.09
2016,6,2,9,30,136.0,381.0,0.7,17.0,489.0,378.47,288.44
2016,6,2,9,45,521.0,251.5,0.7,17.5,691.0,489.13,371.28
2016,6,2,10,0,906.0,122.0,0.7,18.0,893.0,638.76,480.17
2016,6,2,10,15,912.0,123.5,0.7,18.0,920.5,689.6,515.98
2016,6,2,10,30,918.0,125.0,0.7,18.0,948.0,738.82,550.74
2016,6,2,10,45,511.0,291.5,0.75,18.5,751.5,635.39,473.97
2016,6,2,11,0,104.0,458.0,0.8,19.0,555.0,487.59,362.94
2016,6,2,11,15,517.5,293.0,0.85,19.0,785.0,693.56,518.06
2016,6,2,11,30,931.0,128.0,0.9,19.0,1015.0,903.69,660.52
2016,6,2,11,45,932.5,127.5,0.95,19.5,1021.0,935.83,677.53
2016,6,2,12,0,934.0,127.0,1.0,20.0,1027.0,965.0,695.05
2016,6,2,12,15,556.5,307.5,1.05,20.0,843.5,827.15,603.24
2016,6,2,12,30,179.0,488.0,1.1,20.0,660.0,641.18,470.4
2016,6,2,12,45,368.5,424.0,1.2,20.5,774.0,780.29,571.75
2016,6,2,13,0,558.0,360.0,1.3,21.0,888.0,923.62,668.85
2016,6,2,13,15,410.5,403.5,1.4,21.0,789.0,830.08,604.43
2016,6,2,13,30,263.0,447.0,1.5,21.0,690.0,723.58,531.87
2016,6,2,13,45,595.0,280.0,1.6,21.0,809.5,904.9,665.49
2016,6,2,14,0,927.0,113.0,1.7,21.0,929.0,1047.0,759.05
2016,6,2,14,15,768.0,189.0,1.75,20.5,850.0,983.76,719.93
2016,6,2,14,30,609.0,265.0,1.8,20.0,771.0,900.42,667.35
2016,6,2,14,45,563.0,266.0,1.9,20.0,718.5,846.8,633.71
2016,6,2,15,0,517.0,267.0,2.0,20.0,666.0,795.86,600.63
2016,6,2,15,15,694.5,184.5,2.05,20.0,690.0,869.11,656.25
2016,6,2,15,30,872.0,102.0,2.1,20.0,714.0,908.36,684.09
2016,6,2,15,45,857.0,99.5,2.15,20.0,668.0,868.87,659.03
2016,6,2,16,0,842.0,97.0,2.2,20.0,622.0,834.58,638.03
2016,6,2,16,15,822.5,94.0,2.2,19.5,573.0,786.36,607.68
2016,6,2,16,30,803.0,91.0,2.2,19.0,524.0,736.82,575.84
2016,6,2,16,45,777.0,87.0,2.25,18.5,473.0,680.39,538.48
2016,6,2,17,0,751.0,83.0,2.3,18.0,422.0,623.8,499.1
2016,6,2,17,15,716.0,78.5,2.25,17.5,370.0,561.12,452.25
2016,6,2,17,30,681.0,74.0,2.2,17.0,318.0,502.21,406.58
2016,6,2,17,45,632.5,68.5,2.2,16.5,267.0,434.53,352.45
2016,6,2,18,0,584.0,63.0,2.2,16.0,216.0,370.48,299.17
2016,6,2,18,15,511.0,55.0,2.1,15.5,168.5,297.18,236.64
2016,6,2,18,30,438.0,47.0,2.0,15.0,121.0,231.13,178.73
2016,6,2,18,45,325.5,36.5,1.95,14.5,81.0,157.77,115.15
2016,6,2,19,0,213.0,26.0,1.9,14.0,41.0,95.3,53.31
2016,6,2,19,15,106.5,13.0,1.9,14.0,20.5,33.11,0.0
2016,6,2,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,5,15,158.0,17.5,1.1,13.0,35.0,13.83,2.11
2016,6,3,5,30,316.0,35.0,1.1,13.0,70.0,28.41,18.64
2016,6,3,5,45,409.0,44.0,1.1,13.5,113.0,34.74,25.02
2016,6,3,6,0,502.0,53.0,1.1,14.0,156.0,40.89,30.83
2016,6,3,6,15,562.5,60.0,1.0,14.5,205.0,45.05,34.68
2016,6,3,6,30,623.0,67.0,0.9,15.0,254.0,49.06,38.25
2016,6,3,6,45,666.0,71.5,0.85,15.5,305.0,50.92,39.77
2016,6,3,7,0,709.0,76.0,0.8,16.0,356.0,57.92,45.75
2016,6,3,7,15,739.5,80.0,0.75,16.5,407.5,59.4,46.79
2016,6,3,7,30,770.0,84.0,0.7,17.0,459.0,64.37,50.84
2016,6,3,7,45,793.5,87.5,0.65,17.5,509.0,117.36,63.88
2016,6,3,8,0,817.0,91.0,0.6,18.0,559.0,173.21,100.31
2016,6,3,8,15,834.5,93.5,0.55,18.5,606.5,229.75,144.98
2016,6,3,8,30,852.0,96.0,0.5,19.0,654.0,294.16,198.51
2016,6,3,8,45,865.0,98.5,0.5,20.0,697.5,351.74,246.83
2016,6,3,9,0,878.0,101.0,0.5,21.0,741.0,409.88,294.5
2016,6,3,9,15,888.5,102.5,0.45,21.0,780.0,466.47,340.31
2016,6,3,9,30,899.0,104.0,0.4,21.0,819.0,522.83,384.26
2016,6,3,9,45,912.0,102.5,0.4,21.5,853.5,577.57,425.1
2016,6,3,10,0,925.0,101.0,0.4,22.0,888.0,631.76,464.02
2016,6,3,10,15,930.5,102.0,0.55,22.0,915.5,682.55,502.12
2016,6,3,10,30,936.0,103.0,0.7,22.0,943.0,731.63,538.32
2016,6,3,10,45,777.5,209.5,0.85,22.5,917.5,756.22,552.95
2016,6,3,11,0,619.0,316.0,1.0,23.0,892.0,763.09,555.17
2016,6,3,11,15,782.5,211.5,1.1,23.0,951.0,828.8,604.16
2016,6,3,11,30,946.0,107.0,1.2,23.0,1010.0,896.79,648.92
2016,6,3,11,45,946.0,108.0,1.35,23.0,1015.5,929.23,670.8
2016,6,3,12,0,946.0,109.0,1.5,23.0,1021.0,958.57,691.12
2016,6,3,12,15,946.0,109.0,1.6,23.0,1020.0,983.78,708.16
2016,6,3,12,30,946.0,109.0,1.7,23.0,1019.0,1005.65,723.2
2016,6,3,12,45,935.5,114.5,1.8,23.0,1007.5,1019.29,733.14
2016,6,3,13,0,925.0,120.0,1.9,23.0,996.0,1029.21,740.91
2016,6,3,13,15,922.0,119.5,1.95,23.0,979.5,1036.91,746.77
2016,6,3,13,30,919.0,119.0,2.0,23.0,963.0,1040.92,750.43
2016,6,3,13,45,914.5,117.5,2.05,23.0,940.5,1038.72,750.32
2016,6,3,14,0,910.0,116.0,2.1,23.0,918.0,1032.81,748.02
2016,6,3,14,15,903.5,114.5,2.1,22.5,888.5,1021.27,743.08
2016,6,3,14,30,897.0,113.0,2.1,22.0,859.0,1006.19,735.99
2016,6,3,14,45,727.0,184.0,2.15,22.0,771.5,924.17,684.22
2016,6,3,15,0,557.0,255.0,2.2,22.0,684.0,820.82,614.91
2016,6,3,15,15,434.0,279.5,2.15,22.0,603.5,721.95,545.61
2016,6,3,15,30,311.0,304.0,2.1,22.0,523.0,613.17,467.54
2016,6,3,15,45,443.5,240.5,2.1,22.0,530.0,667.36,511.64
2016,6,3,16,0,576.0,177.0,2.1,22.0,537.0,702.99,541.03
2016,6,3,16,15,684.5,134.5,2.05,21.5,529.0,724.47,559.49
2016,6,3,16,30,793.0,92.0,2.0,21.0,521.0,730.4,566.0
2016,6,3,16,45,767.5,88.0,2.0,21.0,470.5,674.78,527.82
2016,6,3,17,0,742.0,84.0,2.0,21.0,420.0,618.99,488.3
2016,6,3,17,15,707.5,79.5,1.9,20.5,368.5,559.35,444.17
2016,6,3,17,30,673.0,75.0,1.8,20.0,317.0,498.95,398.02
2016,6,3,17,45,625.0,69.5,1.7,19.5,266.5,431.94,345.08
2016,6,3,18,0,577.0,64.0,1.6,19.0,216.0,368.52,293.09
2016,6,3,18,15,505.5,56.0,1.55,18.0,169.0,296.21,233.02
2016,6,3,18,30,434.0,48.0,1.5,17.0,122.0,230.97,177.04
2016,6,3,18,45,325.5,37.0,1.45,16.5,82.5,158.5,114.9
2016,6,3,19,0,217.0,26.0,1.4,16.0,43.0,96.9,55.17
2016,6,3,19,15,108.5,13.0,1.4,15.5,21.5,33.6,0.0
2016,6,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,13.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,14.0,7.0,6.37,0.0
2016,6,4,5,15,50.0,22.5,0.9,14.0,28.0,18.97,5.2
2016,6,4,5,30,100.0,38.0,0.8,14.0,49.0,30.37,20.25
2016,6,4,5,45,134.5,56.5,0.75,14.0,79.5,44.26,33.32
2016,6,4,6,0,169.0,75.0,0.7,14.0,110.0,57.73,45.74
2016,6,4,6,15,192.5,95.0,0.7,14.0,145.0,71.76,58.44
2016,6,4,6,30,216.0,115.0,0.7,14.0,180.0,85.3,70.45
2016,6,4,6,45,237.0,132.5,0.7,14.5,216.0,96.7,80.2
2016,6,4,7,0,258.0,150.0,0.7,15.0,252.0,107.65,89.33
2016,6,4,7,15,156.0,172.0,0.75,15.0,236.5,126.96,105.68
2016,6,4,7,30,54.0,194.0,0.8,15.0,221.0,148.01,123.24
2016,6,4,7,45,47.0,210.0,0.85,15.5,235.0,165.88,129.9
2016,6,4,8,0,40.0,226.0,0.9,16.0,249.0,182.93,142.73
2016,6,4,8,15,67.0,259.0,0.95,16.0,301.5,217.28,168.44
2016,6,4,8,30,94.0,292.0,1.0,16.0,354.0,255.57,197.35
2016,6,4,8,45,133.5,317.5,1.05,16.0,411.5,290.43,223.48
2016,6,4,9,0,173.0,343.0,1.1,16.0,469.0,336.64,258.67
2016,6,4,9,15,188.5,361.5,1.1,16.0,506.0,372.38,286.03
2016,6,4,9,30,204.0,380.0,1.1,16.0,543.0,409.87,314.47
2016,6,4,9,45,204.5,397.5,1.1,16.5,566.5,440.25,336.64
2016,6,4,10,0,205.0,415.0,1.1,17.0,590.0,470.62,358.35
2016,6,4,10,15,155.0,426.0,1.15,17.0,561.0,463.76,353.04
2016,6,4,10,30,105.0,437.0,1.2,17.0,532.0,451.87,343.86
2016,6,4,10,45,150.5,452.0,1.25,17.0,591.0,507.9,385.56
2016,6,4,11,0,196.0,467.0,1.3,17.0,650.0,567.7,428.97
2016,6,4,11,15,257.5,460.5,1.3,17.0,704.0,627.92,472.32
2016,6,4,11,30,319.0,454.0,1.3,17.0,758.0,689.7,516.13
2016,6,4,11,45,203.5,462.5,1.35,17.0,657.5,608.28,456.85
2016,6,4,12,0,88.0,471.0,1.4,17.0,557.0,515.74,389.09
2016,6,4,12,15,79.0,463.5,1.4,17.0,540.5,506.47,383.01
2016,6,4,12,30,70.0,456.0,1.4,17.0,524.0,496.1,375.48
2016,6,4,12,45,46.0,399.5,1.4,17.5,444.0,422.39,321.09
2016,6,4,13,0,22.0,343.0,1.4,18.0,364.0,334.75,255.73
2016,6,4,13,15,86.0,402.0,1.4,18.0,482.0,470.44,358.47
2016,6,4,13,30,150.0,461.0,1.4,18.0,600.0,611.15,459.46
2016,6,4,13,45,236.0,434.5,1.45,18.5,646.0,673.4,504.34
2016,6,4,14,0,322.0,408.0,1.5,19.0,692.0,749.11,558.08
2016,6,4,14,15,407.0,359.5,1.5,19.0,706.5,797.04,593.1
2016,6,4,14,30,492.0,311.0,1.5,19.0,721.0,829.44,617.96
2016,6,4,14,45,658.5,220.0,1.5,19.0,744.0,895.79,667.63
2016,6,4,15,0,825.0,129.0,1.5,19.0,767.0,940.1,697.34
2016,6,4,15,15,812.5,126.5,1.5,19.0,727.0,909.52,678.03
2016,6,4,15,30,800.0,124.0,1.5,19.0,687.0,876.33,657.78
2016,6,4,15,45,790.5,118.0,1.55,19.0,644.0,839.51,635.5
2016,6,4,16,0,781.0,112.0,1.6,19.0,601.0,800.33,611.28
2016,6,4,16,15,760.5,108.5,1.6,18.5,554.0,752.91,581.5
2016,6,4,16,30,740.0,105.0,1.6,18.0,507.0,707.48,552.55
2016,6,4,16,45,720.0,98.5,1.65,18.0,458.5,655.06,517.2
2016,6,4,17,0,700.0,92.0,1.7,18.0,410.0,602.18,479.21
2016,6,4,17,15,664.5,87.0,1.7,17.5,359.5,541.0,434.06
2016,6,4,17,30,629.0,82.0,1.7,17.0,309.0,481.42,388.49
2016,6,4,17,45,587.5,74.0,1.7,16.5,260.5,417.21,337.53
2016,6,4,18,0,546.0,66.0,1.7,16.0,212.0,356.04,286.99
2016,6,4,18,15,476.5,57.5,1.65,15.5,165.5,285.68,227.33
2016,6,4,18,30,407.0,49.0,1.6,15.0,119.0,222.2,172.0
2016,6,4,18,45,309.0,37.5,1.55,14.5,80.5,154.01,112.85
2016,6,4,19,0,211.0,26.0,1.5,14.0,42.0,95.91,56.32
2016,6,4,19,15,105.5,13.0,1.55,13.5,21.0,33.09,0.0
2016,6,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.55,11.0,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.6,11.0,10.0,8.19,0.0
2016,6,5,5,15,179.0,22.0,1.65,11.5,39.5,17.3,4.52
2016,6,5,5,30,305.0,35.0,1.7,12.0,69.0,28.33,18.68
2016,6,5,5,45,395.0,44.5,1.8,12.5,111.5,35.1,25.44
2016,6,5,6,0,485.0,54.0,1.9,13.0,154.0,41.64,31.62
2016,6,5,6,15,366.0,83.0,1.85,13.0,170.5,61.21,49.32
2016,6,5,6,30,247.0,112.0,1.8,13.0,187.0,83.48,69.19
2016,6,5,6,45,272.0,128.5,1.8,13.5,225.0,94.32,78.53
2016,6,5,7,0,297.0,145.0,1.8,14.0,263.0,104.74,87.31
2016,6,5,7,15,171.0,168.0,1.8,14.0,238.0,124.7,104.38
2016,6,5,7,30,45.0,191.0,1.8,14.0,213.0,146.08,122.43
2016,6,5,7,45,47.5,212.0,1.8,14.5,237.5,167.13,131.86
2016,6,5,8,0,50.0,233.0,1.8,15.0,262.0,188.79,148.09
2016,6,5,8,15,43.0,246.0,1.85,15.0,272.5,203.79,160.02
2016,6,5,8,30,36.0,259.0,1.9,15.0,283.0,217.85,171.3
2016,6,5,8,45,54.5,292.0,2.0,15.5,331.0,253.49,198.51
2016,6,5,9,0,73.0,325.0,2.1,16.0,379.0,291.93,227.76
2016,6,5,9,15,479.5,217.5,2.15,16.0,597.0,377.64,290.91
2016,6,5,9,30,886.0,110.0,2.2,16.0,815.0,520.2,400.26
2016,6,5,9,45,899.5,108.5,2.3,16.5,850.0,574.56,443.53
2016,6,5,10,0,913.0,107.0,2.4,17.0,885.0,628.45,485.68
2016,6,5,10,15,693.0,233.0,2.4,17.0,834.5,641.91,494.39
2016,6,5,10,30,473.0,359.0,2.4,17.0,784.0,636.11,487.44
2016,6,5,10,45,442.5,377.0,2.45,17.0,781.5,656.48,502.39
2016,6,5,11,0,412.0,395.0,2.5,17.0,779.0,673.47,514.38
2016,6,5,11,15,349.0,429.5,2.5,17.0,758.5,673.58,513.04
2016,6,5,11,30,286.0,464.0,2.5,17.0,738.0,670.57,509.29
2016,6,5,11,45,612.5,289.0,2.5,17.0,879.0,815.66,620.59
2016,6,5,12,0,939.0,114.0,2.5,17.0,1020.0,955.55,717.85
2016,6,5,12,15,939.0,114.5,2.45,17.0,1019.5,981.16,733.05
2016,6,5,12,30,939.0,115.0,2.4,17.0,1019.0,1003.49,747.16
2016,6,5,12,45,622.0,284.5,2.4,17.5,881.5,898.85,673.94
2016,6,5,13,0,305.0,454.0,2.4,18.0,744.0,756.79,567.15
2016,6,5,13,15,609.5,288.5,2.4,18.0,854.5,914.03,685.84
2016,6,5,13,30,914.0,123.0,2.4,18.0,965.0,1039.01,769.89
2016,6,5,13,45,911.0,121.0,2.4,18.0,942.5,1037.93,768.53
2016,6,5,14,0,908.0,119.0,2.4,18.0,920.0,1033.15,766.23
2016,6,5,14,15,671.5,224.5,2.45,18.0,806.5,924.7,695.56
2016,6,5,14,30,435.0,330.0,2.5,18.0,693.0,792.79,601.18
2016,6,5,14,45,260.0,343.0,2.55,18.0,557.5,619.63,476.58
2016,6,5,15,0,85.0,356.0,2.6,18.0,422.0,434.15,336.74
2016,6,5,15,15,165.0,338.0,2.65,18.0,457.0,504.92,394.05
2016,6,5,15,30,245.0,320.0,2.7,18.0,492.0,570.78,445.65
2016,6,5,15,45,191.5,301.5,2.75,18.0,431.0,483.8,380.49
2016,6,5,16,0,138.0,283.0,2.8,18.0,370.0,414.46,327.88
2016,6,5,16,15,70.5,223.5,2.8,17.5,268.0,278.19,222.01
2016,6,5,16,30,3.0,164.0,2.8,17.0,166.0,152.93,120.79
2016,6,5,16,45,1.5,147.0,2.85,17.0,148.0,135.83,107.4
2016,6,5,17,0,0.0,130.0,2.9,17.0,130.0,118.84,93.76
2016,6,5,17,15,8.5,129.0,2.85,16.5,132.0,124.44,99.12
2016,6,5,17,30,17.0,128.0,2.8,16.0,134.0,129.74,104.09
2016,6,5,17,45,295.0,96.0,2.8,15.5,176.0,279.59,230.62
2016,6,5,18,0,573.0,64.0,2.8,15.0,218.0,367.23,299.53
2016,6,5,18,15,503.0,56.5,2.7,14.5,170.5,296.32,237.85
2016,6,5,18,30,433.0,49.0,2.6,14.0,123.0,232.25,181.2
2016,6,5,18,45,327.5,38.0,2.55,14.0,83.5,160.64,118.45
2016,6,5,19,0,222.0,27.0,2.5,14.0,44.0,100.27,60.22
2016,6,5,19,15,111.0,13.5,2.5,13.5,22.0,34.74,0.0
2016,6,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,11.5,5.0,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,12.0,10.0,8.19,0.0
2016,6,6,5,15,175.0,21.5,2.5,12.0,38.5,16.9,4.4
2016,6,6,5,30,295.0,34.0,2.5,12.0,67.0,27.37,17.85
2016,6,6,5,45,382.0,43.0,2.5,12.5,108.0,33.72,24.21
2016,6,6,6,0,469.0,52.0,2.5,13.0,149.0,39.86,30.02
2016,6,6,6,15,527.0,58.5,2.45,13.0,195.5,43.61,33.59
2016,6,6,6,30,585.0,65.0,2.4,13.0,242.0,47.24,36.91
2016,6,6,6,45,419.5,108.0,2.4,13.5,247.0,76.46,62.8
2016,6,6,7,0,254.0,151.0,2.4,14.0,252.0,108.25,90.45
2016,6,6,7,15,130.0,154.5,2.4,14.0,206.5,116.11,96.98
2016,6,6,7,30,6.0,158.0,2.4,14.0,161.0,131.45,109.94
2016,6,6,7,45,8.5,173.5,2.4,14.5,178.5,145.66,115.86
2016,6,6,8,0,11.0,189.0,2.4,15.0,196.0,160.24,126.94
2016,6,6,8,15,12.5,205.0,2.4,15.0,213.0,175.39,138.75
2016,6,6,8,30,14.0,221.0,2.4,15.0,230.0,190.81,150.77
2016,6,6,8,45,20.5,249.5,2.45,15.5,264.0,217.89,171.61
2016,6,6,9,0,27.0,278.0,2.5,16.0,298.0,239.91,188.28
2016,6,6,9,15,30.5,299.0,2.5,16.0,322.5,262.32,205.58
2016,6,6,9,30,34.0,320.0,2.5,16.0,347.0,285.46,223.34
2016,6,6,9,45,30.5,323.5,2.55,16.0,348.5,291.52,227.81
2016,6,6,10,0,27.0,327.0,2.6,16.0,350.0,296.99,231.85
2016,6,6,10,15,22.5,316.5,2.6,16.0,336.5,290.84,226.85
2016,6,6,10,30,18.0,306.0,2.6,16.0,323.0,281.19,219.17
2016,6,6,10,45,21.0,327.5,2.65,16.5,347.5,304.12,236.37
2016,6,6,11,0,24.0,349.0,2.7,17.0,372.0,329.83,255.44
2016,6,6,11,15,35.5,386.5,2.65,17.0,421.0,376.3,290.63
2016,6,6,11,30,47.0,424.0,2.6,17.0,470.0,424.46,326.55
2016,6,6,11,45,43.0,419.0,2.6,17.0,461.0,421.49,323.98
2016,6,6,12,0,39.0,414.0,2.6,17.0,452.0,417.87,321.18
2016,6,6,12,15,93.5,451.5,2.6,17.0,541.5,508.0,389.53
2016,6,6,12,30,148.0,489.0,2.6,17.0,631.0,611.61,465.52
2016,6,6,12,45,121.5,477.0,2.6,17.0,593.0,582.08,443.09
2016,6,6,13,0,95.0,465.0,2.6,17.0,555.0,537.97,410.88
2016,6,6,13,15,75.0,441.0,2.6,17.0,511.0,498.32,381.91
2016,6,6,13,30,55.0,417.0,2.6,17.0,467.0,457.48,351.71
2016,6,6,13,45,38.0,367.5,2.6,17.0,402.0,392.85,303.61
2016,6,6,14,0,21.0,318.0,2.6,17.0,337.0,313.65,243.6
2016,6,6,14,15,22.0,313.5,2.6,16.5,333.0,311.03,242.7
2016,6,6,14,30,23.0,309.0,2.6,16.0,329.0,308.33,241.49
2016,6,6,14,45,18.0,275.5,2.65,16.0,290.5,271.46,213.16
2016,6,6,15,0,13.0,242.0,2.7,16.0,252.0,234.64,184.65
2016,6,6,15,15,14.0,240.0,2.7,16.0,250.5,234.04,184.7
2016,6,6,15,30,15.0,238.0,2.7,16.0,249.0,233.47,184.71
2016,6,6,15,45,31.0,247.5,2.75,16.0,268.0,270.58,215.17
2016,6,6,16,0,47.0,257.0,2.8,16.0,287.0,295.14,235.56
2016,6,6,16,15,33.0,226.0,2.85,15.5,246.0,250.56,200.77
2016,6,6,16,30,19.0,195.0,2.9,15.0,205.0,196.26,157.63
2016,6,6,16,45,9.5,154.0,2.95,15.0,159.0,148.57,118.92
2016,6,6,17,0,0.0,113.0,3.0,15.0,113.0,102.12,80.55
2016,6,6,17,15,0.0,86.0,3.0,14.5,86.0,76.66,59.6
2016,6,6,17,30,0.0,59.0,3.0,14.0,59.0,52.11,39.03
2016,6,6,17,45,0.0,49.5,3.0,14.0,49.5,43.68,31.9
2016,6,6,18,0,0.0,40.0,3.0,14.0,40.0,35.26,24.67
2016,6,6,18,15,0.0,31.5,2.95,13.5,31.5,27.74,18.17
2016,6,6,18,30,0.0,23.0,2.9,13.0,23.0,20.23,11.59
2016,6,6,18,45,0.0,15.5,2.9,13.0,15.5,13.62,5.7
2016,6,6,19,0,0.0,8.0,2.9,13.0,8.0,7.02,0.0
2016,6,6,19,15,0.0,4.0,2.9,12.5,4.0,3.64,0.0
2016,6,6,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,2.35,12.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,2.4,12.0,10.0,8.19,0.0
2016,6,7,5,15,150.0,23.0,2.4,12.0,38.5,18.06,5.22
2016,6,7,5,30,264.0,37.0,2.4,12.0,67.0,28.78,19.07
2016,6,7,5,45,357.0,47.0,2.45,12.5,108.5,37.2,27.28
2016,6,7,6,0,450.0,57.0,2.5,13.0,150.0,44.08,33.78
2016,6,7,6,15,511.0,64.5,2.45,13.0,197.5,48.46,37.93
2016,6,7,6,30,572.0,72.0,2.4,13.0,245.0,52.69,41.78
2016,6,7,6,45,292.5,104.5,2.35,13.5,194.0,73.19,59.89
2016,6,7,7,0,13.0,137.0,2.3,14.0,143.0,113.55,95.09
2016,6,7,7,15,36.0,166.5,2.25,14.0,184.0,129.11,108.26
2016,6,7,7,30,59.0,196.0,2.2,14.0,225.0,149.11,125.12
2016,6,7,7,45,36.5,196.0,2.15,14.5,214.5,156.05,123.3
2016,6,7,8,0,14.0,196.0,2.1,15.0,204.0,165.86,131.28
2016,6,7,8,15,19.0,219.0,2.1,15.0,231.0,187.26,147.94
2016,6,7,8,30,24.0,242.0,2.1,15.0,258.0,209.5,165.23
2016,6,7,8,45,20.0,245.5,2.15,15.5,259.5,214.56,168.78
2016,6,7,9,0,16.0,249.0,2.2,16.0,261.0,218.84,171.71
2016,6,7,9,15,32.0,294.5,2.25,16.0,319.5,259.4,203.18
2016,6,7,9,30,48.0,340.0,2.3,16.0,378.0,307.71,240.36
2016,6,7,9,45,54.0,362.0,2.35,16.0,407.0,334.71,260.87
2016,6,7,10,0,60.0,384.0,2.4,16.0,436.0,362.67,282.07
2016,6,7,10,15,68.0,403.5,2.45,16.0,463.5,390.76,303.27
2016,6,7,10,30,76.0,423.0,2.5,16.0,491.0,419.85,325.12
2016,6,7,10,45,99.5,444.0,2.6,16.5,535.5,462.37,356.62
2016,6,7,11,0,123.0,465.0,2.7,17.0,580.0,509.36,391.02
2016,6,7,11,15,103.5,463.5,2.75,17.0,561.5,499.43,383.12
2016,6,7,11,30,84.0,462.0,2.8,17.0,543.0,489.77,375.63
2016,6,7,11,45,257.5,438.0,2.85,17.0,686.5,637.36,488.22
2016,6,7,12,0,431.0,414.0,2.9,17.0,830.0,789.87,599.75
2016,6,7,12,15,290.0,451.0,2.9,17.0,731.0,705.97,536.22
2016,6,7,12,30,149.0,488.0,2.9,17.0,632.0,611.31,465.15
2016,6,7,12,45,116.0,473.0,2.95,17.0,585.0,572.65,437.26
2016,6,7,13,0,83.0,458.0,3.0,17.0,538.0,519.12,397.88
2016,6,7,13,15,89.5,453.5,3.0,17.0,538.5,525.0,403.01
2016,6,7,13,30,96.0,449.0,3.0,17.0,539.0,530.45,407.57
2016,6,7,13,45,88.0,433.0,3.05,17.0,513.5,509.2,392.24
2016,6,7,14,0,80.0,417.0,3.1,17.0,488.0,487.27,376.47
2016,6,7,14,15,48.5,349.0,3.1,16.5,392.0,387.7,302.13
2016,6,7,14,30,17.0,281.0,3.1,16.0,296.0,275.26,215.79
2016,6,7,14,45,26.5,297.0,3.15,16.0,318.5,314.98,247.79
2016,6,7,15,0,36.0,313.0,3.2,16.0,341.0,341.8,269.26
2016,6,7,15,15,20.0,248.0,3.2,16.0,263.5,247.37,195.43
2016,6,7,15,30,4.0,183.0,3.2,16.0,186.0,170.15,133.88
2016,6,7,15,45,8.0,195.5,3.2,16.0,201.0,186.09,147.36
2016,6,7,16,0,12.0,208.0,3.2,16.0,216.0,202.28,160.92
2016,6,7,16,15,20.0,206.5,3.15,15.5,218.0,207.97,166.52
2016,6,7,16,30,28.0,205.0,3.1,15.0,220.0,224.5,180.94
2016,6,7,16,45,14.0,159.0,3.1,15.0,166.5,156.8,125.8
2016,6,7,17,0,0.0,113.0,3.1,15.0,113.0,102.1,80.52
2016,6,7,17,15,0.0,88.5,3.1,14.5,88.5,79.03,61.59
2016,6,7,17,30,0.0,64.0,3.1,14.0,64.0,56.55,42.81
2016,6,7,17,45,264.5,67.5,3.1,14.0,139.0,229.98,191.53
2016,6,7,18,0,529.0,71.0,3.1,14.0,214.0,354.2,290.75
2016,6,7,18,15,458.5,62.5,3.0,13.5,168.0,284.14,229.56
2016,6,7,18,30,388.0,54.0,2.9,13.0,122.0,220.97,173.72
2016,6,7,18,45,287.0,41.5,2.85,13.0,83.5,149.97,111.6
2016,6,7,19,0,186.0,29.0,2.8,13.0,45.0,92.85,57.82
2016,6,7,19,15,93.0,14.5,2.8,12.5,22.5,32.17,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.5,2.85,11.5,3.5,0.0,0.0
2016,6,8,5,0,0.0,7.0,2.9,12.0,7.0,6.37,0.0
2016,6,8,5,15,23.5,22.5,2.95,12.0,25.0,18.97,5.86
2016,6,8,5,30,47.0,38.0,3.0,12.0,43.0,31.34,21.27
2016,6,8,5,45,65.5,57.0,3.15,12.0,68.5,45.93,35.04
2016,6,8,6,0,84.0,76.0,3.3,12.0,94.0,60.2,48.28
2016,6,8,6,15,96.5,97.0,3.35,12.0,122.5,75.41,62.18
2016,6,8,6,30,109.0,118.0,3.4,12.0,151.0,90.23,75.49
2016,6,8,6,45,117.5,139.0,3.5,12.5,180.5,104.61,88.01
2016,6,8,7,0,126.0,160.0,3.6,13.0,210.0,118.57,99.91
2016,6,8,7,15,70.5,165.0,3.65,13.0,194.0,128.46,108.24
2016,6,8,7,30,15.0,170.0,3.7,13.0,178.0,140.01,117.92
2016,6,8,7,45,150.5,204.0,3.75,13.5,290.0,161.89,124.91
2016,6,8,8,0,286.0,238.0,3.8,14.0,402.0,207.94,154.43
2016,6,8,8,15,198.5,267.0,3.8,14.0,385.5,240.48,184.33
2016,6,8,8,30,111.0,296.0,3.8,14.0,369.0,262.08,205.46
2016,6,8,8,45,143.5,319.0,3.85,14.0,420.0,293.84,230.26
2016,6,8,9,0,176.0,342.0,3.9,14.0,471.0,336.15,263.72
2016,6,8,9,15,334.0,315.5,3.9,14.0,576.0,393.68,308.14
2016,6,8,9,30,492.0,289.0,3.9,14.0,681.0,469.05,367.68
2016,6,8,9,45,567.5,274.0,3.9,14.5,744.0,528.77,414.78
2016,6,8,10,0,643.0,259.0,3.9,15.0,807.0,593.63,465.22
2016,6,8,10,15,542.0,312.0,3.9,15.0,784.0,611.26,478.42
2016,6,8,10,30,441.0,365.0,3.9,15.0,761.0,617.78,482.48
2016,6,8,10,45,661.0,250.5,3.9,15.0,859.5,704.11,551.47
2016,6,8,11,0,881.0,136.0,3.9,15.0,958.0,796.78,622.99
2016,6,8,11,15,884.0,137.0,3.95,15.0,971.5,835.33,649.86
2016,6,8,11,30,887.0,138.0,4.0,15.0,985.0,871.44,675.23
2016,6,8,11,45,668.0,276.0,4.05,15.0,916.5,850.48,657.92
2016,6,8,12,0,449.0,414.0,4.1,15.0,848.0,805.5,619.83
2016,6,8,12,15,484.5,403.0,4.1,15.0,870.5,846.39,650.32
2016,6,8,12,30,520.0,392.0,4.1,15.0,893.0,886.51,679.49
2016,6,8,12,45,693.0,271.5,4.1,15.0,933.0,953.29,732.19
2016,6,8,13,0,866.0,151.0,4.1,15.0,973.0,998.54,764.0
2016,6,8,13,15,598.5,291.5,4.05,15.0,855.5,904.72,696.06
2016,6,8,13,30,331.0,432.0,4.0,15.0,738.0,773.75,595.56
2016,6,8,13,45,454.0,372.0,4.0,15.0,780.0,851.98,656.58
2016,6,8,14,0,577.0,312.0,4.0,15.0,822.0,916.41,705.99
2016,6,8,14,15,518.5,316.5,3.95,14.5,764.0,862.68,668.21
2016,6,8,14,30,460.0,321.0,3.9,14.0,706.0,807.4,629.6
2016,6,8,14,45,405.0,328.5,3.85,14.0,657.0,757.62,593.25
2016,6,8,15,0,350.0,336.0,3.8,14.0,608.0,694.38,546.81
2016,6,8,15,15,332.5,321.0,3.8,14.0,568.5,656.66,520.04
2016,6,8,15,30,315.0,306.0,3.8,14.0,529.0,618.23,492.29
2016,6,8,15,45,414.5,253.0,3.8,14.0,527.0,654.81,523.99
2016,6,8,16,0,514.0,200.0,3.8,14.0,525.0,669.35,538.82
2016,6,8,16,15,477.5,194.5,3.8,14.0,477.5,616.25,498.92
2016,6,8,16,30,441.0,189.0,3.8,14.0,430.0,564.06,459.41
2016,6,8,16,45,428.5,171.0,3.8,14.0,387.0,517.23,424.03
2016,6,8,17,0,416.0,153.0,3.8,14.0,344.0,470.04,387.55
2016,6,8,17,15,530.0,116.5,3.75,13.5,330.0,482.93,400.39
2016,6,8,17,30,644.0,80.0,3.7,13.0,316.0,489.2,406.25
2016,6,8,17,45,597.0,74.0,3.7,13.0,267.0,423.61,351.23
2016,6,8,18,0,550.0,68.0,3.7,13.0,218.0,361.52,297.74
2016,6,8,18,15,482.0,60.0,3.55,13.0,171.5,292.03,236.76
2016,6,8,18,30,414.0,52.0,3.4,13.0,125.0,229.14,180.37
2016,6,8,18,45,314.0,40.5,3.3,13.0,86.0,159.59,119.04
2016,6,8,19,0,214.0,29.0,3.2,13.0,47.0,100.51,63.39
2016,6,8,19,15,107.0,14.5,3.15,12.5,23.5,35.12,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,39.0,10.0,3.1,12.0,11.0,9.1,0.0
2016,6,9,5,15,158.5,23.5,3.25,12.0,40.0,18.46,5.62
2016,6,9,5,30,278.0,37.0,3.4,12.0,69.0,28.8,19.09
2016,6,9,5,45,368.5,47.0,3.6,12.5,111.0,37.22,27.29
2016,6,9,6,0,459.0,57.0,3.8,13.0,153.0,44.1,33.78
2016,6,9,6,15,229.5,66.5,3.8,13.0,114.5,48.44,37.9
2016,6,9,6,30,0.0,76.0,3.8,13.0,76.0,65.89,53.56
2016,6,9,6,45,0.0,91.0,3.8,13.5,91.0,78.37,64.49
2016,6,9,7,0,0.0,106.0,3.8,14.0,106.0,90.76,75.13
2016,6,9,7,15,0.0,124.5,3.75,14.0,124.5,105.68,87.97
2016,6,9,7,30,0.0,143.0,3.7,14.0,143.0,120.46,100.53
2016,6,9,7,45,1.0,153.5,3.7,14.0,154.0,130.16,103.72
2016,6,9,8,0,2.0,164.0,3.7,14.0,165.0,139.94,111.38
2016,6,9,8,15,8.0,192.5,3.65,14.0,197.5,164.84,131.16
2016,6,9,8,30,14.0,221.0,3.6,14.0,230.0,190.73,151.61
2016,6,9,8,45,16.5,240.0,3.55,14.5,251.5,209.08,165.69
2016,6,9,9,0,19.0,259.0,3.5,15.0,273.0,227.88,180.04
2016,6,9,9,15,18.0,265.5,3.45,15.0,279.5,235.5,185.82
2016,6,9,9,30,17.0,272.0,3.4,15.0,286.0,242.89,191.41
2016,6,9,9,45,17.5,283.0,3.4,15.0,298.0,254.64,200.43
2016,6,9,10,0,18.0,294.0,3.4,15.0,310.0,266.47,209.48
2016,6,9,10,15,27.5,333.5,3.35,15.0,358.0,306.72,240.74
2016,6,9,10,30,37.0,373.0,3.3,15.0,406.0,350.9,274.64
2016,6,9,10,45,28.0,347.0,3.3,15.5,373.0,326.85,255.22
2016,6,9,11,0,19.0,321.0,3.3,16.0,340.0,298.92,232.99
2016,6,9,11,15,23.0,347.5,3.3,16.0,370.0,327.58,255.11
2016,6,9,11,30,27.0,374.0,3.3,16.0,400.0,361.94,281.26
2016,6,9,11,45,28.5,375.0,3.35,16.0,402.5,367.96,285.78
2016,6,9,12,0,30.0,376.0,3.4,16.0,405.0,373.9,290.37
2016,6,9,12,15,36.0,397.0,3.45,16.0,432.0,402.78,312.47
2016,6,9,12,30,42.0,418.0,3.5,16.0,459.0,432.23,334.82
2016,6,9,12,45,479.5,268.0,3.55,16.0,724.0,742.53,577.97
2016,6,9,13,0,917.0,118.0,3.6,16.0,989.0,1016.34,771.77
2016,6,9,13,15,465.0,192.0,3.65,16.0,634.0,674.55,527.75
2016,6,9,13,30,13.0,266.0,3.7,16.0,279.0,255.03,198.52
2016,6,9,13,45,29.5,325.0,3.75,16.0,352.0,341.36,267.33
2016,6,9,14,0,46.0,384.0,3.8,16.0,425.0,419.26,327.39
2016,6,9,14,15,54.0,380.0,3.8,16.0,427.0,424.93,332.15
2016,6,9,14,30,62.0,376.0,3.8,16.0,429.0,430.29,337.0
2016,6,9,14,45,75.0,367.5,3.85,16.0,428.5,435.31,341.96
2016,6,9,15,0,88.0,359.0,3.9,16.0,428.0,439.66,346.45
2016,6,9,15,15,156.5,342.0,3.95,15.5,456.0,500.81,396.84
2016,6,9,15,30,225.0,325.0,4.0,15.0,484.0,542.44,432.11
2016,6,9,15,45,524.0,210.5,4.05,15.0,550.0,705.22,564.01
2016,6,9,16,0,823.0,96.0,4.1,15.0,616.0,818.0,650.67
2016,6,9,16,15,804.5,93.0,4.1,14.5,568.5,771.61,618.69
2016,6,9,16,30,786.0,90.0,4.1,14.0,521.0,723.88,586.2
2016,6,9,16,45,761.5,86.5,4.15,14.0,471.5,670.13,547.53
2016,6,9,17,0,737.0,83.0,4.2,14.0,422.0,616.13,507.24
2016,6,9,17,15,704.0,78.5,4.2,13.5,371.5,555.63,460.39
2016,6,9,17,30,671.0,74.0,4.2,13.0,321.0,498.51,414.61
2016,6,9,17,45,626.0,68.5,4.2,13.0,271.5,433.33,359.99
2016,6,9,18,0,581.0,63.0,4.2,13.0,222.0,371.42,306.41
2016,6,9,18,15,515.0,55.5,4.1,12.5,175.5,301.79,245.47
2016,6,9,18,30,449.0,48.0,4.0,12.0,129.0,238.57,188.67
2016,6,9,18,45,352.5,38.0,3.95,12.0,89.5,169.74,127.2
2016,6,9,19,0,256.0,28.0,3.9,12.0,50.0,111.98,71.72
2016,6,9,19,15,128.0,14.0,3.85,12.0,25.0,47.17,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,39.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,78.0,10.0,3.4,12.0,12.0,9.1,0.0
2016,6,10,5,15,209.0,21.5,3.55,12.0,41.5,17.44,5.03
2016,6,10,5,30,340.0,33.0,3.7,12.0,71.0,26.51,17.13
2016,6,10,5,45,420.0,42.0,3.85,12.5,113.0,32.92,23.5
2016,6,10,6,0,500.0,51.0,4.0,13.0,155.0,39.11,29.33
2016,6,10,6,15,558.0,57.0,4.05,13.0,202.5,42.52,32.6
2016,6,10,6,30,616.0,63.0,4.1,13.0,250.0,45.85,35.64
2016,6,10,6,45,347.5,110.5,4.2,13.5,219.5,77.75,63.96
2016,6,10,7,0,79.0,158.0,4.3,14.0,189.0,122.33,102.9
2016,6,10,7,15,242.5,163.0,4.3,14.0,277.5,115.04,96.16
2016,6,10,7,30,406.0,168.0,4.3,14.0,366.0,110.91,92.24
2016,6,10,7,45,500.5,159.0,4.3,14.5,429.0,140.33,94.81
2016,6,10,8,0,595.0,150.0,4.3,15.0,492.0,179.15,117.04
2016,6,10,8,15,521.0,193.5,4.3,15.0,511.5,236.77,167.4
2016,6,10,8,30,447.0,237.0,4.3,15.0,531.0,285.17,211.67
2016,6,10,8,45,522.0,227.0,4.3,15.5,592.0,331.93,249.56
2016,6,10,9,0,597.0,217.0,4.3,16.0,653.0,385.94,293.93
2016,6,10,9,15,514.5,264.0,4.25,16.0,654.0,425.95,329.44
2016,6,10,9,30,432.0,311.0,4.2,16.0,655.0,456.54,355.67
2016,6,10,9,45,353.5,356.5,4.2,16.0,646.0,482.0,376.4
2016,6,10,10,0,275.0,402.0,4.2,16.0,637.0,496.63,387.63
2016,6,10,10,15,236.0,423.5,4.2,16.0,630.0,511.07,398.45
2016,6,10,10,30,197.0,445.0,4.2,16.0,623.0,519.2,404.07
2016,6,10,10,45,166.5,456.0,4.25,16.0,608.5,521.12,405.12
2016,6,10,11,0,136.0,467.0,4.3,16.0,594.0,520.2,403.85
2016,6,10,11,15,272.0,438.0,4.3,16.0,697.0,617.37,479.47
2016,6,10,11,30,408.0,409.0,4.3,16.0,800.0,724.3,560.42
2016,6,10,11,45,408.0,412.5,4.3,16.0,805.0,747.68,576.84
2016,6,10,12,0,408.0,416.0,4.3,16.0,810.0,769.64,592.62
2016,6,10,12,15,470.5,400.5,4.3,16.0,854.5,830.29,637.46
2016,6,10,12,30,533.0,385.0,4.3,16.0,899.0,891.32,681.8
2016,6,10,12,45,713.5,262.0,4.3,16.0,944.0,962.98,737.73
2016,6,10,13,0,894.0,139.0,4.3,16.0,989.0,1013.64,772.63
2016,6,10,13,15,702.0,253.0,4.3,16.0,914.0,968.81,741.67
2016,6,10,13,30,510.0,367.0,4.3,16.0,839.0,897.16,686.59
2016,6,10,13,45,506.5,355.0,4.3,16.0,814.0,886.79,680.65
2016,6,10,14,0,503.0,343.0,4.3,16.0,789.0,873.77,672.46
2016,6,10,14,15,686.5,236.5,4.3,16.0,823.5,950.39,732.78
2016,6,10,14,30,870.0,130.0,4.3,16.0,858.0,996.06,765.03
2016,6,10,14,45,865.0,126.0,4.3,16.0,824.5,977.31,752.87
2016,6,10,15,0,860.0,122.0,4.3,16.0,791.0,955.23,738.94
2016,6,10,15,15,848.5,119.5,4.3,16.0,751.0,934.76,726.18
2016,6,10,15,30,837.0,117.0,4.3,16.0,711.0,901.91,704.63
2016,6,10,15,45,825.5,112.5,4.3,16.0,667.0,864.27,679.59
2016,6,10,16,0,814.0,108.0,4.3,16.0,623.0,824.28,652.64
2016,6,10,16,15,794.5,104.5,4.3,15.5,575.5,776.84,621.1
2016,6,10,16,30,775.0,101.0,4.3,15.0,528.0,728.12,588.01
2016,6,10,16,45,751.0,96.5,4.3,15.0,478.0,674.01,549.06
2016,6,10,17,0,727.0,92.0,4.3,15.0,428.0,622.28,509.99
2016,6,10,17,15,692.0,87.5,4.25,14.5,376.5,560.93,462.54
2016,6,10,17,30,657.0,83.0,4.2,14.0,325.0,501.03,414.74
2016,6,10,17,45,608.5,76.5,4.2,14.0,274.5,433.38,358.5
2016,6,10,18,0,560.0,70.0,4.2,14.0,224.0,369.34,303.55
2016,6,10,18,15,490.0,62.0,4.0,13.5,177.0,298.34,241.84
2016,6,10,18,30,420.0,54.0,3.8,13.0,130.0,234.09,184.71
2016,6,10,18,45,315.5,42.5,3.65,12.5,89.5,162.55,122.01
2016,6,10,19,0,211.0,31.0,3.5,12.0,49.0,102.36,66.33
2016,6,10,19,15,105.5,15.5,3.4,12.0,24.5,43.13,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.95,10.5,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.9,11.0,7.0,6.37,0.0
2016,6,11,5,15,33.5,23.0,1.95,11.5,26.5,19.36,6.27
2016,6,11,5,30,67.0,39.0,2.0,12.0,46.0,32.1,21.95
2016,6,11,5,45,96.0,58.0,2.1,12.5,74.5,46.71,35.67
2016,6,11,6,0,125.0,77.0,2.2,13.0,103.0,61.02,48.82
2016,6,11,6,15,143.5,97.5,2.2,13.0,135.0,75.95,62.41
2016,6,11,6,30,162.0,118.0,2.2,13.0,167.0,90.52,75.42
2016,6,11,6,45,180.0,137.5,2.2,13.5,201.0,104.09,87.15
2016,6,11,7,0,198.0,157.0,2.2,14.0,235.0,117.3,98.3
2016,6,11,7,15,105.5,162.0,2.15,14.5,204.5,120.54,100.6
2016,6,11,7,30,13.0,167.0,2.1,15.0,174.0,137.82,114.94
2016,6,11,7,45,9.0,171.0,2.1,15.5,176.0,143.77,113.8
2016,6,11,8,0,5.0,175.0,2.1,16.0,178.0,148.76,117.34
2016,6,11,8,15,57.5,235.5,2.0,16.5,273.0,198.88,154.77
2016,6,11,8,30,110.0,296.0,1.9,17.0,368.0,261.4,201.64
2016,6,11,8,45,171.0,316.0,1.85,17.5,437.0,299.59,229.4
2016,6,11,9,0,232.0,336.0,1.8,18.0,506.0,351.55,268.3
2016,6,11,9,15,270.0,347.5,1.7,18.0,555.0,389.67,297.54
2016,6,11,9,30,308.0,359.0,1.6,18.0,604.0,437.26,333.7
2016,6,11,9,45,358.5,355.0,1.55,18.5,652.0,483.07,367.68
2016,6,11,10,0,409.0,351.0,1.5,19.0,700.0,531.28,402.96
2016,6,11,10,15,652.0,237.5,1.4,19.5,813.5,616.09,466.18
2016,6,11,10,30,895.0,124.0,1.3,20.0,927.0,716.12,538.57
2016,6,11,10,45,900.0,124.5,1.25,20.5,948.5,760.91,568.04
2016,6,11,11,0,905.0,125.0,1.2,21.0,970.0,803.68,594.29
2016,6,11,11,15,908.0,125.5,1.2,21.0,984.0,842.64,619.16
2016,6,11,11,30,911.0,126.0,1.2,21.0,998.0,879.1,642.21
2016,6,11,11,45,912.5,126.5,1.2,21.0,1004.5,911.61,662.56
2016,6,11,12,0,914.0,127.0,1.2,21.0,1011.0,941.28,681.02
2016,6,11,12,15,914.5,127.0,1.3,21.0,1010.5,966.61,698.32
2016,6,11,12,30,915.0,127.0,1.4,21.0,1010.0,988.79,713.72
2016,6,11,12,45,921.0,122.0,1.55,21.0,1004.5,1008.23,728.25
2016,6,11,13,0,927.0,117.0,1.7,21.0,999.0,1024.24,740.68
2016,6,11,13,15,924.5,116.5,1.85,21.0,983.5,1032.76,748.44
2016,6,11,13,30,922.0,116.0,2.0,21.0,968.0,1037.61,753.99
2016,6,11,13,45,917.0,115.5,2.2,21.0,946.0,1036.29,756.27
2016,6,11,14,0,912.0,115.0,2.4,21.0,924.0,1031.29,756.16
2016,6,11,14,15,906.0,114.0,2.5,20.5,895.0,1021.16,753.08
2016,6,11,14,30,900.0,113.0,2.6,20.0,866.0,1007.5,747.74
2016,6,11,14,45,889.5,112.5,2.75,20.0,831.0,986.59,736.64
2016,6,11,15,0,879.0,112.0,2.9,20.0,796.0,962.53,723.34
2016,6,11,15,15,868.0,109.5,2.95,20.0,756.0,932.86,705.3
2016,6,11,15,30,857.0,107.0,3.0,20.0,716.0,900.39,685.26
2016,6,11,15,45,839.0,106.0,3.05,20.0,670.5,868.86,665.7
2016,6,11,16,0,821.0,105.0,3.1,20.0,625.0,826.99,638.66
2016,6,11,16,15,801.5,102.0,3.05,19.5,577.5,779.93,608.2
2016,6,11,16,30,782.0,99.0,3.0,19.0,530.0,731.56,576.28
2016,6,11,16,45,752.5,96.0,3.0,18.5,479.0,674.87,537.75
2016,6,11,17,0,723.0,93.0,3.0,18.0,428.0,621.04,499.2
2016,6,11,17,15,688.5,88.0,2.95,17.5,377.0,559.63,452.98
2016,6,11,17,30,654.0,83.0,2.9,17.0,326.0,499.63,406.34
2016,6,11,17,45,604.0,77.0,2.85,16.5,275.0,431.88,351.88
2016,6,11,18,0,554.0,71.0,2.8,16.0,224.0,367.87,298.58
2016,6,11,18,15,486.0,62.5,2.75,15.5,177.0,297.49,238.57
2016,6,11,18,30,418.0,54.0,2.7,15.0,130.0,233.69,182.68
2016,6,11,18,45,316.5,42.5,2.65,14.5,90.0,163.17,121.52
2016,6,11,19,0,215.0,31.0,2.6,14.0,50.0,103.49,67.01
2016,6,11,19,15,107.5,15.5,2.55,13.5,25.0,43.73,0.0
2016,6,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
