Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,13.0,5.0,2.1,11.0,5.5,0.0,0.0
2016,6,12,5,0,26.0,10.0,2.1,11.0,11.0,9.1,0.0
2016,6,12,5,15,136.0,25.5,2.2,11.5,40.0,20.02,6.66
2016,6,12,5,30,246.0,41.0,2.3,12.0,69.0,31.87,21.74
2016,6,12,5,45,336.0,52.5,2.4,12.5,110.5,40.26,29.98
2016,6,12,6,0,426.0,64.0,2.5,13.0,152.0,50.18,39.21
2016,6,12,6,15,489.0,72.5,2.45,13.0,200.0,55.14,43.89
2016,6,12,6,30,552.0,81.0,2.4,13.0,248.0,59.92,48.23
2016,6,12,6,45,601.5,86.0,2.35,13.5,298.5,61.62,49.6
2016,6,12,7,0,651.0,91.0,2.3,14.0,349.0,63.31,50.87
2016,6,12,7,15,683.5,96.0,2.25,14.0,399.5,64.8,52.02
2016,6,12,7,30,716.0,101.0,2.2,14.0,450.0,66.18,53.05
2016,6,12,7,45,744.0,104.0,2.15,14.5,500.0,115.95,66.46
2016,6,12,8,0,772.0,107.0,2.1,15.0,550.0,175.12,105.75
2016,6,12,8,15,577.0,183.0,2.05,15.0,529.5,238.94,165.89
2016,6,12,8,30,382.0,259.0,2.0,15.0,509.0,289.68,215.89
2016,6,12,8,45,318.0,295.5,1.95,15.5,513.5,323.66,246.02
2016,6,12,9,0,254.0,332.0,1.9,16.0,518.0,350.84,269.47
2016,6,12,9,15,287.5,343.5,1.9,16.0,564.5,393.7,303.13
2016,6,12,9,30,321.0,355.0,1.9,16.0,611.0,440.01,339.08
2016,6,12,9,45,392.5,342.0,1.9,16.5,668.0,490.38,377.26
2016,6,12,10,0,464.0,329.0,1.9,17.0,725.0,545.19,418.39
2016,6,12,10,15,682.5,225.5,1.95,17.0,828.0,624.64,480.21
2016,6,12,10,30,901.0,122.0,2.0,17.0,931.0,717.81,551.4
2016,6,12,10,45,903.5,123.5,2.1,17.0,951.0,761.91,583.91
2016,6,12,11,0,906.0,125.0,2.2,17.0,971.0,803.78,613.2
2016,6,12,11,15,682.0,265.0,2.25,17.0,907.0,793.87,602.91
2016,6,12,11,30,458.0,405.0,2.3,17.0,843.0,761.59,575.23
2016,6,12,11,45,426.5,413.0,2.4,17.0,823.0,763.24,576.88
2016,6,12,12,0,395.0,421.0,2.5,17.0,803.0,756.47,572.34
2016,6,12,12,15,423.0,417.0,2.55,17.0,825.5,800.73,604.19
2016,6,12,12,30,451.0,413.0,2.6,17.0,848.0,839.18,631.5
2016,6,12,12,45,676.5,271.0,2.65,17.0,917.5,935.15,704.52
2016,6,12,13,0,902.0,129.0,2.7,17.0,987.0,1011.1,756.12
2016,6,12,13,15,898.5,128.5,2.7,17.0,971.5,1018.61,760.77
2016,6,12,13,30,895.0,128.0,2.7,17.0,956.0,1022.53,763.84
2016,6,12,13,45,889.5,127.0,2.7,17.0,933.0,1020.37,763.04
2016,6,12,14,0,884.0,126.0,2.7,17.0,910.0,1014.61,760.02
2016,6,12,14,15,877.0,124.5,2.65,17.0,881.0,1003.32,752.99
2016,6,12,14,30,870.0,123.0,2.6,17.0,852.0,988.61,743.82
2016,6,12,14,45,860.5,121.0,2.6,17.0,817.5,967.63,731.03
2016,6,12,15,0,851.0,119.0,2.6,17.0,783.0,943.54,716.21
2016,6,12,15,15,839.0,117.0,2.55,16.5,743.0,923.27,704.92
2016,6,12,15,30,827.0,115.0,2.5,16.0,703.0,890.86,685.17
2016,6,12,15,45,811.5,112.0,2.45,16.0,659.0,851.78,659.44
2016,6,12,16,0,796.0,109.0,2.4,16.0,615.0,810.64,632.09
2016,6,12,16,15,576.0,160.0,2.35,16.0,511.0,665.45,527.43
2016,6,12,16,30,356.0,211.0,2.3,16.0,407.0,509.15,407.87
2016,6,12,16,45,196.0,193.5,2.3,16.0,300.0,346.99,281.11
2016,6,12,17,0,36.0,176.0,2.3,16.0,193.0,199.68,160.67
2016,6,12,17,15,27.5,154.0,2.25,15.5,166.0,170.49,137.67
2016,6,12,17,30,19.0,132.0,2.2,15.0,139.0,134.67,108.43
2016,6,12,17,45,13.0,113.0,2.2,15.0,118.0,112.62,90.09
2016,6,12,18,0,7.0,94.0,2.2,15.0,97.0,91.1,71.92
2016,6,12,18,15,212.5,73.5,2.15,14.5,113.0,178.47,144.09
2016,6,12,18,30,418.0,53.0,2.1,14.0,129.0,233.05,182.98
2016,6,12,18,45,323.0,41.5,2.05,13.5,90.0,164.61,122.99
2016,6,12,19,0,228.0,30.0,2.0,13.0,51.0,105.77,69.05
2016,6,12,19,15,114.0,15.0,2.05,12.5,25.5,44.65,0.0
2016,6,12,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,23.5,5.0,2.7,11.0,5.5,0.0,0.0
2016,6,13,5,0,47.0,10.0,2.8,11.0,11.0,9.1,0.0
2016,6,13,5,15,166.0,23.5,2.8,11.0,40.0,18.47,5.68
2016,6,13,5,30,285.0,37.0,2.8,11.0,69.0,30.11,20.31
2016,6,13,5,45,378.5,46.5,2.85,11.5,111.5,36.81,27.05
2016,6,13,6,0,472.0,56.0,2.9,12.0,154.0,43.29,33.21
2016,6,13,6,15,257.0,84.5,2.9,12.0,139.5,64.87,52.78
2016,6,13,6,30,42.0,113.0,2.9,12.0,125.0,89.97,75.26
2016,6,13,6,45,49.0,133.5,2.95,12.5,150.5,104.99,88.32
2016,6,13,7,0,56.0,154.0,3.0,13.0,176.0,119.72,100.88
2016,6,13,7,15,62.0,176.0,3.0,13.0,204.0,135.04,113.93
2016,6,13,7,30,68.0,198.0,3.0,13.0,232.0,150.01,126.5
2016,6,13,7,45,77.0,222.0,3.05,13.5,264.0,174.72,137.97
2016,6,13,8,0,86.0,246.0,3.1,14.0,296.0,201.1,157.5
2016,6,13,8,15,104.5,271.5,3.15,14.0,337.0,231.72,181.0
2016,6,13,8,30,123.0,297.0,3.2,14.0,378.0,258.38,201.78
2016,6,13,8,45,286.5,283.5,3.25,14.0,488.5,305.17,235.11
2016,6,13,9,0,450.0,270.0,3.3,14.0,599.0,371.43,286.11
2016,6,13,9,15,252.5,308.5,3.3,14.0,495.5,352.54,276.09
2016,6,13,9,30,55.0,347.0,3.3,14.0,392.0,315.8,249.0
2016,6,13,9,45,123.0,381.5,3.3,14.5,485.5,382.57,300.58
2016,6,13,10,0,191.0,416.0,3.3,15.0,579.0,460.77,360.02
2016,6,13,10,15,553.0,263.5,3.4,15.0,756.0,574.36,451.18
2016,6,13,10,30,915.0,111.0,3.5,15.0,933.0,717.27,563.39
2016,6,13,10,45,918.5,113.0,3.6,15.0,954.0,763.05,597.69
2016,6,13,11,0,922.0,115.0,3.7,15.0,975.0,806.66,628.79
2016,6,13,11,15,924.5,115.5,3.8,15.0,988.5,845.81,656.54
2016,6,13,11,30,927.0,116.0,3.9,15.0,1002.0,882.37,682.36
2016,6,13,11,45,926.0,118.0,4.0,15.0,1008.0,914.53,705.03
2016,6,13,12,0,925.0,120.0,4.1,15.0,1014.0,943.68,725.61
2016,6,13,12,15,924.5,119.5,4.15,15.0,1013.0,967.88,742.49
2016,6,13,12,30,924.0,119.0,4.2,15.0,1012.0,988.83,757.21
2016,6,13,12,45,924.0,118.0,4.3,15.5,1004.0,1006.43,768.52
2016,6,13,13,0,924.0,117.0,4.4,16.0,996.0,1020.55,777.87
2016,6,13,13,15,920.5,116.5,4.45,16.0,980.5,1028.16,783.9
2016,6,13,13,30,917.0,116.0,4.5,16.0,965.0,1032.09,787.59
2016,6,13,13,45,908.5,117.5,4.55,16.0,941.5,1029.42,786.89
2016,6,13,14,0,900.0,119.0,4.6,16.0,918.0,1023.15,783.88
2016,6,13,14,15,893.0,117.5,4.6,15.5,889.0,1011.74,778.49
2016,6,13,14,30,886.0,116.0,4.6,15.0,860.0,996.84,770.77
2016,6,13,14,45,877.5,114.0,4.7,15.0,825.0,976.59,758.74
2016,6,13,15,0,869.0,112.0,4.8,15.0,790.0,953.14,744.41
2016,6,13,15,15,857.5,110.0,4.8,15.0,750.0,923.85,725.11
2016,6,13,15,30,846.0,108.0,4.8,15.0,710.0,891.84,703.8
2016,6,13,15,45,840.5,101.0,4.85,15.0,667.5,857.03,680.67
2016,6,13,16,0,835.0,94.0,4.9,15.0,625.0,826.62,660.59
2016,6,13,16,15,816.5,91.5,4.9,14.5,577.5,780.59,629.54
2016,6,13,16,30,798.0,89.0,4.9,14.0,530.0,733.16,596.95
2016,6,13,16,45,777.0,84.5,4.9,14.0,480.5,680.49,558.6
2016,6,13,17,0,756.0,80.0,4.9,14.0,431.0,627.24,518.62
2016,6,13,17,15,724.0,76.0,4.9,13.5,380.5,567.22,471.82
2016,6,13,17,30,692.0,72.0,4.9,13.0,330.0,508.26,424.32
2016,6,13,17,45,640.0,68.0,4.9,13.0,279.0,441.95,368.4
2016,6,13,18,0,588.0,64.0,4.9,13.0,228.0,377.61,312.57
2016,6,13,18,15,523.5,57.0,4.8,12.5,181.0,308.71,252.04
2016,6,13,18,30,459.0,50.0,4.7,12.0,134.0,245.95,195.44
2016,6,13,18,45,353.0,40.5,4.65,12.0,93.5,173.66,131.15
2016,6,13,19,0,247.0,31.0,4.6,12.0,53.0,113.31,75.13
2016,6,13,19,15,123.5,15.5,4.6,12.0,26.5,47.45,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,26.5,5.0,3.7,10.5,6.0,0.0,0.0
2016,6,14,5,0,53.0,10.0,3.7,11.0,12.0,9.1,0.0
2016,6,14,5,15,180.0,23.0,3.7,11.0,41.5,18.09,5.38
2016,6,14,5,30,307.0,36.0,3.7,11.0,71.0,29.23,19.53
2016,6,14,5,45,408.0,43.5,3.75,11.5,114.0,34.23,24.75
2016,6,14,6,0,509.0,51.0,3.8,12.0,157.0,39.16,29.51
2016,6,14,6,15,567.0,57.5,3.8,12.0,204.5,42.99,33.16
2016,6,14,6,30,625.0,64.0,3.8,12.0,252.0,46.7,36.56
2016,6,14,6,45,671.0,67.0,3.85,12.5,303.0,52.14,41.32
2016,6,14,7,0,717.0,70.0,3.9,13.0,354.0,53.17,42.05
2016,6,14,7,15,745.5,74.0,3.85,13.0,404.5,54.84,43.39
2016,6,14,7,30,774.0,78.0,3.8,13.0,455.0,56.42,44.63
2016,6,14,7,45,796.0,80.5,3.75,13.5,504.0,106.91,57.86
2016,6,14,8,0,818.0,83.0,3.7,14.0,553.0,161.43,93.2
2016,6,14,8,15,834.5,85.5,3.65,14.0,599.5,224.42,144.57
2016,6,14,8,30,851.0,88.0,3.6,14.0,646.0,281.34,194.84
2016,6,14,8,45,862.5,90.5,3.55,14.5,688.5,337.99,245.79
2016,6,14,9,0,874.0,93.0,3.5,15.0,731.0,395.06,296.54
2016,6,14,9,15,721.0,177.5,3.5,15.0,722.5,441.83,340.07
2016,6,14,9,30,568.0,262.0,3.5,15.0,714.0,481.01,374.25
2016,6,14,9,45,730.5,185.5,3.5,15.0,792.0,538.77,421.57
2016,6,14,10,0,893.0,109.0,3.5,15.0,870.0,612.25,480.89
2016,6,14,10,15,899.0,110.5,3.55,15.0,897.5,662.25,520.58
2016,6,14,10,30,905.0,112.0,3.6,15.0,925.0,710.72,558.3
2016,6,14,10,45,910.5,112.0,3.65,15.0,946.0,755.8,592.69
2016,6,14,11,0,916.0,112.0,3.7,15.0,967.0,798.87,623.24
2016,6,14,11,15,918.5,112.5,3.75,15.0,980.5,837.79,650.63
2016,6,14,11,30,921.0,113.0,3.8,15.0,994.0,874.13,676.07
2016,6,14,11,45,923.0,113.0,3.9,15.0,1001.0,906.89,699.18
2016,6,14,12,0,925.0,113.0,4.0,15.0,1008.0,936.77,720.28
2016,6,14,12,15,925.0,113.0,4.1,14.5,1007.0,961.83,739.43
2016,6,14,12,30,925.0,113.0,4.2,14.0,1006.0,983.68,756.5
2016,6,14,12,45,700.0,256.0,4.35,14.0,928.5,942.65,728.89
2016,6,14,13,0,475.0,399.0,4.5,14.0,851.0,874.96,675.4
2016,6,14,13,15,698.0,253.5,4.55,14.0,906.0,964.03,747.22
2016,6,14,13,30,921.0,108.0,4.6,14.0,961.0,1027.75,792.12
2016,6,14,13,45,742.5,213.5,4.65,14.0,890.5,981.12,760.19
2016,6,14,14,0,564.0,319.0,4.7,14.0,820.0,909.33,706.97
2016,6,14,14,15,731.5,212.0,4.7,14.0,840.0,969.0,754.61
2016,6,14,14,30,899.0,105.0,4.7,14.0,860.0,997.86,775.62
2016,6,14,14,45,732.0,180.0,4.7,14.0,778.5,923.11,723.53
2016,6,14,15,0,565.0,255.0,4.7,14.0,697.0,827.19,653.47
2016,6,14,15,15,716.0,175.5,4.7,14.0,705.0,878.67,695.27
2016,6,14,15,30,867.0,96.0,4.7,14.0,713.0,897.71,710.32
2016,6,14,15,45,853.0,93.5,4.75,14.0,669.5,859.8,684.6
2016,6,14,16,0,839.0,91.0,4.8,14.0,626.0,819.69,657.32
2016,6,14,16,15,620.5,146.0,4.8,13.5,525.0,686.91,559.93
2016,6,14,16,30,402.0,201.0,4.8,13.0,424.0,547.54,449.63
2016,6,14,16,45,306.5,195.5,4.85,13.0,356.5,442.51,366.2
2016,6,14,17,0,211.0,190.0,4.9,13.0,289.0,346.81,288.01
2016,6,14,17,15,188.5,169.0,4.9,13.0,249.5,300.97,250.64
2016,6,14,17,30,166.0,148.0,4.9,13.0,210.0,256.71,213.82
2016,6,14,17,45,150.5,128.0,4.9,13.0,178.0,219.19,182.07
2016,6,14,18,0,135.0,108.0,4.9,13.0,146.0,182.91,150.76
2016,6,14,18,15,118.0,87.5,4.8,12.5,116.0,146.7,119.19
2016,6,14,18,30,101.0,67.0,4.7,12.0,86.0,112.01,88.43
2016,6,14,18,45,70.5,48.5,4.6,11.5,60.0,76.89,57.42
2016,6,14,19,0,40.0,30.0,4.5,11.0,34.0,44.72,28.31
2016,6,14,19,15,20.0,15.0,4.45,11.0,17.0,19.91,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.8,10.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.8,11.0,12.0,10.91,0.0
2016,6,15,5,15,160.0,23.5,3.85,11.0,41.5,18.47,5.52
2016,6,15,5,30,320.0,35.0,3.9,11.0,71.0,28.34,18.76
2016,6,15,5,45,415.5,43.0,4.0,11.5,114.0,33.82,24.38
2016,6,15,6,0,511.0,51.0,4.1,12.0,157.0,39.18,29.52
2016,6,15,6,15,569.0,57.0,4.15,12.0,205.0,42.61,32.81
2016,6,15,6,30,627.0,63.0,4.2,12.0,253.0,45.95,35.88
2016,6,15,6,45,486.0,100.0,4.3,12.5,263.5,71.29,58.45
2016,6,15,7,0,345.0,137.0,4.4,13.0,274.0,94.22,78.51
2016,6,15,7,15,560.0,107.0,4.45,13.0,364.5,71.93,58.54
2016,6,15,7,30,775.0,77.0,4.5,13.0,455.0,55.71,44.0
2016,6,15,7,45,799.0,79.0,4.55,13.5,504.5,105.37,56.69
2016,6,15,8,0,823.0,81.0,4.6,14.0,554.0,167.46,98.12
2016,6,15,8,15,839.5,83.5,4.6,14.0,600.5,223.17,143.55
2016,6,15,8,30,856.0,86.0,4.6,14.0,647.0,280.34,194.28
2016,6,15,8,45,869.5,87.5,4.7,14.0,690.0,337.06,246.15
2016,6,15,9,0,883.0,89.0,4.8,14.0,733.0,394.41,298.39
2016,6,15,9,15,892.5,90.5,4.8,14.0,771.5,450.48,348.66
2016,6,15,9,30,902.0,92.0,4.8,14.0,810.0,506.25,397.42
2016,6,15,9,45,637.5,230.5,4.85,14.0,748.5,525.94,415.71
2016,6,15,10,0,373.0,369.0,4.9,14.0,687.0,525.09,414.65
2016,6,15,10,15,646.0,236.5,4.9,14.0,808.0,609.19,483.9
2016,6,15,10,30,919.0,104.0,4.9,14.0,929.0,712.64,567.61
2016,6,15,10,45,925.0,103.5,4.95,14.5,950.5,758.19,601.53
2016,6,15,11,0,931.0,103.0,5.0,15.0,972.0,801.72,631.94
2016,6,15,11,15,934.0,103.5,5.0,15.0,986.0,841.55,660.33
2016,6,15,11,30,937.0,104.0,5.0,15.0,1000.0,878.79,686.7
2016,6,15,11,45,940.5,103.0,5.05,15.0,1007.0,912.37,710.65
2016,6,15,12,0,944.0,102.0,5.1,15.0,1014.0,943.07,732.54
2016,6,15,12,15,944.0,102.0,5.05,15.0,1013.5,968.5,749.97
2016,6,15,12,30,944.0,102.0,5.0,15.0,1013.0,990.65,765.1
2016,6,15,12,45,933.0,108.0,4.95,15.0,1002.0,1004.68,774.58
2016,6,15,13,0,922.0,114.0,4.9,15.0,991.0,1015.03,781.6
2016,6,15,13,15,685.0,247.5,4.85,15.0,893.5,945.12,732.44
2016,6,15,13,30,448.0,381.0,4.8,15.0,796.0,848.19,656.53
2016,6,15,13,45,444.0,369.5,4.8,15.0,772.5,838.0,650.55
2016,6,15,14,0,440.0,358.0,4.8,15.0,749.0,825.4,642.35
2016,6,15,14,15,476.5,333.5,4.7,14.5,744.0,837.35,653.75
2016,6,15,14,30,513.0,309.0,4.6,14.0,739.0,846.05,662.73
2016,6,15,14,45,706.5,200.5,4.6,14.0,767.0,920.46,721.88
2016,6,15,15,0,900.0,92.0,4.6,14.0,795.0,960.85,751.5
2016,6,15,15,15,889.5,90.5,4.55,14.0,755.5,932.3,731.92
2016,6,15,15,30,879.0,89.0,4.5,14.0,716.0,900.9,710.75
2016,6,15,15,45,869.5,85.0,4.45,14.0,673.0,864.86,686.17
2016,6,15,16,0,860.0,81.0,4.4,14.0,630.0,826.27,659.59
2016,6,15,16,15,843.0,79.0,4.3,13.5,582.5,781.6,629.18
2016,6,15,16,30,826.0,77.0,4.2,13.0,535.0,735.41,597.22
2016,6,15,16,45,803.5,74.0,4.15,13.0,485.0,688.33,563.26
2016,6,15,17,0,781.0,71.0,4.1,13.0,435.0,634.78,523.79
2016,6,15,17,15,751.0,67.5,3.95,12.5,384.5,575.63,477.72
2016,6,15,17,30,721.0,64.0,3.8,12.0,334.0,517.33,430.86
2016,6,15,17,45,678.5,59.5,3.65,12.0,284.0,452.25,376.21
2016,6,15,18,0,636.0,55.0,3.5,12.0,234.0,390.0,322.25
2016,6,15,18,15,575.0,49.0,3.25,11.5,186.5,322.9,263.24
2016,6,15,18,30,514.0,43.0,3.0,11.0,139.0,260.02,206.41
2016,6,15,18,45,419.5,35.0,2.75,11.0,98.0,190.11,143.52
2016,6,15,19,0,325.0,27.0,2.5,11.0,57.0,130.84,87.37
2016,6,15,19,15,162.5,13.5,2.35,11.0,28.5,55.36,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.5,1.2,11.5,5.5,0.0,0.0
2016,6,16,5,0,0.0,11.0,1.2,12.0,11.0,10.01,0.0
2016,6,16,5,15,146.5,23.0,1.2,12.0,39.5,18.05,5.14
2016,6,16,5,30,293.0,35.0,1.2,12.0,68.0,28.3,18.67
2016,6,16,5,45,381.0,44.5,1.3,12.0,109.5,35.07,25.48
2016,6,16,6,0,469.0,54.0,1.4,12.0,151.0,41.6,31.72
2016,6,16,6,15,245.5,80.5,1.3,12.0,132.5,62.04,50.26
2016,6,16,6,30,22.0,107.0,1.2,12.0,114.0,85.95,71.64
2016,6,16,6,45,27.5,127.0,1.2,12.5,137.0,100.71,84.43
2016,6,16,7,0,33.0,147.0,1.2,13.0,160.0,115.19,96.72
2016,6,16,7,15,16.5,120.0,1.15,13.0,126.5,102.39,85.21
2016,6,16,7,30,0.0,93.0,1.1,13.0,93.0,81.74,66.88
2016,6,16,7,45,4.0,138.0,1.1,13.5,140.5,118.39,93.86
2016,6,16,8,0,8.0,183.0,1.1,14.0,188.0,155.09,123.06
2016,6,16,8,15,4.0,160.0,1.1,14.0,162.5,138.4,109.18
2016,6,16,8,30,0.0,137.0,1.1,14.0,137.0,119.64,93.8
2016,6,16,8,45,22.0,219.0,1.1,14.5,235.5,188.6,148.36
2016,6,16,9,0,44.0,301.0,1.1,15.0,334.0,262.48,205.23
2016,6,16,9,15,104.5,341.0,1.15,15.0,423.5,324.18,251.75
2016,6,16,9,30,165.0,381.0,1.2,15.0,513.0,389.08,300.66
2016,6,16,9,45,243.5,384.5,1.3,15.5,587.5,443.87,341.6
2016,6,16,10,0,322.0,388.0,1.4,16.0,662.0,510.51,391.17
2016,6,16,10,15,386.0,374.5,1.5,16.0,713.5,561.4,429.67
2016,6,16,10,30,450.0,361.0,1.6,16.0,765.0,616.8,471.31
2016,6,16,10,45,686.5,229.5,1.7,16.0,862.5,699.77,536.12
2016,6,16,11,0,923.0,98.0,1.8,16.0,960.0,790.64,603.67
2016,6,16,11,15,925.5,98.5,1.9,16.0,973.5,829.74,630.23
2016,6,16,11,30,928.0,99.0,2.0,16.0,987.0,866.24,655.43
2016,6,16,11,45,929.5,99.0,2.1,16.5,993.5,898.69,676.58
2016,6,16,12,0,931.0,99.0,2.2,17.0,1000.0,928.21,695.69
2016,6,16,12,15,645.0,268.5,2.25,17.0,892.5,865.42,651.87
2016,6,16,12,30,359.0,438.0,2.3,17.0,785.0,767.86,577.43
2016,6,16,12,45,332.0,446.5,2.4,17.0,765.5,762.35,574.6
2016,6,16,13,0,305.0,455.0,2.5,17.0,746.0,754.55,569.33
2016,6,16,13,15,260.5,457.5,2.55,17.0,703.0,721.56,545.78
2016,6,16,13,30,216.0,460.0,2.6,17.0,660.0,673.06,511.37
2016,6,16,13,45,334.5,407.5,2.65,17.0,709.0,755.34,574.41
2016,6,16,14,0,453.0,355.0,2.7,17.0,758.0,835.2,633.8
2016,6,16,14,15,336.5,380.0,2.7,16.5,674.0,733.26,560.72
2016,6,16,14,30,220.0,405.0,2.7,16.0,590.0,630.06,485.88
2016,6,16,14,45,135.0,370.0,2.75,16.0,482.5,510.88,397.74
2016,6,16,15,0,50.0,335.0,2.8,16.0,375.0,377.6,295.89
2016,6,16,15,15,111.0,333.5,2.75,16.0,415.0,449.01,353.49
2016,6,16,15,30,172.0,332.0,2.7,16.0,455.0,501.89,395.58
2016,6,16,15,45,231.0,301.5,2.7,16.0,456.0,517.65,410.03
2016,6,16,16,0,290.0,271.0,2.7,16.0,457.0,543.22,431.74
2016,6,16,16,15,550.0,173.0,2.6,15.5,491.5,652.52,521.49
2016,6,16,16,30,810.0,75.0,2.5,15.0,526.0,721.1,575.41
2016,6,16,16,45,787.5,72.5,2.45,15.0,477.0,675.22,542.36
2016,6,16,17,0,765.0,70.0,2.4,15.0,428.0,623.0,504.89
2016,6,16,17,15,735.5,66.5,2.3,15.0,378.0,564.93,460.0
2016,6,16,17,30,706.0,63.0,2.2,15.0,328.0,507.7,414.47
2016,6,16,17,45,665.0,58.5,2.1,15.0,279.0,444.21,362.56
2016,6,16,18,0,624.0,54.0,2.0,15.0,230.0,383.44,311.18
2016,6,16,18,15,563.5,48.5,1.8,14.5,183.5,317.68,254.6
2016,6,16,18,30,503.0,43.0,1.6,14.0,137.0,256.2,200.16
2016,6,16,18,45,411.5,35.0,1.45,13.5,96.5,187.83,140.07
2016,6,16,19,0,320.0,27.0,1.3,13.0,56.0,129.76,86.14
2016,6,16,19,15,160.0,13.5,1.2,13.0,28.0,55.07,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,2.5,1.55,13.0,2.5,2.19,0.0
2016,6,17,5,30,0.0,5.0,1.6,13.0,5.0,4.38,0.0
2016,6,17,5,45,0.0,8.0,1.7,13.5,8.0,7.02,0.55
2016,6,17,6,0,0.0,11.0,1.8,14.0,11.0,9.66,2.99
2016,6,17,6,15,0.0,14.5,1.8,14.0,14.5,12.74,5.81
2016,6,17,6,30,0.0,18.0,1.8,14.0,18.0,15.83,8.61
2016,6,17,6,45,0.0,21.5,1.8,14.0,21.5,18.92,11.38
2016,6,17,7,0,0.0,25.0,1.8,14.0,25.0,22.02,14.12
2016,6,17,7,15,0.0,32.0,1.8,14.0,32.0,28.21,19.59
2016,6,17,7,30,0.0,39.0,1.8,14.0,39.0,34.42,25.02
2016,6,17,7,45,0.0,46.5,1.85,14.5,46.5,41.08,29.2
2016,6,17,8,0,0.0,54.0,1.9,15.0,54.0,47.75,34.63
2016,6,17,8,15,9.0,141.5,1.95,15.0,147.5,124.41,97.57
2016,6,17,8,30,18.0,229.0,2.0,15.0,241.0,197.62,156.08
2016,6,17,8,45,10.0,197.5,2.05,15.5,204.5,172.93,135.83
2016,6,17,9,0,2.0,166.0,2.1,16.0,168.0,145.51,113.57
2016,6,17,9,15,3.0,168.5,2.15,16.0,171.5,148.65,115.91
2016,6,17,9,30,4.0,171.0,2.2,16.0,175.0,151.86,118.28
2016,6,17,9,45,35.5,279.5,2.3,16.5,310.0,257.62,201.44
2016,6,17,10,0,67.0,388.0,2.4,17.0,445.0,368.66,285.92
2016,6,17,10,15,37.5,290.0,2.45,17.0,322.0,275.78,214.34
2016,6,17,10,30,8.0,192.0,2.5,17.0,199.0,175.12,135.53
2016,6,17,10,45,8.5,195.0,2.55,17.0,203.0,178.88,138.63
2016,6,17,11,0,9.0,198.0,2.6,17.0,207.0,182.66,141.55
2016,6,17,11,15,14.0,263.5,2.65,17.0,277.5,245.57,190.77
2016,6,17,11,30,19.0,329.0,2.7,17.0,348.0,309.54,239.86
2016,6,17,11,45,21.5,345.0,2.75,17.0,366.5,327.9,253.69
2016,6,17,12,0,24.0,361.0,2.8,17.0,385.0,353.92,273.46
2016,6,17,12,15,24.0,361.5,2.8,17.0,385.0,357.56,276.13
2016,6,17,12,30,24.0,362.0,2.8,17.0,385.0,360.99,278.76
2016,6,17,12,45,46.0,405.0,2.85,17.0,449.0,426.36,328.71
2016,6,17,13,0,68.0,448.0,2.9,17.0,513.0,493.37,378.93
2016,6,17,13,15,187.0,443.5,2.9,17.0,618.0,622.75,477.16
2016,6,17,13,30,306.0,439.0,2.9,17.0,723.0,754.15,573.43
2016,6,17,13,45,178.0,415.5,2.9,17.0,580.0,594.1,455.71
2016,6,17,14,0,50.0,392.0,2.9,17.0,437.0,430.79,332.53
2016,6,17,14,15,51.5,380.5,2.9,16.5,425.0,422.36,328.09
2016,6,17,14,30,53.0,369.0,2.9,16.0,413.0,413.56,322.66
2016,6,17,14,45,43.5,341.0,2.95,16.0,376.5,376.48,294.83
2016,6,17,15,0,34.0,313.0,3.0,16.0,340.0,339.25,266.67
2016,6,17,15,15,107.0,322.5,3.05,15.5,400.5,433.47,343.0
2016,6,17,15,30,180.0,332.0,3.1,15.0,461.0,509.11,403.76
2016,6,17,15,45,94.0,263.5,3.2,15.0,330.5,342.14,273.87
2016,6,17,16,0,8.0,195.0,3.3,15.0,200.0,185.85,147.72
2016,6,17,16,15,5.5,180.5,3.4,14.5,184.0,170.12,135.86
2016,6,17,16,30,3.0,166.0,3.5,14.0,168.0,154.56,123.72
2016,6,17,16,45,1.5,137.0,3.6,14.0,138.0,125.7,100.21
2016,6,17,17,0,0.0,108.0,3.7,14.0,108.0,97.12,76.66
2016,6,17,17,15,0.0,103.5,3.7,13.5,103.5,93.34,73.9
2016,6,17,17,30,0.0,99.0,3.7,13.0,99.0,89.7,71.18
2016,6,17,17,45,0.0,84.0,3.7,13.0,84.0,75.8,59.49
2016,6,17,18,0,0.0,69.0,3.7,13.0,69.0,61.89,47.62
2016,6,17,18,15,0.0,55.0,3.5,12.5,55.0,48.96,36.5
2016,6,17,18,30,0.0,41.0,3.3,12.0,41.0,36.18,25.34
2016,6,17,18,45,0.0,29.0,3.15,12.0,29.0,25.56,15.89
2016,6,17,19,0,0.0,17.0,3.0,12.0,17.0,14.95,6.19
2016,6,17,19,15,0.0,8.5,2.85,12.0,8.5,7.46,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,50.0,5.0,1.65,11.0,6.0,0.0,0.0
2016,6,18,5,0,100.0,10.0,1.7,11.0,12.0,9.1,0.0
2016,6,18,5,15,241.0,20.5,1.75,11.5,42.5,16.62,3.99
2016,6,18,5,30,382.0,31.0,1.8,12.0,73.0,24.87,15.69
2016,6,18,5,45,469.5,38.5,1.85,12.5,116.5,30.12,21.02
2016,6,18,6,0,557.0,46.0,1.9,13.0,160.0,35.23,25.9
2016,6,18,6,15,614.0,51.5,1.9,13.0,209.0,42.02,32.17
2016,6,18,6,30,671.0,57.0,1.9,13.0,258.0,45.49,35.35
2016,6,18,6,45,711.5,61.0,1.9,13.5,309.5,47.55,37.08
2016,6,18,7,0,752.0,65.0,1.9,14.0,361.0,49.56,38.69
2016,6,18,7,15,781.0,68.5,1.85,14.0,413.0,51.04,39.88
2016,6,18,7,30,810.0,72.0,1.8,14.0,465.0,52.45,40.98
2016,6,18,7,45,832.0,74.5,1.75,14.5,515.5,110.16,60.0
2016,6,18,8,0,854.0,77.0,1.7,15.0,566.0,166.28,95.16
2016,6,18,8,15,871.0,79.5,1.6,15.0,614.0,223.81,141.04
2016,6,18,8,30,888.0,82.0,1.5,15.0,662.0,282.86,192.16
2016,6,18,8,45,901.0,84.0,1.45,15.5,706.5,341.6,243.83
2016,6,18,9,0,914.0,86.0,1.4,16.0,751.0,400.91,295.19
2016,6,18,9,15,924.0,87.5,1.35,16.5,791.0,458.9,344.07
2016,6,18,9,30,934.0,89.0,1.3,17.0,831.0,516.62,390.91
2016,6,18,9,45,940.0,91.0,1.3,17.5,865.0,572.15,434.6
2016,6,18,10,0,946.0,93.0,1.3,18.0,899.0,626.5,475.77
2016,6,18,10,15,952.0,94.0,1.3,18.0,927.0,678.59,514.83
2016,6,18,10,30,958.0,95.0,1.3,18.0,955.0,729.03,551.58
2016,6,18,10,45,963.0,95.5,1.3,18.0,977.0,776.44,584.67
2016,6,18,11,0,968.0,96.0,1.3,18.0,999.0,821.68,614.25
2016,6,18,11,15,970.5,96.5,1.35,18.0,1013.0,862.56,641.24
2016,6,18,11,30,973.0,97.0,1.4,18.0,1027.0,900.72,666.31
2016,6,18,11,45,974.5,97.0,1.5,18.5,1034.0,934.68,687.95
2016,6,18,12,0,976.0,97.0,1.6,19.0,1041.0,965.56,707.52
2016,6,18,12,15,976.0,97.0,1.65,19.0,1040.5,991.86,724.78
2016,6,18,12,30,976.0,97.0,1.7,19.0,1040.0,1014.77,739.95
2016,6,18,12,45,975.5,96.5,1.8,19.0,1032.0,1033.2,753.07
2016,6,18,13,0,975.0,96.0,1.9,19.0,1024.0,1047.97,763.99
2016,6,18,13,15,972.5,95.5,1.9,19.0,1009.0,1057.02,770.01
2016,6,18,13,30,970.0,95.0,1.9,19.0,994.0,1062.23,773.76
2016,6,18,13,45,965.5,94.0,1.95,19.0,971.5,1061.08,774.34
2016,6,18,14,0,961.0,93.0,2.0,19.0,949.0,1056.07,772.64
2016,6,18,14,15,955.5,92.0,2.0,19.0,920.0,1046.26,767.33
2016,6,18,14,30,950.0,91.0,2.0,19.0,891.0,1032.74,759.77
2016,6,18,14,45,940.5,91.0,2.05,19.0,855.5,1012.84,748.84
2016,6,18,15,0,931.0,91.0,2.1,19.0,820.0,989.59,735.75
2016,6,18,15,15,921.0,89.5,2.1,18.5,780.0,961.01,719.9
2016,6,18,15,30,911.0,88.0,2.1,18.0,740.0,929.44,701.95
2016,6,18,15,45,896.0,86.5,2.15,18.0,694.5,890.68,678.13
2016,6,18,16,0,881.0,85.0,2.2,18.0,649.0,849.64,652.46
2016,6,18,16,15,863.5,82.5,2.2,18.0,600.5,803.41,622.33
2016,6,18,16,30,846.0,80.0,2.2,18.0,552.0,755.62,590.65
2016,6,18,16,45,823.5,77.5,2.25,18.0,501.0,708.5,559.21
2016,6,18,17,0,801.0,75.0,2.3,18.0,450.0,654.72,522.11
2016,6,18,17,15,770.5,71.0,2.3,17.5,398.5,593.76,477.34
2016,6,18,17,30,740.0,67.0,2.3,17.0,347.0,533.63,431.5
2016,6,18,17,45,698.5,62.5,2.3,16.5,295.5,468.08,379.58
2016,6,18,18,0,657.0,58.0,2.3,16.0,244.0,405.18,327.67
2016,6,18,18,15,595.0,52.0,2.3,15.5,195.0,336.61,269.32
2016,6,18,18,30,533.0,46.0,2.3,15.0,146.0,272.04,212.54
2016,6,18,18,45,438.0,37.5,2.35,14.5,103.5,200.05,149.45
2016,6,18,19,0,343.0,29.0,2.4,14.0,61.0,138.68,92.78
2016,6,18,19,15,171.5,14.5,2.4,13.5,30.5,59.19,0.0
2016,6,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,48.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,19,5,0,96.0,10.0,1.2,13.0,12.0,9.1,0.0
2016,6,19,5,15,240.0,21.0,1.15,13.5,43.0,17.1,4.0
2016,6,19,5,30,384.0,32.0,1.1,14.0,74.0,25.8,16.32
2016,6,19,5,45,473.0,39.5,1.1,14.5,118.0,31.01,21.63
2016,6,19,6,0,562.0,47.0,1.1,15.0,162.0,36.1,26.45
2016,6,19,6,15,618.5,52.5,1.1,15.0,211.0,39.31,29.51
2016,6,19,6,30,675.0,58.0,1.1,15.0,260.0,46.38,35.86
2016,6,19,6,45,714.0,62.0,1.1,15.5,311.5,48.4,37.53
2016,6,19,7,0,753.0,66.0,1.1,16.0,363.0,50.37,39.1
2016,6,19,7,15,781.0,69.5,1.1,16.5,414.0,51.81,40.15
2016,6,19,7,30,809.0,73.0,1.1,17.0,465.0,53.18,41.12
2016,6,19,7,45,829.5,75.5,1.15,17.5,515.0,109.98,59.42
2016,6,19,8,0,850.0,78.0,1.2,18.0,565.0,165.77,93.72
2016,6,19,8,15,866.0,80.5,1.15,18.5,612.0,222.89,138.29
2016,6,19,8,30,882.0,83.0,1.1,19.0,659.0,281.41,187.74
2016,6,19,8,45,894.0,85.0,1.1,19.5,702.5,339.52,237.93
2016,6,19,9,0,906.0,87.0,1.1,20.0,746.0,398.09,287.79
2016,6,19,9,15,915.5,88.5,1.1,20.0,785.5,455.45,336.01
2016,6,19,9,30,925.0,90.0,1.1,20.0,825.0,512.49,382.46
2016,6,19,9,45,937.0,88.5,1.1,20.5,860.0,567.76,425.29
2016,6,19,10,0,949.0,87.0,1.1,21.0,895.0,622.41,466.09
2016,6,19,10,15,954.5,88.0,1.15,21.0,922.5,674.3,504.86
2016,6,19,10,30,960.0,89.0,1.2,21.0,950.0,724.49,541.43
2016,6,19,10,45,961.0,91.5,1.25,21.0,970.5,770.87,573.82
2016,6,19,11,0,962.0,94.0,1.3,21.0,991.0,814.79,602.79
2016,6,19,11,15,964.5,94.5,1.4,21.0,1005.5,855.46,630.02
2016,6,19,11,30,967.0,95.0,1.5,21.0,1020.0,893.42,655.4
2016,6,19,11,45,962.5,99.0,1.65,21.0,1025.0,925.72,677.67
2016,6,19,12,0,958.0,103.0,1.8,21.0,1030.0,954.7,697.84
2016,6,19,12,15,958.0,103.0,1.9,21.0,1029.5,980.68,715.51
2016,6,19,12,30,958.0,103.0,2.0,21.0,1029.0,1003.33,731.11
2016,6,19,12,45,950.5,107.0,2.15,21.0,1019.5,1019.24,743.09
2016,6,19,13,0,943.0,111.0,2.3,21.0,1010.0,1031.48,752.84
2016,6,19,13,15,717.5,243.0,2.4,20.5,921.0,971.8,716.76
2016,6,19,13,30,492.0,375.0,2.5,20.0,832.0,885.31,656.27
2016,6,19,13,45,473.0,365.0,2.6,20.0,796.0,861.92,642.51
2016,6,19,14,0,454.0,355.0,2.7,20.0,760.0,836.01,626.28
2016,6,19,14,15,378.5,371.0,2.75,20.0,701.5,765.15,576.97
2016,6,19,14,30,303.0,387.0,2.8,20.0,643.0,707.55,536.01
2016,6,19,14,45,369.0,345.0,2.85,20.0,643.5,725.48,552.5
2016,6,19,15,0,435.0,303.0,2.9,20.0,644.0,754.28,575.8
2016,6,19,15,15,495.0,263.5,2.9,19.5,633.0,761.3,584.69
2016,6,19,15,30,555.0,224.0,2.9,19.0,622.0,762.65,589.78
2016,6,19,15,45,638.5,177.0,2.95,19.0,607.0,777.61,604.03
2016,6,19,16,0,722.0,130.0,3.0,19.0,592.0,777.31,605.57
2016,6,19,16,15,693.0,125.5,3.0,18.5,542.0,724.37,570.11
2016,6,19,16,30,664.0,121.0,3.0,18.0,492.0,671.09,534.02
2016,6,19,16,45,531.0,141.0,3.0,18.0,420.0,561.45,451.0
2016,6,19,17,0,398.0,161.0,3.0,18.0,348.0,468.52,378.41
2016,6,19,17,15,536.5,113.5,2.9,17.5,335.0,493.05,400.68
2016,6,19,17,30,675.0,66.0,2.8,17.0,322.0,494.12,402.93
2016,6,19,17,45,615.5,67.5,2.75,17.0,274.5,430.66,350.63
2016,6,19,18,0,556.0,69.0,2.7,17.0,227.0,370.03,299.54
2016,6,19,18,15,496.5,61.5,2.55,16.5,182.0,304.21,243.46
2016,6,19,18,30,437.0,54.0,2.4,16.0,137.0,243.96,190.63
2016,6,19,18,45,358.5,42.5,2.3,15.5,97.5,179.4,134.07
2016,6,19,19,0,280.0,31.0,2.2,15.0,58.0,123.77,82.97
2016,6,19,19,15,140.0,15.5,2.2,14.5,29.0,53.79,0.0
2016,6,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,45.0,5.0,2.45,10.5,6.0,0.0,0.0
2016,6,20,5,0,90.0,10.0,2.5,11.0,12.0,9.1,0.0
2016,6,20,5,15,238.0,21.5,2.5,11.5,43.5,17.58,4.09
2016,6,20,5,30,386.0,33.0,2.5,12.0,75.0,26.74,17.23
2016,6,20,5,45,481.5,40.0,2.55,12.5,120.0,31.49,22.21
2016,6,20,6,0,577.0,47.0,2.6,13.0,165.0,36.18,26.72
2016,6,20,6,15,633.5,52.0,2.5,13.0,214.5,42.59,32.67
2016,6,20,6,30,690.0,57.0,2.4,13.0,264.0,45.64,35.47
2016,6,20,6,45,731.0,60.5,2.35,13.5,316.0,47.31,36.86
2016,6,20,7,0,772.0,64.0,2.3,14.0,368.0,48.97,38.16
2016,6,20,7,15,800.0,67.5,2.3,14.5,420.0,50.49,39.3
2016,6,20,7,30,828.0,71.0,2.3,15.0,472.0,51.93,40.35
2016,6,20,7,45,848.0,74.0,2.35,15.5,522.5,109.32,59.1
2016,6,20,8,0,868.0,77.0,2.4,16.0,573.0,166.48,94.59
2016,6,20,8,15,883.5,79.0,2.4,16.5,620.5,224.17,140.27
2016,6,20,8,30,899.0,81.0,2.4,17.0,668.0,283.19,191.2
2016,6,20,8,45,910.5,83.0,2.4,17.5,712.0,342.11,243.29
2016,6,20,9,0,922.0,85.0,2.4,18.0,756.0,401.43,295.14
2016,6,20,9,15,931.5,87.0,2.4,18.0,796.0,460.08,345.82
2016,6,20,9,30,941.0,89.0,2.4,18.0,836.0,518.41,394.77
2016,6,20,9,45,939.0,95.5,2.4,18.5,867.5,573.94,439.25
2016,6,20,10,0,937.0,102.0,2.4,19.0,899.0,627.52,480.64
2016,6,20,10,15,942.5,103.0,2.45,19.0,927.0,679.01,520.4
2016,6,20,10,30,948.0,104.0,2.5,19.0,955.0,728.82,557.94
2016,6,20,10,45,953.0,104.0,2.55,19.0,976.5,775.51,592.17
2016,6,20,11,0,958.0,104.0,2.6,19.0,998.0,820.05,622.61
2016,6,20,11,15,960.0,105.0,2.65,19.0,1011.5,860.76,650.18
2016,6,20,11,30,962.0,106.0,2.7,19.0,1025.0,898.75,675.77
2016,6,20,11,45,964.5,105.0,2.75,19.0,1032.0,932.5,698.4
2016,6,20,12,0,967.0,104.0,2.8,19.0,1039.0,963.25,718.99
2016,6,20,12,15,966.5,104.0,2.85,19.0,1038.0,989.06,736.3
2016,6,20,12,30,966.0,104.0,2.9,19.0,1037.0,1011.49,751.45
2016,6,20,12,45,965.0,103.0,3.0,19.0,1029.0,1028.99,763.88
2016,6,20,13,0,964.0,102.0,3.1,19.0,1021.0,1042.84,774.05
2016,6,20,13,15,961.0,101.0,3.15,19.0,1005.0,1050.98,780.16
2016,6,20,13,30,958.0,100.0,3.2,19.0,989.0,1055.31,783.93
2016,6,20,13,45,952.5,100.0,3.25,19.0,966.0,1054.36,784.37
2016,6,20,14,0,947.0,100.0,3.3,19.0,943.0,1049.62,782.47
2016,6,20,14,15,940.5,98.5,3.35,18.5,914.0,1038.57,778.0
2016,6,20,14,30,934.0,97.0,3.4,18.0,885.0,1023.86,771.18
2016,6,20,14,45,924.0,97.0,3.45,18.0,849.0,1003.84,759.38
2016,6,20,15,0,914.0,97.0,3.5,18.0,813.0,980.54,745.39
2016,6,20,15,15,903.5,95.0,3.5,17.5,773.0,951.45,728.45
2016,6,20,15,30,893.0,93.0,3.5,17.0,733.0,919.42,709.36
2016,6,20,15,45,877.0,92.0,3.5,17.0,688.0,880.97,684.25
2016,6,20,16,0,861.0,91.0,3.5,17.0,643.0,840.35,657.41
2016,6,20,16,15,843.5,88.0,3.45,16.5,595.0,794.34,627.3
2016,6,20,16,30,826.0,85.0,3.4,16.0,547.0,753.0,600.14
2016,6,20,16,45,610.0,124.0,3.35,16.0,447.5,608.18,491.8
2016,6,20,17,0,394.0,163.0,3.3,16.0,348.0,468.18,381.28
2016,6,20,17,15,324.0,152.5,3.15,15.5,293.0,381.26,313.13
2016,6,20,17,30,254.0,142.0,3.0,15.0,238.0,312.97,257.83
2016,6,20,17,45,234.0,124.5,2.95,15.0,203.0,270.44,222.64
2016,6,20,18,0,214.0,107.0,2.9,15.0,168.0,229.47,187.83
2016,6,20,18,15,191.0,88.0,2.85,14.5,134.5,187.12,151.42
2016,6,20,18,30,168.0,69.0,2.8,14.0,101.0,146.91,116.07
2016,6,20,18,45,134.5,51.0,2.8,14.0,71.5,106.68,80.34
2016,6,20,19,0,101.0,33.0,2.8,14.0,42.0,69.87,46.61
2016,6,20,19,15,50.5,16.5,2.85,14.0,21.0,30.76,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,40.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,21,5,0,81.0,10.0,1.9,12.0,12.0,9.1,0.0
2016,6,21,5,15,224.0,21.0,1.9,12.0,42.5,17.12,3.54
2016,6,21,5,30,367.0,32.0,1.9,12.0,73.0,25.82,16.43
2016,6,21,5,45,459.5,39.5,1.9,12.5,116.5,31.02,21.8
2016,6,21,6,0,552.0,47.0,1.9,13.0,160.0,36.11,26.66
2016,6,21,6,15,608.5,52.5,1.8,13.5,208.5,39.31,29.68
2016,6,21,6,30,665.0,58.0,1.7,14.0,257.0,46.37,35.99
2016,6,21,6,45,707.0,61.5,1.65,14.5,308.0,47.99,37.32
2016,6,21,7,0,749.0,65.0,1.6,15.0,359.0,49.6,38.58
2016,6,21,7,15,777.0,68.5,1.6,15.5,410.0,51.07,39.67
2016,6,21,7,30,805.0,72.0,1.6,16.0,461.0,52.47,40.66
2016,6,21,7,45,826.5,74.5,1.6,16.5,511.0,107.58,58.34
2016,6,21,8,0,848.0,77.0,1.6,17.0,561.0,163.27,92.38
2016,6,21,8,15,864.0,79.0,1.6,17.5,608.0,219.86,136.72
2016,6,21,8,30,880.0,81.0,1.6,18.0,655.0,277.84,186.22
2016,6,21,8,45,892.5,82.5,1.6,18.5,699.0,335.56,236.68
2016,6,21,9,0,905.0,84.0,1.6,19.0,743.0,393.81,286.97
2016,6,21,9,15,914.5,85.5,1.6,19.0,782.0,451.09,335.87
2016,6,21,9,30,924.0,87.0,1.6,19.0,821.0,508.08,383.07
2016,6,21,9,45,926.0,91.5,1.6,19.5,853.0,563.13,426.48
2016,6,21,10,0,928.0,96.0,1.6,20.0,885.0,616.66,467.14
2016,6,21,10,15,933.5,97.0,1.65,20.0,912.5,667.67,505.93
2016,6,21,10,30,939.0,98.0,1.7,20.0,940.0,717.03,542.54
2016,6,21,10,45,941.5,99.5,1.75,20.5,961.0,762.83,574.38
2016,6,21,11,0,944.0,101.0,1.8,21.0,982.0,806.32,602.4
2016,6,21,11,15,946.5,101.5,1.85,21.0,996.0,846.45,629.04
2016,6,21,11,30,949.0,102.0,1.9,21.0,1010.0,883.93,653.79
2016,6,21,11,45,949.5,103.0,2.0,21.5,1016.5,917.35,675.0
2016,6,21,12,0,950.0,104.0,2.1,22.0,1023.0,947.76,694.17
2016,6,21,12,15,949.5,104.0,2.2,21.5,1022.0,973.19,712.8
2016,6,21,12,30,949.0,104.0,2.3,21.0,1021.0,995.3,729.44
2016,6,21,12,45,945.0,105.0,2.4,21.0,1012.0,1011.6,741.04
2016,6,21,13,0,941.0,106.0,2.5,21.0,1003.0,1024.3,750.46
2016,6,21,13,15,938.0,105.5,2.6,21.0,988.0,1032.82,757.31
2016,6,21,13,30,935.0,105.0,2.7,21.0,973.0,1037.62,761.88
2016,6,21,13,45,931.0,104.0,2.85,21.0,951.0,1037.18,763.67
2016,6,21,14,0,927.0,103.0,3.0,21.0,929.0,1033.01,763.12
2016,6,21,14,15,921.0,102.0,3.05,20.5,900.5,1023.18,759.49
2016,6,21,14,30,915.0,101.0,3.1,20.0,872.0,1009.76,753.6
2016,6,21,14,45,906.5,99.5,3.2,20.0,837.5,989.89,742.42
2016,6,21,15,0,898.0,98.0,3.3,20.0,803.0,966.73,729.03
2016,6,21,15,15,887.5,96.5,3.35,19.5,763.5,938.57,713.17
2016,6,21,15,30,877.0,95.0,3.4,19.0,724.0,907.53,695.2
2016,6,21,15,45,863.0,93.0,3.45,19.0,680.0,870.19,671.3
2016,6,21,16,0,849.0,91.0,3.5,19.0,636.0,830.6,645.58
2016,6,21,16,15,832.0,88.5,3.5,18.5,588.5,792.69,621.69
2016,6,21,16,30,815.0,86.0,3.5,18.0,541.0,746.12,591.04
2016,6,21,16,45,792.5,82.5,3.5,17.5,491.5,693.05,554.96
2016,6,21,17,0,770.0,79.0,3.5,17.0,442.0,639.45,517.46
2016,6,21,17,15,739.5,75.0,3.45,16.5,391.5,579.89,472.44
2016,6,21,17,30,709.0,71.0,3.4,16.0,341.0,521.19,426.59
2016,6,21,17,45,667.0,66.0,3.4,16.0,290.5,458.11,374.93
2016,6,21,18,0,625.0,61.0,3.4,16.0,240.0,396.13,322.5
2016,6,21,18,15,563.5,55.0,3.3,15.5,192.5,327.54,263.61
2016,6,21,18,30,502.0,49.0,3.2,15.0,145.0,264.68,207.93
2016,6,21,18,45,407.0,40.0,3.1,14.5,103.0,193.58,145.46
2016,6,21,19,0,312.0,31.0,3.0,14.0,61.0,133.08,90.08
2016,6,21,19,15,156.0,15.5,3.0,13.5,30.5,57.67,0.1
2016,6,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
