Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,34.0,5.0,3.5,10.5,6.0,0.0,0.0
2016,6,22,5,0,68.0,10.0,3.6,11.0,12.0,9.1,0.0
2016,6,22,5,15,213.0,21.5,3.65,11.0,42.5,17.61,3.49
2016,6,22,5,30,358.0,33.0,3.7,11.0,73.0,26.75,17.25
2016,6,22,5,45,449.0,41.5,3.75,11.5,116.5,32.77,23.4
2016,6,22,6,0,540.0,50.0,3.8,12.0,160.0,38.61,28.98
2016,6,22,6,15,598.5,56.0,3.8,12.0,208.5,42.1,32.34
2016,6,22,6,30,657.0,62.0,3.8,12.0,257.0,45.49,35.47
2016,6,22,6,45,698.0,66.0,3.8,12.5,308.5,51.66,40.9
2016,6,22,7,0,739.0,70.0,3.8,13.0,360.0,53.49,42.35
2016,6,22,7,15,768.0,73.5,3.75,13.5,411.0,54.8,43.29
2016,6,22,7,30,797.0,77.0,3.7,14.0,462.0,56.05,44.15
2016,6,22,7,45,820.5,79.0,3.65,14.5,512.5,101.72,54.42
2016,6,22,8,0,844.0,81.0,3.6,15.0,563.0,164.93,95.01
2016,6,22,8,15,860.5,83.5,3.55,15.0,610.0,221.83,140.42
2016,6,22,8,30,877.0,86.0,3.5,15.0,657.0,280.19,191.49
2016,6,22,8,45,892.0,86.5,3.5,15.5,701.5,337.79,243.04
2016,6,22,9,0,907.0,87.0,3.5,16.0,746.0,396.16,294.87
2016,6,22,9,15,916.5,88.5,3.45,16.0,785.5,453.61,345.46
2016,6,22,9,30,926.0,90.0,3.4,16.0,825.0,510.76,394.39
2016,6,22,9,45,934.0,91.0,3.35,16.5,859.0,566.17,439.69
2016,6,22,10,0,942.0,92.0,3.3,17.0,893.0,620.61,482.67
2016,6,22,10,15,947.5,93.0,3.3,17.0,921.0,672.29,523.32
2016,6,22,10,30,953.0,94.0,3.3,17.0,949.0,722.3,561.65
2016,6,22,10,45,957.5,94.5,3.3,17.0,970.0,769.27,596.37
2016,6,22,11,0,962.0,95.0,3.3,17.0,991.0,814.04,627.37
2016,6,22,11,15,964.5,95.5,3.3,17.0,1005.5,854.85,655.3
2016,6,22,11,30,967.0,96.0,3.3,17.0,1020.0,892.95,681.17
2016,6,22,11,45,968.5,96.0,3.35,17.0,1027.5,926.89,704.35
2016,6,22,12,0,970.0,96.0,3.4,17.0,1035.0,957.77,725.42
2016,6,22,12,15,677.5,260.0,3.4,17.0,916.0,885.53,674.48
2016,6,22,12,30,385.0,424.0,3.4,17.0,797.0,777.7,591.29
2016,6,22,12,45,667.5,266.0,3.4,17.0,905.5,919.01,699.44
2016,6,22,13,0,950.0,108.0,3.4,17.0,1014.0,1034.87,778.17
2016,6,22,13,15,947.5,107.5,3.4,17.0,999.5,1044.06,783.7
2016,6,22,13,30,945.0,107.0,3.4,17.0,985.0,1049.5,787.8
2016,6,22,13,45,940.5,106.5,3.45,17.0,962.5,1049.2,788.63
2016,6,22,14,0,936.0,106.0,3.5,17.0,940.0,1045.13,787.12
2016,6,22,14,15,930.0,105.0,3.5,17.0,911.5,1035.35,781.51
2016,6,22,14,30,924.0,104.0,3.5,17.0,883.0,1021.94,773.6
2016,6,22,14,45,916.5,102.0,3.5,17.0,848.5,1002.48,761.7
2016,6,22,15,0,909.0,100.0,3.5,17.0,814.0,979.63,747.57
2016,6,22,15,15,898.0,98.5,3.5,17.0,773.5,950.85,729.38
2016,6,22,15,30,887.0,97.0,3.5,17.0,733.0,919.17,709.15
2016,6,22,15,45,874.0,94.0,3.55,17.0,688.5,881.37,684.79
2016,6,22,16,0,861.0,91.0,3.6,17.0,644.0,841.2,658.51
2016,6,22,16,15,843.0,88.5,3.6,16.5,596.0,795.41,628.76
2016,6,22,16,30,825.0,86.0,3.6,16.0,548.0,754.37,602.0
2016,6,22,16,45,802.0,83.0,3.65,16.0,497.5,701.13,564.67
2016,6,22,17,0,779.0,80.0,3.7,16.0,447.0,647.37,526.06
2016,6,22,17,15,748.0,76.0,3.7,15.5,395.5,587.06,480.42
2016,6,22,17,30,717.0,72.0,3.7,15.0,344.0,527.64,433.9
2016,6,22,17,45,673.0,67.0,3.75,14.5,293.0,463.12,381.6
2016,6,22,18,0,629.0,62.0,3.8,14.0,242.0,399.79,328.36
2016,6,22,18,15,566.0,56.0,3.8,13.5,194.0,330.26,268.24
2016,6,22,18,30,503.0,50.0,3.8,13.0,146.0,266.58,211.41
2016,6,22,18,45,405.0,41.0,3.8,13.0,104.0,194.32,147.18
2016,6,22,19,0,307.0,32.0,3.8,13.0,62.0,132.95,90.7
2016,6,22,19,15,153.5,16.0,3.8,12.5,31.0,57.9,1.33
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,5,15,201.5,15.5,3.4,11.0,37.0,12.19,0.41
2016,6,23,5,30,403.0,31.0,3.4,11.0,74.0,25.04,15.76
2016,6,23,5,45,496.5,37.5,3.45,11.5,119.0,29.45,20.47
2016,6,23,6,0,590.0,44.0,3.5,12.0,164.0,36.89,27.44
2016,6,23,6,15,645.5,49.0,3.5,12.5,213.5,40.09,30.47
2016,6,23,6,30,701.0,54.0,3.5,13.0,263.0,43.24,33.31
2016,6,23,6,45,741.5,57.5,3.55,13.5,314.5,45.03,34.81
2016,6,23,7,0,782.0,61.0,3.6,14.0,366.0,46.79,36.22
2016,6,23,7,15,808.0,64.0,3.5,14.0,417.5,48.02,37.19
2016,6,23,7,30,834.0,67.0,3.4,14.0,469.0,57.37,45.32
2016,6,23,7,45,854.5,69.0,3.35,14.5,519.5,103.76,55.38
2016,6,23,8,0,875.0,71.0,3.3,15.0,570.0,160.49,90.05
2016,6,23,8,15,889.0,73.0,3.25,15.5,616.5,218.2,135.9
2016,6,23,8,30,903.0,75.0,3.2,16.0,663.0,277.09,187.16
2016,6,23,8,45,913.5,76.5,3.15,16.5,706.0,335.49,239.41
2016,6,23,9,0,924.0,78.0,3.1,17.0,749.0,394.17,291.4
2016,6,23,9,15,931.5,79.5,3.05,17.0,787.0,451.66,341.86
2016,6,23,9,30,939.0,81.0,3.0,17.0,825.0,508.62,390.43
2016,6,23,9,45,939.5,85.0,3.0,17.5,856.0,563.28,435.02
2016,6,23,10,0,940.0,89.0,3.0,18.0,887.0,616.25,476.74
2016,6,23,10,15,944.0,90.0,3.05,18.0,913.5,666.92,516.58
2016,6,23,10,30,948.0,91.0,3.1,18.0,940.0,715.77,554.07
2016,6,23,10,45,951.5,91.0,3.2,18.0,960.5,761.37,588.08
2016,6,23,11,0,955.0,91.0,3.3,18.0,981.0,804.7,618.49
2016,6,23,11,15,956.5,91.5,3.4,18.0,994.0,844.45,646.21
2016,6,23,11,30,958.0,92.0,3.5,18.0,1007.0,881.44,671.93
2016,6,23,11,45,960.0,91.0,3.6,18.0,1013.5,914.59,694.92
2016,6,23,12,0,962.0,90.0,3.7,18.0,1020.0,944.71,715.83
2016,6,23,12,15,961.5,90.0,3.8,18.0,1019.5,970.35,733.72
2016,6,23,12,30,961.0,90.0,3.9,18.0,1019.0,992.62,749.39
2016,6,23,12,45,957.5,91.0,4.0,18.0,1010.5,1009.54,761.52
2016,6,23,13,0,954.0,92.0,4.1,18.0,1002.0,1022.81,771.33
2016,6,23,13,15,951.5,92.0,4.1,17.5,987.5,1032.35,779.57
2016,6,23,13,30,949.0,92.0,4.1,17.0,973.0,1038.15,785.45
2016,6,23,13,45,947.5,89.5,4.2,17.0,952.0,1038.56,787.02
2016,6,23,14,0,946.0,87.0,4.3,17.0,931.0,1035.14,786.13
2016,6,23,14,15,940.0,86.0,4.35,17.0,902.0,1025.1,780.51
2016,6,23,14,30,934.0,85.0,4.4,17.0,873.0,1011.39,772.74
2016,6,23,14,45,927.5,83.0,4.45,17.0,839.0,992.55,761.5
2016,6,23,15,0,921.0,81.0,4.5,17.0,805.0,970.27,747.92
2016,6,23,15,15,910.5,79.5,4.5,16.5,765.0,941.54,730.79
2016,6,23,15,30,900.0,78.0,4.5,16.0,725.0,909.87,711.47
2016,6,23,15,45,886.5,76.5,4.5,16.0,680.5,872.82,686.78
2016,6,23,16,0,873.0,75.0,4.5,16.0,636.0,833.43,660.2
2016,6,23,16,15,856.5,73.0,4.5,16.0,588.5,788.94,629.59
2016,6,23,16,30,840.0,71.0,4.5,16.0,541.0,742.83,597.39
2016,6,23,16,45,816.5,69.0,4.5,16.0,491.5,690.24,559.77
2016,6,23,17,0,793.0,67.0,4.5,16.0,442.0,642.26,525.05
2016,6,23,17,15,764.5,64.0,4.4,15.5,391.5,584.25,480.74
2016,6,23,17,30,736.0,61.0,4.3,15.0,341.0,526.9,435.1
2016,6,23,17,45,694.5,57.0,4.25,15.0,291.0,462.2,381.39
2016,6,23,18,0,653.0,53.0,4.2,15.0,241.0,400.19,328.2
2016,6,23,18,15,594.5,48.0,4.05,14.5,193.5,332.51,269.28
2016,6,23,18,30,536.0,43.0,3.9,14.0,146.0,271.97,214.79
2016,6,23,18,45,442.5,35.5,3.8,13.5,104.0,201.17,151.82
2016,6,23,19,0,349.0,28.0,3.7,13.0,62.0,140.8,95.8
2016,6,23,19,15,174.5,14.0,3.65,13.0,31.0,60.33,2.42
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,198.0,15.0,3.1,11.0,36.5,11.77,0.0
2016,6,24,5,30,396.0,30.0,3.1,11.0,73.0,24.16,14.98
2016,6,24,5,45,484.0,38.0,3.15,11.5,117.0,29.88,20.84
2016,6,24,6,0,572.0,46.0,3.2,12.0,161.0,35.44,26.14
2016,6,24,6,15,629.5,51.5,3.1,12.0,210.5,42.24,32.48
2016,6,24,6,30,687.0,57.0,3.0,12.0,260.0,45.73,35.69
2016,6,24,6,45,724.5,61.5,2.9,12.5,311.5,48.18,37.79
2016,6,24,7,0,762.0,66.0,2.8,13.0,363.0,50.56,39.74
2016,6,24,7,15,790.5,69.5,2.65,13.5,415.0,52.01,40.82
2016,6,24,7,30,819.0,73.0,2.5,14.0,467.0,53.39,41.81
2016,6,24,7,45,838.0,76.0,2.35,14.5,517.0,106.96,58.85
2016,6,24,8,0,857.0,79.0,2.2,15.0,567.0,163.42,93.17
2016,6,24,8,15,873.0,81.5,2.1,15.5,614.5,220.96,138.38
2016,6,24,8,30,889.0,84.0,2.0,16.0,662.0,279.92,189.03
2016,6,24,8,45,899.5,87.0,1.95,16.5,705.5,338.84,240.99
2016,6,24,9,0,910.0,90.0,1.9,17.0,749.0,398.08,292.59
2016,6,24,9,15,919.0,91.5,1.85,17.0,788.5,455.58,342.13
2016,6,24,9,30,928.0,93.0,1.8,17.0,828.0,512.72,389.83
2016,6,24,9,45,936.0,94.0,1.8,17.5,862.0,568.33,434.18
2016,6,24,10,0,944.0,95.0,1.8,18.0,896.0,622.96,476.21
2016,6,24,10,15,949.5,96.0,1.8,18.0,924.0,674.85,515.76
2016,6,24,10,30,955.0,97.0,1.8,18.0,952.0,725.06,552.98
2016,6,24,10,45,958.5,97.5,1.85,18.5,973.0,771.53,585.57
2016,6,24,11,0,962.0,98.0,1.9,19.0,994.0,815.71,614.26
2016,6,24,11,15,964.5,98.5,1.95,19.0,1008.5,856.64,641.63
2016,6,24,11,30,967.0,99.0,2.0,19.0,1023.0,894.87,667.05
2016,6,24,11,45,968.0,99.5,2.15,19.0,1030.0,928.97,690.65
2016,6,24,12,0,969.0,100.0,2.3,19.0,1037.0,960.01,712.25
2016,6,24,12,15,969.0,100.0,2.4,19.0,1037.0,986.48,730.38
2016,6,24,12,30,969.0,100.0,2.5,19.0,1037.0,1009.59,746.38
2016,6,24,12,45,961.5,104.0,2.6,19.0,1027.0,1025.94,758.06
2016,6,24,13,0,954.0,108.0,2.7,19.0,1017.0,1038.57,767.48
2016,6,24,13,15,951.5,107.5,2.8,19.0,1002.5,1047.92,774.89
2016,6,24,13,30,949.0,107.0,2.9,19.0,988.0,1053.5,779.97
2016,6,24,13,45,944.5,106.5,3.0,19.0,966.0,1053.31,781.41
2016,6,24,14,0,940.0,106.0,3.1,19.0,944.0,1049.35,780.52
2016,6,24,14,15,934.0,104.5,3.1,19.0,915.5,1039.13,774.71
2016,6,24,14,30,928.0,103.0,3.1,19.0,887.0,1025.24,766.64
2016,6,24,14,45,919.5,102.0,3.15,19.0,852.0,1005.92,755.46
2016,6,24,15,0,911.0,101.0,3.2,19.0,817.0,983.25,742.09
2016,6,24,15,15,901.0,99.0,3.15,18.5,777.0,954.9,725.46
2016,6,24,15,30,891.0,97.0,3.1,18.0,737.0,923.59,706.74
2016,6,24,15,45,877.0,95.5,3.1,18.0,692.5,886.55,682.95
2016,6,24,16,0,863.0,94.0,3.1,18.0,648.0,847.21,657.35
2016,6,24,16,15,845.0,91.0,3.1,17.5,600.0,807.64,632.52
2016,6,24,16,30,827.0,88.0,3.1,17.0,552.0,759.29,600.86
2016,6,24,16,45,803.0,85.0,3.1,17.0,501.5,705.25,563.29
2016,6,24,17,0,779.0,82.0,3.1,17.0,451.0,650.74,524.46
2016,6,24,17,15,747.5,78.0,3.05,16.5,399.0,590.09,479.0
2016,6,24,17,30,716.0,74.0,3.0,16.0,347.0,530.34,432.7
2016,6,24,17,45,671.5,69.0,3.0,16.0,295.5,465.7,380.16
2016,6,24,18,0,627.0,64.0,3.0,16.0,244.0,402.1,326.78
2016,6,24,18,15,563.0,57.5,2.9,15.5,195.5,331.54,266.59
2016,6,24,18,30,499.0,51.0,2.8,15.0,147.0,266.94,209.76
2016,6,24,18,45,400.5,41.5,2.7,14.5,104.5,194.04,146.06
2016,6,24,19,0,302.0,32.0,2.6,14.0,62.0,132.13,89.98
2016,6,24,19,15,151.0,16.0,2.6,13.5,31.0,57.72,2.82
2016,6,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,5,15,174.5,16.5,1.4,12.5,35.0,13.08,0.11
2016,6,25,5,30,349.0,33.0,1.4,13.0,70.0,26.85,17.1
2016,6,25,5,45,442.5,41.0,1.4,13.5,113.5,32.42,22.89
2016,6,25,6,0,536.0,49.0,1.4,14.0,157.0,37.86,28.09
2016,6,25,6,15,595.0,55.0,1.35,14.0,205.5,41.37,31.45
2016,6,25,6,30,654.0,61.0,1.3,14.0,254.0,44.79,34.59
2016,6,25,6,45,696.0,65.5,1.3,14.5,305.5,51.33,40.31
2016,6,25,7,0,738.0,70.0,1.3,15.0,357.0,53.58,42.11
2016,6,25,7,15,767.0,73.5,1.3,15.5,408.5,54.89,43.04
2016,6,25,7,30,796.0,77.0,1.3,16.0,460.0,56.14,43.89
2016,6,25,7,45,819.0,79.5,1.35,16.5,510.0,99.62,53.11
2016,6,25,8,0,842.0,82.0,1.4,17.0,560.0,163.02,92.68
2016,6,25,8,15,858.5,84.5,1.45,17.5,608.0,219.83,136.66
2016,6,25,8,30,875.0,87.0,1.5,18.0,656.0,278.11,186.12
2016,6,25,8,45,888.5,88.5,1.55,18.5,700.0,335.98,236.58
2016,6,25,9,0,902.0,90.0,1.6,19.0,744.0,394.49,287.1
2016,6,25,9,15,912.0,92.0,1.65,19.0,783.5,452.38,336.6
2016,6,25,9,30,922.0,94.0,1.7,19.0,823.0,510.05,384.54
2016,6,25,9,45,923.0,98.5,1.75,19.5,855.0,564.66,427.97
2016,6,25,10,0,924.0,103.0,1.8,20.0,887.0,617.66,468.69
2016,6,25,10,15,930.0,104.0,1.9,20.0,915.0,669.0,508.19
2016,6,25,10,30,936.0,105.0,2.0,20.0,943.0,718.75,545.61
2016,6,25,10,45,940.0,106.0,2.1,20.0,964.5,765.28,579.94
2016,6,25,11,0,944.0,107.0,2.2,20.0,986.0,809.64,610.34
2016,6,25,11,15,946.5,108.0,2.25,20.0,1000.5,850.46,637.75
2016,6,25,11,30,949.0,109.0,2.3,20.0,1015.0,888.65,663.24
2016,6,25,11,45,950.0,109.0,2.4,20.0,1022.0,921.87,685.76
2016,6,25,12,0,951.0,109.0,2.5,20.0,1029.0,952.09,706.31
2016,6,25,12,15,951.0,109.0,2.55,20.0,1028.5,978.27,723.76
2016,6,25,12,30,951.0,109.0,2.6,20.0,1028.0,1001.16,739.11
2016,6,25,12,45,952.0,107.5,2.7,20.0,1021.0,1020.15,752.48
2016,6,25,13,0,953.0,106.0,2.8,20.0,1014.0,1035.6,763.66
2016,6,25,13,15,950.5,105.5,2.85,20.0,999.5,1044.96,770.52
2016,6,25,13,30,948.0,105.0,2.9,20.0,985.0,1050.55,775.1
2016,6,25,13,45,944.0,104.0,2.95,20.0,963.0,1050.37,776.06
2016,6,25,14,0,940.0,103.0,3.0,20.0,941.0,1046.39,774.71
2016,6,25,14,15,934.0,102.0,3.05,20.0,912.5,1036.71,769.74
2016,6,25,14,30,928.0,101.0,3.1,20.0,884.0,1023.37,762.49
2016,6,25,14,45,920.5,99.0,3.15,20.0,849.5,1003.95,751.28
2016,6,25,15,0,913.0,97.0,3.2,20.0,815.0,981.13,737.84
2016,6,25,15,15,903.0,95.5,3.2,19.5,775.0,953.29,721.99
2016,6,25,15,30,893.0,94.0,3.2,19.0,735.0,922.48,704.02
2016,6,25,15,45,879.5,92.0,3.25,19.0,691.0,885.27,680.46
2016,6,25,16,0,866.0,90.0,3.3,19.0,647.0,845.71,655.02
2016,6,25,16,15,849.0,87.5,3.25,18.5,599.0,800.64,625.95
2016,6,25,16,30,832.0,85.0,3.2,18.0,551.0,760.21,599.82
2016,6,25,16,45,809.5,81.5,3.2,18.0,501.0,706.52,562.54
2016,6,25,17,0,787.0,78.0,3.2,18.0,451.0,652.25,524.17
2016,6,25,17,15,757.0,74.0,3.15,17.5,399.5,592.26,479.38
2016,6,25,17,30,727.0,70.0,3.1,17.0,348.0,533.03,433.61
2016,6,25,17,45,683.5,65.5,3.05,17.0,296.5,466.89,379.96
2016,6,25,18,0,640.0,61.0,3.0,17.0,245.0,405.63,328.43
2016,6,25,18,15,578.0,55.0,2.85,16.5,196.5,335.87,269.0
2016,6,25,18,30,516.0,49.0,2.7,16.0,148.0,271.85,212.71
2016,6,25,18,45,420.0,40.0,2.6,15.5,105.5,199.35,149.42
2016,6,25,19,0,324.0,31.0,2.5,15.0,63.0,137.55,93.3
2016,6,25,19,15,162.0,15.5,2.55,14.5,31.5,59.73,3.47
2016,6,25,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,5,15,170.0,16.0,1.9,12.0,34.0,12.66,0.0
2016,6,26,5,30,340.0,32.0,1.9,12.0,68.0,25.95,16.36
2016,6,26,5,45,430.5,40.0,1.9,12.5,110.0,31.55,22.2
2016,6,26,6,0,521.0,48.0,1.9,13.0,152.0,37.0,27.42
2016,6,26,6,15,579.0,54.5,1.8,13.5,200.0,40.93,31.11
2016,6,26,6,30,637.0,61.0,1.7,14.0,248.0,44.74,34.53
2016,6,26,6,45,678.5,65.0,1.6,14.5,298.5,50.85,39.87
2016,6,26,7,0,720.0,69.0,1.5,15.0,349.0,52.7,41.33
2016,6,26,7,15,749.0,73.0,1.45,15.0,399.5,54.4,42.7
2016,6,26,7,30,778.0,77.0,1.4,15.0,450.0,56.01,43.96
2016,6,26,7,45,563.0,148.5,1.4,15.5,433.5,128.87,85.36
2016,6,26,8,0,348.0,220.0,1.4,16.0,417.0,197.87,142.17
2016,6,26,8,15,602.0,153.5,1.4,16.5,530.0,213.21,142.57
2016,6,26,8,30,856.0,87.0,1.4,17.0,643.0,272.84,183.24
2016,6,26,8,45,868.5,89.0,1.45,18.0,686.0,329.72,232.55
2016,6,26,9,0,881.0,91.0,1.5,19.0,729.0,387.15,281.7
2016,6,26,9,15,890.5,93.0,1.55,19.0,767.5,443.69,330.09
2016,6,26,9,30,900.0,95.0,1.6,19.0,806.0,499.99,376.93
2016,6,26,9,45,907.0,96.5,1.7,19.5,839.5,554.08,420.22
2016,6,26,10,0,914.0,98.0,1.8,20.0,873.0,607.18,461.37
2016,6,26,10,15,919.5,99.0,1.85,20.0,900.0,657.7,500.07
2016,6,26,10,30,925.0,100.0,1.9,20.0,927.0,706.62,536.63
2016,6,26,10,45,927.0,101.5,2.0,20.5,947.5,751.68,568.81
2016,6,26,11,0,929.0,103.0,2.1,21.0,968.0,794.43,596.98
2016,6,26,11,15,931.0,104.0,2.15,21.0,981.5,834.28,623.7
2016,6,26,11,30,933.0,105.0,2.2,21.0,995.0,871.51,648.51
2016,6,26,11,45,933.0,105.5,2.3,21.0,1001.5,903.81,670.4
2016,6,26,12,0,933.0,106.0,2.4,21.0,1008.0,933.11,690.32
2016,6,26,12,15,932.5,106.0,2.5,21.0,1007.5,958.38,707.62
2016,6,26,12,30,932.0,106.0,2.6,21.0,1007.0,980.4,722.87
2016,6,26,12,45,923.0,110.5,2.75,21.0,997.0,995.28,733.99
2016,6,26,13,0,914.0,115.0,2.9,21.0,987.0,1006.55,742.88
2016,6,26,13,15,911.5,114.5,2.95,21.0,972.5,1015.67,749.61
2016,6,26,13,30,909.0,114.0,3.0,21.0,958.0,1021.17,754.1
2016,6,26,13,45,904.5,113.0,3.1,21.0,936.5,1020.55,755.14
2016,6,26,14,0,900.0,112.0,3.2,21.0,915.0,1016.29,753.93
2016,6,26,14,15,894.0,111.0,3.25,21.0,887.0,1006.95,749.07
2016,6,26,14,30,888.0,110.0,3.3,21.0,859.0,994.11,742.0
2016,6,26,14,45,879.5,108.5,3.4,21.0,825.5,974.92,731.11
2016,6,26,15,0,871.0,107.0,3.5,21.0,792.0,952.5,718.06
2016,6,26,15,15,860.0,105.0,3.5,20.5,753.0,924.15,701.62
2016,6,26,15,30,849.0,103.0,3.5,20.0,714.0,893.02,683.15
2016,6,26,15,45,835.0,100.5,3.55,20.0,670.5,856.11,659.46
2016,6,26,16,0,821.0,98.0,3.6,20.0,627.0,824.41,639.27
2016,6,26,16,15,803.5,95.5,3.55,19.5,580.5,780.05,610.42
2016,6,26,16,30,786.0,93.0,3.5,19.0,534.0,734.2,580.09
2016,6,26,16,45,763.5,89.0,3.5,19.0,485.0,681.75,543.42
2016,6,26,17,0,741.0,85.0,3.5,19.0,436.0,628.8,505.3
2016,6,26,17,15,710.0,80.5,3.4,18.5,386.0,569.59,460.73
2016,6,26,17,30,679.0,76.0,3.3,18.0,336.0,513.48,417.1
2016,6,26,17,45,639.0,70.5,3.25,17.5,286.5,450.53,366.69
2016,6,26,18,0,599.0,65.0,3.2,17.0,237.0,390.22,316.6
2016,6,26,18,15,537.5,58.0,3.05,16.5,190.0,321.62,258.1
2016,6,26,18,30,476.0,51.0,2.9,16.0,143.0,258.76,202.88
2016,6,26,18,45,388.0,41.0,2.8,15.5,102.0,190.02,142.7
2016,6,26,19,0,300.0,31.0,2.7,15.0,61.0,131.16,89.11
2016,6,26,19,15,150.0,15.5,2.7,14.5,30.5,57.24,3.39
2016,6,26,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,5,15,170.5,15.5,2.15,12.5,33.0,12.25,0.0
2016,6,27,5,30,341.0,31.0,2.1,13.0,66.0,25.08,15.49
2016,6,27,5,45,429.0,39.5,2.1,13.5,108.0,31.14,21.73
2016,6,27,6,0,517.0,48.0,2.1,14.0,150.0,37.02,27.32
2016,6,27,6,15,575.5,54.0,2.0,14.0,198.0,40.55,30.7
2016,6,27,6,30,634.0,60.0,1.9,14.0,246.0,43.99,33.85
2016,6,27,6,45,674.5,64.5,1.8,14.5,296.0,50.45,39.51
2016,6,27,7,0,715.0,69.0,1.7,15.0,346.0,52.7,41.33
2016,6,27,7,15,744.5,72.5,1.65,15.5,396.5,54.02,42.27
2016,6,27,7,30,774.0,76.0,1.6,16.0,447.0,55.28,43.14
2016,6,27,7,45,795.5,79.5,1.6,17.0,496.5,96.68,51.9
2016,6,27,8,0,817.0,83.0,1.6,18.0,546.0,151.66,84.37
2016,6,27,8,15,834.0,85.5,1.65,18.5,593.0,214.66,133.15
2016,6,27,8,30,851.0,88.0,1.7,19.0,640.0,271.65,181.3
2016,6,27,8,45,864.5,90.0,1.75,19.5,683.5,328.57,230.82
2016,6,27,9,0,878.0,92.0,1.8,20.0,727.0,386.16,280.51
2016,6,27,9,15,888.5,93.5,1.85,20.0,766.0,442.58,328.83
2016,6,27,9,30,899.0,95.0,1.9,20.0,805.0,498.85,375.72
2016,6,27,9,45,895.0,103.5,1.95,20.5,835.5,553.04,418.84
2016,6,27,10,0,891.0,112.0,2.0,21.0,866.0,605.19,458.91
2016,6,27,10,15,897.5,113.0,2.05,21.0,894.0,655.38,497.33
2016,6,27,10,30,904.0,114.0,2.1,21.0,922.0,704.11,533.73
2016,6,27,10,45,908.5,115.0,2.2,21.5,943.5,749.76,566.38
2016,6,27,11,0,913.0,116.0,2.3,22.0,965.0,793.36,595.47
2016,6,27,11,15,916.0,116.5,2.4,22.0,979.5,833.11,622.5
2016,6,27,11,30,919.0,117.0,2.5,22.0,994.0,870.36,647.75
2016,6,27,11,45,921.0,117.0,2.6,22.0,1001.5,903.67,670.29
2016,6,27,12,0,923.0,117.0,2.7,22.0,1009.0,934.12,690.95
2016,6,27,12,15,922.5,117.0,2.8,22.0,1008.5,959.34,708.16
2016,6,27,12,30,922.0,117.0,2.9,22.0,1008.0,981.34,723.35
2016,6,27,12,45,926.5,113.0,3.0,22.0,1002.5,1000.99,737.09
2016,6,27,13,0,931.0,109.0,3.1,22.0,997.0,1017.2,748.68
2016,6,27,13,15,928.0,108.5,3.15,22.0,982.0,1025.98,755.11
2016,6,27,13,30,925.0,108.0,3.2,22.0,967.0,1031.07,759.3
2016,6,27,13,45,921.5,106.5,3.3,22.0,945.5,1030.94,760.64
2016,6,27,14,0,918.0,105.0,3.4,22.0,924.0,1027.09,759.67
2016,6,27,14,15,912.0,104.0,3.45,22.0,896.0,1017.62,754.72
2016,6,27,14,30,906.0,103.0,3.5,22.0,868.0,1004.59,747.53
2016,6,27,14,45,899.5,100.5,3.6,22.0,834.5,985.98,737.05
2016,6,27,15,0,893.0,98.0,3.7,22.0,801.0,963.99,724.31
2016,6,27,15,15,883.0,96.5,3.75,21.5,761.5,936.63,708.93
2016,6,27,15,30,873.0,95.0,3.8,21.0,722.0,906.36,691.43
2016,6,27,15,45,861.5,92.0,3.85,21.0,679.0,870.39,668.46
2016,6,27,16,0,850.0,89.0,3.9,21.0,636.0,831.99,643.56
2016,6,27,16,15,833.5,86.5,3.9,20.5,589.0,787.89,615.24
2016,6,27,16,30,817.0,84.0,3.9,20.0,542.0,748.45,589.86
2016,6,27,16,45,796.5,80.0,3.9,20.0,493.0,696.27,553.46
2016,6,27,17,0,776.0,76.0,3.9,20.0,444.0,643.38,515.91
2016,6,27,17,15,747.0,72.5,3.8,19.5,393.5,585.13,472.28
2016,6,27,17,30,718.0,69.0,3.7,19.0,343.0,527.56,427.65
2016,6,27,17,45,677.5,64.0,3.6,18.5,293.0,462.95,375.9
2016,6,27,18,0,637.0,59.0,3.5,18.0,243.0,402.78,325.83
2016,6,27,18,15,577.5,53.0,3.35,17.5,195.0,334.26,267.38
2016,6,27,18,30,518.0,47.0,3.2,17.0,147.0,271.26,211.89
2016,6,27,18,45,426.0,38.5,3.1,16.5,105.0,200.46,149.92
2016,6,27,19,0,334.0,30.0,3.0,16.0,63.0,139.91,94.67
2016,6,27,19,15,167.0,15.0,2.95,15.5,31.5,60.56,3.83
2016,6,27,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,166.0,16.0,2.2,12.0,33.0,12.71,0.0
2016,6,28,5,30,332.0,32.0,2.1,12.0,66.0,26.04,16.31
2016,6,28,5,45,420.0,41.0,2.05,12.5,108.0,32.49,23.0
2016,6,28,6,0,508.0,50.0,2.0,13.0,150.0,38.74,28.95
2016,6,28,6,15,568.0,56.0,1.9,13.0,198.0,42.18,32.29
2016,6,28,6,30,628.0,62.0,1.8,13.0,246.0,45.55,35.4
2016,6,28,6,45,669.5,67.0,1.7,13.5,296.5,47.95,37.45
2016,6,28,7,0,711.0,72.0,1.6,14.0,347.0,55.12,43.66
2016,6,28,7,15,741.0,76.0,1.55,14.5,397.5,56.72,44.84
2016,6,28,7,30,771.0,80.0,1.5,15.0,448.0,58.25,45.93
2016,6,28,7,45,795.0,82.5,1.5,15.5,498.0,98.06,53.7
2016,6,28,8,0,819.0,85.0,1.5,16.0,548.0,152.58,85.77
2016,6,28,8,15,836.5,87.5,1.5,16.5,595.5,215.8,134.86
2016,6,28,8,30,854.0,90.0,1.5,17.0,643.0,273.1,183.43
2016,6,28,8,45,868.5,91.5,1.55,17.5,687.0,330.15,233.28
2016,6,28,9,0,883.0,93.0,1.6,18.0,731.0,387.98,283.38
2016,6,28,9,15,893.5,95.0,1.65,18.0,770.5,445.12,332.49
2016,6,28,9,30,904.0,97.0,1.7,18.0,810.0,502.13,380.13
2016,6,28,9,45,909.0,100.0,1.75,18.5,843.5,556.75,423.8
2016,6,28,10,0,914.0,103.0,1.8,19.0,877.0,610.2,465.09
2016,6,28,10,15,920.5,104.0,1.85,19.0,905.0,661.47,504.46
2016,6,28,10,30,927.0,105.0,1.9,19.0,933.0,711.24,541.73
2016,6,28,10,45,930.5,106.5,2.0,19.5,954.5,757.6,575.01
2016,6,28,11,0,934.0,108.0,2.1,20.0,976.0,801.78,604.28
2016,6,28,11,15,937.0,108.5,2.15,20.0,991.0,842.32,631.51
2016,6,28,11,30,940.0,109.0,2.2,20.0,1006.0,880.3,656.85
2016,6,28,11,45,941.0,109.5,2.3,20.0,1013.0,913.84,679.61
2016,6,28,12,0,942.0,110.0,2.4,20.0,1020.0,944.42,700.4
2016,6,28,12,15,942.5,110.0,2.45,20.0,1020.5,971.0,718.1
2016,6,28,12,30,943.0,110.0,2.5,20.0,1021.0,994.35,733.74
2016,6,28,12,45,936.5,113.0,2.6,20.0,1012.0,1010.53,745.28
2016,6,28,13,0,930.0,116.0,2.7,20.0,1003.0,1023.1,754.61
2016,6,28,13,15,927.5,115.5,2.75,19.5,988.5,1032.52,763.0
2016,6,28,13,30,925.0,115.0,2.8,19.0,974.0,1038.26,769.14
2016,6,28,13,45,923.0,113.0,2.85,19.0,953.0,1039.27,770.89
2016,6,28,14,0,921.0,111.0,2.9,19.0,932.0,1036.54,770.33
2016,6,28,14,15,915.0,109.5,2.95,19.0,904.0,1026.66,765.2
2016,6,28,14,30,909.0,108.0,3.0,19.0,876.0,1013.18,757.82
2016,6,28,14,45,903.5,105.5,3.05,19.0,842.5,995.61,747.79
2016,6,28,15,0,898.0,103.0,3.1,19.0,809.0,974.62,735.52
2016,6,28,15,15,888.0,101.0,3.1,18.5,769.5,946.69,719.51
2016,6,28,15,30,878.0,99.0,3.1,18.0,730.0,915.83,701.41
2016,6,28,15,45,866.0,96.0,3.1,18.0,686.5,879.35,677.94
2016,6,28,16,0,854.0,93.0,3.1,18.0,643.0,840.45,652.59
2016,6,28,16,15,837.0,90.5,3.05,17.5,595.5,802.67,628.68
2016,6,28,16,30,820.0,88.0,3.0,17.0,548.0,756.03,597.96
2016,6,28,16,45,798.5,84.0,3.0,17.0,498.5,702.99,561.15
2016,6,28,17,0,777.0,80.0,3.0,17.0,449.0,649.3,523.14
2016,6,28,17,15,747.0,76.5,2.95,16.5,398.0,590.29,478.98
2016,6,28,17,30,717.0,73.0,2.9,16.0,347.0,532.02,433.9
2016,6,28,17,45,676.0,67.5,2.9,16.0,296.0,468.53,382.4
2016,6,28,18,0,635.0,62.0,2.9,16.0,245.0,405.82,329.8
2016,6,28,18,15,573.5,55.5,2.85,15.5,196.5,335.83,270.18
2016,6,28,18,30,512.0,49.0,2.8,15.0,148.0,271.55,213.57
2016,6,28,18,45,416.5,40.5,2.75,14.5,106.0,199.76,150.6
2016,6,28,19,0,321.0,32.0,2.7,14.0,64.0,138.52,94.66
2016,6,28,19,15,160.5,16.0,2.8,13.5,32.0,60.42,3.84
2016,6,28,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,156.5,17.0,2.65,11.0,33.0,13.63,0.0
2016,6,29,5,30,313.0,34.0,2.6,11.0,66.0,27.94,17.91
2016,6,29,5,45,410.0,43.0,2.6,11.5,108.5,34.31,24.68
2016,6,29,6,0,507.0,52.0,2.6,12.0,151.0,40.51,30.64
2016,6,29,6,15,353.5,81.5,2.55,12.0,160.0,60.38,48.71
2016,6,29,6,30,200.0,111.0,2.5,12.0,169.0,82.57,68.66
2016,6,29,6,45,220.0,128.5,2.5,12.5,204.0,94.06,78.67
2016,6,29,7,0,240.0,146.0,2.5,13.0,239.0,105.11,88.08
2016,6,29,7,15,162.0,171.0,2.45,13.5,238.0,126.17,106.04
2016,6,29,7,30,84.0,196.0,2.4,14.0,237.0,148.47,124.72
2016,6,29,7,45,224.0,205.5,2.4,14.5,328.5,154.38,116.98
2016,6,29,8,0,364.0,215.0,2.4,15.0,420.0,195.21,140.37
2016,6,29,8,15,284.0,252.5,2.4,15.0,420.5,233.36,173.63
2016,6,29,8,30,204.0,290.0,2.4,15.0,421.0,269.51,206.3
2016,6,29,8,45,111.0,271.0,2.4,15.5,343.0,246.73,191.7
2016,6,29,9,0,18.0,252.0,2.4,16.0,265.0,221.13,173.55
2016,6,29,9,15,31.5,292.0,2.4,16.0,316.0,255.67,200.4
2016,6,29,9,30,45.0,332.0,2.4,16.0,367.0,298.07,233.04
2016,6,29,9,45,480.5,221.0,2.45,16.5,626.0,431.37,336.26
2016,6,29,10,0,916.0,110.0,2.5,17.0,885.0,616.57,477.22
2016,6,29,10,15,521.0,274.5,2.55,17.0,718.5,558.11,431.73
2016,6,29,10,30,126.0,439.0,2.6,17.0,552.0,463.27,356.41
2016,6,29,10,45,259.5,419.0,2.65,17.0,658.0,552.58,425.59
2016,6,29,11,0,393.0,399.0,2.7,17.0,764.0,652.78,500.68
2016,6,29,11,15,668.5,257.0,2.7,17.0,889.5,769.41,589.98
2016,6,29,11,30,944.0,115.0,2.7,17.0,1015.0,888.7,674.93
2016,6,29,11,45,708.0,262.5,2.75,17.0,941.0,864.81,656.03
2016,6,29,12,0,472.0,410.0,2.8,17.0,867.0,816.38,616.5
2016,6,29,12,15,709.5,262.5,2.85,17.0,948.0,916.15,693.33
2016,6,29,12,30,947.0,115.0,2.9,17.0,1029.0,1002.78,752.09
2016,6,29,12,45,943.0,116.0,2.95,17.0,1021.0,1019.63,763.12
2016,6,29,13,0,939.0,117.0,3.0,17.0,1013.0,1032.88,772.52
2016,6,29,13,15,936.5,116.5,3.0,17.0,998.0,1042.46,779.17
2016,6,29,13,30,934.0,116.0,3.0,17.0,983.0,1048.33,783.5
2016,6,29,13,45,930.5,114.5,3.05,17.0,961.5,1048.46,784.66
2016,6,29,14,0,927.0,113.0,3.1,17.0,940.0,1044.82,783.49
2016,6,29,14,15,921.0,112.0,3.1,17.0,911.5,1035.51,778.23
2016,6,29,14,30,915.0,111.0,3.1,17.0,883.0,1022.59,770.71
2016,6,29,14,45,907.5,108.5,3.1,17.0,849.0,1003.09,758.88
2016,6,29,15,0,900.0,106.0,3.1,17.0,815.0,980.21,744.85
2016,6,29,15,15,889.5,104.5,3.1,16.5,775.0,952.39,728.84
2016,6,29,15,30,879.0,103.0,3.1,16.0,735.0,921.65,710.72
2016,6,29,15,45,865.5,100.5,3.1,16.0,691.0,884.45,686.6
2016,6,29,16,0,852.0,98.0,3.1,16.0,647.0,852.35,665.96
2016,6,29,16,15,611.0,155.0,3.1,15.5,533.5,694.22,553.53
2016,6,29,16,30,370.0,212.0,3.1,15.0,420.0,524.61,423.6
2016,6,29,16,45,570.0,148.5,3.1,15.0,435.0,608.52,493.4
2016,6,29,17,0,770.0,85.0,3.1,15.0,450.0,650.7,528.96
2016,6,29,17,15,738.5,81.0,3.1,14.5,398.5,590.37,482.96
2016,6,29,17,30,707.0,77.0,3.1,14.0,347.0,533.21,438.45
2016,6,29,17,45,662.5,71.5,3.15,14.0,296.0,466.27,383.9
2016,6,29,18,0,618.0,66.0,3.2,14.0,245.0,402.38,329.98
2016,6,29,18,15,554.0,59.5,3.15,13.5,196.0,332.02,269.55
2016,6,29,18,30,490.0,53.0,3.1,13.0,147.0,267.58,212.43
2016,6,29,18,45,387.5,43.5,3.1,13.0,104.5,193.38,146.98
2016,6,29,19,0,285.0,34.0,3.1,13.0,62.0,130.51,89.8
2016,6,29,19,15,142.5,17.0,3.1,12.5,31.0,57.65,3.2
2016,6,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,117.5,18.0,1.75,11.0,30.0,14.15,0.0
2016,6,30,5,30,235.0,36.0,1.7,11.0,60.0,28.11,18.0
2016,6,30,5,45,328.0,47.5,1.7,11.5,101.0,36.62,26.71
2016,6,30,6,0,421.0,59.0,1.7,12.0,142.0,46.47,35.95
2016,6,30,6,15,487.0,67.5,1.6,12.5,189.0,51.6,40.77
2016,6,30,6,30,553.0,76.0,1.5,13.0,236.0,56.55,45.23
2016,6,30,6,45,598.0,83.0,1.4,13.5,286.5,59.96,48.16
2016,6,30,7,0,643.0,90.0,1.3,14.0,337.0,63.21,50.84
2016,6,30,7,15,399.0,144.5,1.25,14.0,305.0,98.02,81.26
2016,6,30,7,30,155.0,199.0,1.2,14.0,273.0,143.3,120.07
2016,6,30,7,45,459.5,154.0,1.2,14.5,406.0,125.08,86.18
2016,6,30,8,0,764.0,109.0,1.2,15.0,539.0,163.16,97.12
2016,6,30,8,15,632.5,159.5,1.15,15.5,536.5,220.71,147.64
2016,6,30,8,30,501.0,210.0,1.1,16.0,534.0,269.43,193.35
2016,6,30,8,45,405.5,262.0,1.1,16.5,535.5,313.88,233.29
2016,6,30,9,0,310.0,314.0,1.1,17.0,537.0,352.21,266.4
2016,6,30,9,15,583.5,220.5,1.15,17.0,669.5,410.51,309.36
2016,6,30,9,30,857.0,127.0,1.2,17.0,802.0,500.37,378.23
2016,6,30,9,45,874.5,124.0,1.25,17.5,838.5,557.29,422.78
2016,6,30,10,0,892.0,121.0,1.3,18.0,875.0,611.47,464.25
2016,6,30,10,15,898.5,122.0,1.4,18.0,903.5,661.95,503.08
2016,6,30,10,30,905.0,123.0,1.5,18.0,932.0,710.97,539.98
2016,6,30,10,45,909.5,124.5,1.6,18.5,953.5,757.32,573.14
2016,6,30,11,0,914.0,126.0,1.7,19.0,975.0,801.64,603.05
2016,6,30,11,15,917.0,126.5,1.8,19.0,989.5,841.7,630.31
2016,6,30,11,30,920.0,127.0,1.9,19.0,1004.0,879.26,655.81
2016,6,30,11,45,921.0,127.5,2.05,19.0,1011.5,912.46,678.87
2016,6,30,12,0,922.0,128.0,2.2,19.0,1019.0,942.78,700.05
2016,6,30,12,15,922.0,128.0,2.3,19.0,1018.5,968.73,717.88
2016,6,30,12,30,922.0,128.0,2.4,19.0,1018.0,991.51,733.7
2016,6,30,12,45,915.5,131.0,2.5,19.0,1009.0,1007.61,745.24
2016,6,30,13,0,909.0,134.0,2.6,19.0,1000.0,1020.17,754.62
2016,6,30,13,15,905.5,133.0,2.65,19.0,985.0,1028.26,760.7
2016,6,30,13,30,902.0,132.0,2.7,19.0,970.0,1032.72,764.57
2016,6,30,13,45,723.5,231.0,2.75,19.0,893.5,980.65,731.2
2016,6,30,14,0,545.0,330.0,2.8,19.0,817.0,902.48,675.95
2016,6,30,14,15,714.0,227.0,2.85,19.0,843.5,969.11,727.19
2016,6,30,14,30,883.0,124.0,2.9,19.0,870.0,1005.24,752.19
2016,6,30,14,45,876.5,121.0,2.95,19.0,836.0,986.78,741.09
2016,6,30,15,0,870.0,118.0,3.0,19.0,802.0,965.0,728.28
2016,6,30,15,15,858.0,115.5,3.0,19.0,762.0,935.44,709.78
2016,6,30,15,30,846.0,113.0,3.0,19.0,722.0,911.82,695.37
2016,6,30,15,45,832.0,110.0,3.05,19.0,678.0,874.16,671.45
2016,6,30,16,0,818.0,107.0,3.1,19.0,634.0,834.23,645.77
2016,6,30,16,15,799.0,104.0,3.1,18.5,586.5,788.2,616.26
2016,6,30,16,30,780.0,101.0,3.1,18.0,539.0,740.76,585.2
2016,6,30,16,45,754.5,97.0,3.1,18.0,489.0,686.27,547.2
2016,6,30,17,0,729.0,93.0,3.1,18.0,439.0,634.19,509.55
2016,6,30,17,15,696.0,88.5,3.05,17.5,388.0,574.12,464.61
2016,6,30,17,30,663.0,84.0,3.0,17.0,337.0,515.23,419.13
2016,6,30,17,45,617.5,78.0,2.95,16.5,286.5,449.21,366.4
2016,6,30,18,0,572.0,72.0,2.9,16.0,236.0,386.38,314.4
2016,6,30,18,15,506.5,64.0,2.8,15.5,188.5,315.95,254.57
2016,6,30,18,30,441.0,56.0,2.7,15.0,141.0,251.7,198.39
2016,6,30,18,45,345.5,45.0,2.65,14.5,100.0,180.94,136.82
2016,6,30,19,0,250.0,34.0,2.6,14.0,59.0,120.08,82.22
2016,6,30,19,15,125.0,17.0,2.7,13.5,29.5,52.18,1.81
2016,6,30,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,112.0,17.5,2.3,11.0,29.0,13.75,0.0
2016,7,1,5,30,224.0,35.0,2.3,11.0,58.0,27.32,17.23
2016,7,1,5,45,320.5,46.5,2.35,11.5,98.5,35.84,25.99
2016,7,1,6,0,417.0,58.0,2.4,12.0,139.0,45.63,35.18
2016,7,1,6,15,482.0,66.0,2.35,12.0,185.5,50.36,39.73
2016,7,1,6,30,547.0,74.0,2.3,12.0,232.0,54.93,43.95
2016,7,1,6,45,593.0,80.5,2.25,12.5,282.0,58.02,46.61
2016,7,1,7,0,639.0,87.0,2.2,13.0,332.0,60.97,49.04
2016,7,1,7,15,673.0,92.0,2.1,13.0,382.0,62.58,50.32
2016,7,1,7,30,707.0,97.0,2.0,13.0,432.0,64.08,51.47
2016,7,1,7,45,733.5,100.5,1.95,13.5,481.5,99.71,58.24
2016,7,1,8,0,760.0,104.0,1.9,14.0,531.0,158.07,93.81
2016,7,1,8,15,779.5,107.5,1.85,14.0,578.5,211.96,135.56
2016,7,1,8,30,799.0,111.0,1.8,14.0,626.0,267.9,183.46
2016,7,1,8,45,509.5,221.0,1.8,14.5,558.0,313.58,233.11
2016,7,1,9,0,220.0,331.0,1.8,15.0,490.0,338.52,261.13
2016,7,1,9,15,243.0,347.0,1.85,15.0,531.5,372.6,288.22
2016,7,1,9,30,266.0,363.0,1.9,15.0,573.0,414.81,321.3
2016,7,1,9,45,570.0,243.0,1.95,15.5,717.0,493.44,381.93
2016,7,1,10,0,874.0,123.0,2.0,16.0,861.0,602.42,465.78
2016,7,1,10,15,881.0,124.0,2.0,16.0,889.0,652.38,504.05
2016,7,1,10,30,888.0,125.0,2.0,16.0,917.0,700.97,540.7
2016,7,1,10,45,705.5,244.5,2.05,16.0,883.5,719.89,551.67
2016,7,1,11,0,523.0,364.0,2.1,16.0,850.0,721.61,549.54
2016,7,1,11,15,356.5,422.0,2.15,16.0,755.5,665.46,507.11
2016,7,1,11,30,190.0,480.0,2.2,16.0,661.0,595.4,453.69
2016,7,1,11,45,191.0,484.0,2.25,16.0,667.0,612.14,466.48
2016,7,1,12,0,192.0,488.0,2.3,16.0,673.0,628.26,478.2
2016,7,1,12,15,551.0,307.5,2.35,16.0,839.5,813.2,619.65
2016,7,1,12,30,910.0,127.0,2.4,16.0,1006.0,979.38,735.62
2016,7,1,12,45,904.5,129.5,2.45,16.0,997.5,995.78,745.48
2016,7,1,13,0,899.0,132.0,2.5,16.0,989.0,1008.7,754.7
2016,7,1,13,15,895.5,131.5,2.55,16.0,974.0,1017.18,761.12
2016,7,1,13,30,892.0,131.0,2.6,16.0,959.0,1022.08,765.32
2016,7,1,13,45,888.5,129.0,2.65,16.0,938.0,1021.89,766.29
2016,7,1,14,0,885.0,127.0,2.7,16.0,917.0,1018.06,765.02
2016,7,1,14,15,878.5,125.5,2.7,16.0,888.5,1008.2,759.36
2016,7,1,14,30,872.0,124.0,2.7,16.0,860.0,994.86,751.53
2016,7,1,14,45,863.5,121.5,2.75,16.0,826.0,975.15,739.97
2016,7,1,15,0,855.0,119.0,2.8,16.0,792.0,952.24,726.27
2016,7,1,15,15,843.5,117.0,2.8,16.0,752.5,924.01,708.49
2016,7,1,15,30,832.0,115.0,2.8,16.0,713.0,901.87,694.93
2016,7,1,15,45,817.5,112.0,2.8,16.0,669.5,864.16,670.37
2016,7,1,16,0,803.0,109.0,2.8,16.0,626.0,824.26,644.15
2016,7,1,16,15,783.5,105.5,2.8,15.5,578.5,777.76,614.01
2016,7,1,16,30,764.0,102.0,2.8,15.0,531.0,729.93,582.35
2016,7,1,16,45,739.5,97.5,2.8,15.0,481.5,676.25,544.59
2016,7,1,17,0,715.0,93.0,2.8,15.0,432.0,624.95,507.13
