Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,15,681.5,88.5,2.75,14.5,381.5,565.18,461.97
2016,7,1,17,30,648.0,84.0,2.7,14.0,331.0,506.65,416.33
2016,7,1,17,45,603.5,77.5,2.7,14.0,281.5,441.35,363.13
2016,7,1,18,0,559.0,71.0,2.7,14.0,232.0,379.18,310.77
2016,7,1,18,15,494.5,63.0,2.65,13.5,185.0,309.88,251.54
2016,7,1,18,30,430.0,55.0,2.6,13.0,138.0,246.69,195.91
2016,7,1,18,45,334.0,44.5,2.55,13.0,97.5,176.84,134.49
2016,7,1,19,0,238.0,34.0,2.5,13.0,57.0,116.95,80.36
2016,7,1,19,15,119.0,17.0,2.5,12.5,28.5,50.93,0.99
2016,7,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,2,5,15,119.5,16.5,2.15,10.5,28.5,12.97,0.0
2016,7,2,5,30,239.0,33.0,2.2,11.0,57.0,25.79,15.86
2016,7,2,5,45,337.0,44.0,2.25,11.5,97.5,35.23,25.43
2016,7,2,6,0,435.0,55.0,2.3,12.0,138.0,43.09,32.9
2016,7,2,6,15,499.5,62.5,2.3,12.0,185.0,47.52,37.18
2016,7,2,6,30,564.0,70.0,2.3,12.0,232.0,51.81,41.15
2016,7,2,6,45,288.5,101.0,2.3,12.5,184.5,71.3,58.48
2016,7,2,7,0,13.0,132.0,2.3,13.0,137.0,109.44,91.94
2016,7,2,7,15,9.0,142.0,2.3,13.0,146.0,118.09,99.18
2016,7,2,7,30,5.0,152.0,2.3,13.0,155.0,126.61,106.26
2016,7,2,7,45,16.5,181.0,2.3,13.5,190.5,150.4,120.19
2016,7,2,8,0,28.0,210.0,2.3,14.0,226.0,168.5,133.55
2016,7,2,8,15,52.0,244.5,2.3,14.0,277.0,201.71,158.92
2016,7,2,8,30,76.0,279.0,2.3,14.0,328.0,238.51,187.23
2016,7,2,8,45,57.0,284.0,2.3,14.5,322.5,245.69,193.16
2016,7,2,9,0,38.0,289.0,2.3,15.0,317.0,250.13,196.7
2016,7,2,9,15,32.0,293.0,2.3,15.0,317.5,256.48,201.64
2016,7,2,9,30,26.0,297.0,2.3,15.0,318.0,261.85,205.69
2016,7,2,9,45,34.0,326.0,2.3,15.5,354.5,293.56,229.76
2016,7,2,10,0,42.0,355.0,2.3,16.0,391.0,326.66,254.54
2016,7,2,10,15,32.0,338.5,2.3,16.0,366.5,312.38,243.21
2016,7,2,10,30,22.0,322.0,2.3,16.0,342.0,296.84,231.01
2016,7,2,10,45,61.5,387.5,2.35,16.0,444.5,384.2,298.3
2016,7,2,11,0,101.0,453.0,2.4,16.0,547.0,476.98,367.84
2016,7,2,11,15,83.0,448.5,2.4,16.0,526.5,467.17,359.6
2016,7,2,11,30,65.0,444.0,2.4,16.0,506.0,455.45,350.44
2016,7,2,11,45,113.5,466.0,2.45,16.0,575.5,529.38,406.32
2016,7,2,12,0,162.0,488.0,2.5,16.0,645.0,601.68,459.72
2016,7,2,12,15,187.5,486.5,2.5,16.0,668.0,633.53,482.96
2016,7,2,12,30,213.0,485.0,2.5,16.0,691.0,665.65,506.54
2016,7,2,12,45,140.0,466.0,2.55,16.0,601.0,586.63,448.18
2016,7,2,13,0,67.0,447.0,2.6,16.0,511.0,491.34,377.27
2016,7,2,13,15,142.0,453.5,2.6,16.0,587.0,588.61,451.63
2016,7,2,13,30,217.0,460.0,2.6,16.0,663.0,674.28,515.14
2016,7,2,13,45,282.5,431.5,2.65,16.0,688.5,728.91,556.08
2016,7,2,14,0,348.0,403.0,2.7,16.0,714.0,768.27,586.43
2016,7,2,14,15,609.5,264.0,2.7,16.0,787.5,903.51,689.13
2016,7,2,14,30,871.0,125.0,2.7,16.0,861.0,995.33,752.9
2016,7,2,14,45,568.5,244.0,2.7,16.0,716.5,835.36,641.45
2016,7,2,15,0,266.0,363.0,2.7,16.0,572.0,645.11,499.21
2016,7,2,15,15,547.5,240.0,2.7,15.5,643.0,788.89,614.61
2016,7,2,15,30,829.0,117.0,2.7,15.0,714.0,901.91,698.05
2016,7,2,15,45,555.0,196.5,2.7,15.0,585.5,722.67,569.37
2016,7,2,16,0,281.0,276.0,2.7,15.0,457.0,544.06,432.37
2016,7,2,16,15,519.5,190.5,2.65,15.0,494.0,652.36,521.59
2016,7,2,16,30,758.0,105.0,2.6,15.0,531.0,729.12,581.67
2016,7,2,16,45,732.0,101.0,2.6,15.0,481.5,678.04,544.97
2016,7,2,17,0,706.0,97.0,2.6,15.0,432.0,623.88,505.29
2016,7,2,17,15,672.0,92.0,2.55,14.5,381.5,563.54,459.87
2016,7,2,17,30,638.0,87.0,2.5,14.0,331.0,504.51,413.99
2016,7,2,17,45,591.0,80.5,2.5,14.0,281.0,438.22,360.15
2016,7,2,18,0,544.0,74.0,2.5,14.0,231.0,375.32,307.36
2016,7,2,18,15,480.0,65.5,2.45,13.5,184.0,306.37,248.57
2016,7,2,18,30,416.0,57.0,2.4,13.0,137.0,243.49,193.35
2016,7,2,18,45,323.5,45.5,2.35,13.0,97.0,172.61,131.2
2016,7,2,19,0,231.0,34.0,2.3,13.0,57.0,115.21,79.11
2016,7,2,19,15,115.5,17.0,2.3,12.5,28.5,50.22,0.0
2016,7,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,128.0,16.0,2.1,10.5,28.5,12.59,0.0
2016,7,3,5,30,256.0,32.0,2.2,11.0,57.0,26.21,16.11
2016,7,3,5,45,352.5,42.5,2.3,11.5,97.5,33.97,24.29
2016,7,3,6,0,449.0,53.0,2.4,12.0,138.0,41.44,31.42
2016,7,3,6,15,512.5,60.5,2.4,12.0,185.5,45.95,35.76
2016,7,3,6,30,576.0,68.0,2.4,12.0,233.0,50.31,39.81
2016,7,3,6,45,429.0,103.5,2.4,12.5,239.5,73.96,60.86
2016,7,3,7,0,282.0,139.0,2.4,13.0,246.0,100.96,84.48
2016,7,3,7,15,218.5,168.0,2.35,13.0,258.0,118.25,99.35
2016,7,3,7,30,155.0,197.0,2.3,13.0,270.0,142.09,119.71
2016,7,3,7,45,172.0,219.5,2.25,13.5,309.0,167.01,129.63
2016,7,3,8,0,189.0,242.0,2.2,14.0,348.0,199.23,151.65
2016,7,3,8,15,199.0,264.5,2.2,14.0,384.5,232.68,177.3
2016,7,3,8,30,209.0,287.0,2.2,14.0,421.0,267.65,205.23
2016,7,3,8,45,189.0,310.5,2.2,14.0,438.5,296.12,229.31
2016,7,3,9,0,169.0,334.0,2.2,14.0,456.0,322.56,251.37
2016,7,3,9,15,289.5,324.0,2.2,14.0,546.5,373.9,290.56
2016,7,3,9,30,410.0,314.0,2.2,14.0,637.0,439.77,341.75
2016,7,3,9,45,427.0,321.5,2.25,14.5,670.5,482.31,374.94
2016,7,3,10,0,444.0,329.0,2.3,15.0,704.0,526.04,408.44
2016,7,3,10,15,684.5,215.5,2.3,15.0,815.0,607.52,472.88
2016,7,3,10,30,925.0,102.0,2.3,15.0,926.0,705.23,548.66
2016,7,3,10,45,929.0,103.0,2.35,15.5,947.5,751.66,582.11
2016,7,3,11,0,933.0,104.0,2.4,16.0,969.0,795.96,611.8
2016,7,3,11,15,936.0,104.5,2.45,16.0,984.0,836.71,639.78
2016,7,3,11,30,939.0,105.0,2.5,16.0,999.0,874.89,665.85
2016,7,3,11,45,940.0,106.0,2.55,16.0,1006.5,909.1,689.09
2016,7,3,12,0,941.0,107.0,2.6,16.0,1014.0,940.35,710.28
2016,7,3,12,15,704.5,258.0,2.6,16.0,937.5,907.51,687.0
2016,7,3,12,30,468.0,409.0,2.6,16.0,861.0,848.56,639.79
2016,7,3,12,45,688.0,267.5,2.65,16.0,925.5,940.11,710.68
2016,7,3,13,0,908.0,126.0,2.7,16.0,990.0,1012.06,759.54
2016,7,3,13,15,905.0,125.0,2.7,16.0,975.5,1020.65,764.93
2016,7,3,13,30,902.0,124.0,2.7,16.0,961.0,1025.61,768.67
2016,7,3,13,45,897.5,123.0,2.75,16.0,939.5,1025.44,769.65
2016,7,3,14,0,893.0,122.0,2.8,16.0,918.0,1021.63,768.37
2016,7,3,14,15,696.0,218.0,2.8,16.0,827.0,943.14,716.25
2016,7,3,14,30,499.0,314.0,2.8,16.0,736.0,840.35,642.17
2016,7,3,14,45,301.0,341.0,2.8,16.0,593.0,657.85,509.5
2016,7,3,15,0,103.0,368.0,2.8,16.0,450.0,463.84,362.18
2016,7,3,15,15,471.0,239.5,2.75,15.5,582.5,717.34,563.59
2016,7,3,15,30,839.0,111.0,2.7,15.0,715.0,904.8,700.75
2016,7,3,15,45,426.5,163.5,2.7,15.0,470.0,572.84,457.63
2016,7,3,16,0,14.0,216.0,2.7,15.0,225.0,211.78,167.96
2016,7,3,16,15,163.0,220.5,2.7,14.5,312.5,364.35,296.09
2016,7,3,16,30,312.0,225.0,2.7,14.0,400.0,494.98,401.81
2016,7,3,16,45,158.5,188.5,2.7,14.0,277.0,316.19,258.49
2016,7,3,17,0,5.0,152.0,2.7,14.0,154.0,143.94,115.4
2016,7,3,17,15,20.5,147.0,2.65,13.5,155.0,150.29,121.97
2016,7,3,17,30,36.0,142.0,2.6,13.0,156.0,163.58,133.85
2016,7,3,17,45,29.5,122.5,2.6,13.0,132.5,138.79,113.06
2016,7,3,18,0,23.0,103.0,2.6,13.0,109.0,114.55,92.49
2016,7,3,18,15,234.0,78.0,2.55,12.5,124.0,196.96,161.21
2016,7,3,18,30,445.0,53.0,2.5,12.0,139.0,251.25,200.56
2016,7,3,18,45,353.0,42.5,2.5,12.0,98.5,181.86,138.72
2016,7,3,19,0,261.0,32.0,2.5,12.0,58.0,122.85,84.5
2016,7,3,19,15,130.5,16.0,2.5,11.5,29.0,52.39,0.0
2016,7,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,15.0,2.3,11.0,28.5,12.0,0.0
2016,7,4,5,30,289.0,30.0,2.4,11.0,57.0,24.46,14.54
2016,7,4,5,45,389.0,39.0,2.55,11.5,98.5,30.97,21.63
2016,7,4,6,0,489.0,48.0,2.7,12.0,140.0,37.29,27.7
2016,7,4,6,15,551.0,54.5,2.65,12.0,187.5,41.19,31.48
2016,7,4,6,30,613.0,61.0,2.6,12.0,235.0,44.98,35.01
2016,7,4,6,45,306.5,84.0,2.6,12.5,171.0,59.49,47.94
2016,7,4,7,0,0.0,107.0,2.6,13.0,107.0,91.1,75.8
2016,7,4,7,15,10.5,138.0,2.55,13.0,143.0,115.16,96.68
2016,7,4,7,30,21.0,169.0,2.5,13.0,179.0,138.61,116.75
2016,7,4,7,45,26.5,190.5,2.45,13.5,204.5,149.5,119.21
2016,7,4,8,0,32.0,212.0,2.4,14.0,230.0,170.05,134.71
2016,7,4,8,15,27.0,222.5,2.35,14.0,239.0,182.32,144.36
2016,7,4,8,30,22.0,233.0,2.3,14.0,248.0,200.73,159.1
2016,7,4,8,45,23.0,249.5,2.3,14.5,266.0,217.32,171.74
2016,7,4,9,0,24.0,266.0,2.3,15.0,284.0,234.09,184.44
2016,7,4,9,15,36.5,300.5,2.3,15.0,329.0,263.93,207.5
2016,7,4,9,30,49.0,335.0,2.3,15.0,374.0,301.94,236.83
2016,7,4,9,45,43.0,340.0,2.35,15.5,375.5,309.24,241.82
2016,7,4,10,0,37.0,345.0,2.4,16.0,377.0,315.67,246.14
2016,7,4,10,15,113.5,392.0,2.4,16.0,492.5,405.46,315.3
2016,7,4,10,30,190.0,439.0,2.4,16.0,608.0,505.3,390.36
2016,7,4,10,45,148.0,446.5,2.45,16.0,580.5,496.41,382.7
2016,7,4,11,0,106.0,454.0,2.5,16.0,553.0,481.58,371.0
2016,7,4,11,15,134.0,466.5,2.5,16.0,593.5,526.51,404.73
2016,7,4,11,30,162.0,479.0,2.5,16.0,634.0,571.49,437.89
2016,7,4,11,45,197.5,480.0,2.55,16.0,669.5,614.17,469.61
2016,7,4,12,0,233.0,481.0,2.6,16.0,705.0,658.3,502.18
2016,7,4,12,15,185.0,483.5,2.6,16.0,661.5,628.58,479.42
2016,7,4,12,30,137.0,486.0,2.6,16.0,618.0,595.64,454.61
2016,7,4,12,45,144.5,482.5,2.65,16.0,621.5,607.15,463.76
2016,7,4,13,0,152.0,479.0,2.7,16.0,625.0,617.96,472.17
2016,7,4,13,15,187.5,469.0,2.7,16.0,645.5,649.03,495.95
2016,7,4,13,30,223.0,459.0,2.7,16.0,666.0,679.53,519.11
2016,7,4,13,45,350.0,405.0,2.7,16.0,721.5,769.36,587.07
2016,7,4,14,0,477.0,351.0,2.7,16.0,777.0,857.11,651.8
2016,7,4,14,15,369.5,374.5,2.7,16.0,698.5,762.14,582.88
2016,7,4,14,30,262.0,398.0,2.7,16.0,620.0,681.14,523.5
2016,7,4,14,45,161.5,372.5,2.7,16.0,507.5,540.54,420.08
2016,7,4,15,0,61.0,347.0,2.7,16.0,395.0,401.48,314.09
2016,7,4,15,15,50.0,319.0,2.7,15.5,357.0,362.31,285.61
2016,7,4,15,30,39.0,291.0,2.7,15.0,319.0,323.21,256.25
2016,7,4,15,45,21.5,234.5,2.75,15.0,250.0,236.19,187.92
2016,7,4,16,0,4.0,178.0,2.8,15.0,181.0,165.99,131.55
2016,7,4,16,15,3.0,170.0,2.75,15.0,172.0,157.89,125.43
2016,7,4,16,30,2.0,162.0,2.7,15.0,163.0,149.91,119.27
2016,7,4,16,45,1.0,137.5,2.7,15.0,138.0,125.84,99.83
2016,7,4,17,0,0.0,113.0,2.7,15.0,113.0,101.93,80.3
2016,7,4,17,15,0.0,97.5,2.7,14.5,97.5,87.52,68.67
2016,7,4,17,30,0.0,82.0,2.7,14.0,82.0,73.14,56.86
2016,7,4,17,45,0.0,70.0,2.7,13.5,70.0,62.13,47.72
2016,7,4,18,0,0.0,58.0,2.7,13.0,58.0,51.23,38.51
2016,7,4,18,15,233.0,54.0,2.65,12.5,99.0,177.34,145.16
2016,7,4,18,30,466.0,50.0,2.6,12.0,140.0,256.73,204.98
2016,7,4,18,45,375.5,40.5,2.55,12.0,99.0,187.74,143.09
2016,7,4,19,0,285.0,31.0,2.5,12.0,58.0,128.9,88.46
2016,7,4,19,15,142.5,15.5,2.5,12.0,29.0,56.33,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,125.0,16.0,2.65,11.0,27.5,12.61,0.0
2016,7,5,5,30,250.0,32.0,2.7,11.0,55.0,25.08,14.91
2016,7,5,5,45,349.0,42.0,2.75,11.5,95.5,33.65,23.96
2016,7,5,6,0,448.0,52.0,2.8,12.0,136.0,40.7,30.73
2016,7,5,6,15,514.0,59.0,2.75,12.0,183.5,44.83,34.74
2016,7,5,6,30,580.0,66.0,2.7,12.0,231.0,48.85,38.49
2016,7,5,6,45,290.0,79.0,2.65,12.5,161.5,55.92,44.74
2016,7,5,7,0,0.0,92.0,2.6,13.0,92.0,79.61,65.64
2016,7,5,7,15,0.5,118.5,2.55,13.0,118.5,100.74,84.06
2016,7,5,7,30,1.0,145.0,2.5,13.0,145.0,121.41,101.81
2016,7,5,7,45,8.0,168.5,2.45,13.5,173.0,140.78,112.56
2016,7,5,8,0,15.0,192.0,2.4,14.0,201.0,161.68,128.64
2016,7,5,8,15,29.5,225.5,2.35,14.0,244.0,184.71,146.22
2016,7,5,8,30,44.0,259.0,2.3,14.0,287.0,217.09,171.38
2016,7,5,8,45,40.5,273.0,2.3,14.5,300.0,232.8,183.5
2016,7,5,9,0,37.0,287.0,2.3,15.0,313.0,248.11,195.19
2016,7,5,9,15,62.0,324.0,2.35,15.0,371.0,291.89,229.07
2016,7,5,9,30,87.0,361.0,2.4,15.0,429.0,339.21,265.5
2016,7,5,9,45,59.0,347.0,2.45,15.5,394.5,322.93,252.41
2016,7,5,10,0,31.0,333.0,2.5,16.0,360.0,302.5,236.03
2016,7,5,10,15,29.0,337.0,2.55,16.0,362.5,309.27,241.15
2016,7,5,10,30,27.0,341.0,2.6,16.0,365.0,315.7,245.91
2016,7,5,10,45,26.0,345.0,2.65,16.0,368.5,322.55,251.0
2016,7,5,11,0,25.0,349.0,2.7,16.0,372.0,329.25,255.98
2016,7,5,11,15,27.5,363.5,2.75,16.0,389.5,347.92,270.19
2016,7,5,11,30,30.0,378.0,2.8,16.0,407.0,367.02,284.64
2016,7,5,11,45,69.0,428.0,2.85,16.0,494.5,450.4,348.37
2016,7,5,12,0,108.0,478.0,2.9,16.0,582.0,537.4,413.31
2016,7,5,12,15,64.0,408.5,2.95,16.0,470.5,438.35,338.78
2016,7,5,12,30,20.0,339.0,3.0,16.0,359.0,325.96,253.01
2016,7,5,12,45,21.0,342.5,3.05,16.0,363.0,331.55,257.83
2016,7,5,13,0,22.0,346.0,3.1,16.0,367.0,337.09,262.25
2016,7,5,13,15,22.5,345.0,3.1,16.0,366.5,337.84,262.98
2016,7,5,13,30,23.0,344.0,3.1,16.0,366.0,338.5,263.7
2016,7,5,13,45,113.5,391.5,3.1,16.0,493.5,506.48,393.96
2016,7,5,14,0,204.0,439.0,3.1,16.0,621.0,648.23,499.85
2016,7,5,14,15,139.5,414.0,3.1,16.0,536.5,560.64,433.86
2016,7,5,14,30,75.0,389.0,3.1,16.0,452.0,456.85,355.72
2016,7,5,14,45,54.5,352.0,3.15,16.0,397.0,399.39,312.76
2016,7,5,15,0,34.0,315.0,3.2,16.0,342.0,341.98,268.86
2016,7,5,15,15,30.0,292.5,3.2,15.5,315.5,315.61,249.5
2016,7,5,15,30,26.0,270.0,3.2,15.0,289.0,289.13,229.71
2016,7,5,15,45,14.0,220.5,3.25,15.0,231.0,215.78,171.66
2016,7,5,16,0,2.0,171.0,3.3,15.0,173.0,157.53,124.74
2016,7,5,16,15,2.0,167.5,3.35,14.5,169.0,154.65,123.1
2016,7,5,16,30,2.0,164.0,3.4,14.0,165.0,151.9,121.47
2016,7,5,16,45,1.0,137.0,3.45,14.0,137.5,125.37,99.89
2016,7,5,17,0,0.0,110.0,3.5,14.0,110.0,99.05,78.24
2016,7,5,17,15,0.0,97.0,3.55,13.5,97.0,87.05,68.57
2016,7,5,17,30,0.0,84.0,3.6,13.0,84.0,75.07,58.74
2016,7,5,17,45,0.0,71.5,3.65,13.0,71.5,63.58,49.06
2016,7,5,18,0,0.0,59.0,3.7,13.0,59.0,52.12,39.27
2016,7,5,18,15,241.5,55.0,3.65,12.5,101.5,182.64,149.76
2016,7,5,18,30,483.0,51.0,3.6,12.0,144.0,264.91,211.97
2016,7,5,18,45,379.0,42.0,3.55,12.0,101.5,190.75,145.72
2016,7,5,19,0,275.0,33.0,3.5,12.0,59.0,128.1,88.02
2016,7,5,19,15,137.5,16.5,3.45,11.5,29.5,54.72,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,134.0,15.0,2.75,11.0,27.0,12.08,0.0
2016,7,6,5,30,268.0,30.0,2.7,11.0,54.0,24.57,14.34
2016,7,6,5,45,368.5,39.0,2.7,11.5,94.5,31.05,21.65
2016,7,6,6,0,469.0,48.0,2.7,12.0,135.0,37.35,27.73
2016,7,6,6,15,532.0,54.5,2.55,12.0,182.0,41.22,31.5
2016,7,6,6,30,595.0,61.0,2.4,12.0,229.0,45.0,35.03
2016,7,6,6,45,349.5,105.0,2.3,12.5,208.5,74.72,61.54
2016,7,6,7,0,104.0,149.0,2.2,13.0,188.0,111.26,93.55
2016,7,6,7,15,71.0,164.0,2.1,13.0,192.0,126.99,106.97
2016,7,6,7,30,38.0,179.0,2.0,13.0,196.0,137.65,115.83
2016,7,6,7,45,42.5,200.5,1.9,13.5,222.5,156.26,124.29
2016,7,6,8,0,47.0,222.0,1.8,14.0,249.0,177.93,140.32
2016,7,6,8,15,173.5,245.5,1.75,14.0,355.0,215.37,164.36
2016,7,6,8,30,300.0,269.0,1.7,14.0,461.0,268.67,202.23
2016,7,6,8,45,208.5,299.0,1.7,14.5,437.0,293.18,225.44
2016,7,6,9,0,117.0,329.0,1.7,15.0,413.0,300.68,233.86
2016,7,6,9,15,499.5,213.0,1.75,15.0,600.0,369.26,283.23
2016,7,6,9,30,882.0,97.0,1.8,15.0,787.0,487.3,374.0
2016,7,6,9,45,471.5,236.5,1.85,15.5,607.5,437.26,339.22
2016,7,6,10,0,61.0,376.0,1.9,16.0,428.0,354.22,274.46
2016,7,6,10,15,59.5,388.0,1.95,16.0,439.5,370.17,286.89
2016,7,6,10,30,58.0,400.0,2.0,16.0,451.0,385.99,298.65
2016,7,6,10,45,50.0,398.0,2.15,16.0,443.0,385.12,297.93
2016,7,6,11,0,42.0,396.0,2.3,16.0,435.0,383.16,296.43
2016,7,6,11,15,49.5,415.0,2.4,16.0,461.5,411.12,317.64
2016,7,6,11,30,57.0,434.0,2.5,16.0,488.0,439.95,339.29
2016,7,6,11,45,86.0,457.0,2.65,16.0,539.5,491.69,378.57
2016,7,6,12,0,115.0,480.0,2.8,16.0,591.0,552.9,424.29
2016,7,6,12,15,169.5,481.0,2.9,16.0,644.5,612.28,469.11
2016,7,6,12,30,224.0,482.0,3.0,16.0,698.0,673.52,514.84
2016,7,6,12,45,135.0,450.5,3.15,16.0,580.5,567.24,436.06
2016,7,6,13,0,46.0,419.0,3.3,16.0,463.0,443.65,342.83
2016,7,6,13,15,36.5,388.0,3.4,16.0,422.5,406.76,315.72
2016,7,6,13,30,27.0,357.0,3.5,16.0,382.0,368.93,287.21
2016,7,6,13,45,28.5,355.0,3.6,16.0,381.0,370.4,288.89
2016,7,6,14,0,30.0,353.0,3.7,16.0,380.0,371.7,290.34
2016,7,6,14,15,29.0,339.5,3.7,16.0,365.0,358.59,280.64
2016,7,6,14,30,28.0,326.0,3.7,16.0,350.0,345.18,270.75
2016,7,6,14,45,24.5,304.0,3.75,16.0,324.5,305.52,240.43
2016,7,6,15,0,21.0,282.0,3.8,16.0,299.0,281.2,221.87
2016,7,6,15,15,17.5,258.5,3.8,15.5,272.0,255.37,202.3
2016,7,6,15,30,14.0,235.0,3.8,15.0,245.0,229.58,182.52
2016,7,6,15,45,14.5,226.5,3.8,15.0,236.5,222.17,177.11
2016,7,6,16,0,15.0,218.0,3.8,15.0,228.0,214.75,171.64
2016,7,6,16,15,406.5,151.5,3.75,14.5,380.0,517.89,424.5
2016,7,6,16,30,798.0,85.0,3.7,14.0,532.0,739.95,598.03
2016,7,6,16,45,778.0,81.0,3.7,14.0,483.5,688.86,559.85
2016,7,6,17,0,758.0,77.0,3.7,14.0,435.0,637.04,522.25
2016,7,6,17,15,728.0,73.0,3.7,13.5,385.0,578.21,477.61
2016,7,6,17,30,698.0,69.0,3.7,13.0,335.0,520.18,431.84
2016,7,6,17,45,657.5,64.0,3.7,13.0,285.5,458.1,380.34
2016,7,6,18,0,617.0,59.0,3.7,13.0,236.0,397.0,328.0
2016,7,6,18,15,556.5,52.5,3.6,12.5,188.5,328.11,268.14
2016,7,6,18,30,496.0,46.0,3.5,12.0,141.0,264.9,211.44
2016,7,6,18,45,403.5,37.5,3.45,12.0,100.0,194.63,148.4
2016,7,6,19,0,311.0,29.0,3.4,12.0,59.0,134.73,92.03
2016,7,6,19,15,155.5,14.5,3.35,11.5,29.5,58.17,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,13.5,3.1,11.0,27.0,10.78,0.0
2016,7,7,5,30,305.0,27.0,3.1,11.0,54.0,21.9,12.02
2016,7,7,5,45,400.5,35.0,3.1,11.5,94.5,27.64,18.63
2016,7,7,6,0,496.0,43.0,3.1,12.0,135.0,33.23,24.04
2016,7,7,6,15,557.5,49.5,3.0,12.0,182.0,37.31,27.98
2016,7,7,6,30,619.0,56.0,2.9,12.0,229.0,41.26,31.65
2016,7,7,6,45,309.5,73.0,2.85,12.5,159.5,51.9,41.15
2016,7,7,7,0,0.0,90.0,2.8,13.0,90.0,78.01,64.23
2016,7,7,7,15,0.0,106.0,2.8,13.0,106.0,91.19,75.66
2016,7,7,7,30,0.0,122.0,2.8,13.0,122.0,104.25,86.86
2016,7,7,7,45,21.5,170.5,2.8,13.5,183.0,142.71,113.93
2016,7,7,8,0,43.0,219.0,2.8,14.0,244.0,175.44,138.8
2016,7,7,8,15,29.5,219.0,2.8,14.0,236.5,180.07,142.57
2016,7,7,8,30,16.0,219.0,2.8,14.0,229.0,188.49,149.66
2016,7,7,8,45,22.0,246.0,2.85,14.5,261.5,214.16,169.54
2016,7,7,9,0,28.0,273.0,2.9,15.0,294.0,234.48,184.99
2016,7,7,9,15,24.0,275.0,2.95,15.0,293.5,244.54,192.82
2016,7,7,9,30,20.0,277.0,3.0,15.0,293.0,247.47,194.94
2016,7,7,9,45,18.0,277.0,3.1,15.0,292.0,249.08,196.03
2016,7,7,10,0,16.0,277.0,3.2,15.0,291.0,250.24,196.77
2016,7,7,10,15,18.0,295.0,3.25,15.0,311.0,268.82,211.18
2016,7,7,10,30,20.0,313.0,3.3,15.0,331.0,287.75,225.78
2016,7,7,10,45,90.5,387.5,3.35,15.0,471.0,404.66,317.11
2016,7,7,11,0,161.0,462.0,3.4,15.0,611.0,531.59,413.32
2016,7,7,11,15,105.0,442.5,3.4,15.0,540.5,479.28,372.52
2016,7,7,11,30,49.0,423.0,3.4,15.0,470.0,423.47,329.21
2016,7,7,11,45,52.0,423.5,3.4,15.5,474.0,431.8,335.17
2016,7,7,12,0,55.0,424.0,3.4,16.0,478.0,440.05,340.81
2016,7,7,12,15,74.0,447.5,3.4,16.0,519.5,484.58,374.61
2016,7,7,12,30,93.0,471.0,3.4,16.0,561.0,530.33,408.87
2016,7,7,12,45,68.5,442.5,3.4,16.0,508.0,484.56,374.25
2016,7,7,13,0,44.0,414.0,3.4,16.0,455.0,436.88,338.22
2016,7,7,13,15,35.0,385.0,3.35,16.0,418.0,402.4,312.35
2016,7,7,13,30,26.0,356.0,3.3,16.0,381.0,367.02,285.53
2016,7,7,13,45,23.5,337.0,3.3,16.0,359.0,333.41,260.16
2016,7,7,14,0,21.0,318.0,3.3,16.0,337.0,313.56,245.2
2016,7,7,14,15,18.5,297.0,3.3,16.0,313.5,291.6,228.48
2016,7,7,14,30,16.0,276.0,3.3,16.0,290.0,269.48,211.55
2016,7,7,14,45,12.0,241.5,3.3,16.0,252.0,232.85,183.04
2016,7,7,15,0,8.0,207.0,3.3,16.0,214.0,196.3,154.32
2016,7,7,15,15,6.5,197.0,3.3,15.5,202.5,185.58,146.35
2016,7,7,15,30,5.0,187.0,3.3,15.0,191.0,174.89,138.3
2016,7,7,15,45,4.5,183.5,3.35,15.0,187.0,171.4,135.83
2016,7,7,16,0,4.0,180.0,3.4,15.0,183.0,168.0,133.43
2016,7,7,16,15,2.0,146.5,3.45,14.5,148.0,134.39,106.49
2016,7,7,16,30,0.0,113.0,3.5,14.0,113.0,101.2,79.49
2016,7,7,16,45,0.0,107.0,3.6,14.0,107.0,95.8,75.29
2016,7,7,17,0,0.0,101.0,3.7,14.0,101.0,90.44,71.06
2016,7,7,17,15,0.0,86.5,3.75,13.5,86.5,77.02,60.1
2016,7,7,17,30,0.0,72.0,3.8,13.0,72.0,63.67,49.03
2016,7,7,17,45,0.0,61.5,3.9,13.0,61.5,54.33,41.15
2016,7,7,18,0,0.0,51.0,4.0,13.0,51.0,45.01,33.17
2016,7,7,18,15,255.0,47.5,3.9,12.5,96.0,179.92,147.57
2016,7,7,18,30,510.0,44.0,3.8,12.0,141.0,268.52,214.79
2016,7,7,18,45,420.5,36.0,3.75,12.0,100.0,199.04,151.72
2016,7,7,19,0,331.0,28.0,3.7,12.0,59.0,139.61,95.06
2016,7,7,19,15,165.5,14.0,3.6,11.5,29.5,59.85,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.0,3.1,12.0,26.5,9.49,0.0
2016,7,8,5,30,327.0,24.0,3.1,12.0,53.0,19.27,9.69
2016,7,8,5,45,420.5,31.5,3.15,12.5,93.0,24.71,15.95
2016,7,8,6,0,514.0,39.0,3.2,13.0,133.0,30.0,21.06
2016,7,8,6,15,572.5,44.5,3.15,13.0,179.0,36.42,27.06
2016,7,8,6,30,631.0,50.0,3.1,13.0,225.0,40.07,30.46
2016,7,8,6,45,315.5,80.0,3.05,13.5,167.5,56.9,45.44
2016,7,8,7,0,0.0,110.0,3.0,14.0,110.0,93.19,77.39
2016,7,8,7,15,16.5,142.5,2.9,14.0,150.0,118.22,99.05
2016,7,8,7,30,33.0,175.0,2.8,14.0,190.0,135.07,113.32
2016,7,8,7,45,101.5,207.5,2.75,14.5,262.0,162.86,128.06
2016,7,8,8,0,170.0,240.0,2.7,15.0,334.0,194.62,148.5
2016,7,8,8,15,507.0,156.5,2.65,15.0,472.5,194.36,132.71
2016,7,8,8,30,844.0,73.0,2.6,15.0,611.0,250.31,167.2
2016,7,8,8,45,855.5,75.5,2.6,15.5,653.5,306.77,217.65
2016,7,8,9,0,867.0,78.0,2.6,16.0,696.0,363.76,268.35
2016,7,8,9,15,877.5,79.5,2.6,16.0,735.0,419.83,317.84
2016,7,8,9,30,888.0,81.0,2.6,16.0,774.0,475.8,365.95
2016,7,8,9,45,894.0,83.5,2.6,16.5,807.5,530.01,410.51
2016,7,8,10,0,900.0,86.0,2.6,17.0,841.0,583.2,452.74
2016,7,8,10,15,617.5,245.0,2.65,17.0,771.5,589.91,456.63
2016,7,8,10,30,335.0,404.0,2.7,17.0,702.0,571.25,439.48
2016,7,8,10,45,627.0,247.5,2.8,17.5,821.0,666.02,514.56
2016,7,8,11,0,919.0,91.0,2.9,18.0,940.0,773.03,594.98
2016,7,8,11,15,922.5,91.5,2.95,18.0,955.0,813.79,622.69
2016,7,8,11,30,926.0,92.0,3.0,18.0,970.0,852.05,648.98
2016,7,8,11,45,928.5,91.0,3.05,18.0,978.0,885.41,671.79
2016,7,8,12,0,931.0,90.0,3.1,18.0,986.0,915.88,692.58
2016,7,8,12,15,931.5,90.0,3.15,18.0,987.0,942.44,710.72
2016,7,8,12,30,932.0,90.0,3.2,18.0,988.0,965.78,726.73
2016,7,8,12,45,924.5,94.5,3.25,18.0,979.5,982.56,738.39
2016,7,8,13,0,917.0,99.0,3.3,18.0,971.0,995.76,747.78
2016,7,8,13,15,914.5,98.5,3.35,18.0,957.0,1005.22,754.81
2016,7,8,13,30,912.0,98.0,3.4,18.0,943.0,1011.05,759.54
2016,7,8,13,45,910.0,96.5,3.45,18.0,923.0,1012.68,761.6
2016,7,8,14,0,908.0,95.0,3.5,18.0,903.0,1010.62,761.34
2016,7,8,14,15,902.0,94.0,3.5,18.0,875.5,1001.46,756.07
2016,7,8,14,30,896.0,93.0,3.5,18.0,848.0,988.76,748.55
2016,7,8,14,45,890.0,90.5,3.55,18.0,815.5,970.94,738.01
2016,7,8,15,0,884.0,88.0,3.6,18.0,783.0,949.75,725.21
2016,7,8,15,15,874.0,86.5,3.6,17.5,744.5,922.7,709.39
2016,7,8,15,30,864.0,85.0,3.6,17.0,706.0,892.76,691.47
2016,7,8,15,45,852.5,82.5,3.65,17.0,663.0,857.64,668.73
2016,7,8,16,0,841.0,80.0,3.7,17.0,620.0,820.11,644.05
2016,7,8,16,15,824.5,77.5,3.65,17.0,574.0,776.28,614.05
2016,7,8,16,30,808.0,75.0,3.6,17.0,528.0,730.87,582.55
2016,7,8,16,45,788.0,71.5,3.55,17.0,479.5,686.08,551.09
2016,7,8,17,0,768.0,68.0,3.5,17.0,431.0,634.43,513.88
2016,7,8,17,15,739.0,65.0,3.4,16.5,381.0,577.02,471.04
2016,7,8,17,30,710.0,62.0,3.3,16.0,331.0,520.32,426.65
2016,7,8,17,45,672.0,57.0,3.25,16.0,282.0,457.26,375.04
2016,7,8,18,0,634.0,52.0,3.2,16.0,233.0,396.58,323.62
2016,7,8,18,15,575.0,46.5,3.1,15.5,186.0,328.5,265.09
2016,7,8,18,30,516.0,41.0,3.0,15.0,139.0,267.68,210.88
2016,7,8,18,45,427.0,33.5,2.95,14.5,98.5,198.64,149.61
2016,7,8,19,0,338.0,26.0,2.9,14.0,58.0,139.64,93.79
2016,7,8,19,15,169.0,13.0,2.9,13.5,29.0,59.42,0.0
2016,7,8,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,11.5,2.1,13.0,26.0,10.46,0.0
2016,7,9,5,30,335.0,23.0,2.1,13.0,52.0,18.44,8.83
2016,7,9,5,45,427.0,30.5,2.15,13.5,92.0,23.92,15.18
2016,7,9,6,0,519.0,38.0,2.2,14.0,132.0,31.85,22.6
2016,7,9,6,15,578.0,43.0,2.25,14.0,178.0,35.18,25.84
2016,7,9,6,30,637.0,48.0,2.3,14.0,224.0,38.47,28.9
2016,7,9,6,45,341.5,94.0,2.4,14.5,191.0,67.0,54.24
2016,7,9,7,0,46.0,140.0,2.5,15.0,158.0,109.9,91.7
2016,7,9,7,15,43.5,159.0,2.55,15.0,178.0,123.55,103.26
2016,7,9,7,30,41.0,178.0,2.6,15.0,198.0,136.9,114.45
2016,7,9,7,45,112.5,208.0,2.65,15.5,269.0,155.95,121.68
2016,7,9,8,0,184.0,238.0,2.7,16.0,340.0,194.6,147.4
2016,7,9,8,15,112.0,245.5,2.7,16.0,309.5,204.63,157.61
2016,7,9,8,30,40.0,253.0,2.7,16.0,279.0,211.65,166.07
2016,7,9,8,45,455.5,165.0,2.75,16.5,487.5,253.62,186.8
2016,7,9,9,0,871.0,77.0,2.8,17.0,696.0,363.73,267.6
2016,7,9,9,15,602.0,209.0,2.85,17.0,648.0,405.42,308.8
2016,7,9,9,30,333.0,341.0,2.9,17.0,600.0,427.36,329.93
2016,7,9,9,45,199.0,360.0,3.0,17.5,517.0,401.33,311.0
2016,7,9,10,0,65.0,379.0,3.1,18.0,434.0,358.85,277.84
2016,7,9,10,15,129.5,407.5,3.15,18.0,521.0,427.71,330.8
2016,7,9,10,30,194.0,436.0,3.2,18.0,608.0,505.41,389.42
2016,7,9,10,45,558.0,262.5,3.25,18.0,774.0,630.1,488.67
2016,7,9,11,0,922.0,89.0,3.3,18.0,940.0,773.37,597.51
2016,7,9,11,15,476.5,235.0,3.35,18.0,675.5,598.4,465.27
2016,7,9,11,30,31.0,381.0,3.4,18.0,411.0,370.75,285.15
2016,7,9,11,45,484.0,233.5,3.5,18.0,699.0,646.81,504.43
2016,7,9,12,0,937.0,86.0,3.6,18.0,987.0,917.54,698.89
2016,7,9,12,15,938.0,86.0,3.7,18.0,988.0,944.72,715.98
2016,7,9,12,30,939.0,86.0,3.8,18.0,989.0,968.67,732.82
2016,7,9,12,45,681.0,243.0,3.9,18.0,895.5,911.52,694.05
2016,7,9,13,0,423.0,400.0,4.0,18.0,802.0,825.99,627.37
2016,7,9,13,15,415.5,395.0,4.05,17.5,785.0,823.98,628.27
2016,7,9,13,30,408.0,390.0,4.1,17.0,768.0,819.59,626.97
2016,7,9,13,45,371.5,400.0,4.2,17.0,738.0,787.13,604.07
2016,7,9,14,0,335.0,410.0,4.3,17.0,708.0,764.66,588.11
2016,7,9,14,15,343.0,391.0,4.35,17.0,688.0,754.79,582.68
2016,7,9,14,30,351.0,372.0,4.4,17.0,668.0,742.87,575.72
2016,7,9,14,45,631.5,226.5,4.45,17.0,732.0,881.99,685.55
2016,7,9,15,0,912.0,81.0,4.5,17.0,796.0,969.24,748.08
2016,7,9,15,15,905.0,79.5,4.5,16.5,759.5,944.38,732.87
2016,7,9,15,30,898.0,78.0,4.5,16.0,723.0,916.39,716.18
2016,7,9,15,45,888.0,77.0,4.55,16.0,681.0,883.36,694.77
2016,7,9,16,0,878.0,76.0,4.6,16.0,639.0,847.74,671.31
2016,7,9,16,15,864.0,74.0,4.6,15.5,593.0,805.27,643.47
2016,7,9,16,30,850.0,72.0,4.6,15.0,547.0,760.93,613.8
2016,7,9,16,45,829.0,70.0,4.6,15.0,498.0,709.77,577.26
2016,7,9,17,0,808.0,68.0,4.6,15.0,449.0,663.15,543.6
2016,7,9,17,15,781.0,64.5,4.55,14.5,398.0,604.61,499.6
2016,7,9,17,30,754.0,61.0,4.5,14.0,347.0,546.5,453.54
2016,7,9,17,45,711.0,58.0,4.45,14.0,296.0,480.77,398.84
2016,7,9,18,0,668.0,55.0,4.4,14.0,245.0,417.71,344.59
2016,7,9,18,15,609.0,49.0,4.25,13.5,196.0,347.1,282.98
2016,7,9,18,30,550.0,43.0,4.1,13.0,147.0,283.98,225.9
2016,7,9,18,45,451.0,35.5,3.95,13.0,104.0,209.47,158.97
2016,7,9,19,0,352.0,28.0,3.8,13.0,61.0,146.03,98.39
2016,7,9,19,15,176.0,14.0,3.75,12.5,30.5,62.21,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,159.5,12.5,3.15,12.0,26.0,11.37,0.0
2016,7,10,5,30,319.0,25.0,3.2,12.0,52.0,20.28,10.1
2016,7,10,5,45,420.5,33.5,3.25,12.5,93.5,26.55,17.5
2016,7,10,6,0,522.0,42.0,3.3,13.0,135.0,32.64,23.37
2016,7,10,6,15,584.5,47.5,3.25,13.0,183.0,35.96,26.63
2016,7,10,6,30,647.0,53.0,3.2,13.0,231.0,42.81,32.9
2016,7,10,6,45,691.0,57.0,3.15,13.5,282.0,44.96,34.77
2016,7,10,7,0,735.0,61.0,3.1,14.0,333.0,47.07,36.52
2016,7,10,7,15,765.0,64.5,3.0,14.5,384.5,48.65,37.74
2016,7,10,7,30,795.0,68.0,2.9,15.0,436.0,50.16,38.86
2016,7,10,7,45,818.5,70.5,2.85,15.5,486.5,88.57,49.73
2016,7,10,8,0,842.0,73.0,2.8,16.0,537.0,144.16,79.36
2016,7,10,8,15,859.0,75.0,2.75,16.0,585.0,200.89,122.34
2016,7,10,8,30,876.0,77.0,2.7,16.0,633.0,259.21,172.33
2016,7,10,8,45,890.5,78.5,2.65,16.5,678.0,317.79,224.25
2016,7,10,9,0,905.0,80.0,2.6,17.0,723.0,377.18,276.65
2016,7,10,9,15,915.0,81.5,2.6,17.0,763.0,435.36,327.72
2016,7,10,9,30,925.0,83.0,2.6,17.0,803.0,493.34,377.25
2016,7,10,9,45,930.0,86.0,2.6,17.5,837.0,549.61,423.16
2016,7,10,10,0,935.0,89.0,2.6,18.0,871.0,604.7,466.53
2016,7,10,10,15,941.0,90.0,2.65,18.0,900.0,657.25,507.76
2016,7,10,10,30,947.0,91.0,2.7,18.0,929.0,708.21,546.75
2016,7,10,10,45,951.0,92.0,2.8,18.0,951.5,755.97,582.58
2016,7,10,11,0,955.0,93.0,2.9,18.0,974.0,801.54,614.42
2016,7,10,11,15,958.0,93.5,3.0,18.0,989.5,843.48,643.53
2016,7,10,11,30,961.0,94.0,3.1,18.0,1005.0,882.79,670.69
2016,7,10,11,45,962.5,94.5,3.25,18.5,1013.0,918.0,693.99
2016,7,10,12,0,964.0,95.0,3.4,19.0,1021.0,950.19,715.13
2016,7,10,12,15,964.5,95.0,3.45,19.0,1021.5,977.81,733.84
2016,7,10,12,30,965.0,95.0,3.5,19.0,1022.0,1002.09,750.35
2016,7,10,12,45,960.5,97.5,3.6,19.0,1014.5,1020.57,763.43
2016,7,10,13,0,956.0,100.0,3.7,19.0,1007.0,1035.37,774.19
2016,7,10,13,15,953.5,99.5,3.7,19.0,993.0,1045.4,781.16
2016,7,10,13,30,951.0,99.0,3.7,19.0,979.0,1051.63,785.76
2016,7,10,13,45,948.5,97.5,3.75,19.0,958.0,1053.0,787.65
2016,7,10,14,0,946.0,96.0,3.8,19.0,937.0,1050.52,787.14
2016,7,10,14,15,941.0,95.0,3.75,19.0,909.0,1042.27,782.2
2016,7,10,14,30,936.0,94.0,3.7,19.0,881.0,1030.3,774.92
2016,7,10,14,45,929.5,92.0,3.7,19.0,847.0,1012.13,763.95
2016,7,10,15,0,923.0,90.0,3.7,19.0,813.0,990.46,750.7
2016,7,10,15,15,913.5,88.5,3.65,19.0,774.0,963.16,733.33
2016,7,10,15,30,904.0,87.0,3.6,19.0,735.0,932.79,713.86
2016,7,10,15,45,891.5,85.0,3.6,19.0,690.5,896.32,690.38
2016,7,10,16,0,879.0,83.0,3.6,19.0,646.0,857.35,664.99
2016,7,10,16,15,862.5,80.5,3.55,18.5,598.5,812.25,635.9
2016,7,10,16,30,846.0,78.0,3.5,18.0,551.0,765.44,605.12
2016,7,10,16,45,824.0,75.0,3.5,18.0,500.5,718.35,572.67
2016,7,10,17,0,802.0,72.0,3.5,18.0,450.0,664.29,534.38
2016,7,10,17,15,772.5,68.5,3.4,17.5,398.0,604.3,490.15
2016,7,10,17,30,743.0,65.0,3.3,17.0,346.0,544.98,444.19
2016,7,10,17,45,699.5,61.0,3.25,17.0,294.5,478.21,390.01
2016,7,10,18,0,656.0,57.0,3.2,17.0,243.0,414.21,336.24
2016,7,10,18,15,593.5,51.0,3.1,16.5,194.0,344.65,276.79
2016,7,10,18,30,531.0,45.0,3.0,16.0,145.0,279.02,218.9
2016,7,10,18,45,429.5,37.0,2.9,15.5,102.0,204.02,153.12
2016,7,10,19,0,328.0,29.0,2.8,15.0,59.0,140.39,93.43
2016,7,10,19,15,164.0,14.5,2.8,14.5,29.5,60.01,0.0
2016,7,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,153.0,12.5,1.2,12.5,25.0,11.37,0.0
2016,7,11,5,30,306.0,25.0,1.2,13.0,50.0,20.33,9.87
2016,7,11,5,45,408.0,33.5,1.3,13.5,91.0,26.58,17.45
2016,7,11,6,0,510.0,42.0,1.4,14.0,132.0,32.66,23.3
2016,7,11,6,15,573.0,47.5,1.4,14.0,179.5,35.97,26.55
2016,7,11,6,30,636.0,53.0,1.4,14.0,227.0,42.81,32.8
2016,7,11,6,45,679.0,57.5,1.4,14.5,277.5,45.35,35.01
2016,7,11,7,0,722.0,62.0,1.4,15.0,328.0,47.83,37.07
2016,7,11,7,15,752.5,65.5,1.4,15.5,379.0,49.36,38.23
2016,7,11,7,30,783.0,69.0,1.4,16.0,430.0,50.84,39.31
2016,7,11,7,45,805.5,72.0,1.4,16.5,480.0,80.34,43.33
2016,7,11,8,0,828.0,75.0,1.4,17.0,530.0,143.43,78.99
2016,7,11,8,15,592.5,164.0,1.45,17.0,504.0,211.61,141.43
2016,7,11,8,30,357.0,253.0,1.5,17.0,478.0,269.01,197.83
2016,7,11,8,45,622.0,168.5,1.55,17.5,595.5,301.16,216.94
2016,7,11,9,0,887.0,84.0,1.6,18.0,713.0,373.72,271.69
2016,7,11,9,15,897.5,86.0,1.65,18.0,753.0,431.59,321.67
2016,7,11,9,30,908.0,88.0,1.7,18.0,793.0,489.35,370.28
2016,7,11,9,45,907.0,94.0,1.8,18.5,825.5,544.29,414.75
2016,7,11,10,0,906.0,100.0,1.9,19.0,858.0,597.48,456.4
2016,7,11,10,15,912.5,101.5,1.95,19.0,887.0,649.49,496.58
2016,7,11,10,30,919.0,103.0,2.0,19.0,916.0,700.03,534.65
2016,7,11,10,45,924.0,104.0,2.05,19.0,938.0,747.41,569.59
2016,7,11,11,0,929.0,105.0,2.1,19.0,960.0,792.76,600.73
2016,7,11,11,15,932.0,105.5,2.15,19.0,975.5,833.86,628.48
2016,7,11,11,30,935.0,106.0,2.2,19.0,991.0,872.4,654.35
2016,7,11,11,45,937.5,106.0,2.3,19.5,999.5,907.35,676.87
2016,7,11,12,0,940.0,106.0,2.4,20.0,1008.0,939.4,697.35
2016,7,11,12,15,940.5,106.0,2.45,19.5,1009.0,966.59,716.82
2016,7,11,12,30,941.0,106.0,2.5,19.0,1010.0,990.51,734.27
2016,7,11,12,45,944.0,103.5,2.65,19.0,1004.5,1011.02,749.17
2016,7,11,13,0,947.0,101.0,2.8,19.0,999.0,1028.02,761.89
2016,7,11,13,15,945.0,100.5,2.85,19.0,985.5,1038.48,769.48
2016,7,11,13,30,943.0,100.0,2.9,19.0,972.0,1045.19,774.78
2016,7,11,13,45,940.0,99.0,3.0,19.0,951.5,1046.6,777.24
2016,7,11,14,0,937.0,98.0,3.1,19.0,931.0,1044.2,777.33
2016,7,11,14,15,932.0,97.0,3.15,19.0,903.5,1036.05,773.31
2016,7,11,14,30,927.0,96.0,3.2,19.0,876.0,1024.19,766.97
2016,7,11,14,45,921.5,94.0,3.25,19.0,842.5,1007.15,757.25
2016,7,11,15,0,916.0,92.0,3.3,19.0,809.0,986.59,745.25
2016,7,11,15,15,906.5,90.5,3.3,18.5,770.0,959.45,729.8
2016,7,11,15,30,897.0,89.0,3.3,18.0,731.0,929.27,712.2
2016,7,11,15,45,886.0,86.0,3.3,18.0,687.5,893.19,689.01
2016,7,11,16,0,875.0,83.0,3.3,18.0,644.0,854.51,663.84
2016,7,11,16,15,858.5,80.5,3.3,17.5,596.0,809.54,635.1
2016,7,11,16,30,842.0,78.0,3.3,17.0,548.0,762.86,604.62
2016,7,11,16,45,821.5,74.5,3.3,17.0,498.0,716.44,572.62
2016,7,11,17,0,801.0,71.0,3.3,17.0,448.0,662.92,534.68
2016,7,11,17,15,771.5,67.5,3.25,16.5,396.0,602.95,490.59
