Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,30,742.0,64.0,3.2,16.0,344.0,543.66,444.65
2016,7,11,17,45,701.5,59.5,3.2,16.0,293.0,478.02,391.31
2016,7,11,18,0,661.0,55.0,3.2,16.0,242.0,414.9,338.11
2016,7,11,18,15,599.0,49.5,3.1,15.5,193.0,345.71,278.68
2016,7,11,18,30,537.0,44.0,3.0,15.0,144.0,280.57,220.87
2016,7,11,18,45,440.0,35.5,2.95,14.5,101.5,206.2,155.19
2016,7,11,19,0,343.0,27.0,2.9,14.0,59.0,142.83,94.77
2016,7,11,19,15,171.5,13.5,2.95,13.5,29.5,60.51,0.0
2016,7,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,162.0,12.0,3.15,11.0,25.0,10.91,0.0
2016,7,12,5,30,324.0,24.0,3.2,11.0,50.0,19.5,9.04
2016,7,12,5,45,423.5,32.0,3.25,11.5,91.0,25.36,16.48
2016,7,12,6,0,523.0,40.0,3.3,12.0,132.0,31.07,22.05
2016,7,12,6,15,586.5,45.5,3.25,12.5,180.0,37.58,28.12
2016,7,12,6,30,650.0,51.0,3.2,13.0,228.0,41.22,31.47
2016,7,12,6,45,443.5,94.5,3.15,13.5,226.5,68.11,55.44
2016,7,12,7,0,237.0,138.0,3.1,14.0,225.0,100.13,83.52
2016,7,12,7,15,515.5,102.5,3.05,14.0,328.5,70.13,56.83
2016,7,12,7,30,794.0,67.0,3.0,14.0,432.0,49.52,38.45
2016,7,12,7,45,816.0,70.5,2.95,14.5,482.5,86.87,49.38
2016,7,12,8,0,838.0,74.0,2.9,15.0,533.0,142.96,79.11
2016,7,12,8,15,856.0,76.5,2.8,15.0,581.5,200.11,122.3
2016,7,12,8,30,874.0,79.0,2.7,15.0,630.0,258.98,172.75
2016,7,12,8,45,886.5,81.5,2.65,15.5,675.0,317.81,225.08
2016,7,12,9,0,899.0,84.0,2.6,16.0,720.0,377.26,277.73
2016,7,12,9,15,910.0,85.5,2.55,16.0,760.5,435.66,329.04
2016,7,12,9,30,921.0,87.0,2.5,16.0,801.0,494.0,378.83
2016,7,12,9,45,930.5,87.5,2.45,16.5,837.0,550.4,424.81
2016,7,12,10,0,940.0,88.0,2.4,17.0,873.0,606.04,468.5
2016,7,12,10,15,946.0,89.0,2.4,17.0,902.0,658.96,509.81
2016,7,12,10,30,952.0,90.0,2.4,17.0,931.0,710.3,548.78
2016,7,12,10,45,956.0,91.0,2.4,17.5,954.0,758.4,583.1
2016,7,12,11,0,960.0,92.0,2.4,18.0,977.0,804.31,613.18
2016,7,12,11,15,963.0,92.5,2.45,18.0,992.0,846.57,641.91
2016,7,12,11,30,966.0,93.0,2.5,18.0,1007.0,886.18,668.66
2016,7,12,11,45,967.5,93.5,2.55,18.0,1015.0,921.68,692.51
2016,7,12,12,0,969.0,94.0,2.6,18.0,1023.0,954.12,714.26
2016,7,12,12,15,969.5,94.0,2.65,18.0,1023.5,981.97,732.94
2016,7,12,12,30,970.0,94.0,2.7,18.0,1024.0,1006.45,749.44
2016,7,12,12,45,960.5,99.0,2.8,18.0,1015.0,1022.79,761.12
2016,7,12,13,0,951.0,104.0,2.9,18.0,1006.0,1035.31,770.47
2016,7,12,13,15,948.5,103.5,2.95,18.0,991.0,1045.42,777.89
2016,7,12,13,30,946.0,103.0,3.0,18.0,976.0,1051.74,782.97
2016,7,12,13,45,942.0,101.5,3.1,18.0,954.5,1051.72,784.47
2016,7,12,14,0,938.0,100.0,3.2,18.0,933.0,1047.86,783.6
2016,7,12,14,15,932.0,99.0,3.2,18.0,905.0,1038.76,778.49
2016,7,12,14,30,926.0,98.0,3.2,18.0,877.0,1025.97,771.08
2016,7,12,14,45,919.0,96.0,3.25,18.0,842.5,1007.51,760.4
2016,7,12,15,0,912.0,94.0,3.3,18.0,808.0,985.59,747.43
2016,7,12,15,15,901.5,92.5,3.3,17.5,768.5,957.62,731.35
2016,7,12,15,30,891.0,91.0,3.3,17.0,729.0,926.66,713.12
2016,7,12,15,45,879.0,88.5,3.3,17.0,684.5,890.43,689.73
2016,7,12,16,0,867.0,86.0,3.3,17.0,640.0,851.7,664.41
2016,7,12,16,15,849.5,83.5,3.25,17.0,592.0,806.18,633.66
2016,7,12,16,30,832.0,81.0,3.2,17.0,544.0,765.44,606.07
2016,7,12,16,45,811.0,77.5,3.2,17.0,494.0,712.73,569.44
2016,7,12,17,0,790.0,74.0,3.2,17.0,444.0,659.25,531.59
2016,7,12,17,15,760.0,70.0,3.1,16.5,392.5,598.8,486.85
2016,7,12,17,30,730.0,66.0,3.0,16.0,341.0,539.09,440.52
2016,7,12,17,45,689.0,61.5,2.95,16.0,290.0,473.68,387.35
2016,7,12,18,0,648.0,57.0,2.9,16.0,239.0,410.84,334.42
2016,7,12,18,15,585.5,51.0,2.8,15.5,190.5,341.68,275.15
2016,7,12,18,30,523.0,45.0,2.7,15.0,142.0,276.39,217.4
2016,7,12,18,45,424.0,36.5,2.6,14.5,99.5,202.04,151.93
2016,7,12,19,0,325.0,28.0,2.5,14.0,57.0,138.9,91.63
2016,7,12,19,15,162.5,14.0,2.5,13.5,28.5,58.97,0.0
2016,7,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,145.0,12.5,1.75,12.0,24.0,11.37,0.0
2016,7,13,5,30,290.0,25.0,1.7,12.0,48.0,20.45,9.39
2016,7,13,5,45,395.0,34.0,1.65,12.5,89.0,27.13,17.92
2016,7,13,6,0,500.0,43.0,1.6,13.0,130.0,33.61,24.21
2016,7,13,6,15,566.0,49.5,1.45,13.5,178.0,37.68,28.11
2016,7,13,6,30,632.0,56.0,1.3,14.0,226.0,41.65,31.75
2016,7,13,6,45,676.5,60.5,1.2,14.5,277.0,47.95,37.33
2016,7,13,7,0,721.0,65.0,1.1,15.0,328.0,50.33,39.3
2016,7,13,7,15,429.5,127.5,1.0,15.5,291.0,87.6,71.82
2016,7,13,7,30,138.0,190.0,0.9,16.0,254.0,137.63,114.4
2016,7,13,7,45,224.0,203.5,0.85,16.5,320.5,149.01,112.87
2016,7,13,8,0,310.0,217.0,0.8,17.0,387.0,185.56,133.76
2016,7,13,8,15,336.5,233.0,0.75,17.5,432.5,224.65,161.63
2016,7,13,8,30,363.0,249.0,0.7,18.0,478.0,267.02,194.01
2016,7,13,8,45,627.5,169.0,0.7,18.5,598.5,302.35,215.14
2016,7,13,9,0,892.0,89.0,0.7,19.0,719.0,378.36,271.26
2016,7,13,9,15,902.5,91.0,0.75,19.0,759.5,436.71,320.5
2016,7,13,9,30,913.0,93.0,0.8,19.0,800.0,494.95,368.36
2016,7,13,9,45,908.0,101.5,0.85,19.5,831.5,550.37,411.88
2016,7,13,10,0,903.0,110.0,0.9,20.0,863.0,603.64,452.19
2016,7,13,10,15,558.5,271.0,1.0,20.0,742.0,575.87,431.97
2016,7,13,10,30,214.0,432.0,1.1,20.0,621.0,515.47,385.85
2016,7,13,10,45,223.5,442.0,1.25,20.0,644.0,546.18,409.3
2016,7,13,11,0,233.0,452.0,1.4,20.0,667.0,577.3,432.12
2016,7,13,11,15,582.5,283.5,1.5,20.0,832.0,724.6,543.45
2016,7,13,11,30,932.0,115.0,1.6,20.0,997.0,878.31,651.02
2016,7,13,11,45,606.0,290.5,1.7,20.5,866.0,803.43,595.63
2016,7,13,12,0,280.0,466.0,1.8,21.0,735.0,694.3,513.16
2016,7,13,12,15,283.5,465.0,1.9,21.0,738.0,710.87,526.38
2016,7,13,12,30,287.0,464.0,2.0,21.0,741.0,726.27,537.73
2016,7,13,12,45,614.5,287.0,2.15,21.0,871.5,891.13,660.23
2016,7,13,13,0,942.0,110.0,2.3,21.0,1002.0,1032.94,755.4
2016,7,13,13,15,939.5,109.0,2.4,21.0,988.0,1042.56,761.6
2016,7,13,13,30,937.0,108.0,2.5,21.0,974.0,1048.42,766.9
2016,7,13,13,45,933.0,107.0,2.6,21.0,952.5,1048.99,768.93
2016,7,13,14,0,929.0,106.0,2.7,21.0,931.0,1045.76,768.64
2016,7,13,14,15,923.0,105.0,2.75,20.5,902.5,1036.8,765.71
2016,7,13,14,30,917.0,104.0,2.8,20.0,874.0,1024.17,760.49
2016,7,13,14,45,909.5,102.0,2.85,20.0,840.0,1005.42,749.85
2016,7,13,15,0,902.0,100.0,2.9,20.0,806.0,983.25,736.99
2016,7,13,15,15,891.5,98.5,2.95,20.0,766.5,955.54,720.4
2016,7,13,15,30,881.0,97.0,3.0,20.0,727.0,924.86,701.72
2016,7,13,15,45,867.5,94.5,3.05,20.0,682.5,887.62,678.38
2016,7,13,16,0,854.0,92.0,3.1,20.0,638.0,848.0,653.14
2016,7,13,16,15,836.5,89.5,3.1,19.5,590.0,809.97,629.63
2016,7,13,16,30,819.0,87.0,3.1,19.0,542.0,762.86,599.14
2016,7,13,16,45,796.5,83.5,3.1,19.0,492.0,709.48,562.38
2016,7,13,17,0,774.0,80.0,3.1,19.0,442.0,655.49,524.45
2016,7,13,17,15,742.5,76.0,3.05,18.5,390.5,594.66,479.67
2016,7,13,17,30,711.0,72.0,3.0,18.0,339.0,534.7,433.66
2016,7,13,17,45,667.5,66.5,2.95,18.0,288.0,469.77,381.24
2016,7,13,18,0,624.0,61.0,2.9,18.0,237.0,405.69,327.79
2016,7,13,18,15,559.5,54.5,2.7,17.5,188.0,334.2,267.1
2016,7,13,18,30,495.0,48.0,2.5,17.0,139.0,268.77,209.78
2016,7,13,18,45,394.0,38.5,2.4,16.5,97.0,194.07,144.79
2016,7,13,19,0,293.0,29.0,2.3,16.0,55.0,130.85,85.07
2016,7,13,19,15,146.5,14.5,2.25,15.5,27.5,55.76,0.0
2016,7,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,150.0,12.0,1.45,12.5,23.5,10.91,0.0
2016,7,14,5,30,300.0,24.0,1.4,13.0,47.0,19.61,8.35
2016,7,14,5,45,407.0,33.0,1.35,13.5,88.5,26.34,17.12
2016,7,14,6,0,514.0,42.0,1.3,14.0,130.0,32.86,23.43
2016,7,14,6,15,580.0,48.0,1.2,14.0,178.5,36.57,27.06
2016,7,14,6,30,646.0,54.0,1.1,14.0,227.0,43.91,33.78
2016,7,14,6,45,690.5,59.0,1.0,14.5,278.5,46.83,36.34
2016,7,14,7,0,735.0,64.0,0.9,15.0,330.0,49.67,38.73
2016,7,14,7,15,766.0,67.5,0.9,15.5,382.5,51.15,39.84
2016,7,14,7,30,797.0,71.0,0.9,16.0,435.0,52.58,40.86
2016,7,14,7,45,820.5,74.0,0.9,16.5,486.0,80.1,44.0
2016,7,14,8,0,844.0,77.0,0.9,17.0,537.0,144.28,79.29
2016,7,14,8,15,601.5,163.5,0.9,17.0,506.5,211.38,140.46
2016,7,14,8,30,359.0,250.0,0.9,17.0,476.0,266.57,195.01
2016,7,14,8,45,633.0,167.5,0.95,17.5,600.5,302.38,216.4
2016,7,14,9,0,907.0,85.0,1.0,18.0,725.0,379.74,274.06
2016,7,14,9,15,917.5,86.5,1.05,18.0,765.5,438.56,324.29
2016,7,14,9,30,928.0,88.0,1.1,18.0,806.0,497.23,373.09
2016,7,14,9,45,929.5,93.0,1.2,18.5,839.5,553.89,418.42
2016,7,14,10,0,931.0,98.0,1.3,19.0,873.0,609.03,461.05
2016,7,14,10,15,937.5,99.0,1.35,19.0,902.5,662.05,501.42
2016,7,14,10,30,944.0,100.0,1.4,19.0,932.0,713.55,539.61
2016,7,14,10,45,529.0,276.0,1.5,19.5,744.5,622.37,470.3
2016,7,14,11,0,114.0,452.0,1.6,20.0,557.0,488.62,367.17
2016,7,14,11,15,536.0,277.5,1.7,20.0,782.5,683.08,516.69
2016,7,14,11,30,958.0,103.0,1.8,20.0,1008.0,889.07,660.83
2016,7,14,11,45,959.5,103.5,1.9,20.0,1016.0,924.53,682.86
2016,7,14,12,0,961.0,104.0,2.0,20.0,1024.0,956.97,704.73
2016,7,14,12,15,500.0,256.0,2.05,20.0,734.5,721.26,542.85
2016,7,14,12,30,39.0,408.0,2.1,20.0,445.0,419.86,316.67
2016,7,14,12,45,47.0,419.0,2.2,20.0,463.5,441.96,334.98
2016,7,14,13,0,55.0,430.0,2.3,20.0,482.0,464.31,351.79
2016,7,14,13,15,497.0,271.0,2.35,19.5,730.0,783.85,594.39
2016,7,14,13,30,939.0,112.0,2.4,19.0,978.0,1055.01,778.8
2016,7,14,13,45,510.5,265.5,2.45,19.0,734.5,804.43,606.59
2016,7,14,14,0,82.0,419.0,2.5,19.0,491.0,492.62,374.6
2016,7,14,14,15,287.0,366.5,2.5,19.0,609.0,675.46,515.48
2016,7,14,14,30,492.0,314.0,2.5,19.0,727.0,838.33,633.9
2016,7,14,14,45,408.0,329.5,2.55,19.0,663.0,768.39,583.18
2016,7,14,15,0,324.0,345.0,2.6,19.0,599.0,685.58,524.54
2016,7,14,15,15,600.5,222.5,2.6,18.5,663.0,831.41,638.02
2016,7,14,15,30,877.0,100.0,2.6,18.0,727.0,925.17,705.27
2016,7,14,15,45,863.0,97.5,2.6,18.0,682.0,887.6,680.2
2016,7,14,16,0,849.0,95.0,2.6,18.0,637.0,847.69,654.52
2016,7,14,16,15,830.5,92.0,2.6,17.5,589.0,808.53,630.27
2016,7,14,16,30,812.0,89.0,2.6,17.0,541.0,760.23,598.97
2016,7,14,16,45,413.0,125.0,2.6,17.0,354.5,465.02,376.56
2016,7,14,17,0,14.0,161.0,2.6,17.0,168.0,160.07,127.26
2016,7,14,17,15,44.5,154.0,2.55,16.5,171.5,183.21,148.21
2016,7,14,17,30,75.0,147.0,2.5,16.0,175.0,194.76,158.72
2016,7,14,17,45,66.0,126.0,2.5,16.0,148.5,164.89,133.89
2016,7,14,18,0,57.0,105.0,2.5,16.0,122.0,135.72,109.29
2016,7,14,18,15,263.5,77.5,2.45,15.5,129.0,221.45,179.31
2016,7,14,18,30,470.0,50.0,2.4,15.0,136.0,261.11,205.69
2016,7,14,18,45,365.5,40.0,2.35,14.5,94.5,185.97,139.79
2016,7,14,19,0,261.0,30.0,2.3,14.0,53.0,122.71,79.77
2016,7,14,19,15,130.5,15.0,2.35,13.5,26.5,52.51,0.0
2016,7,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,112.5,13.0,2.25,11.0,21.5,11.82,0.0
2016,7,15,5,30,225.0,26.0,2.3,11.0,43.0,21.47,9.29
2016,7,15,5,45,333.5,36.5,2.35,11.5,83.0,29.42,19.89
2016,7,15,6,0,442.0,47.0,2.4,12.0,123.0,37.09,27.34
2016,7,15,6,15,513.0,54.5,2.3,12.5,170.5,41.78,31.86
2016,7,15,6,30,584.0,62.0,2.2,13.0,218.0,46.35,36.07
2016,7,15,6,45,307.5,97.0,2.15,13.5,181.0,69.3,56.5
2016,7,15,7,0,31.0,132.0,2.1,14.0,144.0,104.36,87.21
2016,7,15,7,15,34.5,152.5,2.05,14.0,167.5,119.08,99.78
2016,7,15,7,30,38.0,173.0,2.0,14.0,191.0,133.48,111.92
2016,7,15,7,45,19.0,163.5,1.95,14.0,172.5,136.9,108.97
2016,7,15,8,0,0.0,154.0,1.9,14.0,154.0,131.05,104.18
2016,7,15,8,15,2.5,168.5,1.9,14.0,170.0,144.15,114.48
2016,7,15,8,30,5.0,183.0,1.9,14.0,186.0,157.64,125.0
2016,7,15,8,45,128.0,250.0,1.9,14.5,339.5,234.7,182.46
2016,7,15,9,0,251.0,317.0,1.9,15.0,493.0,331.32,255.45
2016,7,15,9,15,139.0,306.0,1.9,15.0,404.5,304.13,237.03
2016,7,15,9,30,27.0,295.0,1.9,15.0,316.0,260.56,204.31
2016,7,15,9,45,25.5,301.5,1.95,15.5,322.0,269.52,210.93
2016,7,15,10,0,24.0,308.0,2.0,16.0,328.0,280.78,219.05
2016,7,15,10,15,62.5,366.0,2.05,16.0,420.5,354.03,275.45
2016,7,15,10,30,101.0,424.0,2.1,16.0,513.0,434.8,336.33
2016,7,15,10,45,129.0,441.0,2.15,16.5,557.5,479.12,368.65
2016,7,15,11,0,157.0,458.0,2.2,17.0,602.0,526.03,402.69
2016,7,15,11,15,550.5,283.0,2.25,17.0,800.5,699.45,537.29
2016,7,15,11,30,944.0,108.0,2.3,17.0,999.0,882.28,668.37
2016,7,15,11,45,946.5,108.0,2.35,17.0,1007.5,917.79,690.84
2016,7,15,12,0,949.0,108.0,2.4,17.0,1016.0,950.37,712.7
2016,7,15,12,15,701.5,257.5,2.4,17.0,929.0,907.41,682.75
2016,7,15,12,30,454.0,407.0,2.4,17.0,842.0,836.92,627.93
2016,7,15,12,45,398.5,421.5,2.4,17.0,801.5,804.1,605.08
2016,7,15,13,0,343.0,436.0,2.4,17.0,761.0,775.9,584.67
2016,7,15,13,15,442.5,393.5,2.4,17.0,806.0,851.6,640.22
2016,7,15,13,30,542.0,351.0,2.4,17.0,851.0,917.23,687.41
2016,7,15,13,45,308.5,382.5,2.4,17.0,666.0,708.62,538.29
2016,7,15,14,0,75.0,414.0,2.4,17.0,481.0,480.66,368.68
2016,7,15,14,15,76.5,400.0,2.4,17.0,466.5,469.86,362.58
2016,7,15,14,30,78.0,386.0,2.4,17.0,452.0,458.53,354.88
2016,7,15,14,45,77.5,370.0,2.4,17.0,433.5,442.62,343.71
2016,7,15,15,0,77.0,354.0,2.4,17.0,415.0,426.27,332.2
2016,7,15,15,15,229.5,324.0,2.4,16.5,491.0,570.23,445.95
2016,7,15,15,30,382.0,294.0,2.4,16.0,567.0,673.98,526.9
2016,7,15,15,45,386.5,270.0,2.4,16.0,531.5,643.01,505.14
2016,7,15,16,0,391.0,246.0,2.4,16.0,496.0,610.08,482.71
2016,7,15,16,15,379.0,231.0,2.35,15.5,458.0,571.62,455.93
2016,7,15,16,30,367.0,216.0,2.3,15.0,420.0,532.63,428.27
2016,7,15,16,45,544.5,154.5,2.3,15.0,424.5,597.64,482.35
2016,7,15,17,0,722.0,93.0,2.3,15.0,429.0,637.29,515.49
2016,7,15,17,15,687.5,88.0,2.3,14.5,378.0,575.51,468.81
2016,7,15,17,30,653.0,83.0,2.3,14.0,327.0,515.05,422.24
2016,7,15,17,45,602.5,77.0,2.35,14.0,276.0,446.1,366.56
2016,7,15,18,0,552.0,71.0,2.4,14.0,225.0,380.85,311.95
2016,7,15,18,15,482.5,63.0,2.35,13.5,177.5,308.87,250.54
2016,7,15,18,30,413.0,55.0,2.3,13.0,130.0,243.49,193.06
2016,7,15,18,45,307.5,43.5,2.3,13.0,90.0,168.17,127.15
2016,7,15,19,0,202.0,32.0,2.3,13.0,50.0,107.82,69.75
2016,7,15,19,15,101.0,16.0,2.35,13.0,25.0,37.53,0.0
2016,7,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,110.0,13.0,2.2,11.5,21.0,11.82,0.0
2016,7,16,5,30,220.0,26.0,2.2,12.0,42.0,21.56,8.73
2016,7,16,5,45,330.0,36.5,2.2,12.5,81.5,29.51,19.81
2016,7,16,6,0,440.0,47.0,2.2,13.0,121.0,37.17,27.27
2016,7,16,6,15,511.5,54.5,2.1,13.0,168.5,41.86,31.85
2016,7,16,6,30,583.0,62.0,2.0,13.0,216.0,46.42,36.13
2016,7,16,6,45,296.0,92.0,1.9,13.5,170.5,65.71,53.31
2016,7,16,7,0,9.0,122.0,1.8,14.0,125.0,101.55,84.73
2016,7,16,7,15,12.5,140.0,1.7,14.0,145.5,115.96,97.03
2016,7,16,7,30,16.0,158.0,1.6,14.0,166.0,130.26,109.08
2016,7,16,7,45,10.0,162.0,1.55,14.5,167.0,135.4,107.66
2016,7,16,8,0,4.0,166.0,1.5,15.0,168.0,140.55,111.32
2016,7,16,8,15,81.5,223.5,1.5,15.0,274.5,190.66,148.06
2016,7,16,8,30,159.0,281.0,1.5,15.0,381.0,249.92,191.93
2016,7,16,8,45,180.0,302.0,1.5,15.5,423.0,285.58,219.34
2016,7,16,9,0,201.0,323.0,1.5,16.0,465.0,323.92,248.95
2016,7,16,9,15,146.0,339.5,1.55,16.0,445.5,331.58,256.55
2016,7,16,9,30,91.0,356.0,1.6,16.0,426.0,336.76,261.36
2016,7,16,9,45,181.0,372.5,1.65,16.5,520.0,401.71,310.32
2016,7,16,10,0,271.0,389.0,1.7,17.0,614.0,477.76,366.96
2016,7,16,10,15,268.5,404.5,1.8,17.0,634.0,508.96,390.26
2016,7,16,10,30,266.0,420.0,1.9,17.0,654.0,539.69,413.17
2016,7,16,10,45,170.0,425.5,2.0,17.0,576.5,495.01,379.47
2016,7,16,11,0,74.0,431.0,2.1,17.0,499.0,438.39,336.26
2016,7,16,11,15,156.0,449.0,2.15,17.0,595.0,529.81,405.69
2016,7,16,11,30,238.0,467.0,2.2,17.0,691.0,624.97,475.63
2016,7,16,11,45,298.5,449.5,2.3,17.0,733.5,680.5,516.51
2016,7,16,12,0,359.0,432.0,2.4,17.0,776.0,733.81,555.89
2016,7,16,12,15,379.5,422.5,2.4,17.0,786.0,759.53,574.22
2016,7,16,12,30,400.0,413.0,2.4,17.0,796.0,784.34,592.09
2016,7,16,12,45,413.0,397.5,2.45,17.0,790.5,804.39,606.76
2016,7,16,13,0,426.0,382.0,2.5,17.0,785.0,814.58,614.89
2016,7,16,13,15,678.0,248.5,2.5,17.0,878.5,944.44,711.46
2016,7,16,13,30,930.0,115.0,2.5,17.0,972.0,1050.23,781.0
2016,7,16,13,45,929.0,112.5,2.55,17.0,951.5,1052.4,782.5
2016,7,16,14,0,928.0,110.0,2.6,17.0,931.0,1050.74,782.73
2016,7,16,14,15,922.5,108.5,2.6,17.0,903.0,1041.85,777.8
2016,7,16,14,30,917.0,107.0,2.6,17.0,875.0,1029.25,770.62
2016,7,16,14,45,722.0,187.5,2.6,17.0,777.5,933.21,707.37
2016,7,16,15,0,527.0,268.0,2.6,17.0,680.0,815.2,624.79
2016,7,16,15,15,705.5,183.0,2.6,16.5,704.0,890.17,683.77
2016,7,16,15,30,884.0,98.0,2.6,16.0,728.0,930.57,713.84
2016,7,16,15,45,872.0,95.0,2.65,16.0,684.0,893.99,690.23
2016,7,16,16,0,860.0,92.0,2.7,16.0,640.0,854.89,665.33
2016,7,16,16,15,541.5,164.0,2.7,16.0,499.5,647.65,515.74
2016,7,16,16,30,223.0,236.0,2.7,16.0,359.0,427.96,344.1
2016,7,16,16,45,236.5,210.5,2.7,16.0,330.0,415.52,336.62
2016,7,16,17,0,250.0,185.0,2.7,16.0,301.0,387.3,315.63
2016,7,16,17,15,261.0,161.0,2.7,15.5,269.5,357.05,293.01
2016,7,16,17,30,272.0,137.0,2.7,15.0,238.0,324.91,268.07
2016,7,16,17,45,248.5,120.0,2.7,14.5,201.5,279.65,231.0
2016,7,16,18,0,225.0,103.0,2.7,14.0,165.0,236.29,194.48
2016,7,16,18,15,357.5,75.5,2.7,13.5,150.5,262.63,214.05
2016,7,16,18,30,490.0,48.0,2.7,13.0,136.0,267.38,212.04
2016,7,16,18,45,378.0,38.5,2.7,13.0,94.0,189.03,142.64
2016,7,16,19,0,266.0,29.0,2.7,13.0,52.0,123.09,78.48
2016,7,16,19,15,133.0,14.5,2.75,12.5,26.0,43.46,0.0
2016,7,16,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,122.0,12.0,2.95,11.0,21.0,10.91,0.0
2016,7,17,5,30,244.0,24.0,3.0,11.0,42.0,19.77,6.97
2016,7,17,5,45,360.0,33.5,3.05,11.5,82.0,26.91,17.6
2016,7,17,6,0,476.0,43.0,3.1,12.0,122.0,33.83,24.4
2016,7,17,6,15,545.5,49.5,3.05,12.5,170.0,37.87,28.33
2016,7,17,6,30,615.0,56.0,3.0,13.0,218.0,41.82,31.99
2016,7,17,6,45,307.5,84.0,3.0,13.5,165.0,60.12,48.32
2016,7,17,7,0,0.0,112.0,3.0,14.0,112.0,94.23,78.36
2016,7,17,7,15,158.0,140.0,2.95,14.0,211.5,106.66,89.03
2016,7,17,7,30,316.0,168.0,2.9,14.0,311.0,118.63,99.17
2016,7,17,7,45,158.0,159.5,2.85,14.5,231.0,126.03,97.16
2016,7,17,8,0,0.0,151.0,2.8,15.0,151.0,128.68,101.99
2016,7,17,8,15,10.5,188.0,2.8,15.0,194.5,160.4,127.14
2016,7,17,8,30,21.0,225.0,2.8,15.0,238.0,193.69,153.27
2016,7,17,8,45,21.0,239.0,2.85,15.0,253.0,208.0,164.44
2016,7,17,9,0,21.0,253.0,2.9,15.0,268.0,222.32,175.63
2016,7,17,9,15,31.5,286.0,2.95,15.0,310.0,250.53,197.62
2016,7,17,9,30,42.0,319.0,3.0,15.0,352.0,286.13,225.33
2016,7,17,9,45,222.5,330.0,3.05,15.5,513.5,386.39,302.9
2016,7,17,10,0,403.0,341.0,3.1,16.0,675.0,511.65,398.63
2016,7,17,10,15,235.0,372.0,3.1,16.0,568.5,462.25,360.3
2016,7,17,10,30,67.0,403.0,3.1,16.0,462.0,394.96,307.14
2016,7,17,10,45,83.0,424.0,3.15,16.0,499.0,431.34,335.16
2016,7,17,11,0,99.0,445.0,3.2,16.0,536.0,469.43,363.87
2016,7,17,11,15,119.0,458.5,3.25,16.0,569.5,509.26,393.81
2016,7,17,11,30,139.0,472.0,3.3,16.0,603.0,548.13,422.87
2016,7,17,11,45,120.5,471.5,3.4,16.0,586.0,542.46,418.24
2016,7,17,12,0,102.0,471.0,3.5,16.0,569.0,527.14,406.71
2016,7,17,12,15,91.0,465.5,3.55,16.0,553.0,518.73,400.42
2016,7,17,12,30,80.0,460.0,3.6,16.0,537.0,509.1,393.18
2016,7,17,12,45,499.5,288.5,3.65,16.0,761.0,782.9,606.83
2016,7,17,13,0,919.0,117.0,3.7,16.0,985.0,1019.43,774.47
2016,7,17,13,15,477.0,249.0,3.75,16.0,699.5,747.08,579.44
2016,7,17,13,30,35.0,381.0,3.8,16.0,414.0,402.27,312.02
2016,7,17,13,45,29.0,354.0,3.85,16.0,380.5,371.22,289.78
2016,7,17,14,0,23.0,327.0,3.9,16.0,347.0,324.87,254.41
2016,7,17,14,15,37.0,345.5,3.95,15.5,377.0,374.18,293.98
2016,7,17,14,30,51.0,364.0,4.0,15.0,407.0,409.09,322.14
2016,7,17,14,45,36.5,323.5,4.05,15.0,354.0,353.77,279.47
2016,7,17,15,0,22.0,283.0,4.1,15.0,301.0,283.92,225.04
2016,7,17,15,15,82.0,307.0,4.15,15.0,366.5,381.71,304.69
2016,7,17,15,30,142.0,331.0,4.2,15.0,432.0,479.17,382.16
2016,7,17,15,45,81.0,279.0,4.3,15.0,336.0,350.75,281.41
2016,7,17,16,0,20.0,227.0,4.4,15.0,240.0,228.83,183.26
2016,7,17,16,15,15.5,206.0,4.4,14.5,215.5,204.57,164.52
2016,7,17,16,30,11.0,185.0,4.4,14.0,191.0,180.55,145.54
2016,7,17,16,45,5.5,153.5,4.45,14.0,156.5,145.49,116.9
2016,7,17,17,0,0.0,122.0,4.5,14.0,122.0,111.02,88.37
2016,7,17,17,15,63.0,134.5,4.45,13.5,158.0,174.22,143.5
2016,7,17,17,30,126.0,147.0,4.4,13.0,194.0,236.67,196.93
2016,7,17,17,45,114.0,126.5,4.4,13.0,164.0,202.19,167.65
2016,7,17,18,0,102.0,106.0,4.4,13.0,134.0,168.62,138.78
2016,7,17,18,15,282.5,77.0,4.3,12.5,132.5,230.28,189.14
2016,7,17,18,30,463.0,48.0,4.2,12.0,131.0,256.71,205.16
2016,7,17,18,45,352.5,38.5,4.1,12.0,90.0,180.36,136.81
2016,7,17,19,0,242.0,29.0,4.0,12.0,49.0,115.81,73.05
2016,7,17,19,15,121.0,14.5,3.95,12.0,24.5,40.73,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,127.5,11.0,3.1,12.0,19.5,10.01,0.0
2016,7,18,5,30,255.0,22.0,3.2,12.0,39.0,17.99,5.12
2016,7,18,5,45,367.0,31.0,3.3,12.5,78.5,24.75,15.6
2016,7,18,6,0,479.0,40.0,3.4,13.0,118.0,31.32,22.05
2016,7,18,6,15,546.0,46.0,3.4,13.0,165.0,35.05,25.74
2016,7,18,6,30,613.0,52.0,3.4,13.0,212.0,42.27,32.38
2016,7,18,6,45,306.5,77.5,3.4,13.5,157.5,55.53,44.23
2016,7,18,7,0,0.0,103.0,3.4,14.0,103.0,87.55,72.47
2016,7,18,7,15,2.0,124.0,3.3,14.0,125.5,104.3,86.99
2016,7,18,7,30,4.0,145.0,3.2,14.0,148.0,120.85,101.15
2016,7,18,7,45,4.0,155.5,3.15,14.5,158.5,130.32,103.87
2016,7,18,8,0,4.0,166.0,3.1,15.0,169.0,140.46,111.56
2016,7,18,8,15,44.5,218.5,3.05,15.0,246.5,181.22,142.6
2016,7,18,8,30,85.0,271.0,3.0,15.0,324.0,233.1,182.43
2016,7,18,8,45,65.5,280.0,3.0,15.0,323.0,243.93,191.72
2016,7,18,9,0,46.0,289.0,3.0,15.0,322.0,252.09,198.7
2016,7,18,9,15,44.0,303.5,3.0,15.0,336.5,268.82,211.84
2016,7,18,9,30,42.0,318.0,3.0,15.0,351.0,285.37,224.7
2016,7,18,9,45,85.0,358.5,3.0,15.5,428.0,345.13,270.56
2016,7,18,10,0,128.0,399.0,3.0,16.0,505.0,408.26,318.38
2016,7,18,10,15,83.5,383.0,3.0,16.0,453.5,381.08,297.11
2016,7,18,10,30,39.0,367.0,3.0,16.0,402.0,346.21,269.79
2016,7,18,10,45,67.5,405.0,3.05,16.5,466.5,404.22,313.92
2016,7,18,11,0,96.0,443.0,3.1,17.0,531.0,465.58,359.55
2016,7,18,11,15,256.5,419.5,3.1,17.0,659.5,586.53,452.44
2016,7,18,11,30,417.0,396.0,3.1,17.0,788.0,717.58,549.92
2016,7,18,11,45,235.5,414.0,3.15,17.0,635.5,594.58,456.92
2016,7,18,12,0,54.0,432.0,3.2,17.0,483.0,447.98,344.49
2016,7,18,12,15,131.5,455.5,3.25,17.0,581.0,555.88,427.35
2016,7,18,12,30,209.0,479.0,3.3,17.0,679.0,659.5,504.18
2016,7,18,12,45,116.5,416.5,3.35,17.0,528.5,518.85,399.5
2016,7,18,13,0,24.0,354.0,3.4,17.0,378.0,359.78,278.33
2016,7,18,13,15,93.0,406.5,3.4,17.0,493.0,482.64,373.99
2016,7,18,13,30,162.0,459.0,3.4,17.0,608.0,622.88,478.45
2016,7,18,13,45,307.0,405.0,3.4,17.0,679.0,731.63,561.19
2016,7,18,14,0,452.0,351.0,3.4,17.0,750.0,838.42,640.77
2016,7,18,14,15,346.5,374.5,3.4,17.0,674.5,744.88,571.97
2016,7,18,14,30,241.0,398.0,3.4,17.0,599.0,665.7,513.12
2016,7,18,14,45,208.0,384.0,3.4,17.0,552.5,602.31,467.6
2016,7,18,15,0,175.0,370.0,3.4,17.0,506.0,554.89,432.84
2016,7,18,15,15,539.0,222.5,3.4,16.5,611.5,769.82,603.81
2016,7,18,15,30,903.0,75.0,3.4,16.0,717.0,922.91,715.71
2016,7,18,15,45,892.5,72.5,3.4,16.0,673.5,887.41,691.13
2016,7,18,16,0,882.0,70.0,3.4,16.0,630.0,849.27,666.06
2016,7,18,16,15,866.0,68.0,3.4,16.0,582.5,804.77,636.13
2016,7,18,16,30,850.0,66.0,3.4,16.0,535.0,758.52,604.54
2016,7,18,16,45,830.0,63.5,3.45,16.0,485.5,707.18,568.84
2016,7,18,17,0,810.0,61.0,3.5,16.0,436.0,655.02,531.77
2016,7,18,17,15,781.5,58.0,3.5,15.5,384.5,596.11,488.91
2016,7,18,17,30,753.0,55.0,3.5,15.0,333.0,542.28,446.72
2016,7,18,17,45,713.0,51.0,3.5,14.5,282.5,476.78,393.61
2016,7,18,18,0,673.0,47.0,3.5,14.0,232.0,413.78,340.41
2016,7,18,18,15,612.5,42.0,3.45,13.5,183.5,343.11,278.88
2016,7,18,18,30,552.0,37.0,3.4,13.0,135.0,277.97,220.09
2016,7,18,18,45,451.0,30.0,3.35,13.0,93.0,202.68,152.14
2016,7,18,19,0,350.0,23.0,3.3,13.0,51.0,140.43,86.26
2016,7,18,19,15,175.0,11.5,3.25,12.5,25.5,50.29,0.0
2016,7,18,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,147.5,10.0,2.6,11.0,20.0,9.1,0.0
2016,7,19,5,30,295.0,20.0,2.7,11.0,40.0,16.26,3.41
2016,7,19,5,45,405.5,28.5,2.8,11.5,80.0,22.69,13.85
2016,7,19,6,0,516.0,37.0,2.9,12.0,120.0,31.54,22.33
2016,7,19,6,15,582.0,42.5,2.9,12.0,168.0,35.3,26.07
2016,7,19,6,30,648.0,48.0,2.9,12.0,216.0,39.02,29.61
2016,7,19,6,45,369.0,93.0,2.9,12.5,193.5,67.02,54.69
2016,7,19,7,0,90.0,138.0,2.9,13.0,171.0,108.16,90.97
2016,7,19,7,15,68.0,155.5,2.85,13.0,182.5,120.87,101.85
2016,7,19,7,30,46.0,173.0,2.8,13.0,194.0,133.27,112.33
2016,7,19,7,45,34.5,184.5,2.8,13.5,201.0,144.21,115.14
2016,7,19,8,0,23.0,196.0,2.8,14.0,208.0,164.33,130.8
2016,7,19,8,15,166.0,227.0,2.8,14.0,329.0,199.54,152.57
2016,7,19,8,30,309.0,258.0,2.8,14.0,450.0,260.18,195.92
2016,7,19,8,45,601.0,169.0,2.8,14.5,576.5,293.26,214.84
2016,7,19,9,0,893.0,80.0,2.8,15.0,703.0,368.84,272.42
2016,7,19,9,15,903.0,81.5,2.8,15.0,743.0,426.92,323.98
2016,7,19,9,30,913.0,83.0,2.8,15.0,783.0,484.84,374.1
2016,7,19,9,45,916.0,87.0,2.8,15.5,817.0,540.93,420.51
2016,7,19,10,0,919.0,91.0,2.8,16.0,851.0,595.66,464.21
2016,7,19,10,15,925.0,92.0,2.8,16.0,880.0,648.04,505.65
2016,7,19,10,30,931.0,93.0,2.8,16.0,909.0,698.87,544.8
2016,7,19,10,45,933.5,95.0,2.85,16.0,930.5,746.36,580.71
2016,7,19,11,0,936.0,97.0,2.9,16.0,952.0,791.58,612.36
2016,7,19,11,15,939.0,97.5,2.9,16.0,967.5,833.39,641.04
2016,7,19,11,30,942.0,98.0,2.9,16.0,983.0,872.6,667.69
2016,7,19,11,45,944.5,97.5,2.95,16.0,991.5,907.68,691.69
2016,7,19,12,0,947.0,97.0,3.0,16.0,1000.0,939.79,713.61
2016,7,19,12,15,947.0,97.0,3.0,16.0,1000.5,966.98,731.77
2016,7,19,12,30,947.0,97.0,3.0,16.0,1001.0,990.82,747.7
2016,7,19,12,45,943.5,98.5,3.05,16.0,993.5,1009.32,760.52
2016,7,19,13,0,940.0,100.0,3.1,16.0,986.0,1024.18,771.04
2016,7,19,13,15,937.5,99.5,3.1,16.0,972.0,1034.3,778.08
2016,7,19,13,30,935.0,99.0,3.1,16.0,958.0,1040.65,782.76
2016,7,19,13,45,935.5,95.0,3.15,16.5,937.5,1042.53,783.6
2016,7,19,14,0,936.0,91.0,3.2,17.0,917.0,1040.51,781.98
2016,7,19,14,15,930.5,90.0,3.25,17.0,889.0,1031.86,777.57
2016,7,19,14,30,925.0,89.0,3.3,17.0,861.0,1019.5,770.81
2016,7,19,14,45,920.5,86.0,3.35,17.0,828.0,1002.27,760.85
2016,7,19,15,0,916.0,83.0,3.4,17.0,795.0,981.44,748.52
2016,7,19,15,15,906.0,81.5,3.45,16.5,755.5,953.68,732.8
2016,7,19,15,30,896.0,80.0,3.5,16.0,716.0,922.87,714.85
2016,7,19,15,45,885.5,77.5,3.55,16.0,672.5,887.6,692.24
2016,7,19,16,0,875.0,75.0,3.6,16.0,629.0,849.71,667.55
2016,7,19,16,15,859.0,72.5,3.6,16.0,581.5,804.86,637.27
2016,7,19,16,30,843.0,70.0,3.6,16.0,534.0,758.27,605.32
2016,7,19,16,45,824.0,66.5,3.6,16.0,484.0,706.75,569.17
2016,7,19,17,0,805.0,63.0,3.6,16.0,434.0,654.31,531.63
2016,7,19,17,15,776.0,60.0,3.55,15.5,383.0,600.22,492.06
2016,7,19,17,30,747.0,57.0,3.5,15.0,332.0,541.37,445.94
2016,7,19,17,45,708.5,52.5,3.5,15.0,281.5,476.33,392.5
2016,7,19,18,0,670.0,48.0,3.5,15.0,231.0,413.65,339.01
2016,7,19,18,15,608.5,43.0,3.35,14.5,182.5,342.59,277.28
2016,7,19,18,30,547.0,38.0,3.2,14.0,134.0,277.15,218.41
2016,7,19,18,45,447.5,30.5,3.1,13.5,92.0,202.03,151.07
2016,7,19,19,0,348.0,23.0,3.0,13.0,50.0,139.5,83.8
2016,7,19,19,15,174.0,11.5,2.95,13.0,25.0,50.04,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,149.0,10.0,2.45,11.5,19.5,9.1,0.0
2016,7,20,5,30,298.0,20.0,2.5,12.0,39.0,16.33,2.55
2016,7,20,5,45,409.5,28.0,2.6,12.5,79.0,22.32,13.4
2016,7,20,6,0,521.0,36.0,2.7,13.0,119.0,30.69,21.45
2016,7,20,6,15,587.5,41.5,2.7,13.0,167.0,34.49,25.22
2016,7,20,6,30,654.0,47.0,2.7,13.0,215.0,38.25,28.78
2016,7,20,6,45,698.0,51.5,2.7,13.5,266.0,40.99,31.23
2016,7,20,7,0,742.0,56.0,2.7,14.0,317.0,43.66,33.51
2016,7,20,7,15,772.5,59.0,2.6,14.0,368.5,45.01,34.63
2016,7,20,7,30,803.0,62.0,2.5,14.0,420.0,53.78,42.28
2016,7,20,7,45,480.5,146.5,2.45,14.5,368.0,111.62,79.5
2016,7,20,8,0,158.0,231.0,2.4,15.0,316.0,185.23,141.87
2016,7,20,8,15,520.5,151.5,2.35,15.0,467.5,188.37,127.23
2016,7,20,8,30,883.0,72.0,2.3,15.0,619.0,250.9,165.39
2016,7,20,8,45,509.5,196.5,2.25,15.5,517.5,289.27,213.22
2016,7,20,9,0,136.0,321.0,2.2,16.0,416.0,300.44,233.17
2016,7,20,9,15,203.0,335.0,2.2,16.0,486.5,350.65,271.71
2016,7,20,9,30,270.0,349.0,2.2,16.0,557.0,404.59,313.28
2016,7,20,9,45,601.0,219.0,2.25,16.5,707.5,486.71,376.61
2016,7,20,10,0,932.0,89.0,2.3,17.0,858.0,601.12,465.04
2016,7,20,10,15,938.0,90.0,2.3,17.0,887.5,654.21,506.06
2016,7,20,10,30,944.0,91.0,2.3,17.0,917.0,705.72,545.16
2016,7,20,10,45,950.5,90.5,2.35,17.0,940.0,754.44,581.37
2016,7,20,11,0,957.0,90.0,2.4,17.0,963.0,801.15,613.58
2016,7,20,11,15,960.0,90.5,2.45,17.0,979.0,843.79,642.7
2016,7,20,11,30,963.0,91.0,2.5,17.0,995.0,883.76,669.82
2016,7,20,11,45,966.5,90.0,2.6,17.5,1004.0,919.91,693.32
2016,7,20,12,0,970.0,89.0,2.7,18.0,1013.0,953.06,714.7
2016,7,20,12,15,970.0,89.5,2.75,18.0,1013.5,981.3,733.67
2016,7,20,12,30,970.0,90.0,2.8,18.0,1014.0,1006.1,750.41
2016,7,20,12,45,969.0,89.5,2.85,18.0,1007.5,1025.4,763.59
2016,7,20,13,0,968.0,89.0,2.9,18.0,1001.0,1040.98,774.45
2016,7,20,13,15,966.0,88.5,2.95,18.0,987.0,1051.78,782.3
2016,7,20,13,30,964.0,88.0,3.0,18.0,973.0,1058.71,787.77
2016,7,20,13,45,961.5,87.0,3.1,18.0,952.0,1060.7,790.63
2016,7,20,14,0,959.0,86.0,3.2,18.0,931.0,1058.78,791.06
2016,7,20,14,15,953.5,85.0,3.25,17.5,903.0,1049.98,788.1
2016,7,20,14,30,948.0,84.0,3.3,17.0,875.0,1037.37,782.74
2016,7,20,14,45,941.5,82.5,3.35,17.0,840.5,1019.52,772.45
2016,7,20,15,0,935.0,81.0,3.4,17.0,806.0,998.08,759.8
2016,7,20,15,15,925.5,79.5,3.4,17.0,766.5,970.38,742.5
2016,7,20,15,30,916.0,78.0,3.4,17.0,727.0,939.53,723.03
2016,7,20,15,45,904.0,76.0,3.45,17.0,682.5,902.92,699.77
2016,7,20,16,0,892.0,74.0,3.5,17.0,638.0,863.72,674.45
2016,7,20,16,15,875.5,72.0,3.5,16.5,590.0,818.44,645.38
2016,7,20,16,30,859.0,70.0,3.5,16.0,542.0,771.4,614.52
2016,7,20,16,45,838.5,67.0,3.55,16.0,491.0,718.67,577.88
2016,7,20,17,0,818.0,64.0,3.6,16.0,440.0,665.13,539.85
2016,7,20,17,15,788.5,61.0,3.6,15.5,388.0,610.09,499.85
2016,7,20,17,30,759.0,58.0,3.6,15.0,336.0,550.27,453.16
2016,7,20,17,45,718.0,54.0,3.6,15.0,284.5,483.74,398.51
2016,7,20,18,0,677.0,50.0,3.6,15.0,233.0,419.77,343.94
2016,7,20,18,15,614.5,44.5,3.5,14.5,184.0,347.17,280.96
2016,7,20,18,30,552.0,39.0,3.4,14.0,135.0,280.28,220.84
2016,7,20,18,45,447.5,31.0,3.35,13.5,92.5,205.21,153.39
2016,7,20,19,0,343.0,23.0,3.3,13.0,50.0,137.67,80.53
2016,7,20,19,15,171.5,11.5,3.3,13.0,25.0,49.46,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,148.0,10.0,2.9,12.0,19.0,9.1,0.0
2016,7,21,5,30,296.0,20.0,3.0,12.0,38.0,16.4,1.54
2016,7,21,5,45,409.5,28.0,3.15,12.5,78.0,22.38,13.37
2016,7,21,6,0,523.0,36.0,3.3,13.0,118.0,30.76,21.49
2016,7,21,6,15,589.5,41.5,3.3,13.0,166.0,34.56,25.26
2016,7,21,6,30,656.0,47.0,3.3,13.0,214.0,38.31,28.83
2016,7,21,6,45,457.5,88.0,3.3,13.5,217.0,64.03,51.81
2016,7,21,7,0,259.0,129.0,3.3,14.0,220.0,94.57,78.68
2016,7,21,7,15,265.5,150.0,3.2,14.0,256.0,107.7,90.0
2016,7,21,7,30,272.0,171.0,3.1,14.0,292.0,120.25,100.65
2016,7,21,7,45,562.0,118.5,3.05,14.5,406.5,93.31,62.92
2016,7,21,8,0,852.0,66.0,3.0,15.0,521.0,132.26,70.81
2016,7,21,8,15,869.0,68.0,2.95,15.0,569.5,190.06,113.59
2016,7,21,8,30,886.0,70.0,2.9,15.0,618.0,249.49,164.39
2016,7,21,8,45,899.5,71.5,2.85,15.5,663.0,308.95,217.45
2016,7,21,9,0,913.0,73.0,2.8,16.0,708.0,369.13,271.1
2016,7,21,9,15,923.5,74.5,2.8,16.0,749.0,428.61,323.79
2016,7,21,9,30,934.0,76.0,2.8,16.0,790.0,487.95,374.96
2016,7,21,9,45,939.5,78.5,2.8,16.5,825.0,545.26,422.22
2016,7,21,10,0,945.0,81.0,2.8,17.0,860.0,601.4,466.9
2016,7,21,10,15,951.5,82.0,2.85,17.0,889.5,655.44,509.64
2016,7,21,10,30,958.0,83.0,2.9,17.0,919.0,707.92,550.1
2016,7,21,10,45,963.5,83.0,2.95,17.5,942.5,757.0,585.56
2016,7,21,11,0,969.0,83.0,3.0,18.0,966.0,803.95,617.03
2016,7,21,11,15,972.0,83.5,3.1,18.0,982.0,847.07,646.96
2016,7,21,11,30,975.0,84.0,3.2,18.0,998.0,887.46,674.88
2016,7,21,11,45,977.5,84.0,3.3,18.0,1007.0,924.07,700.1
2016,7,21,12,0,980.0,84.0,3.4,18.0,1016.0,957.6,723.19
2016,7,21,12,15,980.5,84.0,3.45,18.0,1017.0,986.06,742.49
2016,7,21,12,30,981.0,84.0,3.5,18.0,1018.0,1011.04,759.52
2016,7,21,12,45,975.0,87.5,3.6,18.0,1010.5,1029.73,772.76
2016,7,21,13,0,969.0,91.0,3.7,18.0,1003.0,1044.59,783.6
2016,7,21,13,15,597.5,271.5,3.7,18.0,831.0,890.26,676.83
2016,7,21,13,30,226.0,452.0,3.7,18.0,659.0,680.71,518.98
