Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,45,595.5,268.0,3.75,18.0,796.5,899.68,687.54
2016,7,21,14,0,965.0,84.0,3.8,18.0,934.0,1063.28,800.44
2016,7,21,14,15,959.5,83.5,3.8,17.5,905.5,1054.97,795.91
2016,7,21,14,30,954.0,83.0,3.8,17.0,877.0,1042.85,790.38
2016,7,21,14,45,949.5,80.0,3.8,17.0,843.5,1025.16,779.71
2016,7,21,15,0,945.0,77.0,3.8,17.0,810.0,1003.76,766.6
2016,7,21,15,15,936.0,75.5,3.75,17.0,769.5,976.27,749.02
2016,7,21,15,30,927.0,74.0,3.7,17.0,729.0,945.57,729.24
2016,7,21,15,45,916.0,72.0,3.7,17.0,685.0,909.48,705.94
2016,7,21,16,0,905.0,70.0,3.7,17.0,641.0,870.69,680.57
2016,7,21,16,15,889.0,68.0,3.65,16.5,592.5,825.31,651.15
2016,7,21,16,30,873.0,66.0,3.6,16.0,544.0,778.09,619.93
2016,7,21,16,45,852.0,63.5,3.6,16.0,493.0,724.96,582.81
2016,7,21,17,0,831.0,61.0,3.6,16.0,442.0,671.01,544.35
2016,7,21,17,15,802.0,58.0,3.55,15.5,389.5,610.67,500.5
2016,7,21,17,30,773.0,55.0,3.5,15.0,337.0,555.46,457.17
2016,7,21,17,45,731.0,51.5,3.45,15.0,285.0,488.27,401.9
2016,7,21,18,0,689.0,48.0,3.4,15.0,233.0,423.73,346.8
2016,7,21,18,15,626.5,42.5,3.3,14.5,183.5,350.49,283.31
2016,7,21,18,30,564.0,37.0,3.2,14.0,134.0,283.02,222.65
2016,7,21,18,45,456.5,29.5,3.1,13.5,91.5,204.15,152.01
2016,7,21,19,0,349.0,22.0,3.0,13.0,49.0,135.14,76.13
2016,7,21,19,15,174.5,11.0,2.95,12.5,24.5,49.66,0.0
2016,7,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,144.5,9.5,2.15,11.5,18.0,8.64,0.0
2016,7,22,5,30,289.0,19.0,2.2,12.0,36.0,15.54,0.0
2016,7,22,5,45,404.5,28.0,2.25,12.5,76.5,22.44,13.35
2016,7,22,6,0,520.0,37.0,2.3,13.0,117.0,31.78,22.37
2016,7,22,6,15,589.0,42.5,2.2,13.0,165.5,35.52,26.12
2016,7,22,6,30,658.0,48.0,2.1,13.0,214.0,39.24,29.67
2016,7,22,6,45,703.5,52.5,2.05,13.5,266.0,41.95,32.1
2016,7,22,7,0,749.0,57.0,2.0,14.0,318.0,44.6,34.37
2016,7,22,7,15,781.0,60.5,1.95,14.5,370.5,46.31,35.72
2016,7,22,7,30,813.0,64.0,1.9,15.0,423.0,55.3,43.47
2016,7,22,7,45,557.5,137.5,1.85,15.5,397.5,107.13,74.54
2016,7,22,8,0,302.0,211.0,1.8,16.0,372.0,178.52,130.11
2016,7,22,8,15,189.0,238.0,1.8,16.0,342.0,209.89,158.33
2016,7,22,8,30,76.0,265.0,1.8,16.0,312.0,226.71,176.37
2016,7,22,8,45,92.5,290.5,1.8,16.5,352.0,258.57,200.63
2016,7,22,9,0,109.0,316.0,1.8,17.0,392.0,292.81,226.67
2016,7,22,9,15,524.0,198.5,1.8,17.0,594.5,364.24,276.98
2016,7,22,9,30,939.0,81.0,1.8,17.0,797.0,494.26,375.83
2016,7,22,9,45,939.5,86.5,1.85,17.5,831.0,552.01,422.17
2016,7,22,10,0,940.0,92.0,1.9,18.0,865.0,608.1,466.02
2016,7,22,10,15,560.5,260.5,1.95,18.0,726.0,568.61,436.14
2016,7,22,10,30,181.0,429.0,2.0,18.0,587.0,492.56,376.17
2016,7,22,10,45,572.0,261.5,2.05,18.5,778.5,641.23,491.55
2016,7,22,11,0,963.0,94.0,2.1,19.0,970.0,809.75,613.8
2016,7,22,11,15,965.5,94.5,2.2,19.0,986.0,852.42,641.74
2016,7,22,11,30,968.0,95.0,2.3,19.0,1002.0,892.34,668.88
2016,7,22,11,45,970.5,95.0,2.4,19.0,1010.5,928.91,693.68
2016,7,22,12,0,973.0,95.0,2.5,19.0,1019.0,962.41,716.42
2016,7,22,12,15,973.0,95.0,2.6,19.0,1019.5,990.42,735.54
2016,7,22,12,30,973.0,95.0,2.7,19.0,1020.0,1014.96,752.46
2016,7,22,12,45,969.0,96.5,2.8,19.0,1012.0,1033.56,765.59
2016,7,22,13,0,965.0,98.0,2.9,19.0,1004.0,1048.4,776.39
2016,7,22,13,15,962.0,97.5,2.95,19.0,989.5,1058.35,783.66
2016,7,22,13,30,959.0,97.0,3.0,19.0,975.0,1064.42,788.56
2016,7,22,13,45,955.0,96.5,3.1,19.0,953.5,1065.58,790.88
2016,7,22,14,0,951.0,96.0,3.2,19.0,932.0,1062.85,790.79
2016,7,22,14,15,945.5,95.0,3.2,19.0,903.5,1054.22,786.06
2016,7,22,14,30,940.0,94.0,3.2,19.0,875.0,1041.8,778.98
2016,7,22,14,45,932.0,92.5,3.25,19.0,840.5,1022.68,767.99
2016,7,22,15,0,924.0,91.0,3.3,19.0,806.0,1000.05,754.7
2016,7,22,15,15,914.0,89.5,3.3,18.5,766.0,972.16,738.89
2016,7,22,15,30,904.0,88.0,3.3,18.0,726.0,941.18,720.87
2016,7,22,15,45,890.0,86.5,3.3,18.0,681.0,903.73,696.85
2016,7,22,16,0,876.0,85.0,3.3,18.0,636.0,863.85,670.95
2016,7,22,16,15,858.5,82.5,3.3,17.5,587.0,817.71,641.5
2016,7,22,16,30,841.0,80.0,3.3,17.0,538.0,776.49,615.12
2016,7,22,16,45,815.5,77.5,3.3,17.0,486.5,720.83,576.37
2016,7,22,17,0,790.0,75.0,3.3,17.0,435.0,664.74,536.57
2016,7,22,17,15,758.0,71.0,3.25,16.5,383.0,602.47,490.68
2016,7,22,17,30,726.0,67.0,3.2,16.0,331.0,541.1,443.04
2016,7,22,17,45,677.5,62.5,3.15,16.0,278.5,471.08,385.94
2016,7,22,18,0,629.0,58.0,3.1,16.0,226.0,407.0,331.6
2016,7,22,18,15,559.5,51.5,3.0,15.5,177.0,332.59,267.73
2016,7,22,18,30,490.0,45.0,2.9,15.0,128.0,264.84,207.62
2016,7,22,18,45,373.5,35.0,2.85,15.0,86.0,184.37,136.54
2016,7,22,19,0,257.0,25.0,2.8,15.0,44.0,114.09,61.19
2016,7,22,19,15,128.5,12.5,2.8,14.5,22.0,40.54,0.0
2016,7,22,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,109.5,10.0,1.55,12.5,16.5,9.1,0.0
2016,7,23,5,30,219.0,20.0,1.5,13.0,33.0,16.48,0.0
2016,7,23,5,45,342.5,30.0,1.45,13.5,72.0,24.2,14.68
2016,7,23,6,0,466.0,40.0,1.4,14.0,111.0,31.67,22.16
2016,7,23,6,15,539.0,46.5,1.4,14.5,159.0,35.78,26.18
2016,7,23,6,30,612.0,53.0,1.4,15.0,207.0,39.81,29.93
2016,7,23,6,45,662.0,58.0,1.4,15.5,258.0,46.42,35.81
2016,7,23,7,0,712.0,63.0,1.4,16.0,309.0,49.27,38.23
2016,7,23,7,15,745.5,67.0,1.4,16.5,361.5,51.14,39.69
2016,7,23,7,30,779.0,71.0,1.4,17.0,414.0,52.95,41.06
2016,7,23,7,45,804.5,73.5,1.4,17.5,465.0,73.1,41.85
2016,7,23,8,0,830.0,76.0,1.4,18.0,516.0,136.41,74.35
2016,7,23,8,15,848.5,78.5,1.45,18.5,565.0,193.85,115.57
2016,7,23,8,30,867.0,81.0,1.5,19.0,614.0,253.09,164.55
2016,7,23,8,45,881.0,83.0,1.55,19.5,659.5,312.28,215.88
2016,7,23,9,0,895.0,85.0,1.6,20.0,705.0,372.27,267.83
2016,7,23,9,15,905.5,87.0,1.65,20.0,746.0,431.44,318.73
2016,7,23,9,30,916.0,89.0,1.7,20.0,787.0,490.51,368.14
2016,7,23,9,45,923.0,91.5,1.8,20.5,822.0,547.87,414.23
2016,7,23,10,0,930.0,94.0,1.9,21.0,857.0,604.26,458.04
2016,7,23,10,15,936.0,95.0,1.95,21.0,887.0,657.52,498.9
2016,7,23,10,30,942.0,96.0,2.0,21.0,917.0,709.2,537.52
2016,7,23,10,45,944.5,98.5,2.15,21.5,939.0,757.95,572.71
2016,7,23,11,0,947.0,101.0,2.3,22.0,961.0,804.4,603.61
2016,7,23,11,15,950.0,101.5,2.4,21.5,977.0,846.95,633.64
2016,7,23,11,30,953.0,102.0,2.5,21.0,993.0,886.84,661.88
2016,7,23,11,45,953.0,103.5,2.6,21.0,1001.0,922.28,685.83
2016,7,23,12,0,953.0,105.0,2.7,21.0,1009.0,954.6,707.69
2016,7,23,12,15,953.5,105.0,2.75,21.0,1010.0,982.7,726.35
2016,7,23,12,30,954.0,105.0,2.8,21.0,1011.0,1007.43,742.85
2016,7,23,12,45,953.5,104.5,2.85,21.0,1004.5,1027.21,756.19
2016,7,23,13,0,953.0,104.0,2.9,21.0,998.0,1043.34,767.28
2016,7,23,13,15,950.5,103.5,2.95,21.0,984.0,1053.75,774.78
2016,7,23,13,30,948.0,103.0,3.0,21.0,970.0,1060.33,779.97
2016,7,23,13,45,944.5,102.0,3.05,21.0,948.5,1061.52,781.81
2016,7,23,14,0,941.0,101.0,3.1,21.0,927.0,1058.83,781.31
2016,7,23,14,15,935.5,100.0,3.1,20.5,899.0,1050.3,778.18
2016,7,23,14,30,930.0,99.0,3.1,20.0,871.0,1038.02,772.72
2016,7,23,14,45,922.5,97.5,3.15,20.0,836.5,1019.55,762.23
2016,7,23,15,0,915.0,96.0,3.2,20.0,802.0,997.59,749.47
2016,7,23,15,15,904.5,94.0,3.2,19.5,762.0,968.88,733.18
2016,7,23,15,30,894.0,92.0,3.2,19.0,722.0,937.11,714.71
2016,7,23,15,45,880.0,90.0,3.25,19.0,677.0,899.35,690.93
2016,7,23,16,0,866.0,88.0,3.3,19.0,632.0,859.18,665.22
2016,7,23,16,15,848.5,85.5,3.25,18.5,583.5,813.36,635.8
2016,7,23,16,30,831.0,83.0,3.2,18.0,535.0,772.58,609.56
2016,7,23,16,45,806.5,80.0,3.2,18.0,484.0,717.41,571.33
2016,7,23,17,0,782.0,77.0,3.2,18.0,433.0,661.74,532.01
2016,7,23,17,15,749.0,73.0,3.15,17.5,380.5,599.09,485.9
2016,7,23,17,30,716.0,69.0,3.1,17.0,328.0,537.43,438.23
2016,7,23,17,45,668.5,64.0,3.05,17.0,275.5,470.27,383.56
2016,7,23,18,0,621.0,59.0,3.0,17.0,223.0,404.24,327.96
2016,7,23,18,15,549.5,52.0,2.95,16.5,174.0,328.69,263.51
2016,7,23,18,30,478.0,45.0,2.9,16.0,125.0,260.07,203.0
2016,7,23,18,45,360.5,35.0,2.85,15.5,83.5,179.93,132.66
2016,7,23,19,0,243.0,25.0,2.8,15.0,42.0,109.5,55.54
2016,7,23,19,15,121.5,12.5,2.85,14.5,21.0,38.93,0.0
2016,7,23,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,86.0,10.0,1.65,12.5,15.0,9.1,0.0
2016,7,24,5,30,172.0,20.0,1.6,13.0,30.0,16.52,0.0
2016,7,24,5,45,296.5,31.5,1.55,13.5,68.0,25.59,15.73
2016,7,24,6,0,421.0,43.0,1.5,14.0,106.0,34.31,24.44
2016,7,24,6,15,498.0,50.5,1.4,14.0,153.5,39.1,29.17
2016,7,24,6,30,575.0,58.0,1.3,14.0,201.0,43.77,33.59
2016,7,24,6,45,627.5,63.5,1.2,14.5,252.0,46.61,36.13
2016,7,24,7,0,680.0,69.0,1.1,15.0,303.0,49.37,38.48
2016,7,24,7,15,411.5,125.0,1.05,15.5,273.5,86.65,71.08
2016,7,24,7,30,143.0,181.0,1.0,16.0,244.0,132.02,109.8
2016,7,24,7,45,169.0,203.0,1.0,16.5,286.0,151.69,117.39
2016,7,24,8,0,195.0,225.0,1.0,17.0,328.0,184.22,137.97
2016,7,24,8,15,520.5,157.5,1.0,17.0,468.0,191.52,128.2
2016,7,24,8,30,846.0,90.0,1.0,17.0,608.0,255.09,167.65
2016,7,24,8,45,862.5,91.5,1.05,17.5,654.0,313.55,218.17
2016,7,24,9,0,879.0,93.0,1.1,18.0,700.0,373.09,269.55
2016,7,24,9,15,890.5,94.5,1.15,18.0,741.0,431.51,319.7
2016,7,24,9,30,902.0,96.0,1.2,18.0,782.0,489.93,368.46
2016,7,24,9,45,911.5,97.0,1.3,18.5,818.0,546.68,414.02
2016,7,24,10,0,921.0,98.0,1.4,19.0,854.0,602.7,457.53
2016,7,24,10,15,927.5,99.5,1.5,19.0,883.5,656.36,498.9
2016,7,24,10,30,934.0,101.0,1.6,19.0,913.0,708.51,538.16
2016,7,24,10,45,939.5,101.0,1.7,19.5,936.0,756.9,572.86
2016,7,24,11,0,945.0,101.0,1.8,20.0,959.0,803.22,603.43
2016,7,24,11,15,948.0,102.0,1.85,20.0,975.0,846.2,632.08
2016,7,24,11,30,951.0,103.0,1.9,20.0,991.0,886.55,658.78
2016,7,24,11,45,952.5,103.0,2.0,20.0,999.0,921.88,682.57
2016,7,24,12,0,954.0,103.0,2.1,20.0,1007.0,954.13,704.35
2016,7,24,12,15,954.0,103.0,2.2,20.0,1007.5,981.81,723.17
2016,7,24,12,30,954.0,103.0,2.3,20.0,1008.0,1006.08,739.85
2016,7,24,12,45,952.0,103.0,2.4,20.0,1000.5,1024.91,753.1
2016,7,24,13,0,950.0,103.0,2.5,20.0,993.0,1040.05,764.1
2016,7,24,13,15,947.0,102.5,2.55,19.5,978.5,1049.93,772.77
2016,7,24,13,30,944.0,102.0,2.6,19.0,964.0,1055.97,779.15
2016,7,24,13,45,939.0,102.0,2.7,19.0,942.0,1056.67,781.27
2016,7,24,14,0,934.0,102.0,2.8,19.0,920.0,1053.54,781.05
2016,7,24,14,15,927.5,100.5,2.85,19.0,891.5,1043.51,775.92
2016,7,24,14,30,921.0,99.0,2.9,19.0,863.0,1029.74,768.48
2016,7,24,14,45,912.0,98.0,2.95,19.0,828.0,1010.45,757.45
2016,7,24,15,0,903.0,97.0,3.0,19.0,793.0,987.74,744.19
2016,7,24,15,15,892.0,95.0,3.0,18.5,753.0,958.77,727.66
2016,7,24,15,30,881.0,93.0,3.0,18.0,713.0,926.81,708.99
2016,7,24,15,45,866.0,91.5,3.0,18.0,668.0,889.05,684.81
2016,7,24,16,0,851.0,90.0,3.0,18.0,623.0,849.0,658.82
2016,7,24,16,15,832.5,87.5,2.95,17.5,574.5,810.04,634.23
2016,7,24,16,30,814.0,85.0,2.9,17.0,526.0,761.87,602.55
2016,7,24,16,45,788.0,82.0,2.9,17.0,475.0,706.19,563.91
2016,7,24,17,0,762.0,79.0,2.9,17.0,424.0,650.16,524.22
2016,7,24,17,15,728.5,74.5,2.9,16.5,372.0,587.43,477.93
2016,7,24,17,30,695.0,70.0,2.9,16.0,320.0,525.8,430.27
2016,7,24,17,45,647.0,64.5,2.9,16.0,268.5,458.9,375.73
2016,7,24,18,0,599.0,59.0,2.9,16.0,217.0,393.1,320.2
2016,7,24,18,15,527.5,52.0,2.9,15.5,169.0,318.71,256.48
2016,7,24,18,30,456.0,45.0,2.9,15.0,121.0,251.28,196.78
2016,7,24,18,45,339.5,34.5,2.9,14.5,80.5,172.22,127.07
2016,7,24,19,0,223.0,24.0,2.9,14.0,40.0,102.32,48.35
2016,7,24,19,15,111.5,12.0,2.9,13.5,20.0,36.18,0.0
2016,7,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,90.5,10.0,2.0,11.0,14.5,9.1,0.0
2016,7,25,5,30,181.0,20.0,2.0,11.0,29.0,16.62,0.0
2016,7,25,5,45,308.5,30.5,2.0,11.5,67.5,24.78,15.06
2016,7,25,6,0,436.0,41.0,2.0,12.0,106.0,32.65,23.15
2016,7,25,6,15,513.5,48.5,1.9,12.5,153.5,37.53,27.93
2016,7,25,6,30,591.0,56.0,1.8,13.0,201.0,42.29,32.38
2016,7,25,6,45,385.0,94.0,1.75,13.5,197.0,68.22,55.54
2016,7,25,7,0,179.0,132.0,1.7,14.0,193.0,100.43,83.8
2016,7,25,7,15,89.5,119.5,1.65,14.0,150.0,92.7,76.77
2016,7,25,7,30,0.0,107.0,1.6,14.0,107.0,92.21,76.12
2016,7,25,7,45,10.5,148.5,1.55,14.5,154.0,124.95,99.29
2016,7,25,8,0,21.0,190.0,1.5,15.0,201.0,159.32,126.13
2016,7,25,8,15,438.5,138.5,1.5,15.0,405.5,165.31,111.96
2016,7,25,8,30,856.0,87.0,1.5,15.0,610.0,254.57,168.74
2016,7,25,8,45,578.0,193.0,1.5,15.5,558.0,304.75,222.3
2016,7,25,9,0,300.0,299.0,1.5,16.0,506.0,334.38,254.93
2016,7,25,9,15,603.5,197.0,1.5,16.0,645.0,394.24,298.89
2016,7,25,9,30,907.0,95.0,1.5,16.0,784.0,491.27,373.85
2016,7,25,9,45,910.0,99.5,1.55,16.5,818.0,548.02,419.46
2016,7,25,10,0,913.0,104.0,1.6,17.0,852.0,603.41,462.67
2016,7,25,10,15,920.0,105.5,1.6,17.0,882.0,657.1,503.81
2016,7,25,10,30,927.0,107.0,1.6,17.0,912.0,709.35,542.68
2016,7,25,10,45,931.5,108.0,1.65,17.5,935.0,757.73,577.16
2016,7,25,11,0,936.0,109.0,1.7,18.0,958.0,803.99,607.64
2016,7,25,11,15,939.5,109.5,1.75,18.0,974.0,846.7,636.25
2016,7,25,11,30,943.0,110.0,1.8,18.0,990.0,886.82,662.94
2016,7,25,11,45,945.0,110.5,1.85,18.0,998.5,922.9,686.83
2016,7,25,12,0,947.0,111.0,1.9,18.0,1007.0,955.99,708.7
2016,7,25,12,15,947.0,111.0,1.9,18.0,1007.5,983.62,726.36
2016,7,25,12,30,947.0,111.0,1.9,18.0,1008.0,1007.88,741.87
2016,7,25,12,45,946.5,110.5,1.95,18.5,1001.5,1027.66,753.78
2016,7,25,13,0,946.0,110.0,2.0,19.0,995.0,1043.81,763.45
2016,7,25,13,15,742.5,228.5,2.05,19.0,916.5,994.04,732.09
2016,7,25,13,30,539.0,347.0,2.1,19.0,838.0,916.25,677.71
2016,7,25,13,45,737.5,225.5,2.15,19.0,881.0,1002.16,741.14
2016,7,25,14,0,936.0,104.0,2.2,19.0,924.0,1058.35,778.08
2016,7,25,14,15,930.0,103.0,2.2,18.5,895.5,1049.36,774.04
2016,7,25,14,30,924.0,102.0,2.2,18.0,867.0,1036.64,768.4
2016,7,25,14,45,919.0,98.5,2.25,18.0,833.0,1018.49,758.48
2016,7,25,15,0,914.0,95.0,2.3,18.0,799.0,996.72,746.22
2016,7,25,15,15,903.5,93.5,2.25,18.0,758.5,968.52,728.61
2016,7,25,15,30,893.0,92.0,2.2,18.0,718.0,937.27,708.98
2016,7,25,15,45,882.0,88.5,2.2,18.0,673.5,900.42,686.0
2016,7,25,16,0,871.0,85.0,2.2,18.0,629.0,860.94,661.02
2016,7,25,16,15,853.0,82.5,2.2,17.5,580.0,814.43,632.0
2016,7,25,16,30,835.0,80.0,2.2,17.0,531.0,772.94,606.05
2016,7,25,16,45,435.0,125.0,2.2,17.0,358.5,485.35,391.73
2016,7,25,17,0,35.0,170.0,2.2,17.0,186.0,196.17,157.05
2016,7,25,17,15,380.0,117.5,2.15,16.5,255.0,401.77,330.11
2016,7,25,17,30,725.0,65.0,2.1,16.0,324.0,538.72,439.22
2016,7,25,17,45,679.0,60.0,2.05,16.0,272.0,469.48,381.97
2016,7,25,18,0,633.0,55.0,2.0,16.0,220.0,405.83,328.49
2016,7,25,18,15,563.0,48.5,1.85,15.5,171.0,330.93,264.57
2016,7,25,18,30,493.0,42.0,1.7,15.0,122.0,262.84,204.44
2016,7,25,18,45,378.0,32.0,1.55,14.5,81.0,182.83,133.78
2016,7,25,19,0,263.0,22.0,1.4,14.0,40.0,111.25,47.8
2016,7,25,19,15,131.5,11.0,1.4,14.0,20.0,39.76,0.0
2016,7,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,106.5,9.0,1.0,12.5,14.0,8.19,0.0
2016,7,26,5,30,213.0,18.0,0.9,13.0,28.0,14.83,0.0
2016,7,26,5,45,336.0,28.0,0.85,13.5,67.0,22.62,13.01
2016,7,26,6,0,459.0,38.0,0.8,14.0,106.0,30.14,20.76
2016,7,26,6,15,534.5,45.5,0.75,14.0,153.5,35.15,25.66
2016,7,26,6,30,610.0,53.0,0.7,14.0,201.0,40.01,30.25
2016,7,26,6,45,658.0,58.5,0.7,14.5,252.5,47.05,36.55
2016,7,26,7,0,706.0,64.0,0.7,15.0,304.0,50.27,39.3
2016,7,26,7,15,740.5,68.0,0.7,15.5,356.5,52.1,40.74
2016,7,26,7,30,775.0,72.0,0.7,16.0,409.0,53.87,42.07
2016,7,26,7,45,799.0,75.5,0.7,17.0,460.5,72.74,42.8
2016,7,26,8,0,823.0,79.0,0.7,18.0,512.0,129.14,68.89
2016,7,26,8,15,842.0,82.0,0.65,18.5,561.0,194.12,115.63
2016,7,26,8,30,861.0,85.0,0.6,19.0,610.0,253.74,164.09
2016,7,26,8,45,499.0,201.0,0.6,19.5,511.0,289.0,207.53
2016,7,26,9,0,137.0,317.0,0.6,20.0,412.0,297.95,224.97
2016,7,26,9,15,224.5,326.0,0.65,20.0,492.0,352.56,265.29
2016,7,26,9,30,312.0,335.0,0.7,20.0,572.0,413.34,310.32
2016,7,26,9,45,283.5,360.0,0.8,20.5,583.0,441.82,331.65
2016,7,26,10,0,255.0,385.0,0.9,21.0,594.0,467.32,350.29
2016,7,26,10,15,594.0,244.5,0.95,21.0,753.5,576.78,432.87
2016,7,26,10,30,933.0,104.0,1.0,21.0,913.0,710.93,531.05
2016,7,26,10,45,760.5,210.5,1.1,21.5,881.5,731.35,541.65
2016,7,26,11,0,588.0,317.0,1.2,22.0,850.0,733.96,540.33
2016,7,26,11,15,585.5,326.5,1.3,22.0,864.5,770.51,566.17
2016,7,26,11,30,583.0,336.0,1.4,22.0,879.0,805.28,590.16
2016,7,26,11,45,767.0,222.0,1.5,22.0,943.0,885.55,648.89
2016,7,26,12,0,951.0,108.0,1.6,22.0,1007.0,957.31,695.55
2016,7,26,12,15,951.0,108.0,1.7,22.0,1007.5,985.05,713.73
2016,7,26,12,30,951.0,108.0,1.8,22.0,1008.0,1009.38,730.31
2016,7,26,12,45,732.0,241.0,1.9,22.0,931.0,967.63,704.7
2016,7,26,13,0,513.0,374.0,2.0,22.0,854.0,897.57,655.02
2016,7,26,13,15,723.0,243.0,2.05,22.0,908.0,989.98,722.78
2016,7,26,13,30,933.0,112.0,2.1,22.0,962.0,1056.65,765.59
2016,7,26,13,45,930.0,110.5,2.2,22.0,940.5,1057.89,767.55
2016,7,26,14,0,927.0,109.0,2.3,22.0,919.0,1055.28,767.88
2016,7,26,14,15,920.5,107.5,2.3,21.5,890.0,1045.35,763.95
2016,7,26,14,30,914.0,106.0,2.3,21.0,861.0,1031.7,757.77
2016,7,26,14,45,906.5,104.0,2.35,21.0,826.5,1012.91,747.47
2016,7,26,15,0,899.0,102.0,2.4,21.0,792.0,990.64,734.94
2016,7,26,15,15,888.0,100.0,2.4,21.0,751.5,961.75,717.52
2016,7,26,15,30,877.0,98.0,2.4,21.0,711.0,929.86,698.08
2016,7,26,15,45,864.0,95.0,2.45,21.0,666.5,892.25,675.1
2016,7,26,16,0,851.0,92.0,2.5,21.0,622.0,852.2,650.17
2016,7,26,16,15,832.0,89.0,2.45,20.5,573.0,812.25,625.43
2016,7,26,16,30,813.0,86.0,2.4,20.0,524.0,763.0,593.67
2016,7,26,16,45,789.5,82.0,2.4,20.0,473.0,707.94,556.33
2016,7,26,17,0,766.0,78.0,2.4,20.0,422.0,652.35,517.79
2016,7,26,17,15,732.5,73.5,2.3,19.5,370.0,589.33,471.84
2016,7,26,17,30,699.0,69.0,2.2,19.0,318.0,527.4,424.56
2016,7,26,17,45,652.0,63.5,2.15,18.5,266.0,460.8,371.87
2016,7,26,18,0,605.0,58.0,2.1,18.0,214.0,395.17,317.87
2016,7,26,18,15,534.0,50.5,1.95,17.5,165.5,320.06,254.2
2016,7,26,18,30,463.0,43.0,1.8,17.0,117.0,251.93,194.53
2016,7,26,18,45,349.5,32.5,1.65,16.5,77.0,173.6,125.65
2016,7,26,19,0,236.0,22.0,1.5,16.0,37.0,102.94,38.18
2016,7,26,19,15,118.0,11.0,1.45,15.5,18.5,36.66,0.0
2016,7,26,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,15,53.5,8.0,1.5,13.0,10.5,7.28,0.0
2016,7,27,5,30,107.0,16.0,1.5,13.0,21.0,12.6,0.0
2016,7,27,5,45,210.5,30.5,1.5,13.5,55.5,23.81,13.8
2016,7,27,6,0,314.0,45.0,1.5,14.0,90.0,34.72,24.69
2016,7,27,6,15,388.5,56.0,1.4,14.0,134.5,43.85,33.31
2016,7,27,6,30,463.0,67.0,1.3,14.0,179.0,51.17,40.14
2016,7,27,6,45,357.0,95.5,1.2,14.5,194.0,69.3,56.26
2016,7,27,7,0,251.0,124.0,1.1,15.0,209.0,91.32,75.45
2016,7,27,7,15,151.5,146.5,1.1,15.5,200.5,110.29,91.61
2016,7,27,7,30,52.0,169.0,1.1,16.0,192.0,130.28,108.31
2016,7,27,7,45,382.5,136.5,1.15,16.5,334.5,99.8,71.95
2016,7,27,8,0,713.0,104.0,1.2,17.0,477.0,132.09,76.02
2016,7,27,8,15,734.5,108.0,1.2,17.0,524.5,185.43,114.35
2016,7,27,8,30,756.0,112.0,1.2,17.0,572.0,246.17,164.32
2016,7,27,8,45,776.0,114.0,1.25,17.5,617.0,301.53,211.89
2016,7,27,9,0,796.0,116.0,1.3,18.0,662.0,358.63,260.95
2016,7,27,9,15,809.5,118.5,1.35,18.5,702.5,415.07,308.73
2016,7,27,9,30,823.0,121.0,1.4,19.0,743.0,471.96,355.43
2016,7,27,9,45,556.0,248.5,1.45,19.5,678.0,489.06,370.82
2016,7,27,10,0,289.0,376.0,1.5,20.0,613.0,479.32,363.08
2016,7,27,10,15,553.5,264.0,1.55,20.0,736.5,569.03,432.25
2016,7,27,10,30,818.0,152.0,1.6,20.0,860.0,678.65,514.61
2016,7,27,10,45,611.5,266.5,1.65,20.5,803.5,675.2,508.12
2016,7,27,11,0,405.0,381.0,1.7,21.0,747.0,652.52,487.92
2016,7,27,11,15,362.5,409.5,1.75,21.0,741.5,664.5,496.01
2016,7,27,11,30,320.0,438.0,1.8,21.0,736.0,675.27,502.66
2016,7,27,11,45,591.5,291.5,1.85,21.0,847.5,798.33,594.69
2016,7,27,12,0,863.0,145.0,1.9,21.0,959.0,913.47,674.26
2016,7,27,12,15,863.0,145.0,1.95,21.0,960.0,939.33,690.48
2016,7,27,12,30,863.0,145.0,2.0,21.0,961.0,962.11,705.68
2016,7,27,12,45,593.0,292.0,2.1,21.0,850.5,883.07,652.1
2016,7,27,13,0,323.0,439.0,2.2,21.0,740.0,765.38,566.52
2016,7,27,13,15,598.0,284.5,2.25,20.5,832.0,907.13,673.78
2016,7,27,13,30,873.0,130.0,2.3,20.0,924.0,1015.55,748.3
2016,7,27,13,45,873.0,126.0,2.4,20.0,904.0,1017.27,750.01
2016,7,27,14,0,873.0,122.0,2.5,20.0,884.0,1015.3,750.54
2016,7,27,14,15,866.0,120.5,2.5,19.5,856.0,1005.23,746.3
2016,7,27,14,30,859.0,119.0,2.5,19.0,828.0,991.66,739.89
2016,7,27,14,45,855.0,114.5,2.55,19.0,795.0,974.39,730.21
2016,7,27,15,0,851.0,110.0,2.6,19.0,762.0,953.68,718.27
2016,7,27,15,15,838.5,108.0,2.55,18.5,722.5,924.35,700.95
2016,7,27,15,30,826.0,106.0,2.5,18.0,683.0,901.23,687.87
2016,7,27,15,45,816.0,101.0,2.5,18.0,639.5,864.96,664.71
2016,7,27,16,0,806.0,96.0,2.5,18.0,596.0,826.16,639.68
2016,7,27,16,15,786.0,93.0,2.5,17.5,548.5,779.1,609.62
2016,7,27,16,30,766.0,90.0,2.5,17.0,501.0,730.7,578.01
2016,7,27,16,45,745.5,84.5,2.5,17.0,452.0,677.97,541.45
2016,7,27,17,0,725.0,79.0,2.5,17.0,403.0,624.6,503.62
2016,7,27,17,15,690.5,74.5,2.45,16.5,352.0,562.73,457.52
2016,7,27,17,30,656.0,70.0,2.4,16.0,301.0,504.72,412.43
2016,7,27,17,45,612.5,63.5,2.35,16.0,251.5,438.6,358.53
2016,7,27,18,0,569.0,57.0,2.3,16.0,202.0,375.63,305.28
2016,7,27,18,15,498.5,49.5,2.3,15.5,155.5,302.71,242.87
2016,7,27,18,30,428.0,42.0,2.3,15.0,109.0,236.82,184.55
2016,7,27,18,45,321.0,31.0,2.3,15.0,71.0,162.26,117.72
2016,7,27,19,0,214.0,20.0,2.3,15.0,33.0,94.14,28.49
2016,7,27,19,15,107.0,10.0,2.3,14.5,16.5,33.23,0.0
2016,7,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,28,5,15,92.0,8.0,1.7,11.0,12.0,7.28,0.0
2016,7,28,5,30,184.0,16.0,1.7,11.0,24.0,13.08,0.0
2016,7,28,5,45,304.5,26.5,1.7,11.5,60.5,21.37,11.75
2016,7,28,6,0,425.0,37.0,1.7,12.0,97.0,29.34,20.15
2016,7,28,6,15,499.5,44.0,1.65,12.5,142.5,33.92,24.67
2016,7,28,6,30,574.0,51.0,1.6,13.0,188.0,38.39,28.88
2016,7,28,6,45,625.0,56.0,1.6,13.5,238.0,44.87,34.72
2016,7,28,7,0,676.0,61.0,1.6,14.0,288.0,47.75,37.2
2016,7,28,7,15,356.0,112.0,1.55,14.0,233.5,77.61,63.59
2016,7,28,7,30,36.0,163.0,1.5,14.0,179.0,126.43,106.0
2016,7,28,7,45,95.0,193.5,1.45,14.5,241.5,150.16,118.71
2016,7,28,8,0,154.0,224.0,1.4,15.0,304.0,179.23,137.01
2016,7,28,8,15,140.0,247.0,1.4,15.5,325.0,207.52,158.73
2016,7,28,8,30,126.0,270.0,1.4,16.0,346.0,234.47,180.33
2016,7,28,8,45,89.5,279.5,1.4,16.5,335.5,249.73,193.49
2016,7,28,9,0,53.0,289.0,1.4,17.0,325.0,254.39,197.78
2016,7,28,9,15,93.0,322.5,1.45,17.0,391.0,302.55,234.47
2016,7,28,9,30,133.0,356.0,1.5,17.0,457.0,352.72,272.52
2016,7,28,9,45,96.5,359.5,1.6,17.5,434.5,352.37,272.0
2016,7,28,10,0,60.0,363.0,1.7,18.0,412.0,344.25,265.36
2016,7,28,10,15,486.5,228.5,1.75,18.0,647.5,498.62,386.38
2016,7,28,10,30,913.0,94.0,1.8,18.0,883.0,689.52,530.09
2016,7,28,10,45,917.0,95.0,1.9,18.0,905.0,736.95,564.22
2016,7,28,11,0,921.0,96.0,2.0,18.0,927.0,782.23,595.61
2016,7,28,11,15,722.5,231.0,2.05,18.0,890.0,794.6,601.67
2016,7,28,11,30,524.0,366.0,2.1,18.0,853.0,784.39,589.82
2016,7,28,11,45,554.0,340.5,2.2,18.5,859.5,811.99,609.83
2016,7,28,12,0,584.0,315.0,2.3,19.0,866.0,838.45,628.6
2016,7,28,12,15,755.5,206.5,2.35,18.5,919.0,909.0,681.7
2016,7,28,12,30,927.0,98.0,2.4,18.0,972.0,978.23,729.13
2016,7,28,12,45,558.5,283.0,2.45,18.0,808.5,842.06,634.44
2016,7,28,13,0,190.0,468.0,2.5,18.0,645.0,651.68,491.98
2016,7,28,13,15,547.0,286.0,2.5,18.0,785.0,856.18,648.02
2016,7,28,13,30,904.0,104.0,2.5,18.0,925.0,1020.73,760.17
2016,7,28,13,45,900.5,102.5,2.55,18.0,904.0,1021.2,759.94
2016,7,28,14,0,897.0,101.0,2.6,18.0,883.0,1017.94,759.09
2016,7,28,14,15,890.5,100.0,2.6,18.0,854.5,1008.51,753.8
2016,7,28,14,30,884.0,99.0,2.6,18.0,826.0,995.5,746.29
2016,7,28,14,45,876.0,97.0,2.65,18.0,792.5,976.41,735.33
2016,7,28,15,0,868.0,95.0,2.7,18.0,759.0,953.99,722.17
2016,7,28,15,15,856.5,93.0,2.65,17.5,719.5,925.07,705.05
2016,7,28,15,30,845.0,91.0,2.6,17.0,680.0,893.3,685.91
2016,7,28,15,45,831.0,89.0,2.6,17.0,636.0,856.66,662.36
2016,7,28,16,0,817.0,87.0,2.6,17.0,592.0,817.76,637.03
2016,7,28,16,15,798.0,84.0,2.6,16.5,545.0,778.73,612.46
2016,7,28,16,30,779.0,81.0,2.6,16.0,498.0,730.66,580.83
2016,7,28,16,45,753.5,78.0,2.6,16.0,448.0,676.58,543.04
2016,7,28,17,0,728.0,75.0,2.6,16.0,398.0,622.23,504.24
2016,7,28,17,15,694.0,70.5,2.55,15.5,348.0,560.56,458.17
2016,7,28,17,30,660.0,66.0,2.5,15.0,298.0,502.38,412.64
2016,7,28,17,45,611.5,60.5,2.5,15.0,248.0,434.45,357.03
2016,7,28,18,0,563.0,55.0,2.5,15.0,198.0,370.21,302.43
2016,7,28,18,15,492.5,48.0,2.45,14.5,152.0,298.24,240.27
2016,7,28,18,30,422.0,41.0,2.4,14.0,106.0,233.29,182.33
2016,7,28,18,45,311.0,30.0,2.4,14.0,68.5,157.78,114.24
2016,7,28,19,0,200.0,19.0,2.4,14.0,31.0,88.57,19.21
2016,7,28,19,15,100.0,9.5,2.4,13.5,15.5,31.16,0.0
2016,7,28,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,67.5,7.5,1.75,12.0,10.5,6.82,0.0
2016,7,29,5,30,135.0,15.0,1.8,12.0,21.0,12.19,0.0
2016,7,29,5,45,245.5,27.0,1.85,12.5,55.0,21.82,11.84
2016,7,29,6,0,356.0,39.0,1.9,13.0,89.0,31.04,21.5
2016,7,29,6,15,432.0,48.0,1.85,13.0,133.0,37.18,27.49
2016,7,29,6,30,508.0,57.0,1.8,13.0,177.0,43.1,33.07
2016,7,29,6,45,559.0,63.5,1.75,13.5,225.5,46.66,36.31
2016,7,29,7,0,610.0,70.0,1.7,14.0,274.0,50.09,39.29
2016,7,29,7,15,357.5,122.5,1.65,14.0,247.5,84.98,70.1
2016,7,29,7,30,105.0,175.0,1.6,14.0,221.0,128.0,107.38
2016,7,29,7,45,424.0,131.5,1.6,14.5,347.0,97.13,70.09
2016,7,29,8,0,743.0,88.0,1.6,15.0,473.0,127.66,72.06
2016,7,29,8,15,524.5,169.0,1.6,15.5,454.5,199.31,135.63
2016,7,29,8,30,306.0,250.0,1.6,16.0,436.0,253.04,188.18
2016,7,29,8,45,563.5,173.5,1.65,16.5,547.0,285.43,207.13
2016,7,29,9,0,821.0,97.0,1.7,17.0,658.0,356.13,260.48
2016,7,29,9,15,530.5,223.0,1.75,17.0,594.0,386.6,293.39
2016,7,29,9,30,240.0,349.0,1.8,17.0,530.0,395.49,304.56
2016,7,29,9,45,150.0,355.5,1.85,17.5,470.5,374.13,288.9
2016,7,29,10,0,60.0,362.0,1.9,18.0,411.0,343.56,265.12
2016,7,29,10,15,470.5,234.5,1.95,18.0,639.0,494.26,383.67
2016,7,29,10,30,881.0,107.0,2.0,18.0,867.0,680.19,524.36
2016,7,29,10,45,890.0,106.0,2.05,18.0,891.0,728.09,558.86
2016,7,29,11,0,899.0,105.0,2.1,18.0,915.0,774.32,591.01
2016,7,29,11,15,902.5,105.5,2.15,18.0,930.5,815.69,619.19
2016,7,29,11,30,906.0,106.0,2.2,18.0,946.0,854.57,645.52
2016,7,29,11,45,677.5,250.5,2.25,18.0,882.5,836.75,631.62
2016,7,29,12,0,449.0,395.0,2.3,18.0,819.0,792.34,595.14
2016,7,29,12,15,683.5,248.5,2.35,18.0,893.0,890.57,670.5
2016,7,29,12,30,918.0,102.0,2.4,18.0,967.0,974.32,726.77
2016,7,29,12,45,638.5,261.0,2.45,18.0,860.5,899.01,675.03
2016,7,29,13,0,359.0,420.0,2.5,18.0,754.0,782.84,588.31
2016,7,29,13,15,375.0,405.0,2.5,18.0,749.0,792.77,597.2
2016,7,29,13,30,391.0,390.0,2.5,18.0,744.0,800.81,603.82
2016,7,29,13,45,388.0,381.5,2.55,18.0,726.0,794.49,600.36
2016,7,29,14,0,385.0,373.0,2.6,18.0,708.0,786.13,595.66
2016,7,29,14,15,640.5,233.0,2.6,18.0,769.0,918.23,695.38
2016,7,29,14,30,896.0,93.0,2.6,18.0,830.0,1001.41,751.23
2016,7,29,14,45,890.5,90.5,2.6,18.0,796.5,983.97,739.94
2016,7,29,15,0,885.0,88.0,2.6,18.0,763.0,963.05,727.39
2016,7,29,15,15,690.0,162.0,2.6,17.5,671.5,860.13,659.8
2016,7,29,15,30,495.0,236.0,2.6,17.0,580.0,738.14,574.02
2016,7,29,15,45,309.5,256.0,2.6,17.0,466.5,564.86,445.48
2016,7,29,16,0,124.0,276.0,2.6,17.0,353.0,403.51,320.09
2016,7,29,16,15,465.5,175.0,2.55,16.5,428.0,602.41,482.99
2016,7,29,16,30,807.0,74.0,2.5,16.0,503.0,738.08,587.25
2016,7,29,16,45,406.5,109.5,2.45,16.0,325.5,446.67,364.54
2016,7,29,17,0,6.0,145.0,2.4,16.0,148.0,139.52,110.89
2016,7,29,17,15,3.0,128.0,2.4,15.5,129.5,121.39,96.87
2016,7,29,17,30,0.0,111.0,2.4,15.0,111.0,103.53,82.29
2016,7,29,17,45,304.5,80.5,2.4,15.0,157.0,279.11,231.67
2016,7,29,18,0,609.0,50.0,2.4,15.0,203.0,385.4,315.19
2016,7,29,18,15,539.5,43.5,2.35,14.5,156.0,314.23,252.64
2016,7,29,18,30,470.0,37.0,2.3,14.0,109.0,247.84,193.15
2016,7,29,18,45,355.0,27.5,2.3,14.0,70.5,170.01,122.15
2016,7,29,19,0,240.0,18.0,2.3,14.0,32.0,98.23,11.28
2016,7,29,19,15,120.0,9.0,2.3,13.5,16.0,35.16,0.0
2016,7,29,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,5,15,96.0,7.0,1.5,11.0,11.0,6.37,0.0
2016,7,30,5,30,192.0,14.0,1.5,11.0,22.0,12.73,0.0
2016,7,30,5,45,319.0,24.5,1.55,11.5,58.5,19.74,10.01
2016,7,30,6,0,446.0,35.0,1.6,12.0,95.0,27.8,18.73
2016,7,30,6,15,521.5,42.0,1.6,12.5,142.0,32.46,23.34
2016,7,30,6,30,597.0,49.0,1.6,13.0,189.0,40.41,30.67
2016,7,30,6,45,298.5,78.5,1.65,13.5,148.5,56.86,45.42
2016,7,30,7,0,0.0,108.0,1.7,14.0,108.0,90.52,75.12
2016,7,30,7,15,113.0,138.5,1.65,14.0,187.0,104.94,87.57
2016,7,30,7,30,226.0,169.0,1.6,14.0,266.0,118.94,99.47
2016,7,30,7,45,303.0,179.0,1.6,14.5,326.0,132.24,101.15
2016,7,30,8,0,380.0,189.0,1.6,15.0,386.0,169.6,120.63
2016,7,30,8,15,194.0,188.5,1.65,15.0,289.5,169.66,126.36
2016,7,30,8,30,8.0,188.0,1.7,15.0,193.0,161.83,127.9
2016,7,30,8,45,23.0,231.0,1.75,15.5,246.5,201.91,159.06
2016,7,30,9,0,38.0,274.0,1.8,16.0,300.0,238.31,186.88
2016,7,30,9,15,142.5,310.5,1.9,16.0,416.5,309.28,240.74
2016,7,30,9,30,247.0,347.0,2.0,16.0,533.0,394.13,305.55
2016,7,30,9,45,156.0,356.5,2.1,16.5,476.0,378.1,293.54
2016,7,30,10,0,65.0,366.0,2.2,17.0,419.0,349.74,271.34
2016,7,30,10,15,497.5,227.5,2.25,17.0,655.0,505.13,394.4
2016,7,30,10,30,930.0,89.0,2.3,17.0,891.0,696.87,540.56
2016,7,30,10,45,708.0,224.0,2.4,17.5,843.5,708.03,543.62
2016,7,30,11,0,486.0,359.0,2.5,18.0,796.0,695.92,530.18
2016,7,30,11,15,715.0,225.5,2.55,18.0,881.0,784.88,599.44
2016,7,30,11,30,944.0,92.0,2.6,18.0,966.0,873.52,662.04
2016,7,30,11,45,945.5,92.5,2.65,18.0,974.5,909.21,685.7
2016,7,30,12,0,947.0,93.0,2.7,18.0,983.0,941.83,707.68
2016,7,30,12,15,688.5,244.5,2.7,18.0,892.0,892.09,673.22
2016,7,30,12,30,430.0,396.0,2.7,18.0,801.0,812.49,611.42
2016,7,30,12,45,244.5,411.0,2.75,18.0,641.0,652.9,496.33
2016,7,30,13,0,59.0,426.0,2.8,18.0,481.0,468.05,357.83
2016,7,30,13,15,499.0,259.0,2.75,17.5,711.0,781.97,600.87
2016,7,30,13,30,939.0,92.0,2.7,17.0,941.0,1044.57,781.76
2016,7,30,13,45,725.5,211.0,2.7,17.0,857.5,978.64,735.79
2016,7,30,14,0,512.0,330.0,2.7,17.0,774.0,884.83,668.63
2016,7,30,14,15,718.0,208.0,2.65,17.0,809.0,970.59,733.17
2016,7,30,14,30,924.0,86.0,2.6,17.0,844.0,1022.07,767.41
2016,7,30,14,45,496.5,213.0,2.6,17.0,618.5,740.22,572.18
2016,7,30,15,0,69.0,340.0,2.6,17.0,393.0,407.81,317.5
2016,7,30,15,15,232.5,307.5,2.55,16.5,471.5,561.63,441.23
2016,7,30,15,30,396.0,275.0,2.5,16.0,550.0,673.21,528.49
2016,7,30,15,45,203.5,237.5,2.5,16.0,378.5,449.4,357.85
2016,7,30,16,0,11.0,200.0,2.5,16.0,207.0,195.21,154.57
2016,7,30,16,15,424.5,134.5,2.5,15.5,360.5,522.11,425.58
2016,7,30,16,30,838.0,69.0,2.5,15.0,514.0,756.88,604.04
2016,7,30,16,45,499.0,125.0,2.5,15.0,383.0,535.06,435.26
2016,7,30,17,0,160.0,181.0,2.5,15.0,252.0,311.16,254.32
2016,7,30,17,15,446.5,118.5,2.5,14.5,280.5,448.28,370.51
2016,7,30,17,30,733.0,56.0,2.5,14.0,309.0,533.28,439.82
2016,7,30,17,45,688.0,51.5,2.55,14.0,258.0,464.71,382.72
2016,7,30,18,0,643.0,47.0,2.6,14.0,207.0,399.23,326.8
2016,7,30,18,15,573.5,41.0,2.55,13.5,159.0,324.35,261.62
2016,7,30,18,30,504.0,35.0,2.5,13.0,111.0,256.14,200.02
2016,7,30,18,45,386.0,26.0,2.5,13.0,71.0,178.81,127.95
2016,7,30,19,0,268.0,17.0,2.5,13.0,31.0,104.44,0.0
2016,7,30,19,15,134.0,8.5,2.45,12.5,15.5,37.8,0.0
2016,7,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,98.0,7.0,1.7,11.0,10.5,6.37,0.0
2016,7,31,5,30,196.0,14.0,1.8,11.0,21.0,12.73,0.0
2016,7,31,5,45,326.0,23.5,1.9,11.5,57.5,18.93,9.09
2016,7,31,6,0,456.0,33.0,2.0,12.0,94.0,26.15,17.24
2016,7,31,6,15,532.0,40.0,2.0,12.0,141.0,33.69,24.46
2016,7,31,6,30,608.0,47.0,2.0,12.0,188.0,38.75,29.29
2016,7,31,6,45,307.5,79.0,2.0,12.5,151.0,57.33,46.02
2016,7,31,7,0,7.0,111.0,2.0,13.0,114.0,92.64,77.3
2016,7,31,7,15,13.5,131.5,1.9,13.0,137.0,108.92,91.43
2016,7,31,7,30,20.0,152.0,1.8,13.0,160.0,125.06,105.23
2016,7,31,7,45,50.5,184.0,1.75,13.5,209.0,142.77,113.94
2016,7,31,8,0,81.0,216.0,1.7,14.0,258.0,173.99,136.38
2016,7,31,8,15,48.0,211.5,1.65,14.5,237.0,176.06,138.26
2016,7,31,8,30,15.0,207.0,1.6,15.0,216.0,178.04,140.67
2016,7,31,8,45,48.5,254.5,1.6,15.5,287.0,220.6,172.98
2016,7,31,9,0,82.0,302.0,1.6,16.0,358.0,273.63,213.32
2016,7,31,9,15,98.0,326.5,1.6,16.0,397.5,307.66,239.43
2016,7,31,9,30,114.0,351.0,1.6,16.0,437.0,340.84,264.86
2016,7,31,9,45,90.5,358.5,1.65,16.5,428.5,348.9,270.63
