Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,0,67.0,366.0,1.7,17.0,420.0,351.0,271.62
2016,7,31,10,15,146.5,392.0,1.75,17.0,516.0,428.51,330.73
2016,7,31,10,30,226.0,418.0,1.8,17.0,612.0,515.38,395.55
2016,7,31,10,45,180.0,431.5,1.85,17.0,588.5,510.82,391.17
2016,7,31,11,0,134.0,445.0,1.9,17.0,565.0,501.88,383.87
2016,7,31,11,15,226.0,440.0,1.95,17.0,647.5,581.55,444.01
2016,7,31,11,30,318.0,435.0,2.0,17.0,730.0,673.01,510.86
2016,7,31,11,45,202.5,444.5,2.05,17.0,633.0,592.95,451.01
2016,7,31,12,0,87.0,454.0,2.1,17.0,536.0,501.38,382.37
2016,7,31,12,15,70.0,439.0,2.15,17.0,505.5,477.58,365.3
2016,7,31,12,30,53.0,424.0,2.2,17.0,475.0,452.09,346.41
2016,7,31,12,45,51.0,418.0,2.25,17.0,467.0,448.55,344.13
2016,7,31,13,0,49.0,412.0,2.3,17.0,459.0,444.46,341.37
2016,7,31,13,15,108.0,431.0,2.35,17.0,530.5,540.75,414.4
2016,7,31,13,30,167.0,450.0,2.4,17.0,602.0,624.34,476.36
2016,7,31,13,45,120.0,426.0,2.45,17.0,534.0,556.53,426.23
2016,7,31,14,0,73.0,402.0,2.5,17.0,466.0,470.8,362.96
2016,7,31,14,15,498.5,245.0,2.55,16.5,655.5,783.55,605.83
2016,7,31,14,30,924.0,88.0,2.6,16.0,845.0,1024.89,774.24
2016,7,31,14,45,647.0,204.0,2.65,16.0,723.0,886.73,679.39
2016,7,31,15,0,370.0,320.0,2.7,16.0,601.0,711.43,551.16
2016,7,31,15,15,353.5,305.5,2.75,15.5,562.5,674.65,528.0
2016,7,31,15,30,337.0,291.0,2.8,15.0,524.0,636.97,502.69
2016,7,31,15,45,196.5,273.5,2.85,15.0,407.5,467.92,373.83
2016,7,31,16,0,56.0,256.0,2.9,15.0,291.0,307.59,246.44
2016,7,31,16,15,53.0,234.0,2.9,14.5,265.0,281.2,227.09
2016,7,31,16,30,50.0,212.0,2.9,14.0,239.0,254.76,206.94
2016,7,31,16,45,37.5,186.0,2.9,14.0,205.0,216.56,176.21
2016,7,31,17,0,25.0,160.0,2.9,14.0,171.0,169.16,137.44
2016,7,31,17,15,21.0,140.5,2.85,13.5,149.5,146.98,119.54
2016,7,31,17,30,17.0,121.0,2.8,13.0,128.0,125.09,101.51
2016,7,31,17,45,319.5,85.0,2.75,13.0,165.0,293.31,245.28
2016,7,31,18,0,622.0,49.0,2.7,13.0,202.0,390.7,322.01
2016,7,31,18,15,550.0,42.5,2.6,12.5,154.5,317.7,257.18
2016,7,31,18,30,478.0,36.0,2.5,12.0,107.0,249.74,195.56
2016,7,31,18,45,358.5,26.5,2.45,12.0,68.0,170.08,121.0
2016,7,31,19,0,239.0,17.0,2.4,12.0,29.0,95.64,0.0
2016,7,31,19,15,119.5,8.5,2.3,12.0,14.5,34.49,0.0
2016,7,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,75.5,7.0,1.75,11.0,9.5,0.0,0.0
2016,8,1,5,30,151.0,14.0,1.8,11.0,19.0,12.73,0.0
2016,8,1,5,45,284.0,24.5,1.9,11.5,54.5,19.86,9.49
2016,8,1,6,0,417.0,35.0,2.0,12.0,90.0,27.9,18.72
2016,8,1,6,15,496.5,42.5,2.0,12.5,136.0,32.96,23.73
2016,8,1,6,30,576.0,50.0,2.0,13.0,182.0,37.88,28.38
2016,8,1,6,45,288.0,49.5,2.05,13.5,115.5,36.09,26.84
2016,8,1,7,0,0.0,49.0,2.1,14.0,49.0,43.23,33.18
2016,8,1,7,15,0.0,73.5,2.05,14.0,73.5,64.87,52.35
2016,8,1,7,30,0.0,98.0,2.0,14.0,98.0,84.99,69.91
2016,8,1,7,45,0.5,125.5,1.95,14.5,126.0,107.11,84.81
2016,8,1,8,0,1.0,153.0,1.9,15.0,154.0,129.72,102.95
2016,8,1,8,15,5.5,173.0,1.85,15.0,177.0,147.54,116.92
2016,8,1,8,30,10.0,193.0,1.8,15.0,200.0,166.11,131.41
2016,8,1,8,45,55.0,249.5,1.8,15.5,287.0,218.72,171.49
2016,8,1,9,0,100.0,306.0,1.8,16.0,374.0,282.54,220.14
2016,8,1,9,15,143.5,329.5,1.85,16.0,433.5,323.99,251.81
2016,8,1,9,30,187.0,353.0,1.9,16.0,493.0,375.22,291.23
2016,8,1,9,45,304.5,338.0,1.95,16.5,578.5,436.46,337.74
2016,8,1,10,0,422.0,323.0,2.0,17.0,664.0,511.44,394.48
2016,8,1,10,15,448.0,327.5,2.05,17.0,701.0,559.21,430.69
2016,8,1,10,30,474.0,332.0,2.1,17.0,738.0,608.68,467.75
2016,8,1,10,45,700.5,217.0,2.15,17.0,835.5,697.65,536.76
2016,8,1,11,0,927.0,102.0,2.2,17.0,933.0,793.99,608.15
2016,8,1,11,15,930.5,102.5,2.25,17.0,949.0,836.62,636.76
2016,8,1,11,30,934.0,103.0,2.3,17.0,965.0,876.67,663.88
2016,8,1,11,45,935.5,103.0,2.35,17.0,973.0,911.76,687.51
2016,8,1,12,0,937.0,103.0,2.4,17.0,981.0,943.79,709.06
2016,8,1,12,15,937.5,103.0,2.45,17.0,982.0,971.7,727.85
2016,8,1,12,30,938.0,103.0,2.5,17.0,983.0,996.24,744.45
2016,8,1,12,45,937.0,102.5,2.55,17.0,976.0,1015.34,757.54
2016,8,1,13,0,936.0,102.0,2.6,17.0,969.0,1030.78,768.36
2016,8,1,13,15,933.5,101.5,2.65,17.0,954.5,1040.99,775.88
2016,8,1,13,30,931.0,101.0,2.7,17.0,940.0,1047.38,781.06
2016,8,1,13,45,927.5,99.5,2.75,17.0,918.5,1047.87,782.52
2016,8,1,14,0,924.0,98.0,2.8,17.0,897.0,1044.49,781.62
2016,8,1,14,15,918.0,97.0,2.8,16.5,868.5,1035.32,777.99
2016,8,1,14,30,912.0,96.0,2.8,16.0,840.0,1022.43,772.04
2016,8,1,14,45,904.0,94.0,2.85,16.0,805.5,1002.83,760.71
2016,8,1,15,0,896.0,92.0,2.9,16.0,771.0,979.78,747.09
2016,8,1,15,15,885.5,90.5,2.95,16.0,731.0,951.62,729.97
2016,8,1,15,30,875.0,89.0,3.0,16.0,691.0,920.46,710.7
2016,8,1,15,45,860.5,87.0,3.1,16.0,646.0,882.34,686.73
2016,8,1,16,0,846.0,85.0,3.2,16.0,601.0,841.88,660.77
2016,8,1,16,15,827.5,82.0,3.2,15.5,553.0,802.07,635.51
2016,8,1,16,30,809.0,79.0,3.2,15.0,505.0,753.07,602.99
2016,8,1,16,45,465.0,129.0,3.2,15.0,368.5,514.59,421.17
2016,8,1,17,0,121.0,179.0,3.2,15.0,232.0,281.81,230.68
2016,8,1,17,15,114.0,157.5,3.15,14.5,202.5,249.06,205.3
2016,8,1,17,30,107.0,136.0,3.1,14.0,173.0,216.59,178.91
2016,8,1,17,45,344.0,95.5,3.1,13.5,185.0,319.62,266.31
2016,8,1,18,0,581.0,55.0,3.1,13.0,197.0,379.33,312.99
2016,8,1,18,15,504.5,47.5,3.0,12.5,149.5,302.95,245.6
2016,8,1,18,30,428.0,40.0,2.9,12.0,102.0,234.29,183.53
2016,8,1,18,45,300.0,29.0,2.85,12.0,64.0,152.92,107.65
2016,8,1,19,0,172.0,18.0,2.8,12.0,26.0,77.08,0.0
2016,8,1,19,15,86.0,9.0,2.75,12.0,13.0,27.41,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.0,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,110.0,14.0,2.4,12.0,18.0,12.73,0.0
2016,8,2,5,45,249.5,26.0,2.5,12.5,53.0,21.3,10.11
2016,8,2,6,0,389.0,38.0,2.6,13.0,88.0,30.64,20.95
2016,8,2,6,15,474.0,46.0,2.55,13.0,134.5,35.97,26.31
2016,8,2,6,30,559.0,54.0,2.5,13.0,181.0,41.19,31.31
2016,8,2,6,45,279.5,54.5,2.5,13.5,118.0,39.65,30.01
2016,8,2,7,0,0.0,55.0,2.5,14.0,55.0,48.56,37.92
2016,8,2,7,15,15.0,105.5,2.45,14.0,112.0,89.93,74.51
2016,8,2,7,30,30.0,156.0,2.4,14.0,169.0,121.67,102.02
2016,8,2,7,45,21.0,165.0,2.35,14.5,174.5,136.44,108.87
2016,8,2,8,0,12.0,174.0,2.3,15.0,180.0,146.31,116.18
2016,8,2,8,15,9.5,179.5,2.25,15.0,185.0,153.08,121.33
2016,8,2,8,30,7.0,185.0,2.2,15.0,190.0,159.2,126.04
2016,8,2,8,45,74.5,248.0,2.15,15.5,298.5,222.92,174.46
2016,8,2,9,0,142.0,311.0,2.1,16.0,407.0,295.72,229.82
2016,8,2,9,15,83.0,294.5,2.05,16.0,352.0,277.65,216.94
2016,8,2,9,30,24.0,278.0,2.0,16.0,297.0,250.05,195.9
2016,8,2,9,45,203.5,309.5,2.0,16.5,473.5,365.4,284.88
2016,8,2,10,0,383.0,341.0,2.0,17.0,650.0,505.23,390.03
2016,8,2,10,15,216.5,358.0,2.0,17.0,534.0,443.66,342.97
2016,8,2,10,30,50.0,375.0,2.0,17.0,418.0,362.28,279.81
2016,8,2,10,45,38.5,360.0,2.05,17.0,394.0,347.02,268.42
2016,8,2,11,0,27.0,345.0,2.1,17.0,370.0,329.93,255.22
2016,8,2,11,15,58.0,395.0,2.1,17.0,448.5,403.71,311.46
2016,8,2,11,30,89.0,445.0,2.1,17.0,527.0,481.21,368.98
2016,8,2,11,45,248.0,421.5,2.15,17.5,653.0,618.89,472.02
2016,8,2,12,0,407.0,398.0,2.2,18.0,779.0,760.14,573.5
2016,8,2,12,15,373.5,416.5,2.2,18.0,766.0,757.01,569.39
2016,8,2,12,30,340.0,435.0,2.2,18.0,753.0,758.17,569.33
2016,8,2,12,45,638.0,273.0,2.2,18.0,864.5,912.95,684.16
2016,8,2,13,0,936.0,111.0,2.2,18.0,976.0,1040.6,768.6
2016,8,2,13,15,634.5,263.0,2.25,18.0,845.5,926.91,692.18
2016,8,2,13,30,333.0,415.0,2.3,18.0,715.0,770.97,578.99
2016,8,2,13,45,626.5,261.5,2.35,18.0,808.5,932.48,700.69
2016,8,2,14,0,920.0,108.0,2.4,18.0,902.0,1051.84,780.53
2016,8,2,14,15,913.5,106.5,2.45,18.0,872.5,1041.75,774.16
2016,8,2,14,30,907.0,105.0,2.5,18.0,843.0,1027.94,766.84
2016,8,2,14,45,743.0,171.5,2.55,18.0,759.0,947.07,714.69
2016,8,2,15,0,579.0,238.0,2.6,18.0,675.0,842.86,644.33
2016,8,2,15,15,721.5,168.0,2.6,18.0,683.0,898.8,686.76
2016,8,2,15,30,864.0,98.0,2.6,18.0,691.0,921.02,703.13
2016,8,2,15,45,846.5,96.5,2.65,18.0,645.0,881.11,677.54
2016,8,2,16,0,829.0,95.0,2.7,18.0,599.0,847.09,656.34
2016,8,2,16,15,808.5,91.5,2.7,17.5,550.0,797.89,624.82
2016,8,2,16,30,788.0,88.0,2.7,17.0,501.0,747.31,591.75
2016,8,2,16,45,758.5,85.0,2.75,17.0,449.5,689.46,551.68
2016,8,2,17,0,729.0,82.0,2.8,17.0,398.0,631.61,510.63
2016,8,2,17,15,691.5,77.0,2.8,16.5,345.5,569.56,464.17
2016,8,2,17,30,654.0,72.0,2.8,16.0,293.0,506.32,414.86
2016,8,2,17,45,596.0,66.5,2.85,15.5,241.5,433.0,355.56
2016,8,2,18,0,538.0,61.0,2.9,15.0,190.0,364.26,297.63
2016,8,2,18,15,456.0,52.0,2.85,14.5,143.0,285.82,229.84
2016,8,2,18,30,374.0,43.0,2.8,14.0,96.0,215.73,167.47
2016,8,2,18,45,242.5,30.5,2.8,14.0,59.5,134.74,92.66
2016,8,2,19,0,111.0,18.0,2.8,14.0,23.0,58.73,0.0
2016,8,2,19,15,55.5,9.0,2.8,13.5,11.5,20.56,0.0
2016,8,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,43.0,6.5,1.25,12.0,7.5,0.0,0.0
2016,8,3,5,30,86.0,13.0,1.2,12.0,15.0,11.82,0.0
2016,8,3,5,45,219.5,26.0,1.15,12.5,49.5,21.36,9.69
2016,8,3,6,0,353.0,39.0,1.1,13.0,84.0,31.59,21.76
2016,8,3,6,15,440.0,48.0,0.95,13.5,130.0,37.72,27.82
2016,8,3,6,30,527.0,57.0,0.8,14.0,176.0,43.67,33.42
2016,8,3,6,45,263.5,74.5,0.65,14.5,134.0,54.03,42.72
2016,8,3,7,0,0.0,92.0,0.5,15.0,92.0,78.49,64.23
2016,8,3,7,15,9.0,120.5,0.45,15.0,124.0,100.85,83.55
2016,8,3,7,30,18.0,149.0,0.4,15.0,156.0,122.72,102.07
2016,8,3,7,45,401.0,118.0,0.4,15.5,321.0,86.58,62.06
2016,8,3,8,0,784.0,87.0,0.4,16.0,486.0,128.98,71.48
2016,8,3,8,15,805.0,90.0,0.45,16.5,535.5,185.64,111.29
2016,8,3,8,30,826.0,93.0,0.5,17.0,585.0,244.6,159.38
2016,8,3,8,45,843.5,95.0,0.6,17.5,631.5,303.85,210.25
2016,8,3,9,0,861.0,97.0,0.7,18.0,678.0,369.18,265.79
2016,8,3,9,15,873.0,99.5,0.8,18.0,719.5,428.37,316.31
2016,8,3,9,30,885.0,102.0,0.9,18.0,761.0,487.67,365.64
2016,8,3,9,45,895.5,103.0,1.05,18.5,797.5,544.79,411.56
2016,8,3,10,0,906.0,104.0,1.2,19.0,834.0,601.31,455.59
2016,8,3,10,15,913.0,105.5,1.3,19.0,864.0,655.26,497.0
2016,8,3,10,30,920.0,107.0,1.4,19.0,894.0,707.76,536.35
2016,8,3,10,45,925.5,108.0,1.55,19.0,917.0,757.08,573.08
2016,8,3,11,0,931.0,109.0,1.7,19.0,940.0,804.35,606.02
2016,8,3,11,15,934.5,109.5,1.85,19.0,956.5,847.33,635.7
2016,8,3,11,30,938.0,110.0,2.0,19.0,973.0,887.7,663.54
2016,8,3,11,45,939.5,110.5,2.15,19.0,981.5,923.56,688.32
2016,8,3,12,0,941.0,111.0,2.3,19.0,990.0,956.35,711.09
2016,8,3,12,15,700.0,250.0,2.4,18.5,903.5,910.93,682.23
2016,8,3,12,30,459.0,389.0,2.5,18.0,817.0,836.17,627.02
2016,8,3,12,45,317.5,426.0,2.65,18.0,721.5,740.74,559.34
2016,8,3,13,0,176.0,463.0,2.8,18.0,626.0,635.92,482.68
2016,8,3,13,15,557.5,285.0,2.85,18.0,788.0,872.2,662.07
2016,8,3,13,30,939.0,107.0,2.9,18.0,950.0,1063.06,792.3
2016,8,3,13,45,933.5,106.5,3.0,18.0,928.0,1062.67,791.8
2016,8,3,14,0,928.0,106.0,3.1,18.0,906.0,1058.4,790.77
2016,8,3,14,15,717.0,200.5,3.15,17.5,806.0,964.27,730.4
2016,8,3,14,30,506.0,295.0,3.2,17.0,706.0,844.28,646.85
2016,8,3,14,45,301.0,321.5,3.3,17.0,563.5,650.28,505.6
2016,8,3,15,0,96.0,348.0,3.4,17.0,421.0,444.27,348.08
2016,8,3,15,15,83.5,324.0,3.4,16.5,385.0,406.84,321.43
2016,8,3,15,30,71.0,300.0,3.4,16.0,349.0,369.43,293.65
2016,8,3,15,45,194.0,274.5,3.45,16.0,395.0,468.01,375.05
2016,8,3,16,0,317.0,249.0,3.5,16.0,441.0,557.74,447.53
2016,8,3,16,15,162.5,209.5,3.5,16.0,308.0,359.84,291.59
2016,8,3,16,30,8.0,170.0,3.5,16.0,175.0,164.78,131.39
2016,8,3,16,45,6.5,155.5,3.55,16.0,159.0,150.01,119.97
2016,8,3,17,0,5.0,141.0,3.6,16.0,143.0,135.39,108.24
2016,8,3,17,15,2.5,123.5,3.55,15.5,124.5,117.1,93.46
2016,8,3,17,30,0.0,106.0,3.5,15.0,106.0,99.03,78.6
2016,8,3,17,45,282.5,81.5,3.5,14.5,149.0,268.73,223.88
2016,8,3,18,0,565.0,57.0,3.5,14.0,192.0,373.32,307.33
2016,8,3,18,15,484.0,49.0,3.35,13.5,144.5,295.09,238.24
2016,8,3,18,30,403.0,41.0,3.2,13.0,97.0,225.05,175.08
2016,8,3,18,45,268.0,29.0,3.1,13.0,59.5,141.89,96.2
2016,8,3,19,0,133.0,17.0,3.0,13.0,22.0,52.47,0.0
2016,8,3,19,15,66.5,8.5,2.95,12.5,11.0,7.73,0.0
2016,8,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,37.0,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,74.0,12.0,2.7,12.0,14.0,10.91,0.0
2016,8,4,5,45,211.5,25.5,2.8,12.5,48.0,20.99,8.82
2016,8,4,6,0,349.0,39.0,2.9,13.0,82.0,31.71,21.75
2016,8,4,6,15,437.0,48.0,2.9,13.0,128.0,37.82,27.89
2016,8,4,6,30,525.0,57.0,2.9,13.0,174.0,43.77,33.58
2016,8,4,6,45,262.5,55.5,2.95,13.5,114.0,40.36,30.63
2016,8,4,7,0,0.0,54.0,3.0,14.0,54.0,47.67,37.13
2016,8,4,7,15,0.0,64.5,2.95,14.0,64.5,57.0,45.36
2016,8,4,7,30,0.0,75.0,2.9,14.0,75.0,66.34,53.5
2016,8,4,7,45,0.0,90.0,2.9,14.5,90.0,79.11,61.47
2016,8,4,8,0,0.0,105.0,2.9,15.0,105.0,91.82,71.73
2016,8,4,8,15,0.0,123.5,2.95,15.0,123.5,107.47,84.46
2016,8,4,8,30,0.0,142.0,3.0,15.0,142.0,123.26,97.17
2016,8,4,8,45,1.0,154.5,3.05,15.0,155.5,134.52,106.05
2016,8,4,9,0,2.0,167.0,3.1,15.0,169.0,145.98,115.07
2016,8,4,9,15,4.5,185.5,3.15,15.0,189.5,163.26,128.75
2016,8,4,9,30,7.0,204.0,3.2,15.0,210.0,180.98,142.74
2016,8,4,9,45,16.5,255.0,3.3,15.5,269.0,230.12,181.39
2016,8,4,10,0,26.0,306.0,3.4,16.0,328.0,279.23,219.4
2016,8,4,10,15,20.5,289.5,3.4,16.0,307.0,266.26,208.88
2016,8,4,10,30,15.0,273.0,3.4,16.0,286.0,250.59,196.36
2016,8,4,10,45,15.5,282.5,3.45,16.0,296.5,261.02,204.43
2016,8,4,11,0,16.0,292.0,3.5,16.0,307.0,271.53,212.49
2016,8,4,11,15,15.0,282.0,3.5,15.5,296.0,263.49,206.46
2016,8,4,11,30,14.0,272.0,3.5,15.0,285.0,255.13,200.21
2016,8,4,11,45,14.5,273.5,3.55,15.0,287.0,258.21,202.63
2016,8,4,12,0,15.0,275.0,3.6,15.0,289.0,261.25,205.02
2016,8,4,12,15,21.0,318.0,3.6,15.0,337.5,307.67,241.35
2016,8,4,12,30,27.0,361.0,3.6,15.0,386.0,366.97,287.09
2016,8,4,12,45,25.5,353.0,3.6,15.0,377.0,360.66,282.11
2016,8,4,13,0,24.0,345.0,3.6,15.0,368.0,353.92,277.04
2016,8,4,13,15,21.0,324.0,3.6,15.0,344.0,318.68,249.99
2016,8,4,13,30,18.0,303.0,3.6,15.0,320.0,296.62,233.07
2016,8,4,13,45,26.0,326.5,3.6,15.5,350.0,343.75,269.7
2016,8,4,14,0,34.0,350.0,3.6,16.0,380.0,378.12,295.99
2016,8,4,14,15,27.5,321.0,3.6,15.5,345.0,343.13,269.69
2016,8,4,14,30,21.0,292.0,3.6,15.0,310.0,292.38,230.98
2016,8,4,14,45,16.0,260.5,3.65,15.0,273.5,257.1,203.59
2016,8,4,15,0,11.0,229.0,3.7,15.0,237.0,221.87,175.89
2016,8,4,15,15,9.0,214.0,3.7,15.0,220.5,205.78,163.38
2016,8,4,15,30,7.0,199.0,3.7,15.0,204.0,189.72,150.78
2016,8,4,15,45,4.0,181.0,3.7,15.0,184.0,169.87,134.99
2016,8,4,16,0,1.0,163.0,3.7,15.0,164.0,150.17,119.21
2016,8,4,16,15,0.5,125.5,3.7,14.5,126.0,113.77,89.78
2016,8,4,16,30,0.0,88.0,3.7,14.0,88.0,77.99,60.35
2016,8,4,16,45,0.0,82.5,3.7,14.0,82.5,73.02,56.41
2016,8,4,17,0,0.0,77.0,3.7,14.0,77.0,68.12,52.46
2016,8,4,17,15,0.0,67.0,3.65,13.5,67.0,59.22,45.15
2016,8,4,17,30,0.0,57.0,3.6,13.0,57.0,50.33,37.73
2016,8,4,17,45,290.5,54.5,3.6,13.0,122.5,239.47,201.42
2016,8,4,18,0,581.0,52.0,3.6,13.0,188.0,375.38,310.3
2016,8,4,18,15,502.0,44.0,3.5,12.5,141.0,297.33,240.78
2016,8,4,18,30,423.0,36.0,3.4,12.0,94.0,227.49,177.16
2016,8,4,18,45,292.5,25.0,3.3,12.0,57.0,145.63,96.67
2016,8,4,19,0,162.0,14.0,3.2,12.0,20.0,57.69,0.0
2016,8,4,19,15,81.0,7.0,3.15,12.0,10.0,6.37,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,36.5,5.5,2.25,13.0,6.5,0.0,0.0
2016,8,5,5,30,73.0,11.0,2.3,13.0,13.0,10.01,0.0
2016,8,5,5,45,204.5,24.5,2.4,13.0,46.0,20.14,7.54
2016,8,5,6,0,336.0,38.0,2.5,13.0,79.0,30.87,20.96
2016,8,5,6,15,423.5,48.0,2.45,13.0,125.0,37.89,27.94
2016,8,5,6,30,511.0,58.0,2.4,13.0,171.0,44.68,34.38
2016,8,5,6,45,255.5,80.5,2.4,13.0,137.0,58.48,46.92
2016,8,5,7,0,0.0,103.0,2.4,13.0,103.0,86.48,71.86
2016,8,5,7,15,4.0,121.0,2.35,13.0,123.0,101.03,84.58
2016,8,5,7,30,8.0,139.0,2.3,13.0,143.0,115.47,97.0
2016,8,5,7,45,5.0,147.0,2.25,13.5,149.5,122.98,98.35
2016,8,5,8,0,2.0,155.0,2.2,14.0,156.0,131.15,104.56
2016,8,5,8,15,7.0,176.5,2.15,14.0,180.5,150.3,119.7
2016,8,5,8,30,12.0,198.0,2.1,14.0,205.0,170.32,135.41
2016,8,5,8,45,24.5,232.5,2.05,14.5,248.5,203.38,161.03
2016,8,5,9,0,37.0,267.0,2.0,15.0,292.0,232.96,183.65
2016,8,5,9,15,22.5,237.0,2.0,15.0,252.5,212.87,167.74
2016,8,5,9,30,8.0,207.0,2.0,15.0,213.0,183.96,144.67
2016,8,5,9,45,12.5,239.0,2.0,15.0,249.0,214.64,168.91
2016,8,5,10,0,17.0,271.0,2.0,15.0,285.0,246.15,193.42
2016,8,5,10,15,16.0,272.0,2.0,15.0,286.0,248.52,194.94
2016,8,5,10,30,15.0,273.0,2.0,15.0,287.0,250.63,196.38
2016,8,5,10,45,15.0,278.5,2.0,15.5,292.5,257.2,200.94
2016,8,5,11,0,15.0,284.0,2.0,16.0,298.0,263.74,205.46
2016,8,5,11,15,22.5,324.5,2.05,16.0,345.5,307.56,239.26
2016,8,5,11,30,30.0,365.0,2.1,16.0,393.0,359.2,278.47
2016,8,5,11,45,47.5,399.0,2.15,16.5,443.0,410.24,316.5
2016,8,5,12,0,65.0,433.0,2.2,17.0,493.0,463.23,355.41
2016,8,5,12,15,60.0,428.0,2.25,17.0,484.0,459.26,352.2
2016,8,5,12,30,55.0,423.0,2.3,17.0,475.0,454.53,348.78
2016,8,5,12,45,111.0,442.0,2.4,17.0,545.5,545.37,417.57
2016,8,5,13,0,167.0,461.0,2.5,17.0,616.0,626.09,477.41
2016,8,5,13,15,142.0,450.5,2.55,17.0,580.5,596.96,455.76
2016,8,5,13,30,117.0,440.0,2.6,17.0,545.0,566.26,433.53
2016,8,5,13,45,486.0,289.5,2.65,17.0,708.0,817.49,625.76
2016,8,5,14,0,855.0,139.0,2.7,17.0,871.0,1020.58,767.41
2016,8,5,14,15,625.5,237.5,2.75,16.5,763.5,912.23,694.39
2016,8,5,14,30,396.0,336.0,2.8,16.0,656.0,763.04,587.17
2016,8,5,14,45,457.0,296.0,2.9,16.0,650.0,794.0,613.72
2016,8,5,15,0,518.0,256.0,3.0,16.0,644.0,804.82,625.0
2016,8,5,15,15,356.0,284.0,3.0,16.0,544.0,655.63,514.53
2016,8,5,15,30,194.0,312.0,3.0,16.0,444.0,514.01,406.42
2016,8,5,15,45,189.0,289.5,3.0,16.0,411.0,481.42,383.49
2016,8,5,16,0,184.0,267.0,3.0,16.0,378.0,448.22,359.21
2016,8,5,16,15,99.0,222.5,3.0,15.5,281.5,308.08,249.12
2016,8,5,16,30,14.0,178.0,3.0,15.0,185.0,178.13,143.05
2016,8,5,16,45,11.0,160.5,3.05,15.0,166.0,158.94,127.9
2016,8,5,17,0,8.0,143.0,3.1,15.0,147.0,139.97,112.54
2016,8,5,17,15,272.0,117.0,3.1,14.5,207.5,318.24,265.79
2016,8,5,17,30,536.0,91.0,3.1,14.0,268.0,455.21,378.28
2016,8,5,17,45,476.0,82.0,3.1,14.0,218.5,378.22,313.34
2016,8,5,18,0,416.0,73.0,3.1,14.0,169.0,311.95,256.21
2016,8,5,18,15,332.0,60.5,3.0,13.5,125.0,236.6,190.69
2016,8,5,18,30,248.0,48.0,2.9,13.0,81.0,170.61,132.0
2016,8,5,18,45,145.0,31.0,2.85,13.0,48.0,101.15,64.39
2016,8,5,19,0,42.0,14.0,2.8,13.0,15.0,24.35,0.0
2016,8,5,19,15,21.0,7.0,2.75,12.5,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,18.0,5.0,2.35,11.0,5.5,0.0,0.0
2016,8,6,5,30,36.0,10.0,2.4,11.0,11.0,9.1,0.0
2016,8,6,5,45,156.5,25.5,2.5,11.5,42.5,20.05,6.75
2016,8,6,6,0,277.0,41.0,2.6,12.0,74.0,31.89,21.86
2016,8,6,6,15,367.0,52.0,2.55,12.0,118.5,41.47,31.19
2016,8,6,6,30,457.0,63.0,2.5,12.0,163.0,48.95,38.32
2016,8,6,6,45,228.5,71.5,2.5,12.5,121.5,51.85,41.07
2016,8,6,7,0,0.0,80.0,2.5,13.0,80.0,69.2,56.51
2016,8,6,7,15,0.0,96.0,2.45,13.0,96.0,82.45,68.18
2016,8,6,7,30,0.0,112.0,2.4,13.0,112.0,95.58,79.57
2016,8,6,7,45,0.0,114.5,2.4,13.5,114.5,98.47,77.98
2016,8,6,8,0,0.0,117.0,2.4,14.0,117.0,101.44,80.04
2016,8,6,8,15,1.0,141.5,2.35,14.0,142.0,122.07,96.82
2016,8,6,8,30,2.0,166.0,2.3,14.0,167.0,143.02,113.65
2016,8,6,8,45,6.5,190.0,2.3,14.5,194.5,164.88,130.71
2016,8,6,9,0,11.0,214.0,2.3,15.0,222.0,187.53,148.26
2016,8,6,9,15,7.5,195.0,2.3,15.0,200.5,172.37,135.82
2016,8,6,9,30,4.0,176.0,2.3,15.0,179.0,155.96,122.43
2016,8,6,9,45,41.0,272.0,2.3,15.5,304.5,254.71,200.54
2016,8,6,10,0,78.0,368.0,2.3,16.0,430.0,359.76,281.04
2016,8,6,10,15,83.5,385.5,2.3,16.0,454.5,385.96,300.47
2016,8,6,10,30,89.0,403.0,2.3,16.0,479.0,412.87,320.63
2016,8,6,10,45,73.0,402.0,2.35,16.0,465.5,409.04,317.33
2016,8,6,11,0,57.0,401.0,2.4,16.0,452.0,403.28,312.63
2016,8,6,11,15,65.5,416.5,2.4,16.0,476.0,430.22,332.93
2016,8,6,11,30,74.0,432.0,2.4,16.0,500.0,458.0,353.59
2016,8,6,11,45,82.5,442.0,2.45,16.0,518.5,481.33,371.03
2016,8,6,12,0,91.0,452.0,2.5,16.0,537.0,505.13,388.79
2016,8,6,12,15,93.0,453.0,2.5,16.0,539.5,514.48,395.65
2016,8,6,12,30,95.0,454.0,2.5,16.0,542.0,523.48,402.37
2016,8,6,12,45,98.0,447.5,2.55,16.0,537.5,525.54,404.3
2016,8,6,13,0,101.0,441.0,2.6,16.0,533.0,527.03,405.91
2016,8,6,13,15,151.5,441.5,2.65,16.0,578.0,597.71,459.51
2016,8,6,13,30,202.0,442.0,2.7,16.0,623.0,654.39,502.12
2016,8,6,13,45,208.0,426.5,2.75,16.0,608.5,648.89,498.87
2016,8,6,14,0,214.0,411.0,2.8,16.0,594.0,642.08,495.16
2016,8,6,14,15,163.0,398.0,2.85,16.0,534.5,579.27,448.8
2016,8,6,14,30,112.0,385.0,2.9,16.0,475.0,498.83,388.93
2016,8,6,14,45,350.0,308.0,3.0,16.0,572.5,685.34,535.95
2016,8,6,15,0,588.0,231.0,3.1,16.0,670.0,851.39,661.4
2016,8,6,15,15,711.5,169.0,3.15,16.0,671.0,892.27,691.8
2016,8,6,15,30,835.0,107.0,3.2,16.0,672.0,914.96,709.39
2016,8,6,15,45,534.0,184.0,3.3,16.0,536.0,706.19,560.13
2016,8,6,16,0,233.0,261.0,3.4,16.0,400.0,484.24,388.14
2016,8,6,16,15,179.0,240.5,3.5,15.5,342.0,410.29,332.26
2016,8,6,16,30,125.0,220.0,3.6,15.0,284.0,339.57,276.69
2016,8,6,16,45,89.0,192.5,3.7,15.0,236.0,265.01,216.82
2016,8,6,17,0,53.0,165.0,3.8,15.0,188.0,206.84,169.03
2016,8,6,17,15,46.5,144.0,3.8,14.5,162.5,178.93,146.51
2016,8,6,17,30,40.0,123.0,3.8,14.0,137.0,151.45,123.82
2016,8,6,17,45,276.5,91.5,3.85,14.0,157.0,266.33,222.12
2016,8,6,18,0,513.0,60.0,3.9,14.0,177.0,349.77,288.07
2016,8,6,18,15,426.5,50.5,3.85,13.5,131.0,270.11,217.79
2016,8,6,18,30,340.0,41.0,3.8,13.0,85.0,199.4,154.0
2016,8,6,18,45,209.0,27.0,3.75,12.5,50.5,116.44,71.37
2016,8,6,19,0,78.0,13.0,3.7,12.0,16.0,33.34,0.0
2016,8,6,19,15,39.0,6.5,3.7,12.0,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,38.5,5.0,2.8,11.0,5.5,0.0,0.0
2016,8,7,5,30,77.0,10.0,2.9,11.0,11.0,9.1,0.0
2016,8,7,5,45,229.5,22.0,3.0,11.5,45.0,18.01,4.6
2016,8,7,6,0,382.0,34.0,3.1,12.0,79.0,27.49,17.99
2016,8,7,6,15,472.5,42.5,3.0,12.0,125.5,33.4,24.01
2016,8,7,6,30,563.0,51.0,2.9,12.0,172.0,39.15,29.54
2016,8,7,6,45,404.5,84.0,2.85,12.5,183.5,61.9,50.05
2016,8,7,7,0,246.0,117.0,2.8,13.0,195.0,86.77,72.13
2016,8,7,7,15,263.0,135.5,2.65,13.5,232.0,98.73,82.42
2016,8,7,7,30,280.0,154.0,2.5,14.0,269.0,110.2,92.07
2016,8,7,7,45,234.5,183.0,2.45,14.5,288.0,131.98,102.84
2016,8,7,8,0,189.0,212.0,2.4,15.0,307.0,173.7,131.92
2016,8,7,8,15,522.5,147.0,2.3,15.0,446.5,182.61,122.77
2016,8,7,8,30,856.0,82.0,2.2,15.0,586.0,247.96,163.88
2016,8,7,8,45,872.5,84.0,2.1,15.5,632.5,308.35,217.08
2016,8,7,9,0,889.0,86.0,2.0,16.0,679.0,369.84,271.18
2016,8,7,9,15,901.0,88.0,1.9,16.0,721.0,430.41,323.99
2016,8,7,9,30,913.0,90.0,1.8,16.0,763.0,491.04,375.15
2016,8,7,9,45,919.0,93.0,1.75,16.5,798.5,549.28,422.11
2016,8,7,10,0,925.0,96.0,1.7,17.0,834.0,606.43,466.34
2016,8,7,10,15,931.5,97.5,1.75,17.0,864.5,661.22,508.75
2016,8,7,10,30,938.0,99.0,1.8,17.0,895.0,714.45,548.86
2016,8,7,10,45,944.5,99.0,1.85,17.5,918.5,764.54,584.47
2016,8,7,11,0,951.0,99.0,1.9,18.0,942.0,812.58,615.95
2016,8,7,11,15,954.0,99.5,1.95,18.0,958.0,856.03,645.13
2016,8,7,11,30,957.0,100.0,2.0,18.0,974.0,896.75,672.29
2016,8,7,11,45,960.0,99.5,2.1,18.0,983.0,933.6,697.28
2016,8,7,12,0,963.0,99.0,2.2,18.0,992.0,967.35,720.2
2016,8,7,12,15,963.5,99.0,2.25,18.0,992.5,996.03,739.24
2016,8,7,12,30,964.0,99.0,2.3,18.0,993.0,1021.18,756.05
2016,8,7,12,45,961.5,99.5,2.35,18.0,985.0,1040.3,769.02
2016,8,7,13,0,959.0,100.0,2.4,18.0,977.0,1055.6,779.66
2016,8,7,13,15,956.0,99.5,2.45,18.0,962.0,1065.47,786.93
2016,8,7,13,30,953.0,99.0,2.5,18.0,947.0,1071.4,791.84
2016,8,7,13,45,949.0,98.0,2.55,18.0,925.0,1071.81,793.34
2016,8,7,14,0,945.0,97.0,2.6,18.0,903.0,1068.26,792.44
2016,8,7,14,15,938.5,95.5,2.65,18.0,873.5,1057.71,787.13
2016,8,7,14,30,932.0,94.0,2.7,18.0,844.0,1043.33,779.45
2016,8,7,14,45,923.0,93.0,2.75,18.0,808.0,1023.33,768.14
2016,8,7,15,0,914.0,92.0,2.8,18.0,772.0,999.82,754.54
2016,8,7,15,15,902.5,90.0,2.8,18.0,730.5,969.45,735.84
2016,8,7,15,30,891.0,88.0,2.8,18.0,689.0,936.04,715.03
2016,8,7,15,45,874.0,86.5,2.8,18.0,642.5,895.45,689.13
2016,8,7,16,0,857.0,85.0,2.8,18.0,596.0,852.63,661.44
2016,8,7,16,15,837.0,82.0,2.8,17.5,546.0,810.96,635.4
2016,8,7,16,30,817.0,79.0,2.8,17.0,496.0,760.01,602.08
2016,8,7,16,45,787.5,76.0,2.8,17.0,443.5,700.75,560.78
2016,8,7,17,0,758.0,73.0,2.8,17.0,391.0,641.47,518.49
2016,8,7,17,15,720.0,68.5,2.75,16.5,338.0,575.16,469.03
2016,8,7,17,30,682.0,64.0,2.7,16.0,285.0,510.43,418.22
2016,8,7,17,45,624.0,58.5,2.7,16.0,233.0,438.44,358.83
2016,8,7,18,0,566.0,53.0,2.7,16.0,181.0,368.39,298.86
2016,8,7,18,15,478.5,45.0,2.65,15.5,133.5,287.31,228.68
2016,8,7,18,30,391.0,37.0,2.6,15.0,86.0,215.32,163.97
2016,8,7,18,45,244.0,24.5,2.55,14.5,50.5,125.52,72.13
2016,8,7,19,0,97.0,12.0,2.5,14.0,15.0,37.58,0.0
2016,8,7,19,15,48.5,6.0,2.5,13.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,8,5,45,179.0,17.0,2.25,12.5,37.0,13.47,1.19
2016,8,8,6,0,358.0,34.0,2.3,13.0,74.0,27.55,17.89
2016,8,8,6,15,449.0,42.5,2.15,13.0,120.0,33.42,23.92
2016,8,8,6,30,540.0,51.0,2.0,13.0,166.0,39.15,29.42
2016,8,8,6,45,596.0,57.0,1.9,13.5,216.0,42.53,32.57
2016,8,8,7,0,652.0,63.0,1.8,14.0,266.0,45.82,35.49
2016,8,8,7,15,691.5,67.5,1.7,14.5,318.5,52.36,41.18
2016,8,8,7,30,731.0,72.0,1.6,15.0,371.0,54.49,42.87
2016,8,8,7,45,760.5,75.5,1.55,15.5,422.5,66.98,42.6
2016,8,8,8,0,790.0,79.0,1.5,16.0,474.0,122.35,66.41
2016,8,8,8,15,811.0,82.0,1.5,16.0,523.5,179.67,107.16
2016,8,8,8,30,832.0,85.0,1.5,16.0,573.0,239.27,156.86
2016,8,8,8,45,848.5,87.5,1.5,16.5,619.0,304.68,213.49
2016,8,8,9,0,865.0,90.0,1.5,17.0,665.0,365.26,266.3
2016,8,8,9,15,877.5,92.0,1.55,17.0,706.5,424.74,317.96
2016,8,8,9,30,890.0,94.0,1.6,17.0,748.0,484.36,368.32
2016,8,8,9,45,901.5,94.5,1.7,17.5,785.0,542.07,415.2
2016,8,8,10,0,913.0,95.0,1.8,18.0,822.0,599.25,460.12
2016,8,8,10,15,920.0,96.0,1.9,18.0,852.0,653.32,502.3
2016,8,8,10,30,927.0,97.0,2.0,18.0,882.0,705.9,542.33
2016,8,8,10,45,931.5,98.0,2.15,18.5,905.0,754.99,578.0
2016,8,8,11,0,936.0,99.0,2.3,19.0,928.0,801.89,609.65
2016,8,8,11,15,939.0,100.0,2.4,19.0,943.5,845.23,639.37
2016,8,8,11,30,942.0,101.0,2.5,19.0,959.0,885.89,667.13
2016,8,8,11,45,943.5,101.0,2.65,19.0,967.5,921.43,691.77
2016,8,8,12,0,945.0,101.0,2.8,19.0,976.0,953.84,714.33
2016,8,8,12,15,945.0,101.5,2.9,19.0,976.5,982.08,733.72
2016,8,8,12,30,945.0,102.0,3.0,19.0,977.0,1006.85,750.88
2016,8,8,12,45,945.5,100.5,3.15,19.0,970.0,1026.5,765.18
2016,8,8,13,0,946.0,99.0,3.3,19.0,963.0,1042.43,777.15
2016,8,8,13,15,943.0,98.5,3.35,18.5,948.0,1052.11,785.78
2016,8,8,13,30,940.0,98.0,3.4,18.0,933.0,1057.88,792.03
2016,8,8,13,45,937.0,96.5,3.5,18.0,911.0,1058.66,794.05
2016,8,8,14,0,934.0,95.0,3.6,18.0,889.0,1055.51,793.61
2016,8,8,14,15,927.5,94.0,3.65,18.0,860.0,1045.48,788.32
2016,8,8,14,30,921.0,93.0,3.7,18.0,831.0,1031.68,780.64
2016,8,8,14,45,912.5,91.0,3.75,18.0,795.5,1011.1,768.45
2016,8,8,15,0,904.0,89.0,3.8,18.0,760.0,987.02,753.93
2016,8,8,15,15,892.5,87.5,3.8,17.5,718.5,957.33,736.61
2016,8,8,15,30,881.0,86.0,3.8,17.0,677.0,924.65,717.1
2016,8,8,15,45,866.5,83.5,3.8,17.0,631.5,885.32,691.35
2016,8,8,16,0,852.0,81.0,3.8,17.0,586.0,843.62,663.7
2016,8,8,16,15,832.0,78.0,3.75,17.0,536.5,794.65,630.17
2016,8,8,16,30,812.0,75.0,3.7,17.0,487.0,751.11,600.23
2016,8,8,16,45,787.0,71.0,3.7,17.0,435.5,694.18,559.88
2016,8,8,17,0,762.0,67.0,3.7,17.0,384.0,636.91,518.41
2016,8,8,17,15,725.0,63.0,3.65,16.5,331.5,571.71,469.36
2016,8,8,17,30,688.0,59.0,3.6,16.0,279.0,508.04,418.7
2016,8,8,17,45,635.0,53.5,3.6,15.5,228.0,435.58,358.95
2016,8,8,18,0,582.0,48.0,3.6,15.0,177.0,370.16,302.41
2016,8,8,18,15,495.5,40.5,3.55,14.5,130.0,289.43,231.56
2016,8,8,18,30,409.0,33.0,3.5,14.0,83.0,217.88,166.13
2016,8,8,18,45,258.0,22.0,3.5,14.0,48.5,126.53,67.35
2016,8,8,19,0,107.0,11.0,3.5,14.0,14.0,39.32,0.0
2016,8,8,19,15,53.5,5.5,3.45,13.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,9,5,45,172.5,16.5,1.2,12.5,36.0,13.08,0.06
2016,8,9,6,0,345.0,33.0,1.2,13.0,72.0,26.71,17.11
2016,8,9,6,15,437.0,42.0,1.0,13.0,117.5,33.05,23.59
2016,8,9,6,30,529.0,51.0,0.8,13.0,163.0,39.2,29.49
2016,8,9,6,45,582.0,58.5,0.6,13.5,212.5,43.75,33.71
2016,8,9,7,0,635.0,66.0,0.4,14.0,262.0,48.12,37.6
2016,8,9,7,15,456.5,109.5,0.4,14.5,264.0,77.53,63.46
2016,8,9,7,30,278.0,153.0,0.4,15.0,266.0,109.61,90.96
2016,8,9,7,45,295.0,173.0,0.4,15.5,307.5,126.89,97.25
2016,8,9,8,0,312.0,193.0,0.4,16.0,349.0,165.43,119.19
2016,8,9,8,15,326.5,213.0,0.45,16.5,390.5,206.1,148.25
2016,8,9,8,30,341.0,233.0,0.5,17.0,432.0,248.86,181.47
2016,8,9,8,45,350.5,252.0,0.6,17.5,471.0,291.54,215.8
2016,8,9,9,0,360.0,271.0,0.7,18.0,510.0,335.45,251.06
2016,8,9,9,15,363.0,288.0,0.7,18.0,542.0,376.43,283.83
2016,8,9,9,30,366.0,305.0,0.7,18.0,574.0,417.6,316.02
2016,8,9,9,45,368.5,319.5,0.75,18.5,602.0,456.63,345.51
2016,8,9,10,0,371.0,334.0,0.8,19.0,630.0,495.55,374.17
2016,8,9,10,15,645.0,216.5,0.85,19.0,753.0,590.54,446.21
2016,8,9,10,30,919.0,99.0,0.9,19.0,876.0,702.93,529.35
2016,8,9,10,45,923.5,100.0,0.95,19.5,898.5,751.7,562.38
2016,8,9,11,0,928.0,101.0,1.0,20.0,921.0,798.32,592.09
2016,8,9,11,15,931.0,102.0,1.1,20.0,937.0,841.39,620.96
2016,8,9,11,30,934.0,103.0,1.2,20.0,953.0,881.79,647.98
2016,8,9,11,45,934.5,104.0,1.35,20.5,960.5,917.19,671.13
2016,8,9,12,0,935.0,105.0,1.5,21.0,968.0,949.44,692.19
2016,8,9,12,15,935.0,105.0,1.6,20.5,968.5,976.97,712.19
2016,8,9,12,30,935.0,105.0,1.7,20.0,969.0,1001.05,730.14
2016,8,9,12,45,932.0,105.5,1.85,20.0,961.0,1019.17,743.72
2016,8,9,13,0,929.0,106.0,2.0,20.0,953.0,1033.54,755.03
2016,8,9,13,15,926.5,105.5,2.1,20.0,938.0,1043.59,763.04
2016,8,9,13,30,924.0,105.0,2.2,20.0,923.0,1049.81,768.75
2016,8,9,13,45,917.5,105.0,2.35,20.0,900.5,1048.66,770.46
2016,8,9,14,0,911.0,105.0,2.5,20.0,878.0,1043.68,769.79
2016,8,9,14,15,693.0,201.5,2.55,20.0,778.0,944.9,706.08
2016,8,9,14,30,475.0,298.0,2.6,20.0,678.0,819.92,618.82
2016,8,9,14,45,332.5,323.0,2.65,20.0,583.5,686.13,524.1
2016,8,9,15,0,190.0,348.0,2.7,20.0,489.0,555.36,427.75
2016,8,9,15,15,160.0,327.5,2.7,19.5,441.5,502.94,390.85
2016,8,9,15,30,130.0,307.0,2.7,19.0,394.0,450.98,353.08
2016,8,9,15,45,474.5,199.5,2.7,19.0,485.0,671.16,527.83
2016,8,9,16,0,819.0,92.0,2.7,19.0,576.0,836.17,648.89
2016,8,9,16,15,797.5,89.0,2.65,18.5,527.0,786.62,615.05
2016,8,9,16,30,776.0,86.0,2.6,18.0,478.0,735.79,581.5
2016,8,9,16,45,744.5,82.5,2.6,18.0,426.0,675.9,539.69
2016,8,9,17,0,713.0,79.0,2.6,18.0,374.0,616.25,497.04
2016,8,9,17,15,673.0,74.0,2.55,17.5,322.0,553.15,449.42
2016,8,9,17,30,633.0,69.0,2.5,17.0,270.0,489.0,399.07
2016,8,9,17,45,569.0,63.0,2.5,16.5,218.5,412.65,337.03
2016,8,9,18,0,505.0,57.0,2.5,16.0,167.0,341.64,276.91
2016,8,9,18,15,413.5,47.5,2.45,15.5,121.5,260.31,206.65
2016,8,9,18,30,322.0,38.0,2.4,15.0,76.0,188.63,142.32
2016,8,9,18,45,184.0,24.0,2.4,14.5,43.5,101.89,47.61
2016,8,9,19,0,46.0,10.0,2.4,14.0,11.0,21.66,0.0
2016,8,9,19,15,23.0,5.0,2.45,13.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,147.5,17.5,2.05,12.5,33.5,14.02,0.0
2016,8,10,6,0,295.0,35.0,2.1,13.0,67.0,28.59,18.57
2016,8,10,6,15,389.0,45.0,2.0,13.0,111.0,35.68,25.84
2016,8,10,6,30,483.0,55.0,1.9,13.0,155.0,42.54,32.41
2016,8,10,6,45,542.5,62.5,1.8,13.5,205.0,46.93,36.5
2016,8,10,7,0,602.0,70.0,1.7,14.0,255.0,51.17,40.26
2016,8,10,7,15,449.5,109.5,1.6,14.0,262.0,77.57,63.64
2016,8,10,7,30,297.0,149.0,1.5,14.0,269.0,107.24,89.47
2016,8,10,7,45,316.0,168.5,1.45,14.5,311.5,124.42,95.8
2016,8,10,8,0,335.0,188.0,1.4,15.0,354.0,164.05,118.31
2016,8,10,8,15,305.5,216.5,1.4,15.0,379.5,205.46,150.5
2016,8,10,8,30,276.0,245.0,1.4,15.0,405.0,243.83,182.83
2016,8,10,8,45,151.0,246.5,1.4,15.5,335.0,238.52,183.79
2016,8,10,9,0,26.0,248.0,1.4,16.0,265.0,219.78,172.35
2016,8,10,9,15,29.5,269.5,1.45,16.0,290.0,238.04,186.56
2016,8,10,9,30,33.0,291.0,1.5,16.0,315.0,261.66,204.77
2016,8,10,9,45,120.5,335.0,1.55,16.5,429.5,345.63,268.9
2016,8,10,10,0,208.0,379.0,1.6,17.0,544.0,441.98,341.04
2016,8,10,10,15,554.5,243.5,1.65,17.0,705.5,558.74,431.6
2016,8,10,10,30,901.0,108.0,1.7,17.0,867.0,699.57,538.47
2016,8,10,10,45,907.0,108.5,1.75,17.5,890.0,748.26,572.49
2016,8,10,11,0,913.0,109.0,1.8,18.0,913.0,794.97,603.29
