Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,15,916.5,109.5,1.85,18.0,929.0,837.48,631.91
2016,8,10,11,30,920.0,110.0,1.9,18.0,945.0,877.39,658.63
2016,8,10,11,45,922.0,110.0,2.0,18.0,953.5,912.76,682.71
2016,8,10,12,0,924.0,110.0,2.1,18.0,962.0,945.1,704.78
2016,8,10,12,15,924.5,110.0,2.15,18.0,962.5,972.86,723.31
2016,8,10,12,30,925.0,110.0,2.2,18.0,963.0,997.23,739.68
2016,8,10,12,45,923.0,110.0,2.3,18.0,955.0,1015.67,752.83
2016,8,10,13,0,921.0,110.0,2.4,18.0,947.0,1030.42,763.73
2016,8,10,13,15,917.5,109.5,2.4,18.0,932.0,1039.4,769.89
2016,8,10,13,30,914.0,109.0,2.4,18.0,917.0,1044.56,773.74
2016,8,10,13,45,910.0,107.5,2.45,18.0,895.0,1044.32,774.82
2016,8,10,14,0,906.0,106.0,2.5,18.0,873.0,1040.24,773.56
2016,8,10,14,15,899.0,104.5,2.5,17.5,843.5,1029.33,768.88
2016,8,10,14,30,892.0,103.0,2.5,17.0,814.0,1014.74,761.91
2016,8,10,14,45,884.0,101.0,2.5,17.0,779.0,995.03,750.21
2016,8,10,15,0,876.0,99.0,2.5,17.0,744.0,971.91,736.29
2016,8,10,15,15,863.5,97.0,2.5,16.5,703.0,941.26,718.64
2016,8,10,15,30,851.0,95.0,2.5,16.0,662.0,907.74,698.92
2016,8,10,15,45,836.0,92.0,2.5,16.0,616.5,876.61,679.39
2016,8,10,16,0,821.0,89.0,2.5,16.0,571.0,834.36,651.81
2016,8,10,16,15,464.5,151.0,2.5,16.0,419.0,577.48,463.73
2016,8,10,16,30,108.0,213.0,2.5,16.0,267.0,319.53,257.78
2016,8,10,16,45,170.0,187.0,2.55,16.0,261.5,333.89,272.76
2016,8,10,17,0,232.0,161.0,2.6,16.0,256.0,354.81,291.29
2016,8,10,17,15,217.0,140.5,2.6,15.5,220.0,311.51,256.9
2016,8,10,17,30,202.0,120.0,2.6,15.0,184.0,268.99,222.39
2016,8,10,17,45,368.0,85.5,2.6,14.5,175.0,322.04,266.46
2016,8,10,18,0,534.0,51.0,2.6,14.0,166.0,349.07,285.36
2016,8,10,18,15,443.5,42.5,2.55,13.5,120.0,268.0,214.01
2016,8,10,18,30,353.0,34.0,2.5,13.0,74.0,196.61,148.6
2016,8,10,18,45,176.5,17.0,2.45,13.0,37.0,91.66,35.45
2016,8,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,150.5,16.5,1.6,12.5,32.5,13.19,0.0
2016,8,11,6,0,301.0,33.0,1.7,13.0,65.0,26.85,16.99
2016,8,11,6,15,394.0,43.5,1.7,13.0,109.5,34.47,24.75
2016,8,11,6,30,487.0,54.0,1.7,13.0,154.0,41.81,31.74
2016,8,11,6,45,540.0,62.5,1.75,13.5,203.0,47.03,36.57
2016,8,11,7,0,593.0,71.0,1.8,14.0,252.0,52.02,41.02
2016,8,11,7,15,296.5,83.5,1.75,14.0,174.0,58.51,46.75
2016,8,11,7,30,0.0,96.0,1.7,14.0,96.0,83.1,68.34
2016,8,11,7,45,2.5,127.0,1.65,14.5,128.5,107.82,85.49
2016,8,11,8,0,5.0,158.0,1.6,15.0,161.0,133.37,105.91
2016,8,11,8,15,93.0,207.0,1.6,15.0,261.0,179.11,138.83
2016,8,11,8,30,181.0,256.0,1.6,15.0,361.0,236.73,181.26
2016,8,11,8,45,173.0,279.0,1.65,15.5,386.0,267.7,206.36
2016,8,11,9,0,165.0,302.0,1.7,16.0,411.0,297.98,230.73
2016,8,11,9,15,290.0,295.0,1.7,16.0,501.0,353.85,273.05
2016,8,11,9,30,415.0,288.0,1.7,16.0,591.0,425.47,328.23
2016,8,11,9,45,227.5,308.0,1.75,16.5,475.5,376.85,292.6
2016,8,11,10,0,40.0,328.0,1.8,17.0,360.0,306.38,237.89
2016,8,11,10,15,66.5,363.5,1.85,17.0,419.0,358.17,277.82
2016,8,11,10,30,93.0,399.0,1.9,17.0,478.0,413.44,319.43
2016,8,11,10,45,278.0,374.0,1.95,17.5,617.0,537.72,413.95
2016,8,11,11,0,463.0,349.0,2.0,18.0,756.0,677.61,516.37
2016,8,11,11,15,687.0,234.5,2.05,18.0,850.5,779.24,592.45
2016,8,11,11,30,911.0,120.0,2.1,18.0,945.0,879.9,662.95
2016,8,11,11,45,911.5,121.0,2.15,18.0,953.0,914.74,685.62
2016,8,11,12,0,912.0,122.0,2.2,18.0,961.0,946.51,706.83
2016,8,11,12,15,663.5,255.0,2.25,18.0,865.5,888.27,666.89
2016,8,11,12,30,415.0,388.0,2.3,18.0,770.0,799.34,600.14
2016,8,11,12,45,660.5,256.0,2.35,18.0,858.0,925.34,694.86
2016,8,11,13,0,906.0,124.0,2.4,18.0,946.0,1030.47,764.83
2016,8,11,13,15,903.0,123.0,2.45,18.0,930.5,1039.44,770.57
2016,8,11,13,30,900.0,122.0,2.5,18.0,915.0,1044.63,775.01
2016,8,11,13,45,485.5,255.5,2.55,18.0,682.5,784.72,597.28
2016,8,11,14,0,71.0,389.0,2.6,18.0,450.0,459.25,352.62
2016,8,11,14,15,70.0,374.5,2.6,17.5,432.5,445.21,345.02
2016,8,11,14,30,69.0,360.0,2.6,17.0,415.0,430.71,335.44
2016,8,11,14,45,71.5,344.5,2.6,17.0,399.5,418.19,326.84
2016,8,11,15,0,74.0,329.0,2.6,17.0,384.0,405.19,317.87
2016,8,11,15,15,84.0,313.5,2.6,16.5,372.0,398.88,314.86
2016,8,11,15,30,94.0,298.0,2.6,16.0,360.0,391.78,311.21
2016,8,11,15,45,82.0,273.0,2.6,16.0,324.5,353.12,281.79
2016,8,11,16,0,70.0,248.0,2.6,16.0,289.0,314.72,252.33
2016,8,11,16,15,53.5,220.0,2.6,16.0,250.0,269.52,216.88
2016,8,11,16,30,37.0,192.0,2.6,16.0,211.0,225.2,181.57
2016,8,11,16,45,18.5,157.0,2.6,16.0,166.5,162.08,130.25
2016,8,11,17,0,0.0,122.0,2.6,16.0,122.0,113.29,89.81
2016,8,11,17,15,0.0,104.5,2.6,15.5,104.5,96.78,76.46
2016,8,11,17,30,0.0,87.0,2.6,15.0,87.0,80.23,62.76
2016,8,11,17,45,249.0,71.0,2.6,14.5,123.5,238.08,197.7
2016,8,11,18,0,498.0,55.0,2.6,14.0,160.0,335.26,274.29
2016,8,11,18,15,408.0,44.5,2.5,13.5,114.5,254.07,202.58
2016,8,11,18,30,318.0,34.0,2.4,13.0,69.0,182.72,137.1
2016,8,11,18,45,159.0,17.0,2.3,13.0,34.5,85.04,23.76
2016,8,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,157.5,16.0,1.9,11.5,32.0,12.82,0.0
2016,8,12,6,0,315.0,32.0,2.0,12.0,64.0,26.06,16.27
2016,8,12,6,15,409.0,42.0,1.95,12.0,109.0,33.28,23.77
2016,8,12,6,30,503.0,52.0,1.9,12.0,154.0,40.25,30.46
2016,8,12,6,45,565.5,59.0,1.9,12.5,205.0,44.36,34.33
2016,8,12,7,0,628.0,66.0,1.9,13.0,256.0,48.35,37.91
2016,8,12,7,15,670.0,71.5,1.9,13.0,308.5,50.94,40.18
2016,8,12,7,30,712.0,77.0,1.9,13.0,361.0,58.7,46.99
2016,8,12,7,45,494.0,136.5,1.9,13.5,346.5,100.18,74.37
2016,8,12,8,0,276.0,196.0,1.9,14.0,332.0,164.39,121.56
2016,8,12,8,15,293.5,216.0,1.85,14.5,373.5,203.5,150.03
2016,8,12,8,30,311.0,236.0,1.8,15.0,415.0,245.09,182.87
2016,8,12,8,45,341.5,250.0,1.8,15.5,462.0,288.2,217.42
2016,8,12,9,0,372.0,264.0,1.8,16.0,509.0,334.92,255.04
2016,8,12,9,15,626.5,181.5,1.85,16.0,625.0,394.73,300.56
2016,8,12,9,30,881.0,99.0,1.9,16.0,741.0,485.8,372.36
2016,8,12,9,45,887.0,103.0,1.95,16.5,776.0,543.54,419.15
2016,8,12,10,0,893.0,107.0,2.0,17.0,811.0,600.22,463.67
2016,8,12,10,15,900.0,108.0,2.1,17.0,841.0,653.63,505.57
2016,8,12,10,30,907.0,109.0,2.2,17.0,871.0,705.57,545.36
2016,8,12,10,45,912.5,110.0,2.3,17.5,894.0,754.74,581.18
2016,8,12,11,0,918.0,111.0,2.4,18.0,917.0,801.85,612.9
2016,8,12,11,15,921.5,111.5,2.45,18.0,932.5,844.66,642.04
2016,8,12,11,30,925.0,112.0,2.5,18.0,948.0,884.83,669.22
2016,8,12,11,45,637.0,266.5,2.6,18.0,844.5,826.85,627.12
2016,8,12,12,0,349.0,421.0,2.7,18.0,741.0,729.66,552.55
2016,8,12,12,15,639.5,266.5,2.75,18.0,853.0,877.69,665.21
2016,8,12,12,30,930.0,112.0,2.8,18.0,965.0,1005.39,752.32
2016,8,12,12,45,928.5,111.5,2.85,18.0,957.5,1023.91,764.02
2016,8,12,13,0,927.0,111.0,2.9,18.0,950.0,1038.7,774.43
2016,8,12,13,15,924.0,110.5,2.9,18.0,935.0,1048.21,781.02
2016,8,12,13,30,921.0,110.0,2.9,18.0,920.0,1053.87,785.26
2016,8,12,13,45,916.5,108.5,2.9,18.0,897.5,1053.07,785.41
2016,8,12,14,0,912.0,107.0,2.9,18.0,875.0,1048.4,783.21
2016,8,12,14,15,905.5,106.0,2.85,18.0,845.5,1038.42,777.19
2016,8,12,14,30,899.0,105.0,2.8,18.0,816.0,1024.74,768.88
2016,8,12,14,45,890.5,102.5,2.8,18.0,780.5,1003.79,756.33
2016,8,12,15,0,882.0,100.0,2.8,18.0,745.0,979.4,741.57
2016,8,12,15,15,870.0,98.0,2.75,18.0,704.0,948.98,722.3
2016,8,12,15,30,858.0,96.0,2.7,18.0,663.0,915.64,701.04
2016,8,12,15,45,842.5,93.0,2.65,18.0,617.0,883.82,680.75
2016,8,12,16,0,827.0,90.0,2.6,18.0,571.0,840.78,652.44
2016,8,12,16,15,806.0,86.5,2.5,18.0,521.5,790.56,618.41
2016,8,12,16,30,785.0,83.0,2.4,18.0,472.0,739.01,582.99
2016,8,12,16,45,756.5,79.0,2.35,18.0,420.0,680.25,541.92
2016,8,12,17,0,728.0,75.0,2.3,18.0,368.0,621.47,499.89
2016,8,12,17,15,687.5,70.0,2.15,17.5,315.5,557.06,451.15
2016,8,12,17,30,647.0,65.0,2.0,17.0,263.0,491.84,399.74
2016,8,12,17,45,587.5,58.0,1.9,16.5,212.0,416.1,338.12
2016,8,12,18,0,528.0,51.0,1.8,16.0,161.0,345.4,278.12
2016,8,12,18,15,434.0,42.0,1.8,15.5,115.0,262.6,206.7
2016,8,12,18,30,340.0,33.0,1.8,15.0,69.0,189.96,140.03
2016,8,12,18,45,170.0,16.5,1.8,14.5,34.5,87.17,11.96
2016,8,12,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,150.0,15.5,2.0,12.5,31.0,12.43,0.0
2016,8,13,6,0,300.0,31.0,2.1,13.0,62.0,25.21,15.33
2016,8,13,6,15,396.0,41.0,2.05,13.0,106.0,32.46,22.91
2016,8,13,6,30,492.0,51.0,2.0,13.0,150.0,39.46,29.61
2016,8,13,6,45,555.5,58.0,1.95,13.5,200.5,43.59,33.49
2016,8,13,7,0,619.0,65.0,1.9,14.0,251.0,47.61,37.09
2016,8,13,7,15,661.0,70.0,1.85,14.5,302.5,49.85,38.97
2016,8,13,7,30,703.0,75.0,1.8,15.0,354.0,57.12,45.22
2016,8,13,7,45,467.0,138.0,1.75,15.5,334.0,100.64,74.53
2016,8,13,8,0,231.0,201.0,1.7,16.0,314.0,163.93,121.94
2016,8,13,8,15,177.5,227.5,1.7,16.0,320.0,199.86,151.29
2016,8,13,8,30,124.0,254.0,1.7,16.0,326.0,223.61,172.46
2016,8,13,8,45,110.0,274.0,1.7,16.5,341.5,251.61,195.1
2016,8,13,9,0,96.0,294.0,1.7,17.0,357.0,273.19,212.25
2016,8,13,9,15,485.5,195.0,1.75,17.0,544.0,350.58,267.79
2016,8,13,9,30,875.0,96.0,1.8,17.0,731.0,480.95,367.49
2016,8,13,9,45,886.5,96.5,1.85,17.5,767.5,538.16,413.45
2016,8,13,10,0,898.0,97.0,1.9,18.0,804.0,594.84,457.87
2016,8,13,10,15,594.5,244.0,1.95,18.0,719.5,585.54,450.06
2016,8,13,10,30,291.0,391.0,2.0,18.0,635.0,542.7,415.4
2016,8,13,10,45,426.5,353.5,2.05,18.5,721.5,629.47,480.45
2016,8,13,11,0,562.0,316.0,2.1,19.0,808.0,724.77,549.37
2016,8,13,11,15,746.0,209.0,2.15,19.0,874.5,804.33,609.23
2016,8,13,11,30,930.0,102.0,2.2,19.0,941.0,880.26,661.49
2016,8,13,11,45,932.0,102.0,2.3,19.0,949.0,915.91,685.39
2016,8,13,12,0,934.0,102.0,2.4,19.0,957.0,948.46,707.58
2016,8,13,12,15,934.0,102.0,2.45,19.0,957.0,975.91,725.93
2016,8,13,12,30,934.0,102.0,2.5,19.0,957.0,999.88,742.05
2016,8,13,12,45,920.0,109.5,2.55,19.0,945.5,1014.29,751.99
2016,8,13,13,0,906.0,117.0,2.6,19.0,934.0,1024.72,759.52
2016,8,13,13,15,903.0,116.0,2.65,19.0,919.0,1033.51,766.15
2016,8,13,13,30,900.0,115.0,2.7,19.0,904.0,1038.51,770.44
2016,8,13,13,45,898.5,112.0,2.75,19.0,882.5,1039.1,772.01
2016,8,13,14,0,897.0,109.0,2.8,19.0,861.0,1035.84,771.23
2016,8,13,14,15,890.0,107.5,2.8,19.0,832.0,1024.85,765.01
2016,8,13,14,30,883.0,106.0,2.8,19.0,803.0,1010.21,756.55
2016,8,13,14,45,877.0,102.5,2.85,19.0,768.5,990.75,745.45
2016,8,13,15,0,871.0,99.0,2.9,19.0,734.0,967.8,732.05
2016,8,13,15,15,858.5,97.0,2.9,19.0,693.0,937.05,712.92
2016,8,13,15,30,846.0,95.0,2.9,19.0,652.0,903.45,691.81
2016,8,13,15,45,833.0,91.5,2.9,19.0,607.0,873.5,673.12
2016,8,13,16,0,820.0,88.0,2.9,19.0,562.0,832.26,646.28
2016,8,13,16,15,798.5,84.5,2.9,18.5,513.0,781.79,613.72
2016,8,13,16,30,777.0,81.0,2.9,18.0,464.0,730.08,579.56
2016,8,13,16,45,750.5,77.0,2.9,18.0,413.0,673.11,539.56
2016,8,13,17,0,724.0,73.0,2.9,18.0,362.0,615.98,498.46
2016,8,13,17,15,683.5,68.0,2.8,17.5,310.0,548.68,447.3
2016,8,13,17,30,643.0,63.0,2.7,17.0,258.0,486.59,397.84
2016,8,13,17,45,584.0,56.5,2.65,16.5,207.5,411.99,336.49
2016,8,13,18,0,525.0,50.0,2.6,16.0,157.0,342.36,276.74
2016,8,13,18,15,428.5,41.0,2.6,15.5,111.5,258.71,203.94
2016,8,13,18,30,332.0,32.0,2.6,15.0,66.0,185.57,135.68
2016,8,13,18,45,166.0,16.0,2.6,15.0,33.0,84.35,0.0
2016,8,13,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,167.0,15.0,2.1,12.5,31.0,12.06,0.0
2016,8,14,6,0,334.0,30.0,2.2,13.0,62.0,24.45,14.53
2016,8,14,6,15,432.5,39.0,2.15,13.0,107.5,30.88,21.49
2016,8,14,6,30,531.0,48.0,2.1,13.0,153.0,37.13,27.52
2016,8,14,6,45,593.5,54.0,2.1,13.5,204.0,40.61,30.81
2016,8,14,7,0,656.0,60.0,2.1,14.0,255.0,44.01,33.87
2016,8,14,7,15,332.5,97.0,2.1,14.5,196.5,68.37,55.42
2016,8,14,7,30,9.0,134.0,2.1,15.0,138.0,111.25,92.73
2016,8,14,7,45,53.5,169.5,2.1,15.5,195.5,132.27,104.92
2016,8,14,8,0,98.0,205.0,2.1,16.0,253.0,167.09,129.63
2016,8,14,8,15,469.5,143.5,2.1,16.0,408.5,172.8,116.78
2016,8,14,8,30,841.0,82.0,2.1,16.0,564.0,245.07,161.71
2016,8,14,8,45,468.5,187.5,2.1,16.5,460.0,272.64,200.94
2016,8,14,9,0,96.0,293.0,2.1,17.0,356.0,272.55,212.12
2016,8,14,9,15,496.5,191.5,2.1,17.0,547.5,352.45,269.72
2016,8,14,9,30,897.0,90.0,2.1,17.0,739.0,486.14,372.24
2016,8,14,9,45,884.5,102.5,2.15,17.5,769.5,542.73,417.94
2016,8,14,10,0,872.0,115.0,2.2,18.0,800.0,596.3,460.02
2016,8,14,10,15,600.5,247.5,2.2,18.0,727.0,592.85,456.53
2016,8,14,10,30,329.0,380.0,2.2,18.0,654.0,559.07,428.73
2016,8,14,10,45,325.5,392.5,2.25,18.5,670.5,589.46,450.62
2016,8,14,11,0,322.0,405.0,2.3,19.0,687.0,618.94,471.01
2016,8,14,11,15,402.0,383.0,2.35,19.0,741.0,682.5,518.25
2016,8,14,11,30,482.0,361.0,2.4,19.0,795.0,757.03,572.18
2016,8,14,11,45,502.5,359.5,2.45,19.0,815.5,797.11,600.25
2016,8,14,12,0,523.0,358.0,2.5,19.0,836.0,836.54,627.93
2016,8,14,12,15,721.5,236.5,2.55,19.0,895.5,926.77,695.2
2016,8,14,12,30,920.0,115.0,2.6,19.0,955.0,1000.25,743.87
2016,8,14,12,45,908.5,120.5,2.65,19.0,944.0,1014.85,753.45
2016,8,14,13,0,897.0,126.0,2.7,19.0,933.0,1025.58,761.18
2016,8,14,13,15,893.0,125.5,2.75,19.0,917.5,1033.87,767.48
2016,8,14,13,30,889.0,125.0,2.8,19.0,902.0,1038.4,771.46
2016,8,14,13,45,884.0,123.5,2.85,19.0,879.5,1037.1,771.78
2016,8,14,14,0,879.0,122.0,2.9,19.0,857.0,1032.04,769.8
2016,8,14,14,15,871.5,120.5,2.95,19.0,827.5,1020.74,763.84
2016,8,14,14,30,864.0,119.0,3.0,19.0,798.0,1005.86,755.62
2016,8,14,14,45,854.5,116.5,3.05,19.0,762.5,984.42,743.09
2016,8,14,15,0,845.0,114.0,3.1,19.0,727.0,969.93,735.34
2016,8,14,15,15,832.0,111.5,3.15,18.5,685.5,938.39,717.26
2016,8,14,15,30,819.0,109.0,3.2,18.0,644.0,904.03,697.13
2016,8,14,15,45,662.5,145.5,3.25,18.0,558.5,788.24,617.33
2016,8,14,16,0,506.0,182.0,3.3,18.0,473.0,665.48,528.39
2016,8,14,16,15,623.0,138.0,3.3,17.5,464.0,702.43,561.16
2016,8,14,16,30,740.0,94.0,3.3,17.0,455.0,719.53,576.55
2016,8,14,16,45,711.0,88.5,3.35,17.0,404.0,660.32,533.98
2016,8,14,17,0,682.0,83.0,3.4,17.0,353.0,601.34,490.56
2016,8,14,17,15,638.5,77.0,3.3,16.5,301.0,532.85,437.51
2016,8,14,17,30,595.0,71.0,3.2,16.0,249.0,466.8,384.42
2016,8,14,17,45,534.0,63.0,3.15,15.5,199.0,391.59,321.92
2016,8,14,18,0,473.0,55.0,3.1,15.0,149.0,321.59,261.39
2016,8,14,18,15,373.5,44.0,3.0,14.5,104.5,237.15,187.52
2016,8,14,18,30,274.0,33.0,2.9,14.0,60.0,163.75,118.59
2016,8,14,18,45,137.0,16.5,2.85,14.0,30.0,72.76,0.0
2016,8,14,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,158.0,15.5,2.15,11.5,30.5,12.58,0.0
2016,8,15,6,0,316.0,31.0,2.2,12.0,61.0,25.47,15.25
2016,8,15,6,15,418.5,40.5,2.15,12.0,106.5,32.28,22.78
2016,8,15,6,30,521.0,50.0,2.1,12.0,152.0,38.9,29.2
2016,8,15,6,45,260.5,61.0,2.1,12.5,112.0,44.82,34.71
2016,8,15,7,0,0.0,72.0,2.1,13.0,72.0,62.59,50.63
2016,8,15,7,15,0.0,87.0,2.05,13.0,87.0,75.13,61.74
2016,8,15,7,30,0.0,102.0,2.0,13.0,102.0,87.57,72.59
2016,8,15,7,45,7.5,136.0,2.0,13.5,140.0,114.36,91.32
2016,8,15,8,0,15.0,170.0,2.0,14.0,178.0,142.84,113.89
2016,8,15,8,15,33.0,201.5,1.95,14.0,220.0,166.47,131.89
2016,8,15,8,30,51.0,233.0,1.9,14.0,262.0,198.66,156.91
2016,8,15,8,45,57.0,256.0,1.85,14.5,291.0,224.41,176.89
2016,8,15,9,0,63.0,279.0,1.8,15.0,320.0,251.27,197.62
2016,8,15,9,15,160.5,304.0,1.8,15.0,417.5,314.04,245.49
2016,8,15,9,30,258.0,329.0,1.8,15.0,515.0,390.18,303.97
2016,8,15,9,45,171.0,345.5,1.85,15.5,471.5,381.02,297.1
2016,8,15,10,0,84.0,362.0,1.9,16.0,428.0,360.14,280.49
2016,8,15,10,15,103.0,383.0,1.95,16.0,467.0,398.11,309.62
2016,8,15,10,30,122.0,404.0,2.0,16.0,506.0,440.56,341.59
2016,8,15,10,45,117.0,415.0,2.1,16.5,515.0,458.06,353.83
2016,8,15,11,0,112.0,426.0,2.2,17.0,524.0,470.11,362.07
2016,8,15,11,15,142.0,437.5,2.25,17.0,563.5,519.69,399.21
2016,8,15,11,30,172.0,449.0,2.3,17.0,603.0,566.6,433.89
2016,8,15,11,45,286.5,419.5,2.4,17.0,679.0,658.65,503.4
2016,8,15,12,0,401.0,390.0,2.5,17.0,755.0,748.78,570.2
2016,8,15,12,15,436.5,380.5,2.5,17.0,778.0,798.97,605.41
2016,8,15,12,30,472.0,371.0,2.5,17.0,801.0,840.48,634.78
2016,8,15,12,45,476.0,365.5,2.55,17.0,796.0,854.27,644.77
2016,8,15,13,0,480.0,360.0,2.6,17.0,791.0,865.75,653.48
2016,8,15,13,15,716.0,230.5,2.6,17.0,861.0,985.27,741.17
2016,8,15,13,30,952.0,101.0,2.6,17.0,931.0,1077.24,801.46
2016,8,15,13,45,624.0,244.5,2.6,17.0,783.0,921.34,696.59
2016,8,15,14,0,296.0,388.0,2.6,17.0,635.0,722.67,550.96
2016,8,15,14,15,197.5,378.0,2.6,17.0,540.5,597.09,460.7
2016,8,15,14,30,99.0,368.0,2.6,17.0,446.0,471.33,366.4
2016,8,15,14,45,306.0,306.5,2.6,17.0,531.0,644.68,502.66
2016,8,15,15,0,513.0,245.0,2.6,17.0,616.0,792.37,613.93
2016,8,15,15,15,282.0,258.5,2.6,16.5,461.0,560.93,441.93
2016,8,15,15,30,51.0,272.0,2.6,16.0,306.0,324.1,256.96
2016,8,15,15,45,42.0,246.5,2.6,16.0,273.0,288.56,230.37
2016,8,15,16,0,33.0,221.0,2.6,16.0,240.0,253.25,202.85
2016,8,15,16,15,23.0,194.0,2.55,15.5,207.0,203.0,163.14
2016,8,15,16,30,13.0,167.0,2.5,15.0,174.0,167.78,134.97
2016,8,15,16,45,12.0,151.0,2.5,15.0,157.0,151.73,122.21
2016,8,15,17,0,11.0,135.0,2.5,15.0,140.0,135.77,109.31
2016,8,15,17,15,6.0,116.5,2.45,14.5,119.5,114.54,91.85
2016,8,15,17,30,1.0,98.0,2.4,14.0,99.0,93.75,74.45
2016,8,15,17,45,278.0,72.5,2.35,14.0,127.5,256.39,212.82
2016,8,15,18,0,555.0,47.0,2.3,14.0,156.0,352.95,286.95
2016,8,15,18,15,454.0,38.0,2.15,13.5,109.5,265.87,209.68
2016,8,15,18,30,353.0,29.0,2.0,13.0,63.0,190.04,135.67
2016,8,15,18,45,176.5,14.5,1.95,12.5,31.5,84.18,0.0
2016,8,15,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,15.5,2.0,11.5,27.5,12.25,0.0
2016,8,16,6,0,257.0,31.0,2.1,12.0,55.0,25.5,15.04
2016,8,16,6,15,357.0,42.5,2.05,12.0,98.5,34.06,24.3
2016,8,16,6,30,457.0,54.0,2.0,12.0,142.0,42.29,32.19
2016,8,16,6,45,520.0,62.5,2.0,12.5,192.0,47.5,37.1
2016,8,16,7,0,583.0,71.0,2.0,13.0,242.0,52.52,41.63
2016,8,16,7,15,438.5,107.0,2.0,13.0,250.0,76.25,62.75
2016,8,16,7,30,294.0,143.0,2.0,13.0,258.0,103.53,86.68
2016,8,16,7,45,324.0,160.5,2.0,13.5,303.5,119.26,92.26
2016,8,16,8,0,354.0,178.0,2.0,14.0,349.0,159.13,114.37
2016,8,16,8,15,195.0,200.0,1.95,14.5,296.0,184.17,138.87
2016,8,16,8,30,36.0,222.0,1.9,15.0,243.0,187.75,148.1
2016,8,16,8,45,66.5,256.5,1.9,15.5,298.5,227.41,178.41
2016,8,16,9,0,97.0,291.0,1.9,16.0,354.0,271.61,212.22
2016,8,16,9,15,473.5,202.0,1.9,16.0,539.5,352.61,270.92
2016,8,16,9,30,850.0,113.0,1.9,16.0,725.0,482.83,370.88
2016,8,16,9,45,629.0,215.5,1.9,16.5,681.0,507.2,391.55
2016,8,16,10,0,408.0,318.0,1.9,17.0,637.0,507.07,391.26
2016,8,16,10,15,265.0,360.5,1.95,17.0,571.0,481.52,372.04
2016,8,16,10,30,122.0,403.0,2.0,17.0,505.0,440.13,339.57
2016,8,16,10,45,167.5,415.5,2.05,17.0,559.5,494.91,381.32
2016,8,16,11,0,213.0,428.0,2.1,17.0,614.0,553.66,425.0
2016,8,16,11,15,210.5,436.5,2.15,17.0,623.0,573.98,439.48
2016,8,16,11,30,208.0,445.0,2.2,17.0,632.0,593.56,453.6
2016,8,16,11,45,251.0,440.0,2.25,17.5,667.5,647.85,492.73
2016,8,16,12,0,294.0,435.0,2.3,18.0,703.0,696.43,527.18
2016,8,16,12,15,593.5,285.0,2.3,18.0,824.5,855.41,646.02
2016,8,16,12,30,893.0,135.0,2.3,18.0,946.0,995.52,741.44
2016,8,16,12,45,501.0,287.5,2.35,18.0,742.0,801.8,606.0
2016,8,16,13,0,109.0,440.0,2.4,18.0,538.0,538.37,409.57
2016,8,16,13,15,491.0,288.5,2.4,18.0,717.0,815.34,620.4
2016,8,16,13,30,873.0,137.0,2.4,18.0,896.0,1035.69,770.99
2016,8,16,13,45,465.0,253.5,2.45,18.0,657.0,764.55,582.68
2016,8,16,14,0,57.0,370.0,2.5,18.0,418.0,426.76,328.23
2016,8,16,14,15,142.0,370.0,2.5,18.0,483.0,532.87,412.05
2016,8,16,14,30,227.0,370.0,2.5,18.0,548.0,619.86,478.09
2016,8,16,14,45,290.0,337.5,2.5,18.0,553.5,663.91,512.08
2016,8,16,15,0,353.0,305.0,2.5,18.0,559.0,686.41,531.1
2016,8,16,15,15,441.0,255.0,2.5,17.5,553.5,725.77,564.0
2016,8,16,15,30,529.0,205.0,2.5,17.0,548.0,742.13,580.68
2016,8,16,15,45,300.0,223.0,2.5,17.0,415.0,525.62,417.73
2016,8,16,16,0,71.0,241.0,2.5,17.0,282.0,309.65,247.02
2016,8,16,16,15,66.5,218.5,2.5,16.5,253.5,280.69,226.02
2016,8,16,16,30,62.0,196.0,2.5,16.0,225.0,251.76,203.94
2016,8,16,16,45,157.0,172.5,2.5,16.0,236.0,308.98,253.29
2016,8,16,17,0,252.0,149.0,2.5,16.0,247.0,356.12,293.18
2016,8,16,17,15,226.0,131.0,2.5,15.5,209.0,307.55,253.98
2016,8,16,17,30,200.0,113.0,2.5,15.0,171.0,260.96,215.68
2016,8,16,17,45,175.0,92.0,2.55,15.0,135.5,213.27,175.05
2016,8,16,18,0,150.0,71.0,2.6,15.0,100.0,167.71,135.21
2016,8,16,18,15,108.5,51.0,2.5,14.5,68.5,118.48,91.89
2016,8,16,18,30,67.0,31.0,2.4,14.0,37.0,66.02,43.63
2016,8,16,18,45,33.5,15.5,2.35,13.5,18.5,24.89,0.0
2016,8,16,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,15.0,2.0,12.5,24.5,13.64,0.0
2016,8,17,6,0,209.0,30.0,2.1,13.0,49.0,23.48,13.08
2016,8,17,6,15,306.0,43.0,2.05,13.0,91.0,33.21,23.4
2016,8,17,6,30,403.0,56.0,2.0,13.0,133.0,44.02,33.57
2016,8,17,6,45,469.0,65.0,1.95,13.5,181.0,49.53,38.74
2016,8,17,7,0,535.0,74.0,1.9,14.0,229.0,54.84,43.52
2016,8,17,7,15,431.5,106.0,1.85,14.5,247.0,75.58,61.79
2016,8,17,7,30,328.0,138.0,1.8,15.0,265.0,100.58,83.42
2016,8,17,7,45,181.0,160.5,1.75,15.5,232.0,123.05,96.09
2016,8,17,8,0,34.0,183.0,1.7,16.0,199.0,147.46,116.01
2016,8,17,8,15,30.0,197.5,1.65,16.0,213.5,163.25,128.34
2016,8,17,8,30,26.0,212.0,1.6,16.0,228.0,183.74,144.68
2016,8,17,8,45,82.5,253.5,1.6,16.5,307.0,229.63,178.83
2016,8,17,9,0,139.0,295.0,1.6,17.0,386.0,285.36,220.93
2016,8,17,9,15,132.5,315.5,1.6,17.0,406.0,312.24,242.2
2016,8,17,9,30,126.0,336.0,1.6,17.0,426.0,338.55,262.72
2016,8,17,9,45,162.5,354.5,1.65,17.5,477.0,384.56,297.4
2016,8,17,10,0,199.0,373.0,1.7,18.0,528.0,434.7,334.74
2016,8,17,10,15,326.0,348.5,1.75,18.0,613.5,509.41,391.71
2016,8,17,10,30,453.0,324.0,1.8,18.0,699.0,597.67,457.86
2016,8,17,10,45,665.0,224.0,1.9,18.0,792.0,689.41,528.09
2016,8,17,11,0,877.0,124.0,2.0,18.0,885.0,786.02,599.84
2016,8,17,11,15,657.5,245.0,2.05,18.0,821.0,770.04,584.92
2016,8,17,11,30,438.0,366.0,2.1,18.0,757.0,727.1,550.16
2016,8,17,11,45,468.5,364.5,2.15,18.5,786.0,774.47,583.48
2016,8,17,12,0,499.0,363.0,2.2,19.0,815.0,821.95,615.62
2016,8,17,12,15,695.0,244.5,2.25,19.0,874.0,912.3,682.92
2016,8,17,12,30,891.0,126.0,2.3,19.0,933.0,985.49,731.51
2016,8,17,12,45,880.0,131.0,2.4,19.0,922.5,999.52,741.23
2016,8,17,13,0,869.0,136.0,2.5,19.0,912.0,1009.76,749.19
2016,8,17,13,15,671.5,238.0,2.55,18.5,831.5,949.64,711.46
2016,8,17,13,30,474.0,340.0,2.6,18.0,751.0,859.46,647.4
2016,8,17,13,45,426.0,349.0,2.65,18.0,711.5,825.39,624.53
2016,8,17,14,0,378.0,358.0,2.7,18.0,672.0,774.55,589.49
2016,8,17,14,15,442.0,317.5,2.7,18.0,671.5,812.94,619.54
2016,8,17,14,30,506.0,277.0,2.7,18.0,671.0,832.56,636.11
2016,8,17,14,45,659.0,200.0,2.7,18.0,687.5,902.22,688.9
2016,8,17,15,0,812.0,123.0,2.7,18.0,704.0,948.77,721.57
2016,8,17,15,15,593.5,190.5,2.7,17.5,602.0,806.76,625.23
2016,8,17,15,30,375.0,258.0,2.7,17.0,500.0,642.2,504.63
2016,8,17,15,45,262.0,254.0,2.7,17.0,417.0,527.77,419.03
2016,8,17,16,0,149.0,250.0,2.7,17.0,334.0,403.54,322.79
2016,8,17,16,15,145.0,226.5,2.7,16.5,302.0,370.36,299.01
2016,8,17,16,30,141.0,203.0,2.7,16.0,270.0,336.82,274.04
2016,8,17,16,45,73.0,165.5,2.75,16.0,200.0,225.31,183.56
2016,8,17,17,0,5.0,128.0,2.8,16.0,130.0,124.47,99.3
2016,8,17,17,15,2.5,109.0,2.75,15.5,110.0,104.55,83.11
2016,8,17,17,30,0.0,90.0,2.7,15.0,90.0,84.8,66.61
2016,8,17,17,45,0.0,70.5,2.7,14.5,70.5,65.99,50.63
2016,8,17,18,0,0.0,51.0,2.7,14.0,51.0,46.96,34.2
2016,8,17,18,15,0.0,34.5,2.65,13.5,34.5,31.01,20.21
2016,8,17,18,30,0.0,18.0,2.6,13.0,18.0,15.85,6.1
2016,8,17,18,45,0.0,9.0,2.55,13.0,9.0,8.19,0.0
2016,8,17,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,15.5,1.7,12.5,24.0,14.1,0.0
2016,8,18,6,0,186.0,31.0,1.8,13.0,48.0,24.26,13.4
2016,8,18,6,15,286.5,44.5,1.8,13.0,89.5,34.36,24.37
2016,8,18,6,30,387.0,58.0,1.8,13.0,131.0,44.17,33.68
2016,8,18,6,45,455.5,67.5,1.8,13.5,179.5,51.77,40.73
2016,8,18,7,0,524.0,77.0,1.8,14.0,228.0,57.41,45.8
2016,8,18,7,15,263.5,102.0,1.8,14.0,178.5,76.72,62.92
2016,8,18,7,30,3.0,127.0,1.8,14.0,129.0,105.91,88.43
2016,8,18,7,45,14.0,152.0,1.8,14.5,159.0,125.73,100.35
2016,8,18,8,0,25.0,177.0,1.8,15.0,189.0,148.55,117.76
2016,8,18,8,15,29.5,198.0,1.75,15.0,214.0,163.51,129.13
2016,8,18,8,30,34.0,219.0,1.7,15.0,239.0,185.23,146.17
2016,8,18,8,45,58.0,252.0,1.7,15.5,288.5,221.95,174.27
2016,8,18,9,0,82.0,285.0,1.7,16.0,338.0,262.39,205.22
2016,8,18,9,15,205.5,297.5,1.7,16.0,441.5,327.49,254.37
2016,8,18,9,30,329.0,310.0,1.7,16.0,545.0,408.48,316.32
2016,8,18,9,45,260.5,341.0,1.75,16.5,533.5,423.26,327.86
2016,8,18,10,0,192.0,372.0,1.8,17.0,522.0,430.35,332.82
2016,8,18,10,15,171.5,388.0,1.85,17.0,526.0,446.86,345.27
2016,8,18,10,30,151.0,404.0,1.9,17.0,530.0,461.18,355.7
2016,8,18,10,45,445.0,303.0,1.95,17.5,685.5,602.34,464.38
2016,8,18,11,0,739.0,202.0,2.0,18.0,841.0,760.81,581.12
2016,8,18,11,15,391.0,293.0,2.05,18.0,632.0,600.51,460.8
2016,8,18,11,30,43.0,384.0,2.1,18.0,423.0,391.22,299.66
2016,8,18,11,45,44.5,385.0,2.15,18.0,426.0,398.27,306.06
2016,8,18,12,0,46.0,386.0,2.2,18.0,429.0,405.18,311.32
2016,8,18,12,15,394.5,299.0,2.25,18.0,656.0,683.64,524.97
2016,8,18,12,30,743.0,212.0,2.3,18.0,883.0,947.93,711.78
2016,8,18,12,45,739.5,212.0,2.35,18.0,875.0,963.5,720.11
2016,8,18,13,0,736.0,212.0,2.4,18.0,867.0,975.75,728.93
2016,8,18,13,15,600.5,276.5,2.4,17.5,805.0,917.26,689.46
2016,8,18,13,30,465.0,341.0,2.4,17.0,743.0,852.0,643.34
2016,8,18,13,45,473.5,326.5,2.45,17.0,726.5,851.13,644.91
2016,8,18,14,0,482.0,312.0,2.5,17.0,710.0,847.61,644.14
2016,8,18,14,15,482.5,298.0,2.5,17.0,684.0,833.84,635.84
2016,8,18,14,30,483.0,284.0,2.5,17.0,658.0,817.47,625.87
2016,8,18,14,45,575.0,235.5,2.55,17.0,660.5,851.24,654.0
2016,8,18,15,0,667.0,187.0,2.6,17.0,663.0,886.2,680.97
2016,8,18,15,15,603.0,193.0,2.6,16.5,604.0,818.56,635.96
2016,8,18,15,30,539.0,199.0,2.6,16.0,545.0,744.98,585.35
2016,8,18,15,45,400.0,218.0,2.65,16.0,464.5,627.09,497.92
2016,8,18,16,0,261.0,237.0,2.7,16.0,384.0,501.27,401.86
2016,8,18,16,15,262.0,213.5,2.7,15.5,349.5,467.33,378.53
2016,8,18,16,30,263.0,190.0,2.7,15.0,315.0,432.17,353.16
2016,8,18,16,45,228.0,170.5,2.7,15.0,270.0,373.84,307.28
2016,8,18,17,0,193.0,151.0,2.7,15.0,225.0,305.19,252.27
2016,8,18,17,15,163.0,132.5,2.65,14.5,188.5,257.35,213.31
2016,8,18,17,30,133.0,114.0,2.6,14.0,152.0,212.16,175.49
2016,8,18,17,45,108.0,91.5,2.55,14.0,118.0,167.16,136.78
2016,8,18,18,0,83.0,69.0,2.5,14.0,84.0,124.26,99.22
2016,8,18,18,15,42.5,47.5,2.4,13.5,55.5,71.01,53.03
2016,8,18,18,30,2.0,26.0,2.3,13.0,27.0,25.6,12.6
2016,8,18,18,45,1.0,13.0,2.25,13.0,13.5,12.14,0.0
2016,8,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,49.0,13.0,2.0,12.5,17.5,11.82,0.0
2016,8,19,6,0,98.0,26.0,2.1,13.0,35.0,21.17,10.65
2016,8,19,6,15,166.5,46.5,2.1,13.0,72.5,36.92,26.53
2016,8,19,6,30,235.0,67.0,2.1,13.0,110.0,52.2,40.75
2016,8,19,6,45,292.5,83.5,2.1,13.5,155.0,61.89,49.69
2016,8,19,7,0,350.0,100.0,2.1,14.0,200.0,72.72,59.39
2016,8,19,7,15,175.0,94.0,2.05,14.0,144.0,70.73,57.61
2016,8,19,7,30,0.0,88.0,2.0,14.0,88.0,76.55,62.63
2016,8,19,7,45,0.0,114.0,1.95,14.5,114.0,97.56,77.08
2016,8,19,8,0,0.0,140.0,1.9,15.0,140.0,119.01,94.45
2016,8,19,8,15,0.0,148.5,1.85,15.0,148.5,127.17,100.8
2016,8,19,8,30,0.0,157.0,1.8,15.0,157.0,135.21,107.04
2016,8,19,8,45,46.5,222.0,1.8,15.5,252.0,196.66,154.69
2016,8,19,9,0,93.0,287.0,1.8,16.0,347.0,267.66,209.36
2016,8,19,9,15,56.0,269.5,1.8,16.0,306.5,249.37,195.56
2016,8,19,9,30,19.0,252.0,1.8,16.0,266.0,226.92,178.16
2016,8,19,9,45,23.5,276.0,1.8,16.5,294.0,252.0,197.29
2016,8,19,10,0,28.0,300.0,1.8,17.0,322.0,277.58,216.45
2016,8,19,10,15,34.5,323.5,1.85,17.0,351.5,306.16,238.25
2016,8,19,10,30,41.0,347.0,1.9,17.0,381.0,335.88,260.76
2016,8,19,10,45,187.0,371.5,1.95,17.5,532.5,471.5,364.69
2016,8,19,11,0,333.0,396.0,2.0,18.0,684.0,622.59,475.54
2016,8,19,11,15,355.0,393.5,2.05,18.0,705.5,658.13,500.61
2016,8,19,11,30,377.0,391.0,2.1,18.0,727.0,694.05,526.65
2016,8,19,11,45,265.0,421.5,2.2,18.0,658.5,644.63,489.32
2016,8,19,12,0,153.0,452.0,2.3,18.0,590.0,577.35,438.95
2016,8,19,12,15,112.0,437.5,2.35,18.0,538.5,534.45,407.59
2016,8,19,12,30,71.0,423.0,2.4,18.0,487.0,475.05,363.55
2016,8,19,12,45,383.5,326.5,2.45,18.0,667.5,728.47,556.9
2016,8,19,13,0,696.0,230.0,2.5,18.0,848.0,955.28,718.7
2016,8,19,13,15,691.0,228.0,2.55,18.0,832.5,960.24,720.67
2016,8,19,13,30,686.0,226.0,2.6,18.0,817.0,961.88,722.76
2016,8,19,13,45,528.0,293.0,2.65,18.0,740.5,872.08,659.42
2016,8,19,14,0,370.0,360.0,2.7,18.0,664.0,769.75,585.71
2016,8,19,14,15,224.5,357.0,2.7,18.0,539.5,603.38,465.12
2016,8,19,14,30,79.0,354.0,2.7,18.0,415.0,437.71,339.77
2016,8,19,14,45,81.5,337.5,2.7,18.0,398.0,423.89,330.99
2016,8,19,15,0,84.0,321.0,2.7,18.0,381.0,409.56,321.08
2016,8,19,15,15,76.5,299.0,2.7,17.5,351.0,378.95,298.92
2016,8,19,15,30,69.0,277.0,2.7,17.0,321.0,348.23,276.45
2016,8,19,15,45,49.5,245.0,2.75,17.0,275.5,295.21,235.32
2016,8,19,16,0,30.0,213.0,2.8,17.0,230.0,243.02,194.17
2016,8,19,16,15,27.0,193.0,2.8,16.5,207.0,219.4,176.21
2016,8,19,16,30,24.0,173.0,2.8,16.0,184.0,183.93,148.23
2016,8,19,16,45,14.5,149.5,2.8,16.0,156.0,153.03,123.06
2016,8,19,17,0,5.0,126.0,2.8,16.0,128.0,122.84,98.1
2016,8,19,17,15,2.5,106.0,2.8,15.5,107.0,101.81,80.83
2016,8,19,17,30,0.0,86.0,2.8,15.0,86.0,80.92,63.32
2016,8,19,17,45,0.0,66.0,2.8,15.0,66.0,61.49,46.67
2016,8,19,18,0,0.0,46.0,2.8,15.0,46.0,41.82,29.64
2016,8,19,18,15,0.0,29.5,2.75,14.5,29.5,26.02,15.83
2016,8,19,18,30,0.0,13.0,2.7,14.0,13.0,11.43,2.05
2016,8,19,18,45,0.0,6.5,2.65,14.0,6.5,5.91,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,41.5,12.0,1.8,12.5,15.5,10.91,0.0
2016,8,20,6,0,83.0,24.0,1.9,13.0,31.0,19.61,9.09
2016,8,20,6,15,145.5,45.0,1.9,13.0,67.5,35.75,25.47
2016,8,20,6,30,208.0,66.0,1.9,13.0,104.0,51.39,40.0
2016,8,20,6,45,263.0,85.0,1.95,13.5,148.5,65.15,52.58
2016,8,20,7,0,318.0,104.0,2.0,14.0,193.0,75.59,61.92
2016,8,20,7,15,159.0,101.0,1.95,14.5,145.5,75.45,61.66
2016,8,20,7,30,0.0,98.0,1.9,15.0,98.0,84.28,69.18
2016,8,20,7,45,0.0,118.0,1.9,15.5,118.0,100.55,79.27
2016,8,20,8,0,0.0,138.0,1.9,16.0,138.0,117.44,92.8
2016,8,20,8,15,3.0,158.0,1.9,16.0,160.0,135.0,106.73
2016,8,20,8,30,6.0,178.0,1.9,16.0,182.0,153.15,121.02
2016,8,20,8,45,17.5,212.0,1.9,16.5,223.5,185.33,145.96
2016,8,20,9,0,29.0,246.0,1.9,17.0,265.0,215.39,168.98
