Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,15,20.0,234.5,1.95,17.0,248.0,210.17,164.75
2016,8,20,9,30,11.0,223.0,2.0,17.0,231.0,199.08,155.85
2016,8,20,9,45,14.5,246.0,2.05,17.5,257.0,222.11,173.49
2016,8,20,10,0,18.0,269.0,2.1,18.0,283.0,245.79,191.38
2016,8,20,10,15,30.0,309.0,2.15,18.0,333.5,291.1,226.27
2016,8,20,10,30,42.0,349.0,2.2,18.0,384.0,338.55,262.35
2016,8,20,10,45,110.5,387.5,2.3,18.0,482.0,431.5,333.47
2016,8,20,11,0,179.0,426.0,2.4,18.0,580.0,528.29,405.89
2016,8,20,11,15,149.5,431.5,2.45,18.0,562.0,522.88,400.8
2016,8,20,11,30,120.0,437.0,2.5,18.0,544.0,514.65,394.13
2016,8,20,11,45,101.0,433.5,2.6,18.0,524.5,494.9,379.53
2016,8,20,12,0,82.0,430.0,2.7,18.0,505.0,481.39,369.39
2016,8,20,12,15,87.5,433.0,2.75,18.0,512.5,495.55,380.23
2016,8,20,12,30,93.0,436.0,2.8,18.0,520.0,509.65,390.91
2016,8,20,12,45,397.0,330.5,2.9,18.0,683.0,746.27,571.74
2016,8,20,13,0,701.0,225.0,3.0,18.0,846.0,955.78,723.1
2016,8,20,13,15,384.5,310.5,3.0,18.0,650.5,733.64,560.96
2016,8,20,13,30,68.0,396.0,3.0,18.0,455.0,461.39,354.93
2016,8,20,13,45,70.0,386.5,3.05,18.0,446.0,456.56,353.23
2016,8,20,14,0,72.0,377.0,3.1,18.0,437.0,451.3,349.99
2016,8,20,14,15,62.5,355.5,3.1,18.0,406.0,420.86,327.4
2016,8,20,14,30,53.0,334.0,3.1,18.0,375.0,390.01,304.42
2016,8,20,14,45,51.5,316.5,3.1,18.0,355.0,371.26,290.82
2016,8,20,15,0,50.0,299.0,3.1,18.0,335.0,352.2,276.88
2016,8,20,15,15,38.0,269.5,3.1,17.5,296.0,309.4,244.53
2016,8,20,15,30,26.0,240.0,3.1,17.0,257.0,251.31,199.62
2016,8,20,15,45,18.5,213.0,3.1,17.0,224.5,217.57,173.15
2016,8,20,16,0,11.0,186.0,3.1,17.0,192.0,184.16,146.56
2016,8,20,16,15,5.5,157.5,3.1,16.5,160.5,151.3,120.38
2016,8,20,16,30,0.0,129.0,3.1,16.0,129.0,118.88,94.11
2016,8,20,16,45,0.0,112.0,3.1,16.0,112.0,102.79,81.07
2016,8,20,17,0,0.0,95.0,3.1,16.0,95.0,86.69,67.83
2016,8,20,17,15,0.0,79.5,3.1,15.5,79.5,72.11,55.79
2016,8,20,17,30,0.0,64.0,3.1,15.0,64.0,57.49,43.48
2016,8,20,17,45,131.5,62.5,3.1,15.0,85.5,151.82,124.16
2016,8,20,18,0,263.0,61.0,3.1,15.0,107.0,221.05,178.61
2016,8,20,18,15,185.0,42.0,3.0,14.5,69.0,150.2,115.73
2016,8,20,18,30,107.0,23.0,2.9,14.0,31.0,82.93,44.82
2016,8,20,18,45,53.5,11.5,2.85,14.0,15.5,27.39,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.0,2.6,12.5,17.5,11.82,0.0
2016,8,21,6,0,108.0,26.0,2.7,13.0,35.0,21.14,9.77
2016,8,21,6,15,184.5,45.0,2.8,13.0,73.0,34.64,24.42
2016,8,21,6,30,261.0,64.0,2.9,13.0,111.0,48.5,37.4
2016,8,21,6,45,324.0,79.0,3.0,13.5,156.5,58.79,46.91
2016,8,21,7,0,387.0,94.0,3.1,14.0,202.0,68.69,55.81
2016,8,21,7,15,193.5,91.5,3.05,14.0,145.5,69.15,56.22
2016,8,21,7,30,0.0,89.0,3.0,14.0,89.0,77.26,63.29
2016,8,21,7,45,9.0,128.5,2.95,14.5,132.5,108.5,86.23
2016,8,21,8,0,18.0,168.0,2.9,15.0,176.0,141.28,112.31
2016,8,21,8,15,11.0,169.0,2.8,15.0,174.0,144.62,114.81
2016,8,21,8,30,4.0,170.0,2.7,15.0,172.0,146.4,116.2
2016,8,21,8,45,46.0,226.5,2.65,15.5,256.0,200.03,157.76
2016,8,21,9,0,88.0,283.0,2.6,16.0,340.0,263.26,206.68
2016,8,21,9,15,91.5,304.0,2.55,16.0,366.5,290.51,228.08
2016,8,21,9,30,95.0,325.0,2.5,16.0,393.0,318.4,249.86
2016,8,21,9,45,139.5,347.0,2.45,16.5,452.0,368.27,287.87
2016,8,21,10,0,184.0,369.0,2.4,17.0,511.0,424.62,330.35
2016,8,21,10,15,201.5,383.0,2.45,17.0,543.5,462.49,359.1
2016,8,21,10,30,219.0,397.0,2.5,17.0,576.0,501.93,388.83
2016,8,21,10,45,203.0,410.5,2.55,17.0,580.5,518.4,400.75
2016,8,21,11,0,187.0,424.0,2.6,17.0,585.0,533.11,411.29
2016,8,21,11,15,169.5,432.5,2.65,17.0,580.5,540.37,416.25
2016,8,21,11,30,152.0,441.0,2.7,17.0,576.0,545.81,419.83
2016,8,21,11,45,115.5,434.0,2.8,17.5,537.0,518.13,398.08
2016,8,21,12,0,79.0,427.0,2.9,18.0,498.0,476.17,365.83
2016,8,21,12,15,66.0,415.0,2.95,18.0,474.5,458.02,352.38
2016,8,21,12,30,53.0,403.0,3.0,18.0,451.0,438.52,337.74
2016,8,21,12,45,254.0,379.0,3.1,18.0,603.5,643.11,495.09
2016,8,21,13,0,455.0,355.0,3.2,18.0,756.0,840.13,639.15
2016,8,21,13,15,260.5,374.0,3.2,17.5,603.0,660.59,507.39
2016,8,21,13,30,66.0,393.0,3.2,17.0,450.0,456.63,353.46
2016,8,21,13,45,71.0,385.5,3.25,17.0,445.0,456.95,355.34
2016,8,21,14,0,76.0,378.0,3.3,17.0,440.0,456.92,356.09
2016,8,21,14,15,70.0,359.5,3.3,17.0,415.0,433.28,338.65
2016,8,21,14,30,64.0,341.0,3.3,17.0,390.0,409.21,320.89
2016,8,21,14,45,46.5,306.0,3.35,17.0,341.0,355.07,279.59
2016,8,21,15,0,29.0,271.0,3.4,17.0,292.0,301.02,237.79
2016,8,21,15,15,27.5,255.0,3.4,16.5,274.0,283.58,225.22
2016,8,21,15,30,26.0,239.0,3.4,16.0,256.0,250.52,200.01
2016,8,21,15,45,71.5,240.0,3.4,16.0,280.5,309.98,249.71
2016,8,21,16,0,117.0,241.0,3.4,16.0,305.0,367.19,296.86
2016,8,21,16,15,58.5,185.5,3.4,15.5,217.5,237.47,192.77
2016,8,21,16,30,0.0,130.0,3.4,15.0,130.0,120.05,95.39
2016,8,21,16,45,0.0,106.0,3.45,15.0,106.0,96.8,76.4
2016,8,21,17,0,0.0,82.0,3.5,15.0,82.0,73.64,57.1
2016,8,21,17,15,0.0,68.5,3.45,14.5,68.5,61.04,46.62
2016,8,21,17,30,0.0,55.0,3.4,14.0,55.0,48.58,36.05
2016,8,21,17,45,0.0,42.0,3.4,14.0,42.0,37.05,26.04
2016,8,21,18,0,0.0,29.0,3.4,14.0,29.0,25.54,15.96
2016,8,21,18,15,0.0,18.5,3.3,13.5,18.5,16.27,7.72
2016,8,21,18,30,0.0,8.0,3.2,13.0,8.0,7.02,0.0
2016,8,21,18,45,0.0,4.0,3.1,13.0,4.0,3.64,0.0
2016,8,21,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,2.7,12.5,7.0,6.37,0.0
2016,8,22,6,0,0.0,14.0,2.8,13.0,14.0,12.31,3.01
2016,8,22,6,15,0.0,30.0,2.8,13.0,30.0,26.46,17.29
2016,8,22,6,30,0.0,46.0,2.8,13.0,46.0,40.06,29.92
2016,8,22,6,45,0.0,65.0,2.85,13.5,65.0,55.79,44.23
2016,8,22,7,0,0.0,84.0,2.9,14.0,84.0,71.34,58.15
2016,8,22,7,15,1.0,103.5,2.8,14.0,104.0,87.11,72.13
2016,8,22,7,30,2.0,123.0,2.7,14.0,124.0,102.72,85.72
2016,8,22,7,45,32.0,156.5,2.65,14.5,171.5,123.03,98.08
2016,8,22,8,0,62.0,190.0,2.6,15.0,219.0,154.08,121.12
2016,8,22,8,15,35.5,186.0,2.5,15.0,203.5,155.99,122.99
2016,8,22,8,30,9.0,182.0,2.4,15.0,188.0,156.9,124.53
2016,8,22,8,45,63.5,235.0,2.35,15.5,275.5,211.2,166.09
2016,8,22,9,0,118.0,288.0,2.3,16.0,363.0,274.29,214.53
2016,8,22,9,15,139.5,309.5,2.3,16.0,404.0,311.76,243.86
2016,8,22,9,30,161.0,331.0,2.3,16.0,445.0,352.03,275.33
2016,8,22,9,45,102.5,327.5,2.35,16.5,401.5,334.07,261.34
2016,8,22,10,0,44.0,324.0,2.4,17.0,358.0,307.47,240.08
2016,8,22,10,15,43.5,336.0,2.45,17.0,371.0,323.16,252.11
2016,8,22,10,30,43.0,348.0,2.5,17.0,384.0,338.87,263.94
2016,8,22,10,45,143.5,381.5,2.6,17.5,504.0,450.68,349.91
2016,8,22,11,0,244.0,415.0,2.7,18.0,624.0,574.28,441.82
2016,8,22,11,15,143.5,397.0,2.75,18.0,521.0,487.31,375.54
2016,8,22,11,30,43.0,379.0,2.8,18.0,418.0,387.81,299.1
2016,8,22,11,45,65.0,404.5,2.9,18.0,463.0,436.31,336.58
2016,8,22,12,0,87.0,430.0,3.0,18.0,508.0,486.8,374.6
2016,8,22,12,15,61.0,400.0,3.05,18.0,455.0,438.85,338.23
2016,8,22,12,30,35.0,370.0,3.1,18.0,402.0,388.52,300.04
2016,8,22,12,45,250.0,360.5,3.2,18.0,581.0,620.8,479.85
2016,8,22,13,0,465.0,351.0,3.3,18.0,760.0,846.71,644.84
2016,8,22,13,15,266.5,372.0,3.3,17.5,605.5,665.1,511.25
2016,8,22,13,30,68.0,393.0,3.3,17.0,451.0,459.1,355.62
2016,8,22,13,45,62.0,376.5,3.35,17.0,428.5,438.58,341.44
2016,8,22,14,0,56.0,360.0,3.4,17.0,406.0,417.5,325.94
2016,8,22,14,15,59.5,349.5,3.4,17.0,397.0,412.15,322.63
2016,8,22,14,30,63.0,339.0,3.4,17.0,388.0,406.45,319.04
2016,8,22,14,45,51.0,312.0,3.45,17.0,350.0,366.61,288.81
2016,8,22,15,0,39.0,285.0,3.5,17.0,312.0,326.68,258.26
2016,8,22,15,15,36.5,265.5,3.5,16.5,290.0,304.27,241.89
2016,8,22,15,30,34.0,246.0,3.5,16.0,268.0,281.73,225.16
2016,8,22,15,45,27.5,223.0,3.5,16.0,240.0,251.52,201.55
2016,8,22,16,0,21.0,200.0,3.5,16.0,212.0,207.98,166.94
2016,8,22,16,15,18.5,181.0,3.45,16.0,191.0,187.22,150.58
2016,8,22,16,30,16.0,162.0,3.4,16.0,170.0,166.58,134.08
2016,8,22,16,45,8.0,135.5,3.35,16.0,139.5,133.84,107.17
2016,8,22,17,0,0.0,109.0,3.3,16.0,109.0,101.72,80.43
2016,8,22,17,15,180.5,101.0,3.2,15.5,149.0,241.79,201.25
2016,8,22,17,30,361.0,93.0,3.1,15.0,189.0,344.93,286.36
2016,8,22,17,45,304.0,76.0,3.05,14.5,144.5,275.07,226.28
2016,8,22,18,0,247.0,59.0,3.0,14.0,100.0,210.89,170.0
2016,8,22,18,15,167.5,40.0,2.85,13.5,63.0,140.65,107.26
2016,8,22,18,30,88.0,21.0,2.7,13.0,26.0,64.24,22.96
2016,8,22,18,45,44.0,10.5,2.6,13.0,13.0,23.35,0.0
2016,8,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,79.0,12.5,2.2,12.5,18.5,11.37,0.0
2016,8,23,6,0,158.0,25.0,2.3,13.0,37.0,19.61,7.52
2016,8,23,6,15,254.0,40.0,2.3,13.0,76.5,30.98,21.13
2016,8,23,6,30,350.0,55.0,2.3,13.0,116.0,42.0,31.61
2016,8,23,6,45,418.5,66.0,2.3,13.5,163.5,49.59,38.71
2016,8,23,7,0,487.0,77.0,2.3,14.0,211.0,57.95,46.26
2016,8,23,7,15,243.5,70.5,2.2,14.0,137.5,49.85,39.07
2016,8,23,7,30,0.0,64.0,2.1,14.0,64.0,56.55,44.96
2016,8,23,7,45,0.0,74.0,2.05,14.5,74.0,65.45,50.14
2016,8,23,8,0,0.0,84.0,2.0,15.0,84.0,74.25,57.25
2016,8,23,8,15,0.0,95.5,1.95,15.0,95.5,84.14,65.3
2016,8,23,8,30,0.0,107.0,1.9,15.0,107.0,94.1,73.32
2016,8,23,8,45,3.5,149.5,1.85,15.5,152.0,130.98,103.09
2016,8,23,9,0,7.0,192.0,1.8,16.0,197.0,168.37,132.7
2016,8,23,9,15,6.5,194.5,1.8,16.0,199.5,171.76,135.05
2016,8,23,9,30,6.0,197.0,1.8,16.0,202.0,174.93,137.32
2016,8,23,9,45,10.5,226.0,1.8,16.5,234.5,203.18,159.22
2016,8,23,10,0,15.0,255.0,1.8,17.0,267.0,232.26,181.45
2016,8,23,10,15,27.0,297.0,1.85,17.0,319.0,279.45,217.96
2016,8,23,10,30,39.0,339.0,1.9,17.0,371.0,328.53,255.43
2016,8,23,10,45,30.0,324.5,1.95,17.5,350.0,314.05,243.44
2016,8,23,11,0,21.0,310.0,2.0,18.0,329.0,292.99,226.69
2016,8,23,11,15,29.5,340.0,2.05,18.0,366.5,336.03,259.63
2016,8,23,11,30,38.0,370.0,2.1,18.0,404.0,375.42,289.26
2016,8,23,11,45,118.5,407.0,2.2,18.5,513.0,495.91,380.16
2016,8,23,12,0,199.0,444.0,2.3,19.0,622.0,613.61,465.87
2016,8,23,12,15,197.5,444.0,2.35,19.0,620.5,622.99,472.03
2016,8,23,12,30,196.0,444.0,2.4,19.0,619.0,631.35,478.26
2016,8,23,12,45,197.0,439.5,2.45,19.0,614.0,636.49,482.4
2016,8,23,13,0,198.0,435.0,2.5,19.0,609.0,640.56,485.87
2016,8,23,13,15,144.0,420.0,2.55,18.5,545.5,577.23,440.41
2016,8,23,13,30,90.0,405.0,2.6,18.0,482.0,494.68,380.32
2016,8,23,13,45,92.5,391.5,2.7,18.0,468.5,486.22,375.39
2016,8,23,14,0,95.0,378.0,2.8,18.0,455.0,477.16,369.63
2016,8,23,14,15,66.0,343.5,2.8,18.0,396.0,412.56,320.97
2016,8,23,14,30,37.0,309.0,2.8,18.0,337.0,347.73,271.5
2016,8,23,14,45,34.5,291.0,2.85,18.0,316.5,327.42,256.66
2016,8,23,15,0,32.0,273.0,2.9,18.0,296.0,306.89,241.39
2016,8,23,15,15,22.5,241.5,2.9,17.5,257.0,249.08,196.88
2016,8,23,15,30,13.0,210.0,2.9,17.0,218.0,208.86,165.56
2016,8,23,15,45,10.5,193.5,2.95,17.0,200.0,190.78,151.53
2016,8,23,16,0,8.0,177.0,3.0,17.0,182.0,172.82,137.42
2016,8,23,16,15,4.0,145.0,3.0,16.5,147.5,137.68,109.28
2016,8,23,16,30,0.0,113.0,3.0,16.0,113.0,103.03,81.04
2016,8,23,16,45,0.0,97.0,3.05,16.0,97.0,87.92,68.72
2016,8,23,17,0,0.0,81.0,3.1,16.0,81.0,72.81,56.21
2016,8,23,17,15,0.0,67.5,3.1,15.5,67.5,60.21,45.73
2016,8,23,17,30,0.0,54.0,3.1,15.0,54.0,47.69,35.13
2016,8,23,17,45,0.0,41.0,3.1,14.5,41.0,36.17,25.19
2016,8,23,18,0,0.0,28.0,3.1,14.0,28.0,24.66,15.14
2016,8,23,18,15,0.0,17.5,3.0,14.0,17.5,15.39,6.81
2016,8,23,18,30,0.0,7.0,2.9,14.0,7.0,6.14,0.0
2016,8,23,18,45,0.0,3.5,2.85,14.0,3.5,3.18,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,95.0,12.0,2.15,11.5,19.0,10.91,0.0
2016,8,24,6,0,190.0,24.0,2.3,12.0,38.0,18.88,6.34
2016,8,24,6,15,295.0,38.0,2.3,12.5,79.5,30.78,20.94
2016,8,24,6,30,400.0,52.0,2.3,13.0,121.0,41.37,31.02
2016,8,24,6,45,471.5,61.5,2.35,13.5,170.0,47.44,36.78
2016,8,24,7,0,543.0,71.0,2.4,14.0,219.0,53.29,42.11
2016,8,24,7,15,350.5,109.5,2.35,14.0,213.0,78.24,64.3
2016,8,24,7,30,158.0,148.0,2.3,14.0,207.0,110.84,92.86
2016,8,24,7,45,171.0,170.5,2.3,14.5,243.0,128.6,101.35
2016,8,24,8,0,184.0,193.0,2.3,15.0,279.0,160.97,122.1
2016,8,24,8,15,147.5,216.5,2.25,15.0,290.5,188.81,144.78
2016,8,24,8,30,111.0,240.0,2.2,15.0,302.0,212.45,165.37
2016,8,24,8,45,179.0,259.0,2.2,15.5,368.0,257.17,198.99
2016,8,24,9,0,247.0,278.0,2.2,16.0,434.0,307.82,237.95
2016,8,24,9,15,222.0,302.5,2.15,16.0,449.5,339.54,264.23
2016,8,24,9,30,197.0,327.0,2.1,16.0,465.0,365.89,285.53
2016,8,24,9,45,198.0,345.0,2.1,16.5,490.5,397.62,309.77
2016,8,24,10,0,199.0,363.0,2.1,17.0,516.0,429.43,333.51
2016,8,24,10,15,257.5,367.0,2.1,17.0,572.0,487.04,377.41
2016,8,24,10,30,316.0,371.0,2.1,17.0,628.0,548.92,423.87
2016,8,24,10,45,355.0,366.5,2.15,17.0,663.0,594.08,457.67
2016,8,24,11,0,394.0,362.0,2.2,17.0,698.0,641.49,492.88
2016,8,24,11,15,395.0,368.5,2.25,17.0,710.0,670.53,513.8
2016,8,24,11,30,396.0,375.0,2.3,17.0,722.0,698.45,533.86
2016,8,24,11,45,641.5,254.0,2.35,17.5,821.5,828.81,630.87
2016,8,24,12,0,887.0,133.0,2.4,18.0,921.0,943.49,708.81
2016,8,24,12,15,488.0,280.0,2.45,18.0,714.0,755.96,575.35
2016,8,24,12,30,89.0,427.0,2.5,18.0,507.0,498.58,380.72
2016,8,24,12,45,474.5,285.5,2.6,18.0,701.5,778.99,596.31
2016,8,24,13,0,860.0,144.0,2.7,18.0,896.0,1012.62,758.96
2016,8,24,13,15,855.5,143.0,2.75,18.0,879.5,1031.15,769.88
2016,8,24,13,30,851.0,142.0,2.8,18.0,863.0,1034.25,772.88
2016,8,24,13,45,466.0,258.5,2.9,18.0,652.0,774.78,593.34
2016,8,24,14,0,81.0,375.0,3.0,18.0,441.0,460.17,355.56
2016,8,24,14,15,102.5,366.5,3.05,17.5,446.5,475.29,370.56
2016,8,24,14,30,124.0,358.0,3.1,17.0,452.0,507.82,396.97
2016,8,24,14,45,154.0,340.0,3.15,17.0,451.0,518.72,407.04
2016,8,24,15,0,184.0,322.0,3.2,17.0,450.0,527.8,415.93
2016,8,24,15,15,129.5,296.0,3.2,17.0,383.0,445.48,352.93
2016,8,24,15,30,75.0,270.0,3.2,17.0,316.0,348.08,277.29
2016,8,24,15,45,161.5,248.5,3.2,17.0,338.5,417.72,335.61
2016,8,24,16,0,248.0,227.0,3.2,17.0,361.0,480.4,387.11
2016,8,24,16,15,219.5,207.0,3.2,16.5,317.0,411.34,334.46
2016,8,24,16,30,191.0,187.0,3.2,16.0,273.0,359.62,294.62
2016,8,24,16,45,181.0,164.0,3.2,16.0,237.5,319.53,263.14
2016,8,24,17,0,171.0,141.0,3.2,16.0,202.0,279.62,231.05
2016,8,24,17,15,332.0,107.0,3.15,15.5,201.0,360.52,299.51
2016,8,24,17,30,493.0,73.0,3.1,15.0,200.0,402.79,333.64
2016,8,24,17,45,422.0,61.5,3.1,15.0,152.5,323.56,265.27
2016,8,24,18,0,351.0,50.0,3.1,15.0,105.0,249.8,200.1
2016,8,24,18,15,241.5,35.0,3.05,14.5,66.5,166.06,124.37
2016,8,24,18,30,132.0,20.0,3.0,14.0,28.0,84.6,3.65
2016,8,24,18,45,66.0,10.0,2.95,14.0,14.0,29.61,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,108.5,11.5,2.15,12.5,19.0,10.46,0.0
2016,8,25,6,0,217.0,23.0,2.2,13.0,38.0,18.9,5.42
2016,8,25,6,15,326.0,34.5,2.15,13.0,79.0,27.73,18.2
2016,8,25,6,30,435.0,46.0,2.1,13.0,120.0,36.21,26.45
2016,8,25,6,45,507.5,54.0,2.1,13.5,169.5,41.27,31.29
2016,8,25,7,0,580.0,62.0,2.1,14.0,219.0,46.19,35.78
2016,8,25,7,15,290.0,56.5,2.05,14.0,135.0,40.42,30.66
2016,8,25,7,30,0.0,51.0,2.0,14.0,51.0,45.01,34.71
2016,8,25,7,45,0.0,67.5,2.0,14.5,67.5,59.67,45.27
2016,8,25,8,0,0.0,84.0,2.0,15.0,84.0,74.22,57.25
2016,8,25,8,15,0.0,100.0,2.0,15.0,100.0,87.86,68.43
2016,8,25,8,30,0.0,116.0,2.0,15.0,116.0,101.6,79.57
2016,8,25,8,45,0.0,124.0,2.0,15.5,124.0,108.74,85.02
2016,8,25,9,0,0.0,132.0,2.0,16.0,132.0,115.91,90.45
2016,8,25,9,15,0.0,143.0,2.0,16.0,143.0,125.66,98.13
2016,8,25,9,30,0.0,154.0,2.0,16.0,154.0,135.5,105.84
2016,8,25,9,45,4.5,184.5,2.05,16.5,188.0,164.56,128.75
2016,8,25,10,0,9.0,215.0,2.1,17.0,222.0,194.41,151.98
2016,8,25,10,15,42.0,295.0,2.15,17.0,329.0,287.39,224.89
2016,8,25,10,30,75.0,375.0,2.2,17.0,436.0,384.95,299.38
2016,8,25,10,45,84.0,390.5,2.25,17.0,461.0,412.72,319.95
2016,8,25,11,0,93.0,406.0,2.3,17.0,486.0,441.43,341.44
2016,8,25,11,15,99.5,416.5,2.3,17.0,502.5,464.29,358.34
2016,8,25,11,30,106.0,427.0,2.3,17.0,519.0,487.56,375.5
2016,8,25,11,45,109.5,427.5,2.35,17.0,524.0,498.8,383.9
2016,8,25,12,0,113.0,428.0,2.4,17.0,529.0,521.16,400.46
2016,8,25,12,15,87.5,417.5,2.4,17.0,495.5,482.32,371.21
2016,8,25,12,30,62.0,407.0,2.4,17.0,462.0,452.83,348.88
2016,8,25,12,45,51.5,389.0,2.45,17.0,434.5,428.6,330.98
2016,8,25,13,0,41.0,371.0,2.5,17.0,407.0,403.32,312.14
2016,8,25,13,15,30.0,332.5,2.55,17.0,358.5,355.34,276.02
2016,8,25,13,30,19.0,294.0,2.6,17.0,310.0,291.54,227.32
2016,8,25,13,45,21.0,296.0,2.65,17.0,313.5,296.64,231.85
2016,8,25,14,0,23.0,298.0,2.7,17.0,317.0,301.8,236.25
2016,8,25,14,15,26.5,296.5,2.75,16.5,317.5,322.33,253.09
2016,8,25,14,30,30.0,295.0,2.8,16.0,318.0,326.15,257.09
2016,8,25,14,45,23.0,267.0,2.85,16.0,284.0,273.91,216.64
2016,8,25,15,0,16.0,239.0,2.9,16.0,250.0,239.58,189.91
2016,8,25,15,15,8.0,200.0,2.95,16.0,205.5,193.34,153.22
2016,8,25,15,30,0.0,161.0,3.0,16.0,161.0,147.7,116.47
2016,8,25,15,45,0.0,159.0,3.1,16.0,159.0,146.56,115.98
2016,8,25,16,0,0.0,157.0,3.2,16.0,157.0,145.67,115.64
2016,8,25,16,15,0.0,120.5,3.2,15.5,120.5,109.83,86.62
2016,8,25,16,30,0.0,84.0,3.2,15.0,84.0,74.62,57.63
2016,8,25,16,45,0.0,73.0,3.2,15.0,73.0,64.56,49.34
2016,8,25,17,0,0.0,62.0,3.2,15.0,62.0,54.78,41.17
2016,8,25,17,15,0.0,51.5,3.15,14.5,51.5,45.46,33.35
2016,8,25,17,30,0.0,41.0,3.1,14.0,41.0,36.15,25.39
2016,8,25,17,45,206.5,42.5,3.05,13.5,74.0,178.22,147.11
2016,8,25,18,0,413.0,44.0,3.0,13.0,107.0,274.58,221.48
2016,8,25,18,15,292.0,31.0,2.85,13.0,67.0,184.12,137.04
2016,8,25,18,30,171.0,18.0,2.7,13.0,27.0,96.53,0.0
2016,8,25,18,45,85.5,9.0,2.55,13.0,13.5,34.65,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,100.5,11.5,1.9,13.5,18.0,10.46,0.0
2016,8,26,6,0,201.0,23.0,2.0,14.0,36.0,19.0,4.34
2016,8,26,6,15,314.0,35.5,2.05,14.0,77.5,28.75,18.9
2016,8,26,6,30,427.0,48.0,2.1,14.0,119.0,38.1,27.95
2016,8,26,6,45,497.0,57.0,2.15,14.0,168.5,43.9,33.53
2016,8,26,7,0,567.0,66.0,2.2,14.0,218.0,49.5,38.73
2016,8,26,7,15,283.5,68.5,2.2,14.0,144.5,48.85,38.18
2016,8,26,7,30,0.0,71.0,2.2,14.0,71.0,62.74,50.47
2016,8,26,7,45,0.0,84.5,2.2,14.5,84.5,74.17,57.53
2016,8,26,8,0,0.0,98.0,2.2,15.0,98.0,85.71,66.88
2016,8,26,8,15,0.0,96.5,2.15,15.0,96.5,84.94,65.99
2016,8,26,8,30,0.0,95.0,2.1,15.0,95.0,83.94,64.94
2016,8,26,8,45,0.0,125.0,2.05,15.5,125.0,109.58,85.76
2016,8,26,9,0,0.0,155.0,2.0,16.0,155.0,135.32,106.28
2016,8,26,9,15,0.5,157.0,2.0,16.0,157.5,137.8,107.95
2016,8,26,9,30,1.0,159.0,2.0,16.0,160.0,140.26,109.68
2016,8,26,9,45,3.0,174.0,2.0,16.5,176.5,154.74,120.88
2016,8,26,10,0,5.0,189.0,2.0,17.0,193.0,169.58,132.25
2016,8,26,10,15,7.0,204.0,2.05,17.0,210.0,184.76,144.12
2016,8,26,10,30,9.0,219.0,2.1,17.0,227.0,200.28,156.21
2016,8,26,10,45,15.0,262.5,2.15,17.5,275.5,244.41,190.34
2016,8,26,11,0,21.0,306.0,2.2,18.0,324.0,289.72,224.78
2016,8,26,11,15,28.0,332.5,2.25,18.0,357.0,328.65,254.4
2016,8,26,11,30,35.0,359.0,2.3,18.0,390.0,363.42,280.67
2016,8,26,11,45,28.0,338.5,2.35,18.0,363.5,341.71,263.97
2016,8,26,12,0,21.0,318.0,2.4,18.0,337.0,308.46,238.65
2016,8,26,12,15,20.5,315.5,2.45,18.0,334.0,307.32,237.95
2016,8,26,12,30,20.0,313.0,2.5,18.0,331.0,306.0,237.05
2016,8,26,12,45,25.5,330.5,2.6,18.0,353.0,343.92,266.3
2016,8,26,13,0,31.0,348.0,2.7,18.0,375.0,370.0,286.33
2016,8,26,13,15,28.5,335.0,2.7,18.0,359.5,356.75,276.35
2016,8,26,13,30,26.0,322.0,2.7,18.0,344.0,343.07,266.2
2016,8,26,13,45,19.0,281.5,2.75,18.0,297.5,280.46,218.41
2016,8,26,14,0,12.0,241.0,2.8,18.0,251.0,234.47,182.91
2016,8,26,14,15,32.0,282.0,2.8,17.5,307.0,312.59,245.28
2016,8,26,14,30,52.0,323.0,2.8,17.0,363.0,379.48,297.99
2016,8,26,14,45,32.0,272.0,2.8,17.0,296.0,305.09,240.32
2016,8,26,15,0,12.0,221.0,2.8,17.0,229.0,217.61,171.58
2016,8,26,15,15,13.5,216.5,2.75,17.0,225.5,215.46,170.55
2016,8,26,15,30,15.0,212.0,2.7,17.0,222.0,213.4,169.41
2016,8,26,15,45,8.5,186.5,2.7,17.0,192.0,182.36,144.72
2016,8,26,16,0,2.0,161.0,2.7,17.0,162.0,151.67,120.07
2016,8,26,16,15,1.0,139.0,2.7,16.5,139.5,129.54,102.56
2016,8,26,16,30,0.0,117.0,2.7,16.0,117.0,107.47,84.8
2016,8,26,16,45,0.0,102.0,2.7,16.0,102.0,93.38,73.33
2016,8,26,17,0,0.0,87.0,2.7,16.0,87.0,79.29,61.68
2016,8,26,17,15,0.0,72.0,2.65,15.5,72.0,65.17,49.93
2016,8,26,17,30,0.0,57.0,2.6,15.0,57.0,51.02,37.91
2016,8,26,17,45,185.0,51.0,2.55,14.5,78.5,178.77,146.4
2016,8,26,18,0,370.0,45.0,2.5,14.0,100.0,254.21,203.44
2016,8,26,18,15,251.5,31.0,2.4,14.0,61.5,166.51,121.04
2016,8,26,18,30,133.0,17.0,2.3,14.0,23.0,78.99,0.0
2016,8,26,18,45,66.5,8.5,2.2,14.0,11.5,28.22,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,87.0,11.0,2.0,12.5,16.5,10.01,0.0
2016,8,27,6,0,174.0,22.0,2.1,13.0,33.0,17.34,2.28
2016,8,27,6,15,282.5,36.0,2.15,13.0,73.5,29.28,19.34
2016,8,27,6,30,391.0,50.0,2.2,13.0,114.0,39.94,29.66
2016,8,27,6,45,462.0,60.0,2.3,13.5,163.0,46.5,35.89
2016,8,27,7,0,533.0,70.0,2.4,14.0,212.0,52.81,41.66
2016,8,27,7,15,266.5,62.0,2.4,14.0,133.0,44.23,34.06
2016,8,27,7,30,0.0,54.0,2.4,14.0,54.0,47.67,37.08
2016,8,27,7,45,0.0,65.5,2.4,14.5,65.5,57.89,43.77
2016,8,27,8,0,0.0,77.0,2.4,15.0,77.0,68.12,52.15
2016,8,27,8,15,0.0,84.5,2.4,15.0,84.5,74.81,57.56
2016,8,27,8,30,0.0,92.0,2.4,15.0,92.0,81.39,62.84
2016,8,27,8,45,0.0,114.5,2.4,15.5,114.5,100.71,78.49
2016,8,27,9,0,0.0,137.0,2.4,16.0,137.0,120.14,94.0
2016,8,27,9,15,1.0,153.5,2.35,16.0,154.5,135.03,105.8
2016,8,27,9,30,2.0,170.0,2.3,16.0,172.0,150.16,117.75
2016,8,27,9,45,4.0,183.5,2.3,16.5,187.0,163.48,127.96
2016,8,27,10,0,6.0,197.0,2.3,17.0,202.0,177.14,138.37
2016,8,27,10,15,9.0,222.0,2.3,17.0,229.5,201.82,157.73
2016,8,27,10,30,12.0,247.0,2.3,17.0,257.0,227.1,177.4
2016,8,27,10,45,13.5,260.0,2.35,17.0,271.5,241.18,188.22
2016,8,27,11,0,15.0,273.0,2.4,17.0,286.0,255.51,199.25
2016,8,27,11,15,12.5,247.5,2.45,17.0,258.5,231.89,180.69
2016,8,27,11,30,10.0,222.0,2.5,17.0,231.0,207.71,161.71
2016,8,27,11,45,8.5,206.5,2.6,17.5,214.5,193.07,149.92
2016,8,27,12,0,7.0,191.0,2.7,18.0,198.0,178.16,137.9
2016,8,27,12,15,9.0,213.0,2.75,18.0,221.0,200.83,155.85
2016,8,27,12,30,11.0,235.0,2.8,18.0,244.0,223.88,173.94
2016,8,27,12,45,18.0,281.0,2.85,18.0,296.5,275.0,213.9
2016,8,27,13,0,25.0,327.0,2.9,18.0,349.0,342.77,266.05
2016,8,27,13,15,27.5,329.5,2.95,17.5,353.5,350.35,272.43
2016,8,27,13,30,30.0,332.0,3.0,17.0,358.0,357.96,279.13
2016,8,27,13,45,32.0,327.5,3.05,17.0,354.5,357.62,279.31
2016,8,27,14,0,34.0,323.0,3.1,17.0,351.0,357.15,279.47
2016,8,27,14,15,34.0,311.0,3.1,17.0,338.0,346.35,271.64
2016,8,27,14,30,34.0,299.0,3.1,17.0,325.0,335.31,263.67
2016,8,27,14,45,36.0,287.0,3.1,17.0,313.5,326.04,257.17
2016,8,27,15,0,38.0,275.0,3.1,17.0,302.0,316.55,250.5
2016,8,27,15,15,30.0,249.0,3.1,16.5,269.0,281.49,223.82
2016,8,27,15,30,22.0,223.0,3.1,16.0,236.0,231.58,184.95
2016,8,27,15,45,22.5,209.0,3.1,16.0,221.5,218.69,175.29
2016,8,27,16,0,23.0,195.0,3.1,16.0,207.0,205.77,165.45
2016,8,27,16,15,18.0,174.0,3.1,15.5,183.0,180.72,145.69
2016,8,27,16,30,13.0,153.0,3.1,15.0,159.0,155.94,125.86
2016,8,27,16,45,9.0,135.0,3.1,15.0,139.0,135.53,109.16
2016,8,27,17,0,5.0,117.0,3.1,15.0,119.0,115.45,92.49
2016,8,27,17,15,2.5,97.5,3.0,14.5,98.5,94.95,75.39
2016,8,27,17,30,0.0,78.0,2.9,14.0,78.0,74.56,58.04
2016,8,27,17,45,0.0,58.5,2.85,14.0,58.5,55.53,41.5
2016,8,27,18,0,0.0,39.0,2.8,14.0,39.0,36.06,24.45
2016,8,27,18,15,0.0,23.5,2.7,13.5,23.5,20.79,10.24
2016,8,27,18,30,0.0,8.0,2.6,13.0,8.0,7.28,0.0
2016,8,27,18,45,0.0,4.0,2.55,13.0,4.0,3.64,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,4.0,1.65,12.5,4.0,3.64,0.0
2016,8,28,6,0,0.0,8.0,1.7,13.0,8.0,7.02,0.0
2016,8,28,6,15,0.0,17.5,1.65,13.0,17.5,15.39,7.46
2016,8,28,6,30,0.0,27.0,1.6,13.0,27.0,23.78,15.4
2016,8,28,6,45,0.0,38.5,1.6,13.5,38.5,33.95,24.73
2016,8,28,7,0,0.0,50.0,1.6,14.0,50.0,44.13,33.95
2016,8,28,7,15,0.0,62.0,1.55,14.0,62.0,54.78,43.49
2016,8,28,7,30,0.0,74.0,1.5,14.0,74.0,65.11,52.59
2016,8,28,7,45,0.0,86.5,1.5,14.5,86.5,75.72,58.84
2016,8,28,8,0,0.0,99.0,1.5,15.0,99.0,86.47,67.52
2016,8,28,8,15,0.0,117.5,1.45,15.0,117.5,102.2,80.34
2016,8,28,8,30,0.0,136.0,1.4,15.0,136.0,118.08,93.13
2016,8,28,8,45,4.0,165.0,1.4,15.5,168.0,143.85,113.52
2016,8,28,9,0,8.0,194.0,1.4,16.0,200.0,170.41,134.25
2016,8,28,9,15,10.5,211.0,1.45,16.0,218.5,187.22,147.32
2016,8,28,9,30,13.0,228.0,1.5,16.0,237.0,204.49,160.73
2016,8,28,9,45,44.0,285.0,1.55,16.5,317.5,270.24,211.74
2016,8,28,10,0,75.0,342.0,1.6,17.0,398.0,341.76,266.05
2016,8,28,10,15,156.5,363.0,1.7,17.0,486.5,420.87,326.56
2016,8,28,10,30,238.0,384.0,1.8,17.0,575.0,506.97,391.49
2016,8,28,10,45,267.5,389.0,1.9,17.5,609.5,554.22,425.7
2016,8,28,11,0,297.0,394.0,2.0,18.0,644.0,599.71,458.53
2016,8,28,11,15,313.5,397.0,2.1,18.0,665.0,634.52,484.08
2016,8,28,11,30,330.0,400.0,2.2,18.0,686.0,669.57,509.71
2016,8,28,11,45,301.5,411.5,2.3,18.0,674.5,673.41,512.04
2016,8,28,12,0,273.0,423.0,2.4,18.0,663.0,674.48,512.58
2016,8,28,12,15,605.5,263.5,2.45,18.0,794.0,855.0,648.93
2016,8,28,12,30,938.0,104.0,2.5,18.0,925.0,1014.27,757.23
2016,8,28,12,45,943.5,99.0,2.6,18.0,918.5,1034.25,770.03
2016,8,28,13,0,949.0,94.0,2.7,18.0,912.0,1050.43,781.91
2016,8,28,13,15,945.5,93.5,2.75,18.0,895.0,1058.58,788.15
2016,8,28,13,30,942.0,93.0,2.8,18.0,878.0,1062.7,791.98
2016,8,28,13,45,937.0,91.5,2.85,18.0,853.5,1060.16,791.61
2016,8,28,14,0,932.0,90.0,2.9,18.0,829.0,1053.6,788.8
2016,8,28,14,15,924.0,89.0,2.9,17.5,798.0,1040.65,782.9
2016,8,28,14,30,916.0,88.0,2.9,17.0,767.0,1023.91,774.6
2016,8,28,14,45,905.5,86.5,2.9,17.0,729.5,1000.46,760.41
2016,8,28,15,0,895.0,85.0,2.9,17.0,692.0,973.6,743.98
2016,8,28,15,15,881.5,83.0,2.9,16.5,649.0,940.08,724.32
2016,8,28,15,30,868.0,81.0,2.9,16.0,606.0,903.7,702.48
2016,8,28,15,45,849.5,78.5,2.9,16.0,558.0,859.66,673.65
2016,8,28,16,0,831.0,76.0,2.9,16.0,510.0,821.55,648.75
2016,8,28,16,15,806.0,73.0,2.85,15.5,459.5,767.41,612.55
2016,8,28,16,30,781.0,70.0,2.8,15.0,409.0,712.34,574.88
2016,8,28,16,45,745.5,66.0,2.75,15.0,356.0,647.76,527.88
2016,8,28,17,0,710.0,62.0,2.7,15.0,303.0,583.94,480.1
2016,8,28,17,15,659.5,56.5,2.6,14.5,250.5,509.92,421.32
2016,8,28,17,30,609.0,51.0,2.5,14.0,198.0,442.79,365.29
2016,8,28,17,45,526.0,44.0,2.45,14.0,148.5,357.1,291.37
2016,8,28,18,0,443.0,37.0,2.4,14.0,99.0,279.49,221.54
2016,8,28,18,15,309.0,25.5,2.35,13.5,60.0,184.11,127.04
2016,8,28,18,30,175.0,14.0,2.3,13.0,21.0,75.84,0.0
2016,8,28,18,45,87.5,7.0,2.25,13.0,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,10.0,2.5,12.5,16.0,9.1,0.0
2016,8,29,6,0,205.0,20.0,2.6,13.0,32.0,16.47,0.0
2016,8,29,6,15,324.5,31.5,2.7,13.0,73.0,25.42,15.86
2016,8,29,6,30,444.0,43.0,2.8,13.0,114.0,34.03,24.39
2016,8,29,6,45,253.5,70.5,2.95,13.5,114.5,52.69,41.34
2016,8,29,7,0,63.0,98.0,3.1,14.0,115.0,78.46,64.41
2016,8,29,7,15,72.0,119.5,3.1,14.0,143.0,94.44,78.62
2016,8,29,7,30,81.0,141.0,3.1,14.0,171.0,110.09,92.28
2016,8,29,7,45,184.0,158.0,3.1,14.5,238.0,121.17,95.13
2016,8,29,8,0,287.0,175.0,3.1,15.0,305.0,153.09,111.88
2016,8,29,8,15,295.5,196.5,3.05,15.0,343.5,193.16,142.18
2016,8,29,8,30,304.0,218.0,3.0,15.0,382.0,234.66,176.18
2016,8,29,8,45,580.0,151.0,3.0,15.5,498.0,280.7,206.27
2016,8,29,9,0,856.0,84.0,3.0,16.0,614.0,364.06,270.7
2016,8,29,9,15,869.5,86.0,2.95,16.0,655.5,424.55,324.12
2016,8,29,9,30,883.0,88.0,2.9,16.0,697.0,485.22,376.25
2016,8,29,9,45,900.5,86.0,2.85,16.5,735.0,544.28,424.75
2016,8,29,10,0,918.0,84.0,2.8,17.0,773.0,603.3,471.46
2016,8,29,10,15,925.0,85.0,2.8,17.0,802.5,658.25,514.62
2016,8,29,10,30,932.0,86.0,2.8,17.0,832.0,711.59,555.37
2016,8,29,10,45,938.0,86.5,2.85,17.5,855.0,761.87,590.89
2016,8,29,11,0,944.0,87.0,2.9,18.0,878.0,809.95,623.13
2016,8,29,11,15,947.5,87.5,2.95,18.0,893.0,853.59,653.11
2016,8,29,11,30,951.0,88.0,3.0,18.0,908.0,894.41,680.97
2016,8,29,11,45,953.0,88.0,3.05,18.0,915.5,930.39,705.4
2016,8,29,12,0,955.0,88.0,3.1,18.0,923.0,963.07,727.56
2016,8,29,12,15,955.0,88.0,3.15,18.0,922.5,990.44,746.14
2016,8,29,12,30,955.0,88.0,3.2,18.0,922.0,1014.13,762.35
2016,8,29,12,45,937.0,97.5,3.25,18.0,908.5,1026.62,771.16
2016,8,29,13,0,919.0,107.0,3.3,18.0,895.0,1034.84,777.35
2016,8,29,13,15,915.5,106.0,3.35,18.0,878.5,1042.24,783.18
2016,8,29,13,30,912.0,105.0,3.4,18.0,862.0,1045.71,786.54
2016,8,29,13,45,910.0,102.0,3.45,18.0,839.0,1044.57,786.99
2016,8,29,14,0,908.0,99.0,3.5,18.0,816.0,1039.47,784.98
2016,8,29,14,15,737.5,168.0,3.5,18.0,735.5,959.78,731.9
2016,8,29,14,30,567.0,237.0,3.5,18.0,655.0,853.33,658.23
2016,8,29,14,45,721.5,163.5,3.55,18.0,668.0,924.87,712.24
2016,8,29,15,0,876.0,90.0,3.6,18.0,681.0,960.84,738.58
2016,8,29,15,15,728.0,129.5,3.6,18.0,599.0,864.78,672.6
2016,8,29,15,30,580.0,169.0,3.6,18.0,517.0,755.85,596.51
2016,8,29,15,45,538.5,166.5,3.6,18.0,469.5,692.26,551.49
2016,8,29,16,0,497.0,164.0,3.6,18.0,422.0,636.79,510.99
2016,8,29,16,15,406.0,162.5,3.6,17.5,359.0,543.01,440.27
2016,8,29,16,30,315.0,161.0,3.6,17.0,296.0,439.98,360.5
2016,8,29,16,45,297.5,142.5,3.6,17.0,257.0,393.25,324.14
2016,8,29,17,0,280.0,124.0,3.6,17.0,218.0,347.13,287.07
2016,8,29,17,15,260.0,104.5,3.5,16.5,179.5,298.96,247.61
2016,8,29,17,30,240.0,85.0,3.4,16.0,141.0,252.03,207.83
2016,8,29,17,45,204.0,65.5,3.3,16.0,105.0,198.02,160.46
2016,8,29,18,0,168.0,46.0,3.2,16.0,69.0,147.25,114.77
2016,8,29,18,15,84.0,29.5,3.15,15.5,41.0,83.02,52.23
2016,8,29,18,30,0.0,13.0,3.1,15.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,3.1,15.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,122.5,9.0,3.0,13.5,16.0,8.19,0.0
2016,8,30,6,0,245.0,18.0,3.1,14.0,32.0,14.72,0.0
2016,8,30,6,15,370.0,28.0,3.1,14.0,74.0,22.44,13.16
2016,8,30,6,30,495.0,38.0,3.1,14.0,116.0,29.9,20.62
2016,8,30,6,45,570.0,44.5,3.1,14.5,166.0,37.18,27.42
2016,8,30,7,0,645.0,51.0,3.1,15.0,216.0,41.66,31.56
2016,8,30,7,15,691.0,55.5,3.0,15.5,269.0,44.21,33.83
2016,8,30,7,30,737.0,60.0,2.9,16.0,322.0,46.74,35.95
2016,8,30,7,45,772.0,62.5,2.85,16.5,374.5,57.9,35.62
2016,8,30,8,0,807.0,65.0,2.8,17.0,427.0,115.06,59.83
2016,8,30,8,15,829.5,68.0,2.75,17.0,477.5,180.69,107.63
2016,8,30,8,30,852.0,71.0,2.7,17.0,528.0,242.58,159.83
2016,8,30,8,45,871.0,72.0,2.65,17.5,574.5,303.92,214.12
2016,8,30,9,0,890.0,73.0,2.6,18.0,621.0,366.56,269.49
2016,8,30,9,15,901.5,74.5,2.6,18.0,662.5,427.71,323.3
2016,8,30,9,30,913.0,76.0,2.6,18.0,704.0,488.76,375.46
