Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,45,922.0,77.5,2.65,18.5,740.0,548.15,424.04
2016,8,30,10,0,931.0,79.0,2.7,19.0,776.0,606.62,470.2
2016,8,30,10,15,937.5,80.0,2.75,19.0,805.0,661.89,513.42
2016,8,30,10,30,944.0,81.0,2.8,19.0,834.0,715.45,554.23
2016,8,30,10,45,949.5,81.0,2.9,19.5,856.5,765.38,589.25
2016,8,30,11,0,955.0,81.0,3.0,20.0,879.0,813.01,621.21
2016,8,30,11,15,958.0,81.5,3.1,20.0,893.5,856.6,651.27
2016,8,30,11,30,961.0,82.0,3.2,20.0,908.0,897.29,679.2
2016,8,30,11,45,962.5,81.5,3.3,20.0,914.5,932.54,703.36
2016,8,30,12,0,964.0,81.0,3.4,20.0,921.0,964.4,725.23
2016,8,30,12,15,964.0,81.0,3.45,19.5,920.0,991.86,745.25
2016,8,30,12,30,964.0,81.0,3.5,19.0,919.0,1015.6,762.91
2016,8,30,12,45,958.0,83.0,3.6,19.0,909.0,1031.83,774.61
2016,8,30,13,0,952.0,85.0,3.7,19.0,899.0,1044.03,783.79
2016,8,30,13,15,948.5,84.5,3.7,19.0,882.5,1051.93,789.52
2016,8,30,13,30,945.0,84.0,3.7,19.0,866.0,1055.78,792.73
2016,8,30,13,45,941.5,82.0,3.75,19.0,842.0,1053.88,792.66
2016,8,30,14,0,938.0,80.0,3.8,19.0,818.0,1047.93,790.07
2016,8,30,14,15,931.0,79.0,3.75,19.0,787.0,1035.64,782.64
2016,8,30,14,30,924.0,78.0,3.7,19.0,756.0,1019.52,772.8
2016,8,30,14,45,915.0,76.0,3.7,19.0,718.5,996.52,758.76
2016,8,30,15,0,906.0,74.0,3.7,19.0,681.0,970.01,742.39
2016,8,30,15,15,893.0,72.5,3.65,18.5,638.5,937.02,722.58
2016,8,30,15,30,880.0,71.0,3.6,18.0,596.0,901.14,700.59
2016,8,30,15,45,863.0,68.5,3.6,18.0,549.0,857.79,672.05
2016,8,30,16,0,846.0,66.0,3.6,18.0,502.0,812.31,641.62
2016,8,30,16,15,822.5,63.5,3.55,17.5,451.5,759.73,606.37
2016,8,30,16,30,799.0,61.0,3.5,17.0,401.0,713.1,574.76
2016,8,30,16,45,764.0,58.0,3.5,17.0,348.0,649.41,528.36
2016,8,30,17,0,729.0,55.0,3.5,17.0,295.0,586.46,481.15
2016,8,30,17,15,679.0,50.5,3.45,16.5,243.0,513.24,422.98
2016,8,30,17,30,629.0,46.0,3.4,16.0,191.0,443.11,364.27
2016,8,30,17,45,542.5,39.5,3.35,16.0,141.5,354.87,287.78
2016,8,30,18,0,456.0,33.0,3.3,16.0,92.0,279.74,218.96
2016,8,30,18,15,228.0,25.0,3.25,15.5,54.5,145.49,88.47
2016,8,30,18,30,0.0,17.0,3.2,15.0,17.0,15.46,0.0
2016,8,30,18,45,0.0,8.5,3.2,15.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,120.0,9.0,2.9,12.5,15.0,8.19,0.0
2016,8,31,6,0,240.0,18.0,3.0,13.0,30.0,14.81,0.0
2016,8,31,6,15,369.0,27.5,3.1,13.5,72.0,22.08,12.76
2016,8,31,6,30,498.0,37.0,3.2,14.0,114.0,29.13,19.92
2016,8,31,6,45,569.5,44.0,3.3,14.5,164.0,36.81,27.08
2016,8,31,7,0,641.0,51.0,3.4,15.0,214.0,41.72,31.61
2016,8,31,7,15,472.0,88.5,3.4,15.0,223.5,64.44,51.86
2016,8,31,7,30,303.0,126.0,3.4,15.0,233.0,92.87,76.88
2016,8,31,7,45,296.0,149.5,3.45,15.5,267.5,112.54,86.43
2016,8,31,8,0,289.0,173.0,3.5,16.0,302.0,152.25,110.76
2016,8,31,8,15,567.0,122.5,3.45,16.0,412.5,175.58,115.49
2016,8,31,8,30,845.0,72.0,3.4,16.0,523.0,242.27,160.8
2016,8,31,8,45,862.5,74.0,3.4,16.5,569.5,303.66,215.59
2016,8,31,9,0,880.0,76.0,3.4,17.0,616.0,366.22,271.41
2016,8,31,9,15,892.5,78.0,3.4,17.0,657.5,427.69,325.95
2016,8,31,9,30,905.0,80.0,3.4,17.0,699.0,489.2,379.0
2016,8,31,9,45,909.5,83.5,3.4,17.5,734.0,547.72,427.34
2016,8,31,10,0,914.0,87.0,3.4,18.0,769.0,604.88,472.88
2016,8,31,10,15,921.5,88.5,3.4,18.0,798.5,660.47,516.67
2016,8,31,10,30,929.0,90.0,3.4,18.0,828.0,714.49,558.09
2016,8,31,10,45,935.0,90.0,3.45,18.5,850.5,764.19,593.43
2016,8,31,11,0,941.0,90.0,3.5,19.0,873.0,811.67,625.41
2016,8,31,11,15,944.0,90.5,3.5,19.0,887.5,854.79,654.92
2016,8,31,11,30,947.0,91.0,3.5,19.0,902.0,895.04,682.23
2016,8,31,11,45,950.0,90.5,3.55,19.0,909.5,931.22,706.91
2016,8,31,12,0,953.0,90.0,3.6,19.0,917.0,964.15,729.33
2016,8,31,12,15,952.5,90.0,3.6,19.0,915.5,990.93,747.24
2016,8,31,12,30,952.0,90.0,3.6,19.0,914.0,1014.01,762.72
2016,8,31,12,45,945.0,92.5,3.6,19.0,903.5,1029.62,773.27
2016,8,31,13,0,938.0,95.0,3.6,19.0,893.0,1041.22,781.32
2016,8,31,13,15,934.0,94.0,3.65,19.0,876.0,1047.99,786.68
2016,8,31,13,30,930.0,93.0,3.7,19.0,859.0,1050.75,789.55
2016,8,31,13,45,926.5,91.0,3.75,19.0,835.0,1048.88,789.51
2016,8,31,14,0,923.0,89.0,3.8,19.0,811.0,1043.02,786.97
2016,8,31,14,15,915.0,87.5,3.8,19.0,779.5,1029.27,778.91
2016,8,31,14,30,907.0,86.0,3.8,19.0,748.0,1011.76,768.47
2016,8,31,14,45,898.5,83.5,3.85,19.0,710.5,988.93,754.83
2016,8,31,15,0,890.0,81.0,3.9,19.0,673.0,962.62,738.83
2016,8,31,15,15,876.0,79.0,3.9,19.0,630.5,928.45,717.0
2016,8,31,15,30,862.0,77.0,3.9,19.0,588.0,891.48,693.11
2016,8,31,15,45,597.0,137.5,3.9,19.0,478.0,718.14,569.69
2016,8,31,16,0,332.0,198.0,3.9,19.0,368.0,519.16,417.19
2016,8,31,16,15,223.5,186.0,3.85,18.5,295.5,406.53,329.8
2016,8,31,16,30,115.0,174.0,3.8,18.0,223.0,287.48,234.03
2016,8,31,16,45,412.5,115.5,3.8,18.0,255.5,459.02,378.29
2016,8,31,17,0,710.0,57.0,3.8,18.0,288.0,575.04,472.33
2016,8,31,17,15,658.5,52.0,3.7,17.5,236.0,501.11,412.14
2016,8,31,17,30,607.0,47.0,3.6,17.0,184.0,430.47,352.82
2016,8,31,17,45,522.0,40.0,3.55,16.5,135.5,347.87,281.26
2016,8,31,18,0,437.0,33.0,3.5,16.0,87.0,270.19,210.52
2016,8,31,18,15,285.0,22.0,3.5,15.5,50.5,163.99,90.34
2016,8,31,18,30,133.0,11.0,3.5,15.0,14.0,57.26,0.0
2016,8,31,18,45,66.5,5.5,3.5,15.0,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,110.0,9.0,2.35,12.5,14.0,8.19,0.0
2016,9,1,6,0,220.0,18.0,2.4,13.0,28.0,14.88,0.0
2016,9,1,6,15,351.5,28.5,2.35,13.0,70.0,23.04,13.46
2016,9,1,6,30,483.0,39.0,2.3,13.0,112.0,30.92,21.56
2016,9,1,6,45,553.0,46.5,2.3,13.5,161.5,35.84,26.33
2016,9,1,7,0,623.0,54.0,2.3,14.0,211.0,40.62,30.76
2016,9,1,7,15,311.5,82.5,2.15,14.5,161.0,59.33,47.44
2016,9,1,7,30,0.0,111.0,2.0,15.0,111.0,93.25,77.19
2016,9,1,7,45,0.0,119.5,1.9,15.5,119.5,101.0,79.79
2016,9,1,8,0,0.0,128.0,1.8,16.0,128.0,109.28,86.24
2016,9,1,8,15,1.0,145.0,1.75,16.0,145.5,124.24,98.21
2016,9,1,8,30,2.0,162.0,1.7,16.0,163.0,139.47,110.28
2016,9,1,8,45,19.0,202.5,1.65,16.5,214.0,178.28,140.52
2016,9,1,9,0,36.0,243.0,1.6,17.0,265.0,216.65,170.06
2016,9,1,9,15,45.5,267.5,1.65,17.0,297.5,245.5,192.44
2016,9,1,9,30,55.0,292.0,1.7,17.0,330.0,275.95,216.0
2016,9,1,9,45,77.0,319.5,1.75,17.0,375.0,316.89,247.54
2016,9,1,10,0,99.0,347.0,1.8,17.0,420.0,360.84,281.13
2016,9,1,10,15,118.5,365.5,1.9,17.0,456.5,401.24,311.88
2016,9,1,10,30,138.0,384.0,2.0,17.0,493.0,441.92,342.66
2016,9,1,10,45,281.5,361.0,2.1,17.5,592.0,541.64,418.7
2016,9,1,11,0,425.0,338.0,2.2,18.0,691.0,654.66,502.32
2016,9,1,11,15,677.5,222.5,2.35,18.0,796.0,776.82,595.11
2016,9,1,11,30,930.0,107.0,2.5,18.0,901.0,897.07,680.05
2016,9,1,11,45,927.0,109.5,2.65,18.0,906.5,930.59,702.7
2016,9,1,12,0,924.0,112.0,2.8,18.0,912.0,960.64,723.84
2016,9,1,12,15,924.0,112.0,2.8,18.0,910.5,987.37,741.52
2016,9,1,12,30,924.0,112.0,2.8,18.0,909.0,1010.53,756.85
2016,9,1,12,45,925.5,109.0,2.85,18.0,901.0,1028.33,769.2
2016,9,1,13,0,927.0,106.0,2.9,18.0,893.0,1042.32,779.18
2016,9,1,13,15,923.0,105.5,2.85,18.0,876.0,1049.61,783.94
2016,9,1,13,30,919.0,105.0,2.8,18.0,859.0,1052.94,786.27
2016,9,1,13,45,914.0,103.5,2.75,18.0,834.5,1050.2,784.77
2016,9,1,14,0,909.0,102.0,2.7,18.0,810.0,1043.52,780.89
2016,9,1,14,15,692.0,183.0,2.75,18.0,709.5,930.93,706.83
2016,9,1,14,30,475.0,264.0,2.8,18.0,609.0,791.82,608.95
2016,9,1,14,45,574.5,213.5,2.85,18.0,609.0,828.28,640.49
2016,9,1,15,0,674.0,163.0,2.9,18.0,609.0,866.09,669.17
2016,9,1,15,15,588.0,177.0,2.9,17.5,548.0,786.2,614.95
2016,9,1,15,30,502.0,191.0,2.9,17.0,487.0,701.91,555.42
2016,9,1,15,45,645.5,139.0,2.95,17.0,486.5,762.29,603.84
2016,9,1,16,0,789.0,87.0,3.0,17.0,486.0,796.51,630.47
2016,9,1,16,15,760.5,83.0,3.0,16.5,435.0,739.52,591.53
2016,9,1,16,30,732.0,79.0,3.0,16.0,384.0,681.96,551.8
2016,9,1,16,45,689.5,74.5,3.0,16.0,331.0,617.52,504.52
2016,9,1,17,0,647.0,70.0,3.0,16.0,278.0,550.95,453.14
2016,9,1,17,15,588.5,63.5,3.0,15.5,226.0,473.88,391.3
2016,9,1,17,30,530.0,57.0,3.0,15.0,174.0,401.03,330.14
2016,9,1,17,45,434.0,47.5,3.0,15.0,126.5,309.79,251.09
2016,9,1,18,0,338.0,38.0,3.0,15.0,79.0,228.12,177.02
2016,9,1,18,15,169.0,19.0,2.95,14.5,39.5,110.82,50.33
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,11.5,2.15,12.5,11.5,10.46,0.0
2016,9,2,6,0,0.0,23.0,2.2,13.0,23.0,19.16,0.0
2016,9,2,6,15,188.0,33.0,2.2,13.0,61.0,25.73,15.5
2016,9,2,6,30,376.0,43.0,2.2,13.0,99.0,34.32,24.5
2016,9,2,6,45,455.0,52.5,2.2,13.5,147.0,40.7,30.63
2016,9,2,7,0,534.0,62.0,2.2,14.0,195.0,46.86,36.32
2016,9,2,7,15,586.0,68.5,2.1,14.5,246.0,50.25,39.36
2016,9,2,7,30,638.0,75.0,2.0,15.0,297.0,53.54,42.16
2016,9,2,7,45,677.5,79.0,1.9,15.5,348.5,64.67,42.17
2016,9,2,8,0,717.0,83.0,1.8,16.0,400.0,122.91,69.93
2016,9,2,8,15,645.5,113.5,1.75,16.5,423.5,180.87,115.87
2016,9,2,8,30,574.0,144.0,1.7,17.0,447.0,235.27,164.43
2016,9,2,8,45,579.0,158.0,1.65,17.5,487.0,288.26,209.86
2016,9,2,9,0,584.0,172.0,1.6,18.0,527.0,341.58,255.19
2016,9,2,9,15,714.5,136.0,1.65,18.0,600.0,402.57,304.72
2016,9,2,9,30,845.0,100.0,1.7,18.0,673.0,480.39,367.32
2016,9,2,9,45,869.0,95.0,1.75,18.5,712.0,538.29,413.81
2016,9,2,10,0,893.0,90.0,1.8,19.0,751.0,596.76,459.32
2016,9,2,10,15,900.5,91.5,1.85,19.0,780.0,651.29,501.31
2016,9,2,10,30,908.0,93.0,1.9,19.0,809.0,704.3,541.08
2016,9,2,10,45,911.5,95.0,1.95,19.5,830.5,753.14,574.99
2016,9,2,11,0,915.0,97.0,2.0,20.0,852.0,799.64,605.47
2016,9,2,11,15,918.0,97.5,2.05,20.0,867.0,841.74,633.77
2016,9,2,11,30,921.0,98.0,2.1,20.0,882.0,881.03,660.04
2016,9,2,11,45,923.0,98.0,2.2,20.0,888.5,915.98,683.78
2016,9,2,12,0,925.0,98.0,2.3,20.0,895.0,947.7,705.42
2016,9,2,12,15,925.0,98.0,2.35,20.0,894.0,974.2,723.13
2016,9,2,12,30,925.0,98.0,2.4,20.0,893.0,997.12,738.59
2016,9,2,12,45,911.5,104.0,2.5,20.0,881.0,1009.56,747.82
2016,9,2,13,0,898.0,110.0,2.6,20.0,869.0,1017.95,754.63
2016,9,2,13,15,894.0,109.5,2.7,20.0,852.0,1024.91,760.66
2016,9,2,13,30,890.0,109.0,2.8,20.0,835.0,1028.02,764.32
2016,9,2,13,45,887.5,106.0,2.9,20.0,812.0,1026.05,764.78
2016,9,2,14,0,885.0,103.0,3.0,20.0,789.0,1020.21,762.83
2016,9,2,14,15,876.5,101.5,3.1,19.5,758.0,1006.22,757.02
2016,9,2,14,30,868.0,100.0,3.2,19.0,727.0,988.63,748.86
2016,9,2,14,45,859.0,97.5,3.3,19.0,690.5,965.91,735.79
2016,9,2,15,0,850.0,95.0,3.4,19.0,654.0,939.88,720.41
2016,9,2,15,15,835.0,92.5,3.45,18.5,611.0,914.5,706.43
2016,9,2,15,30,820.0,90.0,3.5,18.0,568.0,876.72,683.52
2016,9,2,15,45,800.0,86.5,3.55,18.0,521.5,830.87,653.26
2016,9,2,16,0,780.0,83.0,3.6,18.0,475.0,783.2,621.21
2016,9,2,16,15,752.0,79.5,3.55,17.5,424.5,727.54,583.26
2016,9,2,16,30,724.0,76.0,3.5,17.0,374.0,671.32,543.95
2016,9,2,16,45,681.0,72.0,3.5,17.0,322.0,607.3,496.62
2016,9,2,17,0,638.0,68.0,3.5,17.0,270.0,541.48,445.43
2016,9,2,17,15,578.5,61.5,3.5,16.5,218.5,464.31,383.14
2016,9,2,17,30,519.0,55.0,3.5,16.0,167.0,391.53,321.72
2016,9,2,17,45,420.5,46.0,3.5,15.5,120.5,300.35,242.95
2016,9,2,18,0,322.0,37.0,3.5,15.0,74.0,218.96,168.75
2016,9,2,18,15,161.0,18.5,3.45,14.5,37.0,105.34,34.39
2016,9,2,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,9.55,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,17.64,0.0
2016,9,3,6,15,176.5,33.5,2.8,12.0,59.0,26.14,15.67
2016,9,3,6,30,353.0,46.0,2.8,12.0,97.0,37.16,27.05
2016,9,3,6,45,428.0,57.0,2.85,12.5,144.5,44.7,34.28
2016,9,3,7,0,503.0,68.0,2.9,13.0,192.0,51.95,41.0
2016,9,3,7,15,557.0,76.0,2.8,13.5,243.5,56.3,44.91
2016,9,3,7,30,611.0,84.0,2.7,14.0,295.0,60.5,48.52
2016,9,3,7,45,646.5,90.5,2.6,14.5,346.0,73.0,49.62
2016,9,3,8,0,682.0,97.0,2.5,15.0,397.0,126.28,74.37
2016,9,3,8,15,709.5,102.0,2.4,15.0,446.0,181.69,114.59
2016,9,3,8,30,737.0,107.0,2.3,15.0,495.0,240.33,163.8
2016,9,3,8,45,757.0,111.0,2.2,15.5,540.5,299.04,215.3
2016,9,3,9,0,777.0,115.0,2.1,16.0,586.0,362.87,270.66
2016,9,3,9,15,792.5,118.5,2.1,16.0,627.5,422.02,321.99
2016,9,3,9,30,808.0,122.0,2.1,16.0,669.0,481.82,372.44
2016,9,3,9,45,846.5,111.0,2.1,16.5,710.5,540.72,420.05
2016,9,3,10,0,885.0,100.0,2.1,17.0,752.0,601.83,467.86
2016,9,3,10,15,892.5,101.5,2.2,17.0,781.0,656.08,510.35
2016,9,3,10,30,900.0,103.0,2.3,17.0,810.0,708.82,550.72
2016,9,3,10,45,903.5,104.5,2.45,17.0,831.5,756.93,586.65
2016,9,3,11,0,907.0,106.0,2.6,17.0,853.0,802.7,619.03
2016,9,3,11,15,910.5,106.5,2.75,17.0,867.5,844.96,648.81
2016,9,3,11,30,914.0,107.0,2.9,17.0,882.0,884.49,676.61
2016,9,3,11,45,915.0,108.0,3.05,17.0,888.5,919.41,701.19
2016,9,3,12,0,916.0,109.0,3.2,17.0,895.0,951.09,723.6
2016,9,3,12,15,916.0,109.0,3.3,17.0,894.5,977.46,742.07
2016,9,3,12,30,916.0,109.0,3.4,17.0,894.0,1000.27,758.24
2016,9,3,12,45,905.0,114.0,3.5,17.0,882.5,1013.94,768.34
2016,9,3,13,0,894.0,119.0,3.6,17.0,871.0,1023.65,775.98
2016,9,3,13,15,890.5,118.0,3.6,17.0,854.5,1030.59,781.15
2016,9,3,13,30,887.0,117.0,3.6,17.0,838.0,1033.68,783.91
2016,9,3,13,45,885.5,114.0,3.65,17.0,815.0,1032.77,784.52
2016,9,3,14,0,884.0,111.0,3.7,17.0,792.0,1027.99,782.69
2016,9,3,14,15,876.0,109.0,3.7,17.0,761.0,1013.97,774.36
2016,9,3,14,30,868.0,107.0,3.7,17.0,730.0,996.32,763.72
2016,9,3,14,45,858.5,104.5,3.7,17.0,693.5,973.13,749.36
2016,9,3,15,0,849.0,102.0,3.7,17.0,657.0,956.63,739.75
2016,9,3,15,15,833.5,99.5,3.75,16.5,614.0,921.02,718.36
2016,9,3,15,30,818.0,97.0,3.8,16.0,571.0,882.74,694.9
2016,9,3,15,45,794.0,94.5,3.85,16.0,523.0,834.53,662.57
2016,9,3,16,0,770.0,92.0,3.9,16.0,475.0,784.72,628.56
2016,9,3,16,15,740.5,88.0,3.95,15.5,424.0,731.71,592.56
2016,9,3,16,30,711.0,84.0,4.0,15.0,373.0,674.31,552.16
2016,9,3,16,45,663.5,79.5,4.05,15.0,320.0,603.27,498.81
2016,9,3,17,0,616.0,75.0,4.1,15.0,267.0,534.3,443.96
2016,9,3,17,15,553.0,67.5,4.0,14.5,215.5,454.59,378.51
2016,9,3,17,30,490.0,60.0,3.9,14.0,164.0,379.52,314.28
2016,9,3,17,45,384.5,49.5,3.85,14.0,117.0,284.28,230.88
2016,9,3,18,0,279.0,39.0,3.8,14.0,70.0,201.34,154.16
2016,9,3,18,15,139.5,19.5,3.75,13.5,35.0,94.36,13.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.0,8.0,2.75,11.5,9.5,7.28,0.0
2016,9,4,6,0,70.0,16.0,2.8,12.0,19.0,14.55,0.0
2016,9,4,6,15,185.0,33.0,2.8,12.0,56.0,25.8,15.13
2016,9,4,6,30,300.0,50.0,2.8,12.0,93.0,38.59,28.24
2016,9,4,6,45,394.0,61.0,2.8,12.5,142.0,46.37,35.74
2016,9,4,7,0,488.0,72.0,2.8,13.0,191.0,55.53,44.18
2016,9,4,7,15,545.0,80.0,2.65,13.0,242.5,59.72,48.05
2016,9,4,7,30,602.0,88.0,2.5,13.0,294.0,63.78,51.65
2016,9,4,7,45,651.5,92.0,2.45,13.5,347.5,74.58,51.0
2016,9,4,8,0,701.0,96.0,2.4,14.0,401.0,127.49,74.9
2016,9,4,8,15,729.5,100.5,2.3,14.5,451.0,183.92,115.77
2016,9,4,8,30,758.0,105.0,2.2,15.0,501.0,243.67,165.68
2016,9,4,8,45,784.5,106.5,2.1,15.5,549.0,307.22,220.9
2016,9,4,9,0,811.0,108.0,2.0,16.0,597.0,368.84,274.5
2016,9,4,9,15,826.5,110.5,1.95,16.0,639.0,429.12,326.76
2016,9,4,9,30,842.0,113.0,1.9,16.0,681.0,489.95,377.88
2016,9,4,9,45,866.0,109.0,1.9,16.5,720.0,550.16,426.28
2016,9,4,10,0,890.0,105.0,1.9,17.0,759.0,609.72,472.57
2016,9,4,10,15,898.0,106.5,1.95,17.0,788.5,664.61,515.05
2016,9,4,10,30,906.0,108.0,2.0,17.0,818.0,718.03,555.32
2016,9,4,10,45,911.0,109.0,2.05,17.5,840.0,767.08,590.0
2016,9,4,11,0,916.0,110.0,2.1,18.0,862.0,813.89,620.85
2016,9,4,11,15,919.0,111.0,2.2,18.0,876.5,856.64,650.21
2016,9,4,11,30,922.0,112.0,2.3,18.0,891.0,896.58,677.57
2016,9,4,11,45,924.0,112.0,2.4,18.0,897.5,931.68,701.58
2016,9,4,12,0,926.0,112.0,2.5,18.0,904.0,963.54,723.46
2016,9,4,12,15,925.5,112.0,2.6,18.0,902.5,989.7,741.58
2016,9,4,12,30,925.0,112.0,2.7,18.0,901.0,1012.23,757.43
2016,9,4,12,45,926.5,109.5,2.8,18.0,892.5,1030.35,770.48
2016,9,4,13,0,928.0,107.0,2.9,18.0,884.0,1044.67,781.18
2016,9,4,13,15,924.0,106.0,2.95,18.0,866.5,1051.2,786.43
2016,9,4,13,30,920.0,105.0,3.0,18.0,849.0,1053.75,789.26
2016,9,4,13,45,913.0,104.5,3.1,18.0,824.0,1049.86,788.47
2016,9,4,14,0,906.0,104.0,3.2,18.0,799.0,1042.06,785.24
2016,9,4,14,15,897.0,102.5,3.2,18.0,767.0,1027.29,776.61
2016,9,4,14,30,888.0,101.0,3.2,18.0,735.0,1008.83,765.66
2016,9,4,14,45,875.0,99.5,3.25,18.0,696.0,982.93,750.12
2016,9,4,15,0,862.0,98.0,3.3,18.0,657.0,953.82,732.39
2016,9,4,15,15,846.0,95.5,3.3,17.5,613.5,927.22,717.35
2016,9,4,15,30,830.0,93.0,3.3,17.0,570.0,888.08,693.29
2016,9,4,15,45,806.0,90.5,3.3,17.0,521.5,839.48,660.9
2016,9,4,16,0,782.0,88.0,3.3,17.0,473.0,789.26,626.86
2016,9,4,16,15,752.0,84.0,3.35,16.5,421.5,731.12,587.61
2016,9,4,16,30,722.0,80.0,3.4,16.0,370.0,676.8,550.07
2016,9,4,16,45,674.0,75.5,3.5,15.5,316.5,605.0,497.79
2016,9,4,17,0,626.0,71.0,3.6,15.0,263.0,535.36,443.86
2016,9,4,17,15,562.0,64.0,3.6,14.5,211.0,455.29,378.39
2016,9,4,17,30,498.0,57.0,3.6,14.0,159.0,380.0,314.05
2016,9,4,17,45,392.0,46.5,3.6,14.0,112.5,284.45,230.33
2016,9,4,18,0,286.0,36.0,3.6,14.0,66.0,199.67,150.92
2016,9,4,18,15,143.0,18.0,3.45,13.5,33.0,92.48,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,59.0,7.5,1.05,11.5,9.5,0.0,0.0
2016,9,5,6,0,118.0,15.0,1.0,12.0,19.0,13.64,0.0
2016,9,5,6,15,247.5,28.5,1.0,12.0,57.0,23.3,12.87
2016,9,5,6,30,377.0,42.0,1.0,12.0,95.0,33.8,24.05
2016,9,5,6,45,461.0,51.0,1.0,12.5,143.5,39.78,29.91
2016,9,5,7,0,545.0,60.0,1.0,13.0,192.0,45.6,35.35
2016,9,5,7,15,598.5,67.0,0.9,13.5,243.5,49.47,38.84
2016,9,5,7,30,652.0,74.0,0.8,14.0,295.0,53.2,42.07
2016,9,5,7,45,690.0,78.5,0.75,14.5,347.0,65.45,42.54
2016,9,5,8,0,728.0,83.0,0.7,15.0,399.0,124.91,71.21
2016,9,5,8,15,755.0,87.0,0.65,15.5,448.5,181.8,111.84
2016,9,5,8,30,782.0,91.0,0.6,16.0,498.0,241.8,161.22
2016,9,5,8,45,802.0,94.0,0.6,16.5,544.5,301.84,212.96
2016,9,5,9,0,822.0,97.0,0.6,17.0,591.0,363.53,265.68
2016,9,5,9,15,837.0,99.5,0.65,17.0,632.5,424.15,317.16
2016,9,5,9,30,852.0,102.0,0.7,17.0,674.0,485.24,367.46
2016,9,5,9,45,871.5,99.5,0.8,17.5,711.5,545.14,414.96
2016,9,5,10,0,891.0,97.0,0.9,18.0,749.0,603.58,459.91
2016,9,5,10,15,899.0,98.5,1.05,18.0,778.5,658.41,502.27
2016,9,5,10,30,907.0,100.0,1.2,18.0,808.0,711.75,542.6
2016,9,5,10,45,910.0,102.0,1.35,18.5,829.5,760.23,576.98
2016,9,5,11,0,913.0,104.0,1.5,19.0,851.0,806.31,607.88
2016,9,5,11,15,916.5,105.0,1.65,19.0,865.5,849.22,637.59
2016,9,5,11,30,920.0,106.0,1.8,19.0,880.0,889.38,665.38
2016,9,5,11,45,919.0,108.0,1.95,19.0,886.0,923.64,689.21
2016,9,5,12,0,918.0,110.0,2.1,19.0,892.0,954.55,710.88
2016,9,5,12,15,917.5,110.0,2.2,19.0,890.5,980.4,728.73
2016,9,5,12,30,917.0,110.0,2.3,19.0,889.0,1002.65,744.34
2016,9,5,12,45,904.5,115.0,2.4,19.0,876.5,1014.77,753.43
2016,9,5,13,0,892.0,120.0,2.5,19.0,864.0,1022.87,760.12
2016,9,5,13,15,888.0,119.5,2.55,19.0,847.0,1029.68,765.61
2016,9,5,13,30,884.0,119.0,2.6,19.0,830.0,1032.66,768.75
2016,9,5,13,45,877.5,117.5,2.7,19.0,805.0,1028.19,767.67
2016,9,5,14,0,871.0,116.0,2.8,19.0,780.0,1019.93,764.25
2016,9,5,14,15,861.5,114.0,2.8,19.0,748.5,1004.4,755.15
2016,9,5,14,30,852.0,112.0,2.8,19.0,717.0,996.07,751.08
2016,9,5,14,45,841.0,109.0,2.85,19.0,679.5,970.68,735.98
2016,9,5,15,0,830.0,106.0,2.9,19.0,642.0,942.02,718.76
2016,9,5,15,15,813.5,103.0,2.85,18.5,598.5,905.16,696.32
2016,9,5,15,30,797.0,100.0,2.8,18.0,555.0,865.72,671.9
2016,9,5,15,45,777.5,95.5,2.8,18.0,508.0,819.58,641.46
2016,9,5,16,0,758.0,91.0,2.8,18.0,461.0,771.63,609.27
2016,9,5,16,15,728.0,86.5,2.7,17.5,410.0,718.03,572.84
2016,9,5,16,30,698.0,82.0,2.6,17.0,359.0,660.07,532.21
2016,9,5,16,45,655.5,76.0,2.55,17.0,307.0,591.38,481.43
2016,9,5,17,0,613.0,70.0,2.5,17.0,255.0,524.45,429.02
2016,9,5,17,15,549.5,62.5,2.45,16.5,204.0,444.82,364.81
2016,9,5,17,30,486.0,55.0,2.4,16.0,153.0,370.04,301.75
2016,9,5,17,45,383.0,44.0,2.35,15.5,107.0,276.47,221.14
2016,9,5,18,0,280.0,33.0,2.3,15.0,61.0,193.79,143.05
2016,9,5,18,15,140.0,16.5,2.3,14.5,30.5,89.74,0.0
2016,9,5,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,61.5,6.5,0.9,12.5,9.0,0.0,0.0
2016,9,6,6,0,123.0,13.0,0.8,13.0,18.0,11.82,0.0
2016,9,6,6,15,255.0,26.5,0.7,13.5,55.5,21.56,11.09
2016,9,6,6,30,387.0,40.0,0.6,14.0,93.0,32.12,22.36
2016,9,6,6,45,467.0,49.0,0.55,14.5,141.0,38.18,28.24
2016,9,6,7,0,547.0,58.0,0.5,15.0,189.0,44.05,33.69
2016,9,6,7,15,600.5,64.5,0.5,15.0,240.0,47.59,36.95
2016,9,6,7,30,654.0,71.0,0.5,15.0,291.0,51.03,39.99
2016,9,6,7,45,690.0,76.0,0.5,15.5,342.5,63.91,40.95
2016,9,6,8,0,726.0,81.0,0.5,16.0,394.0,123.44,69.72
2016,9,6,8,15,753.0,85.0,0.55,16.5,443.5,180.24,110.19
2016,9,6,8,30,780.0,89.0,0.6,17.0,493.0,240.13,159.46
2016,9,6,8,45,798.5,92.5,0.7,18.0,539.0,300.07,210.87
2016,9,6,9,0,817.0,96.0,0.8,19.0,585.0,361.48,263.14
2016,9,6,9,15,832.0,98.5,0.8,19.0,626.0,421.81,314.03
2016,9,6,9,30,847.0,101.0,0.8,19.0,667.0,482.6,363.64
2016,9,6,9,45,860.0,102.0,0.8,19.5,703.5,541.93,409.69
2016,9,6,10,0,873.0,103.0,0.8,20.0,740.0,599.25,452.52
2016,9,6,10,15,881.5,104.5,0.85,20.0,769.0,653.53,493.07
2016,9,6,10,30,890.0,106.0,0.9,20.0,798.0,706.4,531.54
2016,9,6,10,45,896.0,107.0,1.0,20.5,820.5,755.36,565.51
2016,9,6,11,0,902.0,108.0,1.1,21.0,843.0,802.19,596.0
2016,9,6,11,15,905.5,108.5,1.25,21.0,857.0,844.18,624.83
2016,9,6,11,30,909.0,109.0,1.4,21.0,871.0,883.43,651.82
2016,9,6,11,45,911.5,109.0,1.6,21.5,878.0,918.38,675.31
2016,9,6,12,0,914.0,109.0,1.8,22.0,885.0,950.16,696.66
2016,9,6,12,15,913.5,109.0,1.9,21.5,883.5,975.83,715.54
2016,9,6,12,30,913.0,109.0,2.0,21.0,882.0,997.91,732.31
2016,9,6,12,45,909.5,109.5,2.15,21.0,872.0,1013.91,744.51
2016,9,6,13,0,906.0,110.0,2.3,21.0,862.0,1026.08,754.4
2016,9,6,13,15,902.0,109.0,2.35,21.0,844.5,1032.27,759.42
2016,9,6,13,30,898.0,108.0,2.4,21.0,827.0,1034.56,762.12
2016,9,6,13,45,894.5,105.5,2.5,21.0,803.0,1031.79,762.27
2016,9,6,14,0,891.0,103.0,2.6,21.0,779.0,1025.12,760.02
2016,9,6,14,15,882.0,101.5,2.6,21.0,747.5,1010.27,751.5
2016,9,6,14,30,873.0,100.0,2.6,21.0,716.0,991.79,740.77
2016,9,6,14,45,864.0,96.5,2.6,21.0,678.5,967.49,726.24
2016,9,6,15,0,855.0,93.0,2.6,21.0,641.0,939.83,709.51
2016,9,6,15,15,839.0,90.5,2.55,21.0,597.5,913.05,692.93
2016,9,6,15,30,823.0,88.0,2.5,21.0,554.0,873.95,667.83
2016,9,6,15,45,805.0,84.0,2.5,21.0,507.0,828.87,638.78
2016,9,6,16,0,787.0,80.0,2.5,21.0,460.0,781.85,607.92
2016,9,6,16,15,757.5,76.0,2.45,20.5,409.0,723.94,569.34
2016,9,6,16,30,728.0,72.0,2.4,20.0,358.0,665.61,529.42
2016,9,6,16,45,689.0,67.0,2.35,19.5,306.0,599.23,482.04
2016,9,6,17,0,650.0,62.0,2.3,19.0,254.0,538.33,436.14
2016,9,6,17,15,587.0,55.0,2.15,18.5,203.0,458.07,371.7
2016,9,6,17,30,524.0,48.0,2.0,18.0,152.0,382.73,308.48
2016,9,6,17,45,421.0,38.5,1.9,17.5,105.5,289.35,228.48
2016,9,6,18,0,318.0,29.0,1.8,17.0,59.0,207.09,148.14
2016,9,6,18,15,159.0,14.5,1.75,16.5,29.5,76.81,0.0
2016,9,6,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.0,6.0,1.1,15.0,8.0,0.0,0.0
2016,9,7,6,0,116.0,12.0,1.1,15.0,16.0,10.91,0.0
2016,9,7,6,15,245.0,26.0,1.15,15.5,53.0,21.19,10.29
2016,9,7,6,30,374.0,40.0,1.2,16.0,90.0,32.22,22.15
2016,9,7,6,45,457.0,49.5,1.3,16.5,138.0,38.7,28.38
2016,9,7,7,0,540.0,59.0,1.4,17.0,186.0,44.98,34.16
2016,9,7,7,15,593.5,66.0,1.45,17.5,237.5,48.87,37.65
2016,9,7,7,30,647.0,73.0,1.5,18.0,289.0,52.63,40.87
2016,9,7,7,45,685.0,78.0,1.55,18.5,340.5,65.62,41.78
2016,9,7,8,0,723.0,83.0,1.6,19.0,392.0,120.49,66.7
2016,9,7,8,15,749.5,87.0,1.55,19.5,441.5,181.8,110.88
2016,9,7,8,30,776.0,91.0,1.5,20.0,491.0,241.42,159.86
2016,9,7,8,45,796.0,94.0,1.45,20.5,537.0,301.15,211.26
2016,9,7,9,0,816.0,97.0,1.4,21.0,583.0,362.53,263.71
2016,9,7,9,15,831.0,99.5,1.3,21.5,624.0,422.83,313.92
2016,9,7,9,30,846.0,102.0,1.2,22.0,665.0,483.59,362.49
2016,9,7,9,45,856.5,104.5,1.15,22.5,700.5,542.84,408.15
2016,9,7,10,0,867.0,107.0,1.1,23.0,736.0,599.93,450.38
2016,9,7,10,15,875.0,108.5,1.0,23.5,765.0,653.63,488.07
2016,9,7,10,30,883.0,110.0,0.9,24.0,794.0,705.88,523.09
2016,9,7,10,45,889.0,111.0,0.85,24.5,816.0,754.54,554.55
2016,9,7,11,0,895.0,112.0,0.8,25.0,838.0,801.09,582.15
2016,9,7,11,15,898.5,112.5,0.85,25.0,852.0,842.82,608.84
2016,9,7,11,30,902.0,113.0,0.9,25.0,866.0,881.82,633.67
2016,9,7,11,45,903.5,113.5,1.0,25.0,872.5,916.16,656.33
2016,9,7,12,0,905.0,114.0,1.1,25.0,879.0,947.31,677.03
2016,9,7,12,15,905.0,114.0,1.25,25.0,877.5,973.21,695.33
2016,9,7,12,30,905.0,114.0,1.4,25.0,876.0,995.58,711.53
2016,9,7,12,45,883.5,124.0,1.55,25.0,861.0,1003.83,718.97
2016,9,7,13,0,862.0,134.0,1.7,25.0,846.0,1007.85,723.97
2016,9,7,13,15,857.0,133.0,1.8,25.0,828.5,1024.32,736.25
2016,9,7,13,30,852.0,132.0,1.9,25.0,811.0,1025.75,739.02
2016,9,7,13,45,844.5,130.5,2.0,25.0,786.0,1020.28,737.68
2016,9,7,14,0,837.0,129.0,2.1,25.0,761.0,1011.05,734.08
2016,9,7,14,15,826.5,127.0,2.15,24.5,729.0,994.56,726.75
2016,9,7,14,30,816.0,125.0,2.2,24.0,697.0,974.57,717.22
2016,9,7,14,45,801.5,122.5,2.3,24.0,659.0,946.75,701.65
2016,9,7,15,0,787.0,120.0,2.4,24.0,621.0,915.91,683.96
2016,9,7,15,15,768.5,116.5,2.4,23.5,577.5,877.39,661.29
2016,9,7,15,30,750.0,113.0,2.4,23.0,534.0,842.06,640.54
2016,9,7,15,45,725.0,109.0,2.45,22.5,486.5,793.06,610.19
2016,9,7,16,0,700.0,105.0,2.5,22.0,439.0,742.81,578.27
2016,9,7,16,15,666.0,99.5,2.45,21.5,389.0,682.6,537.63
2016,9,7,16,30,632.0,94.0,2.4,21.0,339.0,622.59,495.98
2016,9,7,16,45,585.5,86.5,2.4,20.5,287.5,551.88,444.22
2016,9,7,17,0,539.0,79.0,2.4,20.0,236.0,483.38,391.49
2016,9,7,17,15,470.0,69.5,2.2,19.5,186.5,401.39,325.28
2016,9,7,17,30,401.0,60.0,2.0,19.0,137.0,323.16,259.75
2016,9,7,17,45,299.0,46.0,1.85,18.5,93.5,233.13,182.76
2016,9,7,18,0,197.0,32.0,1.7,18.0,50.0,154.9,106.24
2016,9,7,18,15,98.5,16.0,1.6,17.5,25.0,53.76,0.0
2016,9,7,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,5.5,1.3,12.5,6.5,0.0,0.0
2016,9,8,6,0,63.0,11.0,1.3,13.0,13.0,10.01,0.0
2016,9,8,6,15,177.5,27.0,1.35,13.5,47.5,21.16,9.93
2016,9,8,6,30,292.0,43.0,1.4,14.0,82.0,33.3,23.23
2016,9,8,6,45,376.5,55.0,1.45,14.5,128.5,43.48,32.81
2016,9,8,7,0,461.0,67.0,1.5,15.0,175.0,51.66,40.36
2016,9,8,7,15,230.5,56.5,1.5,15.0,110.5,40.74,30.8
2016,9,8,7,30,0.0,46.0,1.5,15.0,46.0,40.57,30.67
2016,9,8,7,45,0.0,56.0,1.5,15.5,56.0,49.45,36.55
2016,9,8,8,0,0.0,66.0,1.5,16.0,66.0,58.33,43.84
2016,9,8,8,15,0.0,90.0,1.5,16.0,90.0,79.33,61.25
2016,9,8,8,30,0.0,114.0,1.5,16.0,114.0,99.79,77.97
2016,9,8,8,45,0.0,127.0,1.55,16.5,127.0,111.2,86.9
2016,9,8,9,0,0.0,140.0,1.6,17.0,140.0,122.7,95.82
2016,9,8,9,15,1.0,157.0,1.6,17.0,158.0,138.11,108.0
2016,9,8,9,30,2.0,174.0,1.6,17.0,176.0,153.8,120.32
2016,9,8,9,45,3.5,181.0,1.65,17.5,183.5,161.35,125.85
2016,9,8,10,0,5.0,188.0,1.7,18.0,191.0,169.08,131.54
2016,9,8,10,15,10.5,226.0,1.75,18.0,233.5,206.9,161.25
2016,9,8,10,30,16.0,264.0,1.8,18.0,276.0,245.81,191.42
2016,9,8,10,45,23.0,292.5,1.85,18.5,310.5,278.37,216.02
2016,9,8,11,0,30.0,321.0,1.9,19.0,345.0,319.19,246.64
2016,9,8,11,15,29.0,324.0,1.95,19.0,348.0,325.13,250.88
2016,9,8,11,30,28.0,327.0,2.0,19.0,351.0,330.88,255.15
2016,9,8,11,45,29.0,329.0,2.05,19.0,354.0,337.24,259.99
2016,9,8,12,0,30.0,331.0,2.1,19.0,357.0,343.55,264.83
2016,9,8,12,15,24.5,312.5,2.15,19.0,333.5,323.06,249.26
2016,9,8,12,30,19.0,294.0,2.2,19.0,310.0,288.72,223.19
2016,9,8,12,45,19.5,295.5,2.25,19.0,312.0,292.03,226.02
2016,9,8,13,0,20.0,297.0,2.3,19.0,314.0,295.35,228.75
2016,9,8,13,15,32.0,317.5,2.3,19.0,343.5,346.35,268.19
2016,9,8,13,30,44.0,338.0,2.3,19.0,373.0,383.24,296.49
2016,9,8,13,45,39.5,321.0,2.35,19.0,351.5,362.93,281.34
2016,9,8,14,0,35.0,304.0,2.4,19.0,330.0,342.22,266.06
2016,9,8,14,15,32.5,288.5,2.4,18.5,312.0,324.87,253.77
2016,9,8,14,30,30.0,273.0,2.4,18.0,294.0,307.28,241.18
2016,9,8,14,45,44.5,271.5,2.45,18.0,300.5,322.11,253.91
2016,9,8,15,0,59.0,270.0,2.5,18.0,307.0,336.75,266.42
2016,9,8,15,15,55.5,249.5,2.5,18.0,282.5,311.63,247.46
2016,9,8,15,30,52.0,229.0,2.5,18.0,258.0,286.38,228.36
2016,9,8,15,45,49.0,209.5,2.55,18.0,235.5,262.71,210.37
2016,9,8,16,0,46.0,190.0,2.6,18.0,213.0,239.03,192.13
2016,9,8,16,15,43.0,169.0,2.55,17.5,188.5,213.51,172.42
2016,9,8,16,30,40.0,148.0,2.5,17.0,164.0,188.02,152.36
2016,9,8,16,45,308.0,108.5,2.5,16.5,199.5,373.14,309.29
2016,9,8,17,0,576.0,69.0,2.5,16.0,235.0,495.65,408.92
2016,9,8,17,15,509.0,61.0,2.45,15.5,185.0,415.26,341.92
2016,9,8,17,30,442.0,53.0,2.4,15.0,135.0,340.17,277.66
2016,9,8,17,45,340.0,40.5,2.35,15.0,91.5,248.54,197.17
2016,9,8,18,0,238.0,28.0,2.3,15.0,48.0,166.19,110.49
2016,9,8,18,15,119.0,14.0,2.35,14.5,24.0,59.86,0.0
2016,9,8,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,36.5,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,9,6,0,73.0,11.0,1.5,12.0,13.0,10.01,0.0
2016,9,9,6,15,202.5,25.5,1.5,12.5,48.0,20.03,8.63
2016,9,9,6,30,332.0,40.0,1.5,13.0,83.0,32.39,22.47
2016,9,9,6,45,421.0,50.5,1.5,13.5,130.5,39.72,29.6
2016,9,9,7,0,510.0,61.0,1.5,14.0,178.0,46.8,36.2
2016,9,9,7,15,321.5,95.5,1.4,14.0,175.5,69.48,56.52
2016,9,9,7,30,133.0,130.0,1.3,14.0,173.0,98.5,82.1
2016,9,9,7,45,162.5,151.5,1.2,14.5,213.5,116.75,91.31
2016,9,9,8,0,192.0,173.0,1.1,15.0,254.0,149.68,112.42
2016,9,9,8,15,96.0,149.0,1.05,15.0,189.5,135.5,103.54
2016,9,9,8,30,0.0,125.0,1.0,15.0,125.0,108.9,85.64
2016,9,9,8,45,89.5,195.0,0.95,15.5,247.5,189.48,147.95
2016,9,9,9,0,179.0,265.0,0.9,16.0,370.0,282.2,218.83
2016,9,9,9,15,110.5,268.0,0.9,16.5,335.0,273.06,212.64
2016,9,9,9,30,42.0,271.0,0.9,17.0,300.0,254.28,198.32
2016,9,9,9,45,26.5,248.5,0.95,17.5,267.0,232.44,181.06
2016,9,9,10,0,11.0,226.0,1.0,18.0,234.0,205.84,159.85
2016,9,9,10,15,13.0,241.5,1.05,18.0,251.5,222.23,172.59
2016,9,9,10,30,15.0,257.0,1.1,18.0,269.0,238.97,185.37
2016,9,9,10,45,265.5,275.5,1.2,18.5,489.0,455.71,353.75
2016,9,9,11,0,516.0,294.0,1.3,19.0,709.0,689.41,522.75
2016,9,9,11,15,275.0,316.5,1.4,19.0,538.5,534.42,407.82
2016,9,9,11,30,34.0,339.0,1.5,19.0,368.0,347.91,266.17
2016,9,9,11,45,468.0,226.5,1.65,19.0,619.5,655.42,504.51
2016,9,9,12,0,902.0,114.0,1.8,19.0,871.0,944.97,704.72
2016,9,9,12,15,901.5,114.0,1.9,19.0,869.0,970.19,719.2
