Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,30,901.0,114.0,2.0,19.0,867.0,991.86,734.49
2016,9,9,12,45,466.0,219.5,2.1,19.0,609.0,708.08,540.4
2016,9,9,13,0,31.0,325.0,2.2,19.0,351.0,350.95,269.47
2016,9,9,13,15,30.5,318.5,2.25,18.5,343.5,346.28,268.33
2016,9,9,13,30,30.0,312.0,2.3,18.0,336.0,341.37,265.48
2016,9,9,13,45,31.0,304.5,2.4,18.0,328.5,336.71,262.47
2016,9,9,14,0,32.0,297.0,2.5,18.0,321.0,331.87,259.36
2016,9,9,14,15,28.5,279.5,2.55,18.0,300.5,311.25,243.9
2016,9,9,14,30,25.0,262.0,2.6,18.0,280.0,273.09,214.78
2016,9,9,14,45,61.5,272.0,2.65,18.0,312.0,339.71,268.67
2016,9,9,15,0,98.0,282.0,2.7,18.0,344.0,388.78,308.22
2016,9,9,15,15,76.5,255.0,2.7,17.5,301.5,338.33,269.64
2016,9,9,15,30,55.0,228.0,2.7,17.0,259.0,288.44,231.14
2016,9,9,15,45,33.5,195.5,2.75,17.0,213.5,232.75,186.86
2016,9,9,16,0,12.0,163.0,2.8,17.0,168.0,165.86,132.58
2016,9,9,16,15,19.5,151.5,2.85,16.5,159.0,161.64,130.21
2016,9,9,16,30,27.0,140.0,2.9,16.0,150.0,168.56,136.77
2016,9,9,16,45,20.5,120.0,2.95,15.5,127.0,132.17,106.76
2016,9,9,17,0,14.0,100.0,3.0,15.0,104.0,107.69,86.24
2016,9,9,17,15,218.0,76.5,2.95,14.5,117.0,237.18,197.52
2016,9,9,17,30,422.0,53.0,2.9,14.0,130.0,327.95,269.58
2016,9,9,17,45,312.5,40.5,2.9,13.5,87.0,233.74,185.9
2016,9,9,18,0,203.0,28.0,2.9,13.0,44.0,148.23,92.35
2016,9,9,18,15,101.5,14.0,2.8,13.0,22.0,52.73,0.0
2016,9,9,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,4.5,2.05,11.5,5.0,0.0,0.0
2016,9,10,6,0,43.0,9.0,2.1,12.0,10.0,8.19,0.0
2016,9,10,6,15,159.5,25.5,2.15,12.0,43.5,20.0,8.0
2016,9,10,6,30,276.0,42.0,2.2,12.0,77.0,32.57,22.64
2016,9,10,6,45,360.5,54.0,2.25,12.5,122.5,41.24,31.03
2016,9,10,7,0,445.0,66.0,2.3,13.0,168.0,51.04,40.09
2016,9,10,7,15,222.5,61.5,2.25,13.0,112.5,44.38,34.32
2016,9,10,7,30,0.0,57.0,2.2,13.0,57.0,50.34,39.67
2016,9,10,7,45,0.0,81.0,2.2,13.5,81.0,70.91,55.14
2016,9,10,8,0,0.0,105.0,2.2,14.0,105.0,90.94,71.75
2016,9,10,8,15,2.5,134.5,2.1,14.5,136.0,115.94,92.09
2016,9,10,8,30,5.0,164.0,2.0,15.0,167.0,141.6,112.63
2016,9,10,8,45,9.5,183.5,1.95,15.5,189.0,160.47,127.28
2016,9,10,9,0,14.0,203.0,1.9,16.0,211.0,180.1,142.46
2016,9,10,9,15,102.0,253.0,1.9,16.0,319.5,257.93,203.19
2016,9,10,9,30,190.0,303.0,1.9,16.0,428.0,349.75,274.42
2016,9,10,9,45,122.0,306.5,1.95,16.5,389.0,333.39,261.44
2016,9,10,10,0,54.0,310.0,2.0,17.0,350.0,305.88,239.4
2016,9,10,10,15,85.0,337.5,2.05,17.0,402.0,355.77,278.16
2016,9,10,10,30,116.0,365.0,2.1,17.0,454.0,414.58,322.96
2016,9,10,10,45,476.0,249.5,2.2,17.0,629.5,591.3,461.96
2016,9,10,11,0,836.0,134.0,2.3,17.0,805.0,783.26,605.57
2016,9,10,11,15,430.5,225.0,2.35,17.0,571.0,581.56,453.82
2016,9,10,11,30,25.0,316.0,2.4,17.0,337.0,308.47,239.52
2016,9,10,11,45,134.5,361.0,2.45,17.5,473.5,473.96,368.52
2016,9,10,12,0,244.0,406.0,2.5,18.0,610.0,627.25,481.63
2016,9,10,12,15,146.5,385.0,2.55,18.0,507.5,525.75,404.8
2016,9,10,12,30,49.0,364.0,2.6,18.0,405.0,403.04,311.46
2016,9,10,12,45,45.0,354.0,2.65,18.0,391.5,392.48,304.22
2016,9,10,13,0,41.0,344.0,2.7,18.0,378.0,381.36,296.04
2016,9,10,13,15,32.0,318.0,2.7,18.0,344.0,347.62,270.45
2016,9,10,13,30,23.0,292.0,2.7,18.0,310.0,296.48,231.37
2016,9,10,13,45,21.0,279.0,2.75,18.0,295.5,282.7,221.15
2016,9,10,14,0,19.0,266.0,2.8,18.0,281.0,268.77,210.66
2016,9,10,14,15,16.5,249.0,2.8,17.5,261.0,250.16,196.8
2016,9,10,14,30,14.0,232.0,2.8,17.0,241.0,231.47,182.76
2016,9,10,14,45,27.0,242.0,2.85,17.0,259.5,272.3,216.05
2016,9,10,15,0,40.0,252.0,2.9,17.0,278.0,298.54,237.63
2016,9,10,15,15,36.0,232.0,2.9,16.5,254.0,273.8,218.95
2016,9,10,15,30,32.0,212.0,2.9,16.0,230.0,249.01,200.15
2016,9,10,15,45,31.0,194.0,2.9,16.0,210.0,229.29,184.93
2016,9,10,16,0,30.0,176.0,2.9,16.0,190.0,209.51,169.48
2016,9,10,16,15,15.0,135.5,2.9,15.5,142.5,140.6,113.14
2016,9,10,16,30,0.0,95.0,2.9,15.0,95.0,87.15,68.45
2016,9,10,16,45,0.0,80.0,2.9,15.0,80.0,72.96,56.62
2016,9,10,17,0,0.0,65.0,2.9,15.0,65.0,58.72,44.53
2016,9,10,17,15,172.0,61.0,2.85,14.5,91.5,187.44,155.77
2016,9,10,17,30,344.0,57.0,2.8,14.0,118.0,286.28,234.99
2016,9,10,17,45,244.5,41.5,2.75,14.0,77.5,199.44,157.11
2016,9,10,18,0,145.0,26.0,2.7,14.0,37.0,117.53,64.38
2016,9,10,18,15,72.5,13.0,2.65,13.5,18.5,40.24,0.0
2016,9,10,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,11.5,3.5,2.5,12.0,4.0,0.0,0.0
2016,9,11,6,0,23.0,7.0,2.6,12.0,8.0,6.37,0.0
2016,9,11,6,15,113.0,26.0,2.7,12.0,39.0,20.37,7.46
2016,9,11,6,30,203.0,45.0,2.8,12.0,70.0,34.81,24.49
2016,9,11,6,45,279.5,61.0,2.9,12.5,113.5,46.4,35.54
2016,9,11,7,0,356.0,77.0,3.0,13.0,157.0,57.59,45.9
2016,9,11,7,15,178.0,63.5,2.95,13.0,103.5,49.59,38.96
2016,9,11,7,30,0.0,50.0,2.9,13.0,50.0,44.12,34.09
2016,9,11,7,45,0.0,59.5,2.85,13.5,59.5,52.55,39.51
2016,9,11,8,0,0.0,69.0,2.8,14.0,69.0,61.0,46.48
2016,9,11,8,15,0.0,87.5,2.75,14.0,87.5,77.19,59.99
2016,9,11,8,30,0.0,106.0,2.7,14.0,106.0,93.07,73.08
2016,9,11,8,45,0.0,118.0,2.65,14.5,118.0,103.59,81.44
2016,9,11,9,0,0.0,130.0,2.6,15.0,130.0,114.2,89.77
2016,9,11,9,15,0.0,145.5,2.55,15.0,146.0,127.89,100.74
2016,9,11,9,30,0.0,161.0,2.5,15.0,162.0,141.73,111.74
2016,9,11,9,45,5.0,190.5,2.5,15.5,194.5,170.47,134.53
2016,9,11,10,0,10.0,220.0,2.5,16.0,227.0,200.13,157.75
2016,9,11,10,15,8.0,209.5,2.5,16.0,215.5,190.9,150.09
2016,9,11,10,30,6.0,199.0,2.5,16.0,204.0,181.18,142.15
2016,9,11,10,45,7.5,208.0,2.55,16.0,214.0,191.15,150.01
2016,9,11,11,0,9.0,217.0,2.6,16.0,224.0,201.31,157.99
2016,9,11,11,15,11.0,235.0,2.65,16.0,244.0,220.33,172.98
2016,9,11,11,30,13.0,253.0,2.7,16.0,264.0,239.72,188.19
2016,9,11,11,45,13.0,255.0,2.75,16.0,266.0,242.75,190.5
2016,9,11,12,0,13.0,257.0,2.8,16.0,268.0,245.75,192.86
2016,9,11,12,15,15.0,270.0,2.85,16.0,282.5,261.05,204.95
2016,9,11,12,30,17.0,283.0,2.9,16.0,297.0,276.64,217.23
2016,9,11,12,45,12.5,245.5,3.0,16.0,255.5,237.26,186.36
2016,9,11,13,0,8.0,208.0,3.1,16.0,214.0,197.64,155.13
2016,9,11,13,15,6.0,189.5,3.15,16.0,194.0,178.49,140.01
2016,9,11,13,30,4.0,171.0,3.2,16.0,174.0,159.23,124.67
2016,9,11,13,45,5.5,188.5,3.3,16.0,193.0,177.82,139.87
2016,9,11,14,0,7.0,206.0,3.4,16.0,212.0,196.87,155.39
2016,9,11,14,15,20.5,239.5,3.45,15.5,254.5,244.68,194.72
2016,9,11,14,30,34.0,273.0,3.5,15.0,297.0,312.56,249.66
2016,9,11,14,45,56.0,272.0,3.55,15.0,308.5,335.34,268.92
2016,9,11,15,0,78.0,271.0,3.6,15.0,320.0,357.71,288.01
2016,9,11,15,15,39.0,214.0,3.6,15.0,238.5,255.95,206.44
2016,9,11,15,30,0.0,157.0,3.6,15.0,157.0,146.06,116.23
2016,9,11,15,45,0.0,147.0,3.65,15.0,147.0,137.12,109.39
2016,9,11,16,0,0.0,137.0,3.7,15.0,137.0,128.31,102.45
2016,9,11,16,15,0.5,129.5,3.7,14.5,129.5,122.78,98.38
2016,9,11,16,30,1.0,122.0,3.7,14.0,122.0,117.65,94.54
2016,9,11,16,45,272.0,95.5,3.7,14.0,169.5,315.14,266.13
2016,9,11,17,0,543.0,69.0,3.7,14.0,217.0,470.85,394.22
2016,9,11,17,15,471.5,60.0,3.65,13.5,168.5,388.34,323.61
2016,9,11,17,30,400.0,51.0,3.6,13.0,120.0,311.7,256.32
2016,9,11,17,45,288.5,38.0,3.55,13.0,78.5,217.72,171.58
2016,9,11,18,0,177.0,25.0,3.5,13.0,37.0,128.93,59.21
2016,9,11,18,15,88.5,12.5,3.4,12.5,18.5,45.89,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,6,15,0.0,9.5,3.3,12.0,9.5,8.34,0.0
2016,9,12,6,30,0.0,19.0,3.4,12.0,19.0,16.71,8.79
2016,9,12,6,45,0.0,31.0,3.5,12.5,31.0,27.32,18.62
2016,9,12,7,0,0.0,43.0,3.6,13.0,43.0,37.94,28.36
2016,9,12,7,15,0.0,56.0,3.55,13.0,56.0,49.46,38.85
2016,9,12,7,30,0.0,69.0,3.5,13.0,69.0,60.59,48.83
2016,9,12,7,45,0.0,82.5,3.5,13.5,82.5,72.04,56.11
2016,9,12,8,0,0.0,96.0,3.5,14.0,96.0,83.66,65.67
2016,9,12,8,15,0.0,116.5,3.45,14.0,116.5,101.09,80.09
2016,9,12,8,30,0.0,137.0,3.4,14.0,137.0,118.72,94.52
2016,9,12,8,45,2.0,157.0,3.35,14.5,158.0,136.72,108.84
2016,9,12,9,0,4.0,177.0,3.3,15.0,179.0,155.2,123.39
2016,9,12,9,15,2.5,171.5,3.3,15.0,173.0,151.13,119.76
2016,9,12,9,30,1.0,166.0,3.3,15.0,167.0,146.52,115.75
2016,9,12,9,45,4.5,187.5,3.3,15.0,191.0,167.64,132.67
2016,9,12,10,0,8.0,209.0,3.3,15.0,215.0,189.38,149.98
2016,9,12,10,15,7.5,205.0,3.3,15.0,210.5,186.64,147.52
2016,9,12,10,30,7.0,201.0,3.3,15.0,206.0,183.69,144.97
2016,9,12,10,45,7.0,199.5,3.35,15.5,205.0,183.18,144.15
2016,9,12,11,0,7.0,198.0,3.4,16.0,204.0,182.59,143.3
2016,9,12,11,15,10.0,228.0,3.45,16.0,236.5,213.17,167.64
2016,9,12,11,30,13.0,258.0,3.5,16.0,269.0,244.45,192.32
2016,9,12,11,45,11.5,241.5,3.6,16.0,251.0,228.92,179.95
2016,9,12,12,0,10.0,225.0,3.7,16.0,233.0,213.06,167.42
2016,9,12,12,15,8.5,209.5,3.75,15.5,216.5,197.89,155.67
2016,9,12,12,30,7.0,194.0,3.8,15.0,200.0,182.49,143.68
2016,9,12,12,45,15.0,248.5,3.85,15.0,261.0,242.68,192.08
2016,9,12,13,0,23.0,303.0,3.9,15.0,322.0,305.0,241.44
2016,9,12,13,15,20.0,286.0,3.9,15.0,302.5,286.53,226.89
2016,9,12,13,30,17.0,269.0,3.9,15.0,283.0,267.8,212.31
2016,9,12,13,45,12.5,238.5,3.95,15.0,248.5,233.91,185.59
2016,9,12,14,0,8.0,208.0,4.0,15.0,214.0,199.96,158.59
2016,9,12,14,15,5.0,187.5,4.0,14.5,191.0,177.37,140.84
2016,9,12,14,30,2.0,167.0,4.0,14.0,168.0,154.81,122.89
2016,9,12,14,45,10.5,194.0,4.0,14.0,200.0,190.69,152.88
2016,9,12,15,0,19.0,221.0,4.0,14.0,232.0,228.04,183.87
2016,9,12,15,15,23.5,213.0,3.95,14.0,226.5,225.39,182.33
2016,9,12,15,30,28.0,205.0,3.9,14.0,221.0,238.09,193.36
2016,9,12,15,45,14.0,167.5,3.85,14.0,175.5,171.35,138.66
2016,9,12,16,0,0.0,130.0,3.8,14.0,130.0,121.13,96.85
2016,9,12,16,15,0.0,88.5,3.75,13.5,88.5,79.61,62.37
2016,9,12,16,30,0.0,47.0,3.7,13.0,47.0,41.46,30.08
2016,9,12,16,45,0.0,39.5,3.65,13.0,39.5,34.82,24.42
2016,9,12,17,0,0.0,32.0,3.6,13.0,32.0,28.18,18.67
2016,9,12,17,15,0.0,24.5,3.5,12.5,24.5,21.55,12.89
2016,9,12,17,30,0.0,17.0,3.4,12.0,17.0,14.94,7.06
2016,9,12,17,45,0.0,11.0,3.35,12.0,11.0,9.66,2.25
2016,9,12,18,0,0.0,5.0,3.3,12.0,5.0,4.38,0.0
2016,9,12,18,15,0.0,2.5,3.25,12.0,2.5,2.27,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,125.5,21.0,1.85,12.5,35.5,16.46,3.2
2016,9,13,6,30,251.0,42.0,1.9,13.0,71.0,32.65,22.36
2016,9,13,6,45,335.5,55.5,1.95,13.5,116.5,42.47,31.87
2016,9,13,7,0,420.0,69.0,2.0,14.0,162.0,51.98,40.71
2016,9,13,7,15,481.5,79.0,1.95,14.0,211.5,60.08,48.14
2016,9,13,7,30,543.0,89.0,1.9,14.0,261.0,65.79,53.26
2016,9,13,7,45,585.5,96.5,1.85,14.5,311.5,80.09,55.14
2016,9,13,8,0,628.0,104.0,1.8,15.0,362.0,131.3,80.35
2016,9,13,8,15,659.5,109.5,1.75,15.0,410.5,184.7,119.41
2016,9,13,8,30,691.0,115.0,1.7,15.0,459.0,241.88,167.19
2016,9,13,8,45,715.0,119.0,1.7,15.5,504.5,299.24,217.1
2016,9,13,9,0,739.0,123.0,1.7,16.0,550.0,358.85,268.7
2016,9,13,9,15,550.0,195.0,1.75,16.0,525.5,391.43,301.4
2016,9,13,9,30,361.0,267.0,1.8,16.0,501.0,400.86,312.55
2016,9,13,9,45,576.0,203.5,1.85,16.5,600.5,485.58,378.7
2016,9,13,10,0,791.0,140.0,1.9,17.0,700.0,590.44,459.25
2016,9,13,10,15,801.0,142.0,1.9,17.0,728.5,643.2,499.35
2016,9,13,10,30,811.0,144.0,1.9,17.0,757.0,694.93,537.97
2016,9,13,10,45,823.5,142.5,1.9,17.5,780.0,743.81,572.65
2016,9,13,11,0,836.0,141.0,1.9,18.0,803.0,791.25,604.75
2016,9,13,11,15,840.0,142.0,1.85,18.0,816.5,832.6,631.88
2016,9,13,11,30,844.0,143.0,1.8,18.0,830.0,871.4,656.99
2016,9,13,11,45,853.0,139.5,1.8,18.0,838.0,907.23,680.44
2016,9,13,12,0,862.0,136.0,1.8,18.0,846.0,940.28,701.95
2016,9,13,12,15,861.5,136.0,1.75,18.0,844.0,965.21,717.41
2016,9,13,12,30,861.0,136.0,1.7,18.0,842.0,986.62,730.62
2016,9,13,12,45,862.5,133.0,1.7,18.5,832.5,1003.1,740.0
2016,9,13,13,0,864.0,130.0,1.7,19.0,823.0,1015.87,747.1
2016,9,13,13,15,858.5,128.5,1.7,19.0,805.0,1019.57,749.93
2016,9,13,13,30,853.0,127.0,1.7,19.0,787.0,1019.39,750.52
2016,9,13,13,45,850.0,123.5,1.7,19.0,762.0,1015.58,748.99
2016,9,13,14,0,847.0,120.0,1.7,19.0,737.0,1007.95,745.17
2016,9,13,14,15,836.0,118.0,1.7,18.5,704.5,990.34,736.42
2016,9,13,14,30,825.0,116.0,1.7,18.0,672.0,969.22,725.52
2016,9,13,14,45,814.0,111.5,1.7,18.0,634.0,941.83,709.12
2016,9,13,15,0,803.0,107.0,1.7,18.0,596.0,911.26,690.6
2016,9,13,15,15,784.0,104.0,1.7,18.0,552.5,872.11,666.13
2016,9,13,15,30,765.0,101.0,1.7,18.0,509.0,830.64,639.84
2016,9,13,15,45,741.0,96.0,1.75,18.0,461.0,785.35,610.95
2016,9,13,16,0,717.0,91.0,1.8,18.0,413.0,733.98,577.03
2016,9,13,16,15,681.5,86.0,1.8,17.5,362.5,672.59,535.49
2016,9,13,16,30,646.0,81.0,1.8,17.0,312.0,611.58,492.83
2016,9,13,16,45,595.0,74.5,1.85,17.0,261.0,538.61,438.05
2016,9,13,17,0,544.0,68.0,1.9,17.0,210.0,468.32,382.14
2016,9,13,17,15,468.5,58.5,1.8,16.5,161.0,382.93,311.88
2016,9,13,17,30,393.0,49.0,1.7,16.0,112.0,303.86,244.0
2016,9,13,17,45,274.5,35.0,1.6,15.5,71.0,206.49,157.23
2016,9,13,18,0,156.0,21.0,1.5,15.0,30.0,110.72,11.24
2016,9,13,18,15,78.0,10.5,1.5,14.5,15.0,39.67,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,111.5,20.5,0.85,13.0,33.5,16.07,1.84
2016,9,14,6,30,223.0,41.0,0.9,13.0,67.0,31.85,21.61
2016,9,14,6,45,307.5,56.0,0.95,13.5,111.5,42.82,32.18
2016,9,14,7,0,392.0,71.0,1.0,14.0,156.0,53.44,42.0
2016,9,14,7,15,452.5,82.0,1.0,14.0,205.0,60.65,48.64
2016,9,14,7,30,513.0,93.0,1.0,14.0,254.0,69.2,56.28
2016,9,14,7,45,555.5,101.5,1.0,14.5,304.0,83.91,58.6
2016,9,14,8,0,598.0,110.0,1.0,15.0,354.0,134.01,83.63
2016,9,14,8,15,630.0,116.5,1.0,15.0,402.5,186.42,121.8
2016,9,14,8,30,662.0,123.0,1.0,15.0,451.0,242.76,168.41
2016,9,14,8,45,686.5,128.0,1.0,15.5,496.0,299.38,217.02
2016,9,14,9,0,711.0,133.0,1.0,16.0,541.0,358.4,267.32
2016,9,14,9,15,729.0,137.0,1.05,16.0,581.5,416.06,316.32
2016,9,14,9,30,747.0,141.0,1.1,16.0,622.0,474.74,364.81
2016,9,14,9,45,809.5,121.0,1.15,16.5,668.5,536.64,413.76
2016,9,14,10,0,872.0,101.0,1.2,17.0,715.0,600.34,462.85
2016,9,14,10,15,880.5,102.5,1.2,17.0,743.5,654.4,503.67
2016,9,14,10,30,889.0,104.0,1.2,17.0,772.0,707.0,542.28
2016,9,14,10,45,896.0,104.0,1.3,17.5,794.0,755.39,576.34
2016,9,14,11,0,903.0,104.0,1.4,18.0,816.0,801.66,607.03
2016,9,14,11,15,906.5,105.0,1.45,18.0,829.5,843.77,635.21
2016,9,14,11,30,910.0,106.0,1.5,18.0,843.0,883.09,661.4
2016,9,14,11,45,912.5,105.5,1.6,18.5,849.5,917.05,683.29
2016,9,14,12,0,915.0,105.0,1.7,19.0,856.0,947.77,703.02
2016,9,14,12,15,915.0,105.0,1.75,19.0,853.5,973.31,720.08
2016,9,14,12,30,915.0,105.0,1.8,19.0,851.0,995.25,734.91
2016,9,14,12,45,907.5,107.0,1.85,19.0,839.5,1008.36,744.15
2016,9,14,13,0,900.0,109.0,1.9,19.0,828.0,1017.53,751.09
2016,9,14,13,15,895.5,108.0,1.95,19.0,809.5,1022.48,755.47
2016,9,14,13,30,891.0,107.0,2.0,19.0,791.0,1023.52,757.52
2016,9,14,13,45,886.5,104.5,2.05,19.0,766.0,1019.0,756.14
2016,9,14,14,0,882.0,102.0,2.1,19.0,741.0,1010.61,752.42
2016,9,14,14,15,872.0,100.5,2.1,19.0,708.5,994.15,742.93
2016,9,14,14,30,862.0,99.0,2.1,19.0,676.0,974.15,731.26
2016,9,14,14,45,851.5,95.5,2.15,19.0,638.0,957.88,722.76
2016,9,14,15,0,841.0,92.0,2.2,19.0,600.0,928.09,705.07
2016,9,14,15,15,823.0,89.5,2.2,18.5,556.0,889.54,682.16
2016,9,14,15,30,805.0,87.0,2.2,18.0,512.0,848.54,657.25
2016,9,14,15,45,783.5,82.5,2.2,18.0,464.5,799.88,625.22
2016,9,14,16,0,762.0,78.0,2.2,18.0,417.0,749.62,591.45
2016,9,14,16,15,728.5,74.0,2.15,17.5,366.0,689.21,550.11
2016,9,14,16,30,695.0,70.0,2.1,17.0,315.0,633.1,510.69
2016,9,14,16,45,649.5,64.0,2.1,17.0,263.5,562.68,458.07
2016,9,14,17,0,604.0,58.0,2.1,17.0,212.0,494.51,403.5
2016,9,14,17,15,528.5,50.0,2.0,16.5,162.0,408.41,332.38
2016,9,14,17,30,453.0,42.0,1.9,16.0,112.0,328.78,263.48
2016,9,14,17,45,329.5,30.5,1.8,15.5,70.5,228.92,172.26
2016,9,14,18,0,206.0,19.0,1.7,15.0,29.0,129.22,0.0
2016,9,14,18,15,103.0,9.5,1.75,14.5,14.5,48.22,0.0
2016,9,14,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,16.0,1.55,12.5,37.5,12.7,0.0
2016,9,15,6,30,383.0,32.0,1.6,13.0,75.0,25.87,16.38
2016,9,15,6,45,475.0,41.0,1.65,13.5,123.0,32.23,22.81
2016,9,15,7,0,567.0,50.0,1.7,14.0,171.0,38.43,28.65
2016,9,15,7,15,624.5,55.5,1.6,14.0,222.5,41.47,31.57
2016,9,15,7,30,682.0,61.0,1.5,14.0,274.0,48.65,38.02
2016,9,15,7,45,341.0,93.0,1.45,14.5,199.5,72.4,51.65
2016,9,15,8,0,0.0,125.0,1.4,15.0,125.0,106.36,84.38
2016,9,15,8,15,0.0,134.0,1.3,15.5,134.0,115.03,91.06
2016,9,15,8,30,0.0,143.0,1.2,16.0,143.0,123.57,97.57
2016,9,15,8,45,2.5,160.5,1.15,16.5,162.0,139.75,110.14
2016,9,15,9,0,5.0,178.0,1.1,17.0,181.0,156.42,122.95
2016,9,15,9,15,113.0,235.0,1.1,17.0,307.5,248.96,194.86
2016,9,15,9,30,221.0,292.0,1.1,17.0,434.0,356.81,277.47
2016,9,15,9,45,124.0,281.0,1.15,17.5,361.5,314.5,244.86
2016,9,15,10,0,27.0,270.0,1.2,18.0,289.0,256.53,199.46
2016,9,15,10,15,474.0,180.5,1.25,18.0,534.5,472.58,369.89
2016,9,15,10,30,921.0,91.0,1.3,18.0,780.0,716.38,550.38
2016,9,15,10,45,479.0,208.0,1.4,18.5,567.0,556.61,429.19
2016,9,15,11,0,37.0,325.0,1.5,19.0,354.0,330.47,253.66
2016,9,15,11,15,487.0,209.5,1.6,19.0,602.0,613.81,475.25
2016,9,15,11,30,937.0,94.0,1.7,19.0,850.0,893.67,671.14
2016,9,15,11,45,937.5,94.5,1.85,19.0,855.5,927.56,692.04
2016,9,15,12,0,938.0,95.0,2.0,19.0,861.0,958.03,713.48
2016,9,15,12,15,595.5,243.0,2.1,19.0,728.5,833.25,628.59
2016,9,15,12,30,253.0,391.0,2.2,19.0,596.0,659.23,499.72
2016,9,15,12,45,347.0,354.0,2.3,19.0,631.5,720.89,548.55
2016,9,15,13,0,441.0,317.0,2.4,19.0,667.0,798.51,605.88
2016,9,15,13,15,668.5,212.0,2.45,19.0,729.0,927.85,700.68
2016,9,15,13,30,896.0,107.0,2.5,19.0,791.0,1027.98,767.58
2016,9,15,13,45,671.0,192.0,2.55,19.0,695.0,918.87,694.84
2016,9,15,14,0,446.0,277.0,2.6,19.0,599.0,780.73,597.01
2016,9,15,14,15,440.5,266.5,2.65,18.5,572.0,763.0,588.19
2016,9,15,14,30,435.0,256.0,2.7,18.0,545.0,743.06,576.71
2016,9,15,14,45,367.5,255.0,2.75,18.0,490.0,654.58,513.17
2016,9,15,15,0,300.0,254.0,2.8,18.0,435.0,585.3,462.28
2016,9,15,15,15,420.0,204.0,2.8,17.5,436.0,649.55,516.02
2016,9,15,15,30,540.0,154.0,2.8,17.0,437.0,687.72,549.67
2016,9,15,15,45,643.5,118.0,2.8,17.0,423.5,726.17,579.56
2016,9,15,16,0,747.0,82.0,2.8,17.0,410.0,740.82,591.82
2016,9,15,16,15,711.5,77.5,2.8,16.5,359.0,683.15,551.47
2016,9,15,16,30,676.0,73.0,2.8,16.0,308.0,621.69,507.38
2016,9,15,16,45,624.5,67.0,2.85,16.0,256.0,547.91,450.96
2016,9,15,17,0,573.0,61.0,2.9,16.0,204.0,476.91,393.01
2016,9,15,17,15,492.5,52.5,2.85,15.5,154.5,388.71,319.07
2016,9,15,17,30,412.0,44.0,2.8,15.0,105.0,307.42,247.82
2016,9,15,17,45,278.5,31.0,2.8,14.5,65.0,203.5,151.24
2016,9,15,18,0,145.0,18.0,2.8,14.0,25.0,98.86,0.0
2016,9,15,18,15,72.5,9.0,2.75,13.5,12.5,8.19,0.0
2016,9,15,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,12.5,35.0,13.2,0.0
2016,9,16,6,30,348.0,33.0,0.6,13.0,70.0,26.83,17.14
2016,9,16,6,45,445.0,42.0,0.55,13.5,117.5,33.13,23.62
2016,9,16,7,0,542.0,51.0,0.5,14.0,165.0,39.28,29.45
2016,9,16,7,15,600.5,57.0,0.4,14.0,216.0,42.65,32.68
2016,9,16,7,30,659.0,63.0,0.3,14.0,267.0,45.98,35.7
2016,9,16,7,45,331.0,98.5,0.25,14.5,201.5,76.31,55.02
2016,9,16,8,0,3.0,134.0,0.2,15.0,136.0,113.41,89.84
2016,9,16,8,15,6.5,150.5,0.15,15.5,154.0,128.93,101.69
2016,9,16,8,30,10.0,167.0,0.1,16.0,172.0,145.01,113.91
2016,9,16,8,45,15.0,187.5,0.1,16.5,196.0,165.3,129.38
2016,9,16,9,0,20.0,208.0,0.1,17.0,220.0,186.45,145.34
2016,9,16,9,15,47.0,245.0,0.15,17.5,274.5,230.33,178.63
2016,9,16,9,30,74.0,282.0,0.2,18.0,329.0,279.67,215.61
2016,9,16,9,45,72.0,296.5,0.3,18.5,344.5,298.72,229.53
2016,9,16,10,0,70.0,311.0,0.4,19.0,360.0,317.59,243.39
2016,9,16,10,15,487.5,203.5,0.5,19.0,565.0,502.78,385.33
2016,9,16,10,30,905.0,96.0,0.6,19.0,770.0,710.65,536.15
2016,9,16,10,45,910.0,97.0,0.7,19.5,791.0,759.1,567.2
2016,9,16,11,0,915.0,98.0,0.8,20.0,812.0,805.23,597.21
2016,9,16,11,15,918.5,98.5,0.95,20.0,826.0,847.12,626.13
2016,9,16,11,30,922.0,99.0,1.1,20.0,840.0,886.17,653.15
2016,9,16,11,45,704.0,204.0,1.25,20.0,772.0,847.33,628.98
2016,9,16,12,0,486.0,309.0,1.4,20.0,704.0,776.38,578.38
2016,9,16,12,15,521.5,297.0,1.45,20.0,719.5,815.34,607.14
2016,9,16,12,30,557.0,285.0,1.5,20.0,735.0,853.24,633.87
2016,9,16,12,45,733.0,194.5,1.6,20.0,778.5,949.33,701.63
2016,9,16,13,0,909.0,104.0,1.7,20.0,822.0,1020.09,748.19
2016,9,16,13,15,904.5,103.0,1.75,20.0,804.0,1024.87,751.74
2016,9,16,13,30,900.0,102.0,1.8,20.0,786.0,1025.71,753.73
2016,9,16,13,45,893.5,101.0,1.85,20.0,760.0,1020.66,752.1
2016,9,16,14,0,887.0,100.0,1.9,20.0,734.0,1011.78,748.19
2016,9,16,14,15,877.0,98.0,1.9,20.0,701.5,994.5,738.29
2016,9,16,14,30,867.0,96.0,1.9,20.0,669.0,973.66,726.22
2016,9,16,14,45,854.0,94.0,1.95,20.0,630.0,956.47,717.27
2016,9,16,15,0,841.0,92.0,2.0,20.0,591.0,925.97,699.34
2016,9,16,15,15,823.0,89.0,2.0,20.0,547.0,886.68,674.86
2016,9,16,15,30,805.0,86.0,2.0,20.0,503.0,844.95,648.47
2016,9,16,15,45,780.5,82.5,2.05,20.0,455.0,794.85,616.21
2016,9,16,16,0,756.0,79.0,2.1,20.0,407.0,743.34,582.21
2016,9,16,16,15,721.0,74.5,2.1,19.5,356.0,681.31,540.23
2016,9,16,16,30,686.0,70.0,2.1,19.0,305.0,624.07,500.34
2016,9,16,16,45,635.5,64.0,2.1,18.5,253.0,550.64,446.19
2016,9,16,17,0,585.0,58.0,2.1,18.0,201.0,479.93,390.12
2016,9,16,17,15,504.5,49.5,2.05,17.5,151.5,391.39,316.94
2016,9,16,17,30,424.0,41.0,2.0,17.0,102.0,309.9,246.25
2016,9,16,17,45,288.0,28.5,1.95,16.5,62.0,205.22,147.18
2016,9,16,18,0,152.0,16.0,1.9,16.0,22.0,80.58,0.0
2016,9,16,18,15,76.0,8.0,1.95,15.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,15.5,0.75,12.5,34.5,12.38,0.0
2016,9,17,6,30,358.0,31.0,0.6,13.0,69.0,25.12,15.57
2016,9,17,6,45,457.0,39.5,0.5,13.5,116.0,31.08,21.79
2016,9,17,7,0,556.0,48.0,0.4,14.0,163.0,36.91,27.35
2016,9,17,7,15,614.5,54.0,0.35,14.0,214.5,40.42,30.68
2016,9,17,7,30,673.0,60.0,0.3,14.0,266.0,47.95,37.47
2016,9,17,7,45,470.5,107.0,0.3,14.5,263.5,85.89,61.09
2016,9,17,8,0,268.0,154.0,0.3,15.0,261.0,140.77,101.88
2016,9,17,8,15,247.0,179.0,0.3,15.5,288.0,178.18,131.05
2016,9,17,8,30,226.0,204.0,0.3,16.0,315.0,215.43,161.83
2016,9,17,8,45,536.5,142.0,0.35,16.5,437.0,269.26,195.99
2016,9,17,9,0,847.0,80.0,0.4,17.0,559.0,365.59,267.48
2016,9,17,9,15,605.0,170.0,0.45,17.5,525.0,396.44,298.48
2016,9,17,9,30,363.0,260.0,0.5,18.0,491.0,397.7,303.25
2016,9,17,9,45,359.0,278.0,0.55,18.5,516.5,436.85,333.3
2016,9,17,10,0,355.0,296.0,0.6,19.0,542.0,475.25,361.58
2016,9,17,10,15,635.0,192.0,0.65,19.0,654.5,587.91,446.61
2016,9,17,10,30,915.0,88.0,0.7,19.0,767.0,709.81,536.15
2016,9,17,10,45,920.0,89.0,0.8,19.5,788.0,758.56,568.41
2016,9,17,11,0,925.0,90.0,0.9,20.0,809.0,804.95,598.66
2016,9,17,11,15,928.0,91.0,1.0,20.0,822.5,847.18,627.07
2016,9,17,11,30,931.0,92.0,1.1,20.0,836.0,886.5,653.51
2016,9,17,11,45,931.5,92.0,1.2,20.5,841.0,919.49,674.53
2016,9,17,12,0,932.0,92.0,1.3,21.0,846.0,949.06,693.34
2016,9,17,12,15,931.0,92.0,1.4,21.0,843.0,973.68,710.36
2016,9,17,12,30,930.0,92.0,1.5,21.0,840.0,994.57,725.14
2016,9,17,12,45,915.5,98.0,1.6,21.0,826.0,1005.21,733.5
2016,9,17,13,0,901.0,104.0,1.7,21.0,812.0,1011.72,739.48
2016,9,17,13,15,896.0,103.0,1.75,20.5,793.5,1015.84,744.8
2016,9,17,13,30,891.0,102.0,1.8,20.0,775.0,1016.06,747.81
2016,9,17,13,45,883.5,101.0,1.9,20.0,749.0,1009.91,746.13
2016,9,17,14,0,876.0,100.0,2.0,20.0,723.0,999.98,742.12
2016,9,17,14,15,865.5,98.0,2.0,20.0,690.0,982.22,731.84
2016,9,17,14,30,855.0,96.0,2.0,20.0,657.0,960.95,719.39
2016,9,17,14,45,841.0,94.0,2.05,20.0,618.0,942.92,709.75
2016,9,17,15,0,827.0,92.0,2.1,20.0,579.0,911.67,691.13
2016,9,17,15,15,808.5,89.0,2.1,20.0,535.0,872.2,666.32
2016,9,17,15,30,790.0,86.0,2.1,20.0,491.0,830.37,639.63
2016,9,17,15,45,764.5,82.5,2.15,20.0,443.5,779.84,606.76
2016,9,17,16,0,739.0,79.0,2.2,20.0,396.0,728.04,572.21
2016,9,17,16,15,703.0,74.5,2.15,19.5,345.5,670.19,532.63
2016,9,17,16,30,667.0,70.0,2.1,19.0,295.0,608.79,489.04
2016,9,17,16,45,615.5,63.5,2.1,18.5,244.0,534.92,434.04
2016,9,17,17,0,564.0,57.0,2.1,18.0,193.0,463.96,377.43
2016,9,17,17,15,481.5,48.5,1.95,17.5,144.5,375.46,303.71
2016,9,17,17,30,399.0,40.0,1.8,17.0,96.0,294.28,232.87
2016,9,17,17,45,262.0,27.5,1.7,16.5,57.5,190.07,131.13
2016,9,17,18,0,125.0,15.0,1.6,16.0,19.0,67.66,0.0
2016,9,17,18,15,62.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.0,0.85,14.5,32.5,11.99,0.0
2016,9,18,6,30,343.0,30.0,0.9,15.0,65.0,24.29,14.56
2016,9,18,6,45,441.0,39.0,1.0,15.5,111.5,30.71,21.2
2016,9,18,7,0,539.0,48.0,1.1,16.0,158.0,36.95,27.07
2016,9,18,7,15,598.0,54.0,1.05,16.5,208.5,40.44,30.31
2016,9,18,7,30,657.0,60.0,1.0,17.0,259.0,47.97,36.97
2016,9,18,7,45,697.5,64.0,0.95,17.5,310.0,63.31,38.29
2016,9,18,8,0,738.0,68.0,0.9,18.0,361.0,118.18,64.08
2016,9,18,8,15,765.5,71.5,0.9,18.5,410.0,175.63,105.74
2016,9,18,8,30,793.0,75.0,0.9,19.0,459.0,236.14,155.93
2016,9,18,8,45,814.0,77.5,0.9,20.0,504.0,296.73,207.91
2016,9,18,9,0,835.0,80.0,0.9,21.0,549.0,361.81,262.72
2016,9,18,9,15,849.5,82.0,0.85,21.5,589.5,421.65,312.42
2016,9,18,9,30,864.0,84.0,0.8,22.0,630.0,481.71,360.33
2016,9,18,9,45,883.5,82.0,0.75,23.0,667.0,540.57,404.57
2016,9,18,10,0,903.0,80.0,0.7,24.0,704.0,599.5,446.76
2016,9,18,10,15,910.5,81.5,0.6,24.0,732.0,654.1,485.19
2016,9,18,10,30,918.0,83.0,0.5,24.0,760.0,707.06,520.88
2016,9,18,10,45,923.0,84.0,0.45,24.5,781.0,755.82,550.78
2016,9,18,11,0,928.0,85.0,0.4,25.0,802.0,802.22,577.69
2016,9,18,11,15,931.0,85.5,0.5,25.0,815.5,843.91,604.94
2016,9,18,11,30,934.0,86.0,0.6,25.0,829.0,882.67,630.35
2016,9,18,11,45,935.0,86.0,0.7,25.5,834.0,916.04,651.13
2016,9,18,12,0,936.0,86.0,0.8,26.0,839.0,945.99,669.8
2016,9,18,12,15,935.5,86.0,0.95,26.0,836.5,971.0,687.73
2016,9,18,12,30,935.0,86.0,1.1,26.0,834.0,992.3,703.47
2016,9,18,12,45,930.0,87.0,1.25,26.5,822.5,1006.54,713.55
2016,9,18,13,0,925.0,88.0,1.4,27.0,811.0,1016.82,721.27
2016,9,18,13,15,920.5,87.0,1.5,26.5,792.5,1021.32,727.57
2016,9,18,13,30,916.0,86.0,1.6,26.0,774.0,1021.83,731.57
2016,9,18,13,45,909.5,85.0,1.7,26.0,748.0,1016.39,730.54
2016,9,18,14,0,903.0,84.0,1.8,26.0,722.0,1007.06,727.18
2016,9,18,14,15,893.5,82.5,1.85,26.0,689.5,990.36,718.57
2016,9,18,14,30,884.0,81.0,1.9,26.0,657.0,970.04,707.74
2016,9,18,14,45,871.0,79.0,2.0,26.0,618.0,942.29,692.65
2016,9,18,15,0,858.0,77.0,2.1,26.0,579.0,911.41,675.36
2016,9,18,15,15,840.0,75.0,2.15,25.5,535.0,873.05,653.61
2016,9,18,15,30,822.0,73.0,2.2,25.0,491.0,840.97,635.76
2016,9,18,15,45,798.0,70.0,2.25,24.5,443.0,791.39,605.28
2016,9,18,16,0,774.0,67.0,2.3,24.0,395.0,740.39,573.03
2016,9,18,16,15,739.5,63.0,2.25,23.5,344.0,678.85,531.44
2016,9,18,16,30,705.0,59.0,2.2,23.0,293.0,617.51,488.57
2016,9,18,16,45,654.5,54.0,2.2,22.5,242.0,544.43,435.2
2016,9,18,17,0,604.0,49.0,2.2,22.0,191.0,473.89,379.86
2016,9,18,17,15,522.5,42.0,2.1,21.0,142.5,390.73,311.59
2016,9,18,17,30,441.0,35.0,2.0,20.0,94.0,310.57,242.17
2016,9,18,17,45,297.5,24.0,1.9,19.5,55.5,200.93,130.06
2016,9,18,18,0,154.0,13.0,1.8,19.0,17.0,78.03,0.0
2016,9,18,18,15,77.0,6.5,1.75,18.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,6,15,169.0,14.5,1.05,15.5,31.5,11.61,0.0
2016,9,19,6,30,338.0,29.0,1.1,16.0,63.0,23.48,13.64
2016,9,19,6,45,435.0,38.0,1.15,16.5,108.5,29.92,20.37
2016,9,19,7,0,532.0,47.0,1.2,17.0,154.0,36.19,26.26
2016,9,19,7,15,591.5,53.0,1.15,17.0,204.0,39.71,29.59
2016,9,19,7,30,651.0,59.0,1.1,17.0,254.0,47.19,36.27
2016,9,19,7,45,692.0,63.0,1.05,17.5,305.0,62.68,37.71
2016,9,19,8,0,733.0,67.0,1.0,18.0,356.0,117.24,63.5
2016,9,19,8,15,760.5,70.5,1.0,18.5,404.5,174.37,105.03
2016,9,19,8,30,788.0,74.0,1.0,19.0,453.0,234.56,155.06
2016,9,19,8,45,809.0,76.5,1.05,19.5,498.0,294.81,207.37
2016,9,19,9,0,830.0,79.0,1.1,20.0,543.0,359.52,262.82
2016,9,19,9,15,845.0,81.0,1.1,20.5,583.5,419.23,313.08
2016,9,19,9,30,860.0,83.0,1.1,21.0,624.0,479.22,361.76
2016,9,19,9,45,863.5,88.0,1.15,21.5,656.5,536.06,406.55
2016,9,19,10,0,867.0,93.0,1.2,22.0,689.0,591.44,448.62
2016,9,19,10,15,875.5,94.5,1.2,22.5,717.0,644.95,487.55
2016,9,19,10,30,884.0,96.0,1.2,23.0,745.0,696.99,524.11
2016,9,19,10,45,892.0,95.5,1.3,23.5,766.5,744.99,557.0
2016,9,19,11,0,900.0,95.0,1.4,24.0,788.0,790.93,586.87
2016,9,19,11,15,904.0,95.5,1.5,24.0,801.5,832.4,614.66
2016,9,19,11,30,908.0,96.0,1.6,24.0,815.0,871.08,640.55
2016,9,19,11,45,912.0,95.0,1.75,24.0,821.0,905.23,664.02
2016,9,19,12,0,916.0,94.0,1.9,24.0,827.0,936.21,685.48
2016,9,19,12,15,915.5,94.0,1.95,24.0,824.5,960.76,701.69
2016,9,19,12,30,915.0,94.0,2.0,24.0,822.0,981.65,715.7
2016,9,19,12,45,903.5,98.5,2.15,24.0,809.0,993.16,724.95
2016,9,19,13,0,892.0,103.0,2.3,24.0,796.0,1000.66,731.83
2016,9,19,13,15,887.5,102.0,2.35,24.0,778.0,1005.01,735.74
