Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,30,883.0,101.0,2.4,24.0,760.0,1005.5,737.33
2016,9,19,13,45,879.5,98.0,2.5,24.0,735.0,1000.84,736.28
2016,9,19,14,0,876.0,95.0,2.6,24.0,710.0,992.35,732.86
2016,9,19,14,15,866.0,93.5,2.65,23.5,677.5,975.45,724.97
2016,9,19,14,30,856.0,92.0,2.7,23.0,645.0,955.06,714.83
2016,9,19,14,45,846.0,88.5,2.75,23.0,607.5,928.9,699.42
2016,9,19,15,0,836.0,85.0,2.8,23.0,570.0,909.01,688.27
2016,9,19,15,15,817.5,82.5,2.8,22.5,526.0,869.83,664.65
2016,9,19,15,30,799.0,80.0,2.8,22.0,482.0,828.31,639.14
2016,9,19,15,45,777.5,75.5,2.85,22.0,435.0,779.62,607.13
2016,9,19,16,0,756.0,71.0,2.9,22.0,388.0,729.41,573.3
2016,9,19,16,15,720.5,67.0,2.85,21.5,337.5,667.73,530.61
2016,9,19,16,30,685.0,63.0,2.8,21.0,287.0,606.32,486.66
2016,9,19,16,45,636.0,57.0,2.75,20.5,236.5,538.28,435.7
2016,9,19,17,0,587.0,51.0,2.7,20.0,186.0,468.94,379.67
2016,9,19,17,15,502.5,43.0,2.6,19.5,137.5,379.25,304.68
2016,9,19,17,30,418.0,35.0,2.5,19.0,89.0,297.34,232.26
2016,9,19,17,45,271.0,23.5,2.4,18.5,52.0,184.84,110.56
2016,9,19,18,0,124.0,12.0,2.3,18.0,15.0,63.95,0.0
2016,9,19,18,15,62.0,6.0,2.3,17.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,20,6,15,136.5,17.0,2.6,12.5,30.0,13.44,0.0
2016,9,20,6,30,273.0,34.0,2.7,13.0,60.0,28.2,17.51
2016,9,20,6,45,378.5,44.5,2.8,13.5,106.0,35.71,25.64
2016,9,20,7,0,484.0,55.0,2.9,14.0,152.0,43.02,32.6
2016,9,20,7,15,549.0,62.5,2.9,14.0,202.0,47.41,36.79
2016,9,20,7,30,614.0,70.0,2.9,14.0,252.0,51.7,40.72
2016,9,20,7,45,389.0,115.0,2.95,14.5,238.0,90.53,65.99
2016,9,20,8,0,164.0,160.0,3.0,15.0,224.0,139.38,105.54
2016,9,20,8,15,466.0,123.0,2.95,15.0,338.5,167.91,114.64
2016,9,20,8,30,768.0,86.0,2.9,15.0,453.0,241.0,164.7
2016,9,20,8,45,794.5,87.5,2.85,15.5,499.0,300.83,217.79
2016,9,20,9,0,821.0,89.0,2.8,16.0,545.0,363.01,272.74
2016,9,20,9,15,599.0,170.5,2.8,16.0,516.5,395.89,306.98
2016,9,20,9,30,377.0,252.0,2.8,16.0,488.0,398.61,313.36
2016,9,20,9,45,626.5,174.0,2.8,16.5,591.5,491.38,386.75
2016,9,20,10,0,876.0,96.0,2.8,17.0,695.0,599.62,471.47
2016,9,20,10,15,884.0,97.5,2.8,17.0,723.0,653.29,513.27
2016,9,20,10,30,892.0,99.0,2.8,17.0,751.0,705.41,553.11
2016,9,20,10,45,898.0,99.5,2.85,17.5,771.5,753.32,587.33
2016,9,20,11,0,904.0,100.0,2.9,18.0,792.0,799.0,618.11
2016,9,20,11,15,709.5,193.5,2.95,18.0,742.5,783.46,605.59
2016,9,20,11,30,515.0,287.0,3.0,18.0,693.0,738.58,569.58
2016,9,20,11,45,714.0,194.5,3.05,18.0,760.5,846.97,651.91
2016,9,20,12,0,913.0,102.0,3.1,18.0,828.0,941.72,716.95
2016,9,20,12,15,912.0,101.5,3.15,18.0,825.5,965.22,732.59
2016,9,20,12,30,911.0,101.0,3.2,18.0,823.0,985.05,746.45
2016,9,20,12,45,710.5,190.5,3.25,18.5,749.0,922.48,702.79
2016,9,20,13,0,510.0,280.0,3.3,19.0,675.0,827.96,633.37
2016,9,20,13,15,518.5,266.0,3.3,18.5,659.0,829.82,637.76
2016,9,20,13,30,527.0,252.0,3.3,18.0,643.0,828.93,639.6
2016,9,20,13,45,539.5,239.5,3.35,18.0,627.5,830.87,642.68
2016,9,20,14,0,552.0,227.0,3.4,18.0,612.0,829.95,643.82
2016,9,20,14,15,703.5,161.0,3.4,18.0,627.5,910.39,703.12
2016,9,20,14,30,855.0,95.0,3.4,18.0,643.0,956.62,736.11
2016,9,20,14,45,841.0,92.5,3.45,18.0,604.0,937.73,724.57
2016,9,20,15,0,827.0,90.0,3.5,18.0,565.0,905.66,704.33
2016,9,20,15,15,807.0,87.0,3.5,17.5,521.0,864.66,678.63
2016,9,20,15,30,787.0,84.0,3.5,17.0,477.0,821.41,650.9
2016,9,20,15,45,762.0,80.0,3.55,17.0,429.0,770.7,616.19
2016,9,20,16,0,737.0,76.0,3.6,17.0,381.0,718.73,579.77
2016,9,20,16,15,699.0,71.5,3.55,16.5,330.5,659.45,537.43
2016,9,20,16,30,661.0,67.0,3.5,16.0,280.0,596.85,491.05
2016,9,20,16,45,606.5,60.5,3.5,16.0,229.0,521.42,431.45
2016,9,20,17,0,552.0,54.0,3.5,16.0,178.0,449.25,370.84
2016,9,20,17,15,462.0,45.5,3.45,15.5,130.5,357.47,292.26
2016,9,20,17,30,372.0,37.0,3.4,15.0,83.0,273.86,216.6
2016,9,20,17,45,221.0,24.0,3.35,15.0,47.5,158.45,83.76
2016,9,20,18,0,70.0,11.0,3.3,15.0,12.0,39.8,0.0
2016,9,20,18,15,35.0,5.5,3.3,14.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,143.0,16.0,3.6,12.0,29.5,13.12,0.0
2016,9,21,6,30,286.0,32.0,3.8,12.0,59.0,26.45,15.89
2016,9,21,6,45,390.5,42.5,4.0,12.5,104.5,34.05,24.24
2016,9,21,7,0,495.0,53.0,4.2,13.0,150.0,41.44,31.29
2016,9,21,7,15,560.5,60.0,4.3,13.0,200.5,45.5,35.22
2016,9,21,7,30,626.0,67.0,4.4,13.0,251.0,49.5,38.9
2016,9,21,7,45,507.5,99.0,4.5,13.5,266.5,82.13,57.35
2016,9,21,8,0,389.0,131.0,4.6,14.0,282.0,132.78,91.54
2016,9,21,8,15,271.5,167.5,4.6,14.0,279.5,174.47,129.45
2016,9,21,8,30,154.0,204.0,4.6,14.0,277.0,200.44,156.44
2016,9,21,8,45,320.5,194.5,4.65,14.5,366.0,253.14,195.15
2016,9,21,9,0,487.0,185.0,4.7,15.0,455.0,327.04,253.51
2016,9,21,9,15,673.0,139.5,4.7,15.0,541.5,398.97,312.44
2016,9,21,9,30,859.0,94.0,4.7,15.0,628.0,488.33,386.4
2016,9,21,9,45,874.5,94.5,4.75,15.0,664.5,548.22,437.42
2016,9,21,10,0,890.0,95.0,4.8,15.0,701.0,606.87,486.23
2016,9,21,10,15,899.5,96.5,4.8,15.0,730.0,662.14,531.01
2016,9,21,10,30,909.0,98.0,4.8,15.0,759.0,715.98,573.56
2016,9,21,10,45,917.0,98.5,4.8,15.5,781.5,766.04,610.27
2016,9,21,11,0,925.0,99.0,4.8,16.0,804.0,814.0,643.54
2016,9,21,11,15,929.5,100.0,4.8,16.0,818.5,857.3,674.31
2016,9,21,11,30,934.0,101.0,4.8,16.0,833.0,897.79,702.88
2016,9,21,11,45,937.0,101.0,4.85,16.0,839.5,932.9,727.85
2016,9,21,12,0,940.0,101.0,4.9,16.0,846.0,964.71,750.49
2016,9,21,12,15,940.5,101.0,4.95,16.0,843.5,990.74,769.11
2016,9,21,12,30,941.0,101.0,5.0,16.0,841.0,1013.06,785.25
2016,9,21,12,45,937.5,101.5,5.05,16.0,830.5,1028.26,796.55
2016,9,21,13,0,934.0,102.0,5.1,16.0,820.0,1039.48,805.27
2016,9,21,13,15,929.5,101.0,5.15,16.0,801.0,1044.03,809.52
2016,9,21,13,30,925.0,100.0,5.2,16.0,782.0,1044.54,811.15
2016,9,21,13,45,921.0,97.5,5.3,16.5,756.0,1039.8,808.13
2016,9,21,14,0,917.0,95.0,5.4,17.0,730.0,1031.06,802.48
2016,9,21,14,15,906.5,93.5,5.45,16.5,696.0,1013.21,793.23
2016,9,21,14,30,896.0,92.0,5.5,16.0,662.0,991.7,781.44
2016,9,21,14,45,885.0,88.5,5.55,16.0,622.5,963.8,763.52
2016,9,21,15,0,874.0,85.0,5.6,16.0,583.0,932.6,743.15
2016,9,21,15,15,854.5,82.5,5.6,16.0,537.0,900.94,722.02
2016,9,21,15,30,835.0,80.0,5.6,16.0,491.0,857.39,691.84
2016,9,21,15,45,810.5,76.0,5.6,16.0,442.0,805.57,655.02
2016,9,21,16,0,786.0,72.0,5.6,16.0,393.0,752.3,616.39
2016,9,21,16,15,748.5,67.5,5.5,15.5,340.5,687.25,568.33
2016,9,21,16,30,711.0,63.0,5.4,15.0,288.0,622.54,519.02
2016,9,21,16,45,653.0,57.5,5.35,14.5,235.0,548.29,460.0
2016,9,21,17,0,595.0,52.0,5.3,14.0,182.0,473.1,395.92
2016,9,21,17,15,499.5,44.0,5.2,13.5,132.5,376.78,311.55
2016,9,21,17,30,404.0,36.0,5.1,13.0,83.0,289.03,229.78
2016,9,21,17,45,202.0,18.0,5.05,13.0,41.5,140.4,58.78
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,150.0,15.0,3.8,12.0,29.0,13.64,0.0
2016,9,22,6,30,300.0,30.0,3.9,12.0,58.0,24.71,14.19
2016,9,22,6,45,411.0,40.0,4.05,12.5,104.0,31.97,22.37
2016,9,22,7,0,522.0,50.0,4.2,13.0,150.0,39.05,29.15
2016,9,22,7,15,587.0,56.5,4.1,13.0,201.5,42.84,32.83
2016,9,22,7,30,652.0,63.0,4.0,13.0,253.0,46.58,36.29
2016,9,22,7,45,701.5,66.5,3.95,13.5,305.5,66.81,41.38
2016,9,22,8,0,751.0,70.0,3.9,14.0,358.0,122.39,68.24
2016,9,22,8,15,780.0,73.5,3.7,14.0,408.0,180.96,112.2
2016,9,22,8,30,809.0,77.0,3.5,14.0,458.0,242.77,165.5
2016,9,22,8,45,833.0,78.5,3.35,14.5,504.5,304.34,220.79
2016,9,22,9,0,857.0,80.0,3.2,15.0,551.0,370.45,279.53
2016,9,22,9,15,871.5,82.0,3.1,15.5,591.5,431.55,333.19
2016,9,22,9,30,886.0,84.0,3.0,16.0,632.0,492.81,385.14
2016,9,22,9,45,899.5,84.5,2.9,16.5,667.5,552.02,433.61
2016,9,22,10,0,913.0,85.0,2.8,17.0,703.0,610.66,479.78
2016,9,22,10,15,920.5,86.0,2.75,17.0,731.0,665.19,522.35
2016,9,22,10,30,928.0,87.0,2.7,17.0,759.0,718.0,562.41
2016,9,22,10,45,932.0,88.5,2.65,17.0,779.5,766.84,597.19
2016,9,22,11,0,936.0,90.0,2.6,17.0,800.0,813.19,628.79
2016,9,22,11,15,939.0,91.0,2.65,17.0,813.0,855.53,657.96
2016,9,22,11,30,942.0,92.0,2.7,17.0,826.0,894.9,684.93
2016,9,22,11,45,941.0,93.0,2.75,17.5,830.0,927.63,705.93
2016,9,22,12,0,940.0,94.0,2.8,18.0,834.0,956.81,724.49
2016,9,22,12,15,939.0,94.0,2.8,18.0,831.0,981.25,740.79
2016,9,22,12,30,938.0,94.0,2.8,18.0,828.0,1001.92,754.66
2016,9,22,12,45,932.0,95.0,2.85,18.0,816.0,1015.04,764.07
2016,9,22,13,0,926.0,96.0,2.9,18.0,804.0,1024.13,771.02
2016,9,22,13,15,921.0,95.5,2.95,18.0,784.5,1028.51,775.01
2016,9,22,13,30,916.0,95.0,3.0,18.0,765.0,1028.89,776.54
2016,9,22,13,45,905.5,95.0,3.05,18.0,737.5,1020.45,772.34
2016,9,22,14,0,895.0,95.0,3.1,18.0,710.0,1008.18,765.76
2016,9,22,14,15,884.0,93.0,3.2,17.5,676.5,989.34,756.68
2016,9,22,14,30,873.0,91.0,3.3,17.0,643.0,966.95,745.15
2016,9,22,14,45,855.5,90.0,3.4,17.0,602.5,946.01,733.19
2016,9,22,15,0,838.0,89.0,3.5,17.0,562.0,912.14,712.04
2016,9,22,15,15,817.5,86.0,3.6,17.0,517.5,870.33,685.01
2016,9,22,15,30,797.0,83.0,3.7,17.0,473.0,826.26,655.91
2016,9,22,15,45,766.0,80.5,3.85,17.0,423.5,771.94,618.85
2016,9,22,16,0,735.0,78.0,4.0,17.0,374.0,716.67,580.09
2016,9,22,16,15,694.5,73.0,4.05,16.5,323.0,655.44,536.21
2016,9,22,16,30,654.0,68.0,4.1,16.0,272.0,590.57,487.79
2016,9,22,16,45,594.0,61.5,4.2,15.5,220.5,511.8,425.53
2016,9,22,17,0,534.0,55.0,4.3,15.0,169.0,436.75,362.53
2016,9,22,17,15,436.5,45.5,4.15,14.5,121.5,340.53,278.97
2016,9,22,17,30,339.0,36.0,4.0,14.0,74.0,253.33,198.1
2016,9,22,17,45,169.5,18.0,3.9,13.5,37.0,122.88,30.22
2016,9,22,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,166.0,13.0,1.85,11.5,28.0,11.82,0.0
2016,9,23,6,30,332.0,26.0,1.9,12.0,56.0,21.14,11.06
2016,9,23,6,45,436.0,35.0,1.95,12.5,101.0,27.7,18.63
2016,9,23,7,0,540.0,44.0,2.0,13.0,146.0,34.1,24.76
2016,9,23,7,15,601.0,50.0,1.9,13.5,196.0,37.72,28.21
2016,9,23,7,30,662.0,56.0,1.8,14.0,246.0,45.09,34.84
2016,9,23,7,45,703.0,59.5,1.75,14.5,296.5,61.27,36.37
2016,9,23,8,0,744.0,63.0,1.7,15.0,347.0,116.15,62.9
2016,9,23,8,15,771.5,66.5,1.65,15.5,395.0,173.96,105.83
2016,9,23,8,30,799.0,70.0,1.6,16.0,443.0,234.78,157.41
2016,9,23,8,45,820.0,72.0,1.6,16.5,488.0,298.45,213.47
2016,9,23,9,0,841.0,74.0,1.6,17.0,533.0,359.83,267.42
2016,9,23,9,15,855.5,76.0,1.55,17.5,572.5,419.83,318.95
2016,9,23,9,30,870.0,78.0,1.5,18.0,612.0,480.01,368.71
2016,9,23,9,45,880.0,79.5,1.5,18.5,646.0,537.29,414.61
2016,9,23,10,0,890.0,81.0,1.5,19.0,680.0,593.7,458.11
2016,9,23,10,15,897.5,82.0,1.55,19.0,707.5,646.92,499.01
2016,9,23,10,30,905.0,83.0,1.6,19.0,735.0,698.48,537.64
2016,9,23,10,45,910.0,83.5,1.65,19.0,755.0,745.84,571.09
2016,9,23,11,0,915.0,84.0,1.7,19.0,775.0,790.84,601.74
2016,9,23,11,15,918.0,84.5,1.8,19.0,787.5,831.66,629.8
2016,9,23,11,30,921.0,85.0,1.9,19.0,800.0,869.56,655.82
2016,9,23,11,45,920.0,86.0,2.0,19.5,804.0,901.42,676.46
2016,9,23,12,0,919.0,87.0,2.1,20.0,808.0,929.82,694.78
2016,9,23,12,15,918.5,87.0,2.25,19.5,805.0,954.0,713.56
2016,9,23,12,30,918.0,87.0,2.4,19.0,802.0,974.52,730.1
2016,9,23,12,45,912.5,88.0,2.55,19.0,790.0,987.59,740.46
2016,9,23,13,0,907.0,89.0,2.7,19.0,778.0,996.75,748.41
2016,9,23,13,15,902.5,88.0,2.8,19.0,759.0,1000.68,752.56
2016,9,23,13,30,898.0,87.0,2.9,19.0,740.0,1000.69,754.28
2016,9,23,13,45,890.5,86.0,3.05,19.0,714.0,993.86,751.99
2016,9,23,14,0,883.0,85.0,3.2,19.0,688.0,983.22,747.24
2016,9,23,14,15,873.0,83.5,3.25,18.5,655.5,965.85,738.59
2016,9,23,14,30,863.0,82.0,3.3,18.0,623.0,944.97,727.59
2016,9,23,14,45,850.5,79.5,3.4,18.0,584.5,917.13,710.68
2016,9,23,15,0,838.0,77.0,3.5,18.0,546.0,886.24,691.51
2016,9,23,15,15,819.0,74.5,3.5,17.5,502.0,855.56,673.01
2016,9,23,15,30,800.0,72.0,3.5,17.0,458.0,813.42,645.88
2016,9,23,15,45,772.0,69.5,3.55,17.0,410.0,761.69,610.23
2016,9,23,16,0,744.0,67.0,3.6,17.0,362.0,708.92,572.99
2016,9,23,16,15,705.5,62.5,3.6,16.5,312.0,644.86,526.82
2016,9,23,16,30,667.0,58.0,3.6,16.0,262.0,581.44,479.43
2016,9,23,16,45,612.5,52.0,3.6,16.0,212.0,510.69,422.97
2016,9,23,17,0,558.0,46.0,3.6,16.0,162.0,439.47,362.25
2016,9,23,17,15,464.0,38.0,3.55,15.5,115.5,346.65,281.86
2016,9,23,17,30,370.0,30.0,3.5,15.0,69.0,263.01,202.45
2016,9,23,17,45,185.0,15.0,3.45,14.5,34.5,124.38,0.0
2016,9,23,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,183.5,12.0,1.35,13.5,27.5,10.91,0.0
2016,9,24,6,30,367.0,24.0,1.4,14.0,55.0,19.46,9.31
2016,9,24,6,45,470.0,32.0,1.5,14.5,101.0,27.54,18.27
2016,9,24,7,0,573.0,40.0,1.6,15.0,147.0,33.74,24.21
2016,9,24,7,15,633.5,45.0,1.65,15.0,197.5,37.0,27.38
2016,9,24,7,30,694.0,50.0,1.7,15.0,248.0,40.26,30.39
2016,9,24,7,45,734.0,54.0,1.75,15.5,299.0,57.78,32.7
2016,9,24,8,0,774.0,58.0,1.8,16.0,350.0,114.94,60.43
2016,9,24,8,15,801.5,61.0,1.9,16.5,399.0,174.17,104.38
2016,9,24,8,30,829.0,64.0,2.0,17.0,448.0,240.19,160.32
2016,9,24,8,45,849.5,66.0,2.1,18.0,494.0,301.66,214.55
2016,9,24,9,0,870.0,68.0,2.2,19.0,540.0,364.54,269.56
2016,9,24,9,15,884.5,69.5,2.2,19.5,580.5,425.68,322.32
2016,9,24,9,30,899.0,71.0,2.2,20.0,621.0,486.93,373.36
2016,9,24,9,45,912.5,71.0,2.2,20.5,656.0,546.05,420.97
2016,9,24,10,0,926.0,71.0,2.2,21.0,691.0,604.56,466.36
2016,9,24,10,15,934.0,72.0,2.15,21.0,719.5,659.74,508.4
2016,9,24,10,30,942.0,73.0,2.1,21.0,748.0,713.22,547.91
2016,9,24,10,45,947.5,73.5,2.1,21.5,768.5,762.43,580.74
2016,9,24,11,0,953.0,74.0,2.1,22.0,789.0,809.2,610.89
2016,9,24,11,15,956.0,74.5,2.05,22.0,802.0,851.31,638.22
2016,9,24,11,30,959.0,75.0,2.0,22.0,815.0,890.37,663.23
2016,9,24,11,45,960.0,75.0,1.95,22.5,820.0,923.91,683.04
2016,9,24,12,0,961.0,75.0,1.9,23.0,825.0,953.93,700.37
2016,9,24,12,15,960.5,75.0,1.9,23.0,821.5,978.9,716.3
2016,9,24,12,30,960.0,75.0,1.9,23.0,818.0,1000.03,729.86
2016,9,24,12,45,949.0,79.5,1.95,23.0,805.0,1012.32,738.51
2016,9,24,13,0,938.0,84.0,2.0,23.0,792.0,1020.45,744.75
2016,9,24,13,15,933.0,83.5,2.05,23.0,773.0,1024.58,748.62
2016,9,24,13,30,928.0,83.0,2.1,23.0,754.0,1024.68,750.1
2016,9,24,13,45,920.0,82.0,2.15,23.0,727.0,1017.21,746.89
2016,9,24,14,0,912.0,81.0,2.2,23.0,700.0,1005.83,741.35
2016,9,24,14,15,901.5,79.5,2.2,23.0,666.5,987.6,730.9
2016,9,24,14,30,891.0,78.0,2.2,23.0,633.0,965.76,718.21
2016,9,24,14,45,876.0,76.5,2.25,23.0,593.0,936.23,700.96
2016,9,24,15,0,861.0,75.0,2.3,23.0,553.0,903.67,681.59
2016,9,24,15,15,842.0,72.5,2.3,22.5,508.0,863.44,657.59
2016,9,24,15,30,823.0,70.0,2.3,22.0,463.0,829.48,637.57
2016,9,24,15,45,795.0,67.5,2.35,21.5,414.5,777.02,604.29
2016,9,24,16,0,767.0,65.0,2.4,21.0,366.0,723.46,569.28
2016,9,24,16,15,728.5,61.0,2.35,20.5,315.0,659.18,524.47
2016,9,24,16,30,690.0,57.0,2.3,20.0,264.0,595.47,478.37
2016,9,24,16,45,626.5,52.0,2.3,19.5,212.5,514.5,416.82
2016,9,24,17,0,563.0,47.0,2.3,19.0,161.0,442.9,357.79
2016,9,24,17,15,464.5,38.5,2.25,18.0,114.0,346.73,276.87
2016,9,24,17,30,366.0,30.0,2.2,17.0,67.0,260.19,194.87
2016,9,24,17,45,183.0,15.0,2.2,16.5,33.5,121.68,0.0
2016,9,24,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,6,15,168.5,12.5,1.7,14.5,26.5,11.37,0.0
2016,9,25,6,30,337.0,25.0,1.8,15.0,53.0,20.43,9.58
2016,9,25,6,45,450.5,33.5,1.9,16.0,99.5,26.62,17.29
2016,9,25,7,0,564.0,42.0,2.0,17.0,146.0,35.67,25.64
2016,9,25,7,15,627.5,48.0,2.05,17.5,197.5,39.72,29.45
2016,9,25,7,30,691.0,54.0,2.1,18.0,249.0,43.73,33.03
2016,9,25,7,45,734.0,58.0,2.15,18.5,301.0,61.33,35.17
2016,9,25,8,0,777.0,62.0,2.2,19.0,353.0,118.83,62.81
2016,9,25,8,15,804.5,65.0,2.2,19.5,402.5,178.32,106.48
2016,9,25,8,30,832.0,68.0,2.2,20.0,452.0,240.77,158.97
2016,9,25,8,45,852.5,70.5,2.25,20.5,498.0,306.65,216.5
2016,9,25,9,0,873.0,73.0,2.3,21.0,544.0,370.25,271.99
2016,9,25,9,15,887.5,75.0,2.25,21.5,584.5,432.1,324.76
2016,9,25,9,30,902.0,77.0,2.2,22.0,625.0,494.06,375.74
2016,9,25,9,45,919.5,75.0,2.2,23.0,661.5,553.57,422.38
2016,9,25,10,0,937.0,73.0,2.2,24.0,698.0,612.81,466.91
2016,9,25,10,15,944.0,74.0,2.15,24.5,725.5,667.91,507.36
2016,9,25,10,30,951.0,75.0,2.1,25.0,753.0,721.17,545.05
2016,9,25,10,45,954.0,77.0,2.1,25.5,773.0,770.51,577.41
2016,9,25,11,0,957.0,79.0,2.1,26.0,793.0,817.2,606.94
2016,9,25,11,15,959.5,79.5,2.0,26.5,805.5,859.07,631.92
2016,9,25,11,30,962.0,80.0,1.9,27.0,818.0,897.83,654.39
2016,9,25,11,45,960.0,81.5,1.85,27.5,822.0,930.49,673.07
2016,9,25,12,0,958.0,83.0,1.8,28.0,826.0,959.47,689.24
2016,9,25,12,15,957.0,83.0,1.7,28.0,822.0,983.94,703.19
2016,9,25,12,30,956.0,83.0,1.6,28.0,818.0,1004.56,714.66
2016,9,25,12,45,951.0,83.0,1.5,28.5,806.0,1017.41,719.84
2016,9,25,13,0,946.0,83.0,1.4,29.0,794.0,1026.17,722.57
2016,9,25,13,15,941.0,82.5,1.25,29.0,774.0,1030.27,723.09
2016,9,25,13,30,936.0,82.0,1.1,29.0,754.0,1030.3,721.13
2016,9,25,13,45,923.5,83.0,1.0,29.0,726.0,1020.71,714.36
2016,9,25,14,0,911.0,84.0,0.9,29.0,698.0,1007.26,705.48
2016,9,25,14,15,900.0,82.5,0.8,29.0,664.0,988.53,693.52
2016,9,25,14,30,889.0,81.0,0.7,29.0,630.0,966.21,679.52
2016,9,25,14,45,866.5,81.5,0.6,29.0,588.0,932.12,658.37
2016,9,25,15,0,844.0,82.0,0.5,29.0,546.0,904.7,641.5
2016,9,25,15,15,823.5,79.5,0.55,28.5,501.0,863.26,619.84
2016,9,25,15,30,803.0,77.0,0.6,28.0,456.0,819.59,596.29
2016,9,25,15,45,766.0,75.5,0.65,27.5,406.0,761.36,562.31
2016,9,25,16,0,729.0,74.0,0.7,27.0,356.0,702.57,526.73
2016,9,25,16,15,687.5,68.5,0.8,26.0,305.0,640.15,488.46
2016,9,25,16,30,646.0,63.0,0.9,25.0,254.0,574.41,445.37
2016,9,25,16,45,578.0,57.0,1.05,24.0,203.0,491.66,386.22
2016,9,25,17,0,510.0,51.0,1.2,23.0,152.0,413.43,325.76
2016,9,25,17,15,409.5,40.5,1.3,22.0,106.0,316.4,246.72
2016,9,25,17,30,309.0,30.0,1.4,21.0,60.0,229.49,164.98
2016,9,25,17,45,154.5,15.0,1.5,20.0,30.0,106.43,0.0
2016,9,25,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,13.0,0.45,15.5,22.5,11.82,0.0
2016,9,26,6,30,235.0,26.0,0.4,16.0,45.0,21.34,9.72
2016,9,26,6,45,341.5,38.5,0.35,16.5,88.5,30.97,20.99
2016,9,26,7,0,448.0,51.0,0.3,17.0,132.0,40.23,29.67
2016,9,26,7,15,517.0,60.0,0.3,17.5,182.0,46.0,35.02
2016,9,26,7,30,586.0,69.0,0.3,18.0,232.0,51.6,40.0
2016,9,26,7,45,632.5,75.0,0.3,18.5,282.5,68.59,42.66
2016,9,26,8,0,679.0,81.0,0.3,19.0,333.0,122.11,69.08
2016,9,26,8,15,711.5,86.0,0.25,19.5,382.0,178.47,109.63
2016,9,26,8,30,744.0,91.0,0.2,20.0,431.0,238.56,158.28
2016,9,26,8,45,767.5,94.5,0.2,21.0,476.5,301.29,210.42
2016,9,26,9,0,791.0,98.0,0.2,22.0,522.0,362.56,260.71
2016,9,26,9,15,808.5,101.0,0.3,22.5,562.5,422.69,309.91
2016,9,26,9,30,826.0,104.0,0.4,23.0,603.0,483.52,358.12
2016,9,26,9,45,839.0,106.5,0.55,23.5,638.0,541.94,403.51
2016,9,26,10,0,852.0,109.0,0.7,24.0,673.0,599.96,447.24
2016,9,26,10,15,861.5,110.5,0.75,24.5,701.0,654.13,485.99
2016,9,26,10,30,871.0,112.0,0.8,25.0,729.0,706.95,522.63
2016,9,26,10,45,877.5,113.0,0.9,25.5,750.0,751.38,553.26
2016,9,26,11,0,884.0,114.0,1.0,26.0,771.0,796.88,582.42
2016,9,26,11,15,888.0,115.0,1.1,26.0,783.5,838.01,609.64
2016,9,26,11,30,892.0,116.0,1.2,26.0,796.0,876.41,635.03
2016,9,26,11,45,894.5,115.5,1.3,26.5,801.5,909.02,655.43
2016,9,26,12,0,897.0,115.0,1.4,27.0,807.0,938.43,673.77
2016,9,26,12,15,896.5,114.5,1.5,27.0,803.5,961.7,689.62
2016,9,26,12,30,896.0,114.0,1.6,27.0,800.0,981.37,703.36
2016,9,26,12,45,917.5,102.0,1.75,27.0,795.0,1005.8,720.94
2016,9,26,13,0,939.0,90.0,1.9,27.0,790.0,1026.47,736.19
2016,9,26,13,15,934.0,89.0,1.95,26.5,770.5,1029.95,740.95
2016,9,26,13,30,929.0,88.0,2.0,26.0,751.0,1029.37,743.5
2016,9,26,13,45,923.5,86.0,2.1,26.0,724.5,1023.1,741.79
2016,9,26,14,0,918.0,84.0,2.2,26.0,698.0,1012.87,737.67
2016,9,26,14,15,907.5,82.5,2.2,25.5,664.0,994.5,728.72
2016,9,26,14,30,897.0,81.0,2.2,25.0,630.0,972.51,717.51
2016,9,26,14,45,885.0,78.0,2.25,25.0,590.0,943.78,700.98
2016,9,26,15,0,873.0,75.0,2.3,25.0,550.0,911.82,682.22
2016,9,26,15,15,853.0,72.5,2.25,24.5,505.0,870.35,657.2
2016,9,26,15,30,833.0,70.0,2.2,24.0,460.0,835.14,636.15
2016,9,26,15,45,808.5,66.5,2.15,24.0,411.0,783.96,602.25
2016,9,26,16,0,784.0,63.0,2.1,24.0,362.0,731.43,566.74
2016,9,26,16,15,745.0,58.5,1.9,23.5,310.5,665.54,520.56
2016,9,26,16,30,706.0,54.0,1.7,23.0,259.0,600.27,473.24
2016,9,26,16,45,649.5,48.0,1.55,22.5,207.5,522.4,414.55
2016,9,26,17,0,593.0,42.0,1.4,22.0,156.0,447.76,353.83
2016,9,26,17,15,492.5,34.0,1.35,21.0,108.5,349.41,272.43
2016,9,26,17,30,392.0,26.0,1.3,20.0,61.0,268.05,187.74
2016,9,26,17,45,196.0,13.0,1.3,19.5,30.5,103.13,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,27,6,15,151.5,12.0,0.25,15.5,23.5,10.91,0.0
2016,9,27,6,30,303.0,24.0,0.2,16.0,47.0,19.67,7.94
2016,9,27,6,45,410.5,34.0,0.2,16.5,91.5,27.17,17.7
2016,9,27,7,0,518.0,44.0,0.2,17.0,136.0,34.45,24.61
2016,9,27,7,15,584.5,50.5,0.2,17.0,186.0,38.45,28.46
2016,9,27,7,30,651.0,57.0,0.2,17.0,236.0,46.35,35.57
2016,9,27,7,45,692.5,62.5,0.2,17.5,287.0,64.6,38.56
2016,9,27,8,0,734.0,68.0,0.2,18.0,338.0,120.58,65.9
2016,9,27,8,15,764.0,71.5,0.2,18.5,386.5,178.17,107.55
2016,9,27,8,30,794.0,75.0,0.2,19.0,435.0,239.09,157.52
2016,9,27,8,45,578.5,141.0,0.25,20.0,418.0,285.73,204.93
2016,9,27,9,0,363.0,207.0,0.3,21.0,401.0,303.95,226.52
2016,9,27,9,15,326.5,233.5,0.35,21.5,417.5,337.97,254.43
2016,9,27,9,30,290.0,260.0,0.4,22.0,434.0,367.87,277.84
2016,9,27,9,45,597.5,171.5,0.5,22.5,556.0,476.41,358.78
2016,9,27,10,0,905.0,83.0,0.6,23.0,678.0,604.16,452.35
2016,9,27,10,15,912.5,84.0,0.65,23.0,706.0,657.96,491.2
2016,9,27,10,30,920.0,85.0,0.7,23.0,734.0,710.04,528.61
2016,9,27,10,45,621.5,209.0,0.8,23.5,653.0,667.33,495.36
2016,9,27,11,0,323.0,333.0,0.9,24.0,572.0,578.9,429.73
2016,9,27,11,15,328.5,335.0,0.95,24.0,581.0,603.48,448.33
2016,9,27,11,30,334.0,337.0,1.0,24.0,590.0,627.27,465.16
2016,9,27,11,45,636.0,213.0,1.1,24.0,699.0,797.13,588.1
2016,9,27,12,0,938.0,89.0,1.2,24.0,808.0,946.77,685.67
2016,9,27,12,15,598.0,225.0,1.3,24.0,683.0,817.06,599.91
2016,9,27,12,30,258.0,361.0,1.4,24.0,558.0,637.04,471.9
2016,9,27,12,45,597.5,222.5,1.5,24.0,668.5,844.55,624.82
2016,9,27,13,0,937.0,84.0,1.6,24.0,779.0,1016.55,736.59
2016,9,27,13,15,604.0,205.5,1.65,24.0,649.0,852.49,629.4
2016,9,27,13,30,271.0,327.0,1.7,24.0,519.0,641.1,479.32
2016,9,27,13,45,590.5,204.0,1.75,24.0,602.0,845.06,630.92
2016,9,27,14,0,910.0,81.0,1.8,24.0,685.0,1000.02,732.5
2016,9,27,14,15,899.5,79.5,1.85,23.5,651.0,981.61,722.2
2016,9,27,14,30,889.0,78.0,1.9,23.0,617.0,959.62,711.56
2016,9,27,14,45,873.5,76.5,2.0,23.0,577.0,929.52,694.68
2016,9,27,15,0,858.0,75.0,2.1,23.0,537.0,896.44,675.61
2016,9,27,15,15,838.0,72.5,2.15,22.5,492.5,855.32,651.49
2016,9,27,15,30,818.0,70.0,2.2,22.0,448.0,820.51,631.27
2016,9,27,15,45,789.0,67.0,2.25,22.0,399.0,766.7,595.78
2016,9,27,16,0,760.0,64.0,2.3,22.0,350.0,711.91,558.68
2016,9,27,16,15,720.0,59.5,2.25,21.5,299.0,646.22,512.68
2016,9,27,16,30,680.0,55.0,2.2,21.0,248.0,581.28,465.37
2016,9,27,16,45,617.0,49.0,2.2,20.5,197.5,500.25,403.19
2016,9,27,17,0,554.0,43.0,2.2,20.0,147.0,428.68,343.68
2016,9,27,17,15,450.5,34.0,2.15,19.0,101.0,330.38,260.26
2016,9,27,17,30,347.0,25.0,2.1,18.0,55.0,240.9,163.76
2016,9,27,17,45,173.5,12.5,2.05,17.5,27.5,91.8,0.0
2016,9,27,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,12.0,1.75,12.0,21.5,10.91,0.0
2016,9,28,6,30,259.0,24.0,1.8,12.0,43.0,19.73,7.37
2016,9,28,6,45,374.0,34.5,1.9,12.5,87.0,27.66,18.3
2016,9,28,7,0,489.0,45.0,2.0,13.0,131.0,35.34,25.72
2016,9,28,7,15,558.5,52.0,1.9,13.5,180.5,39.69,29.9
2016,9,28,7,30,628.0,59.0,1.8,14.0,230.0,43.97,33.81
2016,9,28,7,45,376.5,104.0,1.75,14.5,212.5,84.12,60.37
2016,9,28,8,0,125.0,149.0,1.7,15.0,195.0,128.73,98.19
2016,9,28,8,15,84.5,164.0,1.65,15.0,197.0,148.14,115.17
2016,9,28,8,30,44.0,179.0,1.6,15.0,199.0,159.73,126.32
2016,9,28,8,45,63.5,203.5,1.6,15.5,235.5,190.57,150.55
2016,9,28,9,0,83.0,228.0,1.6,16.0,272.0,224.34,177.07
2016,9,28,9,15,65.5,238.0,1.65,16.0,274.5,233.9,185.08
2016,9,28,9,30,48.0,248.0,1.7,16.0,277.0,241.19,190.97
2016,9,28,9,45,465.5,169.0,1.75,16.5,472.5,402.99,318.58
2016,9,28,10,0,883.0,90.0,1.8,17.0,668.0,598.26,468.04
2016,9,28,10,15,705.5,164.5,1.85,17.0,638.5,609.41,475.19
2016,9,28,10,30,528.0,239.0,1.9,17.0,609.0,595.92,464.17
2016,9,28,10,45,414.5,287.5,2.0,17.5,583.0,589.7,457.86
2016,9,28,11,0,301.0,336.0,2.1,18.0,557.0,565.44,437.65
2016,9,28,11,15,198.0,347.0,2.2,18.0,493.5,500.64,388.57
2016,9,28,11,30,95.0,358.0,2.3,18.0,430.0,425.34,330.41
2016,9,28,11,45,97.5,361.0,2.4,18.0,435.0,436.96,339.82
2016,9,28,12,0,100.0,364.0,2.5,18.0,440.0,448.45,348.73
2016,9,28,12,15,74.0,346.0,2.55,18.0,402.5,410.99,320.02
2016,9,28,12,30,48.0,328.0,2.6,18.0,365.0,371.62,289.76
2016,9,28,12,45,256.5,304.5,2.7,18.0,494.0,583.08,455.59
2016,9,28,13,0,465.0,281.0,2.8,18.0,623.0,783.81,604.88
2016,9,28,13,15,467.0,271.0,2.85,17.5,607.0,782.67,604.82
2016,9,28,13,30,469.0,261.0,2.9,17.0,591.0,779.05,604.71
2016,9,28,13,45,241.5,243.5,3.0,17.0,413.0,519.46,411.17
2016,9,28,14,0,14.0,226.0,3.1,17.0,235.0,226.78,178.91
2016,9,28,14,15,20.5,228.5,3.1,17.0,241.5,237.21,188.56
2016,9,28,14,30,27.0,231.0,3.1,17.0,248.0,247.95,197.77
2016,9,28,14,45,28.0,218.5,3.15,17.0,234.5,254.01,203.13
2016,9,28,15,0,29.0,206.0,3.2,17.0,221.0,242.86,194.81
2016,9,28,15,15,17.0,179.0,3.25,16.5,187.5,187.89,150.84
2016,9,28,15,30,5.0,152.0,3.3,16.0,154.0,149.71,119.85
2016,9,28,15,45,363.0,111.5,3.35,16.0,246.0,461.87,383.83
2016,9,28,16,0,721.0,71.0,3.4,16.0,338.0,687.95,561.26
2016,9,28,16,15,677.0,66.0,3.35,15.5,287.5,624.81,512.98
2016,9,28,16,30,633.0,61.0,3.3,15.0,237.0,558.61,462.33
2016,9,28,16,45,558.0,55.0,3.3,14.5,187.0,472.17,392.09
2016,9,28,17,0,483.0,49.0,3.3,14.0,137.0,390.92,322.43
2016,9,28,17,15,369.0,38.5,3.25,13.5,92.5,288.3,232.03
2016,9,28,17,30,255.0,28.0,3.2,13.0,48.0,192.78,125.39
2016,9,28,17,45,127.5,14.0,3.15,13.0,24.0,71.56,0.0
2016,9,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,94.0,13.0,2.5,11.0,20.0,11.82,0.0
2016,9,29,6,30,188.0,26.0,2.6,11.0,40.0,20.49,6.94
2016,9,29,6,45,308.0,38.5,2.75,11.5,82.5,31.34,21.47
2016,9,29,7,0,428.0,51.0,2.9,12.0,125.0,40.64,30.47
2016,9,29,7,15,500.5,59.5,2.85,12.0,173.5,45.96,35.66
2016,9,29,7,30,573.0,68.0,2.8,12.0,222.0,51.16,40.53
2016,9,29,7,45,286.5,68.0,2.8,12.5,145.0,55.78,37.99
2016,9,29,8,0,0.0,68.0,2.8,13.0,68.0,60.11,46.06
2016,9,29,8,15,0.0,82.0,2.8,13.0,82.0,72.26,56.29
2016,9,29,8,30,0.0,96.0,2.8,13.0,96.0,84.41,66.4
2016,9,29,8,45,0.0,109.5,2.8,13.5,109.5,96.26,76.0
2016,9,29,9,0,0.0,123.0,2.8,14.0,123.0,108.21,85.58
2016,9,29,9,15,0.0,137.0,2.8,14.0,137.0,120.71,95.69
2016,9,29,9,30,0.0,151.0,2.8,14.0,151.0,133.34,105.84
2016,9,29,9,45,51.0,225.0,2.8,14.5,258.5,227.89,182.47
2016,9,29,10,0,102.0,299.0,2.8,15.0,366.0,328.82,262.2
2016,9,29,10,15,68.0,290.0,2.8,15.0,335.0,307.64,244.78
2016,9,29,10,30,34.0,281.0,2.8,15.0,304.0,282.3,224.15
2016,9,29,10,45,51.5,306.0,2.85,15.5,343.0,322.78,255.78
2016,9,29,11,0,69.0,331.0,2.9,16.0,382.0,365.46,288.53
2016,9,29,11,15,486.5,214.5,2.95,16.0,579.5,621.11,492.82
2016,9,29,11,30,904.0,98.0,3.0,16.0,777.0,866.39,672.99
2016,9,29,11,45,904.5,98.0,3.05,16.5,780.5,897.66,691.64
2016,9,29,12,0,905.0,98.0,3.1,17.0,784.0,925.56,709.72
2016,9,29,12,15,904.0,98.0,3.15,17.0,780.0,948.6,725.83
2016,9,29,12,30,903.0,98.0,3.2,17.0,776.0,968.01,739.57
2016,9,29,12,45,900.0,97.0,3.25,17.0,764.0,980.65,748.84
2016,9,29,13,0,897.0,96.0,3.3,17.0,752.0,989.45,755.69
2016,9,29,13,15,891.5,95.0,3.3,16.5,732.5,991.94,759.46
2016,9,29,13,30,886.0,94.0,3.3,16.0,713.0,990.56,760.82
2016,9,29,13,45,876.5,93.5,3.35,16.0,686.0,982.02,756.39
2016,9,29,14,0,867.0,93.0,3.4,16.0,659.0,969.8,749.6
2016,9,29,14,15,855.0,91.0,3.45,16.0,625.5,949.76,737.49
