Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,30,843.0,89.0,3.5,16.0,592.0,936.2,730.03
2016,9,29,14,45,825.5,87.0,3.55,16.0,552.5,904.23,709.51
2016,9,29,15,0,808.0,85.0,3.6,16.0,513.0,869.44,686.93
2016,9,29,15,15,785.5,82.0,3.65,15.5,468.5,826.36,659.28
2016,9,29,15,30,763.0,79.0,3.7,15.0,424.0,781.29,629.58
2016,9,29,15,45,731.0,75.5,3.75,15.0,376.0,726.03,590.3
2016,9,29,16,0,699.0,72.0,3.8,15.0,328.0,674.79,553.09
2016,9,29,16,15,654.5,67.0,3.75,14.5,278.0,607.8,502.99
2016,9,29,16,30,610.0,62.0,3.7,14.0,228.0,542.23,452.07
2016,9,29,16,45,539.5,54.5,3.7,14.0,179.0,458.03,381.82
2016,9,29,17,0,469.0,47.0,3.7,14.0,130.0,378.85,312.62
2016,9,29,17,15,355.5,36.5,3.55,13.5,87.0,277.67,222.56
2016,9,29,17,30,242.0,26.0,3.4,13.0,44.0,181.43,106.93
2016,9,29,17,45,121.0,13.0,3.3,12.5,22.0,67.38,0.0
2016,9,29,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,110.5,12.0,3.35,11.0,19.0,10.91,0.0
2016,9,30,6,30,221.0,24.0,3.5,11.0,38.0,19.93,5.41
2016,9,30,6,45,339.5,35.0,3.65,11.5,80.5,28.29,18.74
2016,9,30,7,0,458.0,46.0,3.8,12.0,123.0,36.38,26.66
2016,9,30,7,15,529.5,53.5,3.85,12.0,172.0,41.08,31.27
2016,9,30,7,30,601.0,61.0,3.9,12.0,221.0,45.69,35.6
2016,9,30,7,45,649.5,66.0,4.0,12.5,271.0,62.89,38.36
2016,9,30,8,0,698.0,71.0,4.1,13.0,321.0,116.74,65.82
2016,9,30,8,15,730.0,75.0,4.1,13.0,369.0,176.6,111.55
2016,9,30,8,30,762.0,79.0,4.1,13.0,417.0,236.22,163.22
2016,9,30,8,45,787.0,81.5,4.2,13.5,462.0,295.85,217.2
2016,9,30,9,0,812.0,84.0,4.3,14.0,507.0,357.61,272.99
2016,9,30,9,15,828.5,86.0,4.3,14.0,547.0,417.29,326.75
2016,9,30,9,30,845.0,88.0,4.3,14.0,587.0,477.45,379.52
2016,9,30,9,45,859.0,89.5,4.3,14.5,621.5,535.87,428.64
2016,9,30,10,0,873.0,91.0,4.3,15.0,656.0,593.22,475.33
2016,9,30,10,15,882.0,92.0,4.25,15.0,683.5,646.26,518.05
2016,9,30,10,30,891.0,93.0,4.2,15.0,711.0,697.79,558.45
2016,9,30,10,45,896.5,94.5,4.2,15.5,731.0,745.56,593.43
2016,9,30,11,0,902.0,96.0,4.2,16.0,751.0,791.05,624.88
2016,9,30,11,15,905.5,96.5,4.25,16.0,763.5,831.42,653.63
2016,9,30,11,30,909.0,97.0,4.3,16.0,776.0,868.92,680.37
2016,9,30,11,45,911.5,97.0,4.35,16.0,781.0,901.99,703.9
2016,9,30,12,0,914.0,97.0,4.4,16.0,786.0,931.78,725.15
2016,9,30,12,15,913.5,96.5,4.4,16.0,782.0,954.86,741.3
2016,9,30,12,30,913.0,96.0,4.4,16.0,778.0,974.26,755.0
2016,9,30,12,45,910.5,95.5,4.45,16.0,766.5,988.0,765.33
2016,9,30,13,0,908.0,95.0,4.5,16.0,755.0,997.89,773.18
2016,9,30,13,15,902.5,94.0,4.5,16.0,735.5,1000.38,775.59
2016,9,30,13,30,897.0,93.0,4.5,16.0,716.0,998.95,775.49
2016,9,30,13,45,891.0,91.0,4.55,16.0,689.5,991.98,772.16
2016,9,30,14,0,885.0,89.0,4.6,16.0,663.0,981.2,766.32
2016,9,30,14,15,874.0,87.0,4.55,15.5,629.5,961.86,755.15
2016,9,30,14,30,863.0,85.0,4.5,15.0,596.0,939.06,741.6
2016,9,30,14,45,848.5,82.5,4.5,15.0,556.5,918.58,728.74
2016,9,30,15,0,834.0,80.0,4.5,15.0,517.0,885.38,706.6
2016,9,30,15,15,813.0,77.0,4.45,15.0,472.5,842.98,677.2
2016,9,30,15,30,792.0,74.0,4.4,15.0,428.0,798.44,645.87
2016,9,30,15,45,761.5,70.5,4.35,15.0,379.5,743.56,606.18
2016,9,30,16,0,731.0,67.0,4.3,15.0,331.0,687.86,564.96
2016,9,30,16,15,687.0,62.0,4.2,14.5,280.5,619.7,513.53
2016,9,30,16,30,643.0,57.0,4.1,14.0,230.0,557.8,465.14
2016,9,30,16,45,570.0,51.0,4.05,14.0,179.5,472.69,393.97
2016,9,30,17,0,497.0,45.0,4.0,14.0,129.0,392.69,323.55
2016,9,30,17,15,380.0,34.5,3.85,13.5,85.5,288.54,230.04
2016,9,30,17,30,263.0,24.0,3.7,13.0,42.0,187.59,94.48
2016,9,30,17,45,131.5,12.0,3.55,12.5,21.0,71.0,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,117.0,11.5,2.05,11.5,19.0,10.46,0.0
2016,10,1,6,30,234.0,23.0,2.1,12.0,38.0,19.12,3.5
2016,10,1,6,45,359.5,33.5,2.2,12.5,81.0,27.09,17.54
2016,10,1,7,0,485.0,44.0,2.3,13.0,124.0,34.82,25.15
2016,10,1,7,15,558.0,51.0,2.35,13.0,174.0,39.21,29.46
2016,10,1,7,30,631.0,58.0,2.4,13.0,224.0,43.53,33.53
2016,10,1,7,45,678.5,63.0,2.45,13.5,275.0,61.47,36.5
2016,10,1,8,0,726.0,68.0,2.5,14.0,326.0,120.72,67.74
2016,10,1,8,15,758.0,72.0,2.4,14.0,375.0,178.46,111.19
2016,10,1,8,30,790.0,76.0,2.3,14.0,424.0,239.8,163.85
2016,10,1,8,45,813.5,78.5,2.25,14.5,469.5,300.69,218.27
2016,10,1,9,0,837.0,81.0,2.2,15.0,515.0,363.47,273.96
2016,10,1,9,15,853.5,83.5,2.15,15.5,555.0,425.02,327.46
2016,10,1,9,30,870.0,86.0,2.1,16.0,595.0,487.63,379.91
2016,10,1,9,45,887.0,85.5,2.1,16.5,630.5,546.38,427.73
2016,10,1,10,0,904.0,85.0,2.1,17.0,666.0,604.88,473.66
2016,10,1,10,15,912.5,86.0,2.1,17.0,693.5,659.03,515.74
2016,10,1,10,30,921.0,87.0,2.1,17.0,721.0,711.54,555.43
2016,10,1,10,45,926.5,88.0,2.1,17.0,741.5,760.01,590.11
2016,10,1,11,0,932.0,89.0,2.1,17.0,762.0,806.09,621.58
2016,10,1,11,15,935.5,89.5,2.2,17.0,774.5,847.45,650.35
2016,10,1,11,30,939.0,90.0,2.3,17.0,787.0,885.84,677.0
2016,10,1,11,45,939.5,90.5,2.4,17.5,791.0,918.48,698.4
2016,10,1,12,0,940.0,91.0,2.5,18.0,795.0,947.65,717.42
2016,10,1,12,15,939.0,91.0,2.6,18.0,791.0,971.28,734.12
2016,10,1,12,30,938.0,91.0,2.7,18.0,787.0,991.13,748.44
2016,10,1,12,45,935.0,90.5,2.85,18.0,775.0,1004.65,759.14
2016,10,1,13,0,932.0,90.0,3.0,18.0,763.0,1014.19,767.37
2016,10,1,13,15,927.0,89.0,3.05,18.0,743.0,1017.21,770.51
2016,10,1,13,30,922.0,88.0,3.1,18.0,723.0,1016.22,771.17
2016,10,1,13,45,913.5,87.0,3.2,18.0,696.0,1007.85,767.44
2016,10,1,14,0,905.0,86.0,3.3,18.0,669.0,995.61,761.26
2016,10,1,14,15,893.5,84.0,3.35,17.5,634.5,975.52,750.8
2016,10,1,14,30,882.0,82.0,3.4,17.0,600.0,951.89,737.92
2016,10,1,14,45,866.5,80.0,3.5,17.0,559.5,921.2,718.97
2016,10,1,15,0,851.0,78.0,3.6,17.0,519.0,896.75,704.31
2016,10,1,15,15,829.0,75.0,3.65,16.5,473.5,853.01,676.49
2016,10,1,15,30,807.0,72.0,3.7,16.0,428.0,807.15,646.61
2016,10,1,15,45,776.0,68.5,3.75,16.0,379.0,751.4,607.36
2016,10,1,16,0,745.0,65.0,3.8,16.0,330.0,694.84,566.41
2016,10,1,16,15,699.5,60.5,3.75,15.5,279.0,625.71,514.96
2016,10,1,16,30,654.0,56.0,3.7,15.0,228.0,557.73,462.27
2016,10,1,16,45,582.5,49.5,3.7,15.0,177.5,477.82,395.7
2016,10,1,17,0,511.0,43.0,3.7,15.0,127.0,397.78,325.45
2016,10,1,17,15,386.0,32.5,3.6,14.5,83.0,288.89,227.57
2016,10,1,17,30,261.0,22.0,3.5,14.0,39.0,182.0,68.19
2016,10,1,17,45,130.5,11.0,3.45,14.0,19.5,69.36,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,112.5,11.0,2.35,11.5,17.5,10.01,0.0
2016,10,2,6,30,225.0,22.0,2.5,12.0,35.0,18.28,1.37
2016,10,2,6,45,343.5,33.0,2.65,12.5,76.5,26.72,17.11
2016,10,2,7,0,462.0,44.0,2.8,13.0,118.0,34.89,25.16
2016,10,2,7,15,534.5,51.0,2.9,13.0,166.5,39.24,29.46
2016,10,2,7,30,607.0,58.0,3.0,13.0,215.0,43.54,33.52
2016,10,2,7,45,303.5,52.5,3.15,13.5,131.0,43.91,27.35
2016,10,2,8,0,0.0,47.0,3.3,14.0,47.0,41.46,29.98
2016,10,2,8,15,51.5,115.5,3.35,14.0,138.0,106.44,82.68
2016,10,2,8,30,103.0,184.0,3.4,14.0,229.0,176.55,139.02
2016,10,2,8,45,55.0,178.0,3.45,14.5,202.5,168.14,133.71
2016,10,2,9,0,7.0,172.0,3.5,15.0,176.0,152.39,121.64
2016,10,2,9,15,36.0,211.5,3.5,15.0,232.5,200.17,160.15
2016,10,2,9,30,65.0,251.0,3.5,15.0,289.0,252.35,201.98
2016,10,2,9,45,32.5,158.5,3.55,15.0,177.5,159.29,126.66
2016,10,2,10,0,0.0,66.0,3.6,15.0,66.0,58.44,43.28
2016,10,2,10,15,104.5,194.0,3.6,15.0,266.0,247.7,199.69
2016,10,2,10,30,209.0,322.0,3.6,15.0,466.0,446.53,356.71
2016,10,2,10,45,197.5,333.5,3.65,15.5,472.5,463.3,368.06
2016,10,2,11,0,186.0,345.0,3.7,16.0,479.0,478.72,378.92
2016,10,2,11,15,542.5,223.5,3.7,16.0,622.0,674.78,535.24
2016,10,2,11,30,899.0,102.0,3.7,16.0,765.0,864.56,675.79
2016,10,2,11,45,906.5,99.5,3.75,16.0,771.5,898.87,698.78
2016,10,2,12,0,914.0,97.0,3.8,16.0,778.0,930.13,720.79
2016,10,2,12,15,914.0,97.0,3.85,16.0,774.5,954.05,737.7
2016,10,2,12,30,914.0,97.0,3.9,16.0,771.0,974.33,752.23
2016,10,2,12,45,909.5,97.5,3.95,16.0,759.0,987.18,761.73
2016,10,2,13,0,905.0,98.0,4.0,16.0,747.0,996.14,768.76
2016,10,2,13,15,899.0,97.0,4.05,16.0,727.0,998.01,771.07
2016,10,2,13,30,893.0,96.0,4.1,16.0,707.0,995.99,770.89
2016,10,2,13,45,884.0,94.5,4.2,16.0,679.5,986.6,766.06
2016,10,2,14,0,875.0,93.0,4.3,16.0,652.0,973.46,758.72
2016,10,2,14,15,862.5,91.5,4.3,15.5,618.0,953.35,747.49
2016,10,2,14,30,850.0,90.0,4.3,15.0,584.0,939.7,740.95
2016,10,2,14,45,830.5,88.0,4.35,15.0,543.0,905.64,718.7
2016,10,2,15,0,811.0,86.0,4.4,15.0,502.0,868.82,694.35
2016,10,2,15,15,787.5,83.0,4.35,15.0,457.5,824.72,663.6
2016,10,2,15,30,764.0,80.0,4.3,15.0,413.0,778.67,630.99
2016,10,2,15,45,731.0,75.5,4.3,15.0,364.5,721.34,589.47
2016,10,2,16,0,698.0,71.0,4.3,15.0,316.0,668.46,550.33
2016,10,2,16,15,649.5,65.5,4.2,14.5,265.5,598.07,496.65
2016,10,2,16,30,601.0,60.0,4.1,14.0,215.0,529.47,442.36
2016,10,2,16,45,530.0,52.0,4.0,14.0,166.5,445.19,370.73
2016,10,2,17,0,459.0,44.0,3.9,14.0,118.0,366.06,300.51
2016,10,2,17,15,331.5,33.0,3.7,13.5,76.0,258.09,202.08
2016,10,2,17,30,204.0,22.0,3.5,13.0,34.0,150.2,27.83
2016,10,2,17,45,102.0,11.0,3.3,13.0,17.0,56.19,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.55,11.5,9.0,8.19,0.0
2016,10,3,6,30,0.0,18.0,1.6,12.0,18.0,15.76,0.0
2016,10,3,6,45,18.5,37.0,1.7,12.5,40.0,31.1,20.7
2016,10,3,7,0,37.0,56.0,1.8,13.0,62.0,46.2,35.07
2016,10,3,7,15,49.0,77.0,1.8,13.0,88.0,62.37,49.99
2016,10,3,7,30,61.0,98.0,1.8,13.0,114.0,78.23,64.4
2016,10,3,7,45,69.0,118.5,1.85,13.0,140.0,95.89,75.43
2016,10,3,8,0,77.0,139.0,1.9,13.0,166.0,119.7,93.39
2016,10,3,8,15,38.5,137.0,1.9,13.0,150.5,120.96,95.61
2016,10,3,8,30,0.0,135.0,1.9,13.0,135.0,116.79,93.59
2016,10,3,8,45,3.0,151.5,1.9,13.5,153.0,132.47,106.1
2016,10,3,9,0,6.0,168.0,1.9,14.0,171.0,148.68,118.9
2016,10,3,9,15,27.0,204.0,1.9,14.0,219.5,190.28,152.35
2016,10,3,9,30,48.0,240.0,1.9,14.0,268.0,235.13,188.17
2016,10,3,9,45,29.5,226.5,1.95,14.5,244.5,218.75,174.45
2016,10,3,10,0,11.0,213.0,2.0,15.0,221.0,195.9,155.52
2016,10,3,10,15,5.5,179.5,2.05,15.0,183.5,163.52,129.26
2016,10,3,10,30,0.0,146.0,2.1,15.0,146.0,130.17,102.01
2016,10,3,10,45,1.5,162.5,2.15,15.0,164.0,146.45,115.22
2016,10,3,11,0,3.0,179.0,2.2,15.0,182.0,163.08,128.56
2016,10,3,11,15,3.0,178.5,2.25,15.0,181.5,163.07,128.44
2016,10,3,11,30,3.0,178.0,2.3,15.0,181.0,163.03,128.36
2016,10,3,11,45,9.0,214.5,2.35,15.0,221.5,203.07,160.66
2016,10,3,12,0,15.0,251.0,2.4,15.0,262.0,244.44,193.63
2016,10,3,12,15,15.5,253.5,2.4,15.0,265.0,248.57,196.83
2016,10,3,12,30,16.0,256.0,2.4,15.0,268.0,252.76,200.22
2016,10,3,12,45,10.5,223.5,2.45,15.0,231.5,216.47,171.41
2016,10,3,13,0,5.0,191.0,2.5,15.0,195.0,180.03,142.28
2016,10,3,13,15,7.5,205.5,2.45,15.0,211.0,197.41,156.57
2016,10,3,13,30,10.0,220.0,2.4,15.0,227.0,215.35,171.17
2016,10,3,13,45,8.5,209.0,2.4,15.0,215.0,203.74,162.02
2016,10,3,14,0,7.0,198.0,2.4,15.0,203.0,192.09,152.9
2016,10,3,14,15,4.5,184.0,2.35,15.0,187.5,176.37,140.4
2016,10,3,14,30,2.0,170.0,2.3,15.0,172.0,160.66,127.86
2016,10,3,14,45,1.0,138.5,2.3,15.0,139.5,128.41,101.73
2016,10,3,15,0,0.0,107.0,2.3,15.0,107.0,96.57,75.63
2016,10,3,15,15,3.0,126.5,2.25,14.5,128.0,119.97,95.69
2016,10,3,15,30,6.0,146.0,2.2,14.0,149.0,145.76,117.7
2016,10,3,15,45,323.5,111.0,2.15,14.0,223.5,426.43,355.95
2016,10,3,16,0,641.0,76.0,2.1,14.0,298.0,628.83,515.49
2016,10,3,16,15,591.0,70.0,1.95,14.0,249.5,558.91,459.6
2016,10,3,16,30,541.0,64.0,1.8,14.0,201.0,490.98,405.01
2016,10,3,16,45,461.0,56.0,1.7,14.0,154.0,403.41,331.92
2016,10,3,17,0,381.0,48.0,1.6,14.0,107.0,321.54,260.8
2016,10,3,17,15,257.0,34.5,1.5,14.0,68.0,216.92,165.85
2016,10,3,17,30,133.0,21.0,1.4,14.0,29.0,111.6,0.0
2016,10,3,17,45,66.5,10.5,1.3,14.0,14.5,39.53,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,78.0,10.5,1.7,12.0,15.0,9.55,0.0
2016,10,4,6,30,156.0,21.0,1.8,12.0,30.0,16.6,0.0
2016,10,4,6,45,287.5,33.5,1.95,12.5,70.5,27.36,17.38
2016,10,4,7,0,419.0,46.0,2.1,13.0,111.0,36.86,26.82
2016,10,4,7,15,496.5,54.0,2.1,13.0,159.0,41.94,31.83
2016,10,4,7,30,574.0,62.0,2.1,13.0,207.0,46.93,36.55
2016,10,4,7,45,634.5,65.5,2.1,13.5,258.0,62.84,38.31
2016,10,4,8,0,695.0,69.0,2.1,14.0,309.0,115.52,64.61
2016,10,4,8,15,729.5,73.0,2.0,14.0,357.5,175.31,109.85
2016,10,4,8,30,764.0,77.0,1.9,14.0,406.0,235.29,161.09
2016,10,4,8,45,795.0,78.5,1.85,14.5,452.0,295.64,214.54
2016,10,4,9,0,826.0,80.0,1.8,15.0,498.0,358.78,270.06
2016,10,4,9,15,843.5,82.0,1.7,15.0,538.5,419.42,323.03
2016,10,4,9,30,861.0,84.0,1.6,15.0,579.0,481.13,375.05
2016,10,4,9,45,874.0,86.0,1.55,15.5,613.5,539.48,422.1
2016,10,4,10,0,887.0,88.0,1.5,16.0,648.0,597.24,466.84
2016,10,4,10,15,896.0,89.5,1.45,16.0,675.5,651.17,507.99
2016,10,4,10,30,905.0,91.0,1.4,16.0,703.0,703.55,546.69
2016,10,4,10,45,914.5,90.5,1.4,16.5,724.0,752.44,580.4
2016,10,4,11,0,924.0,90.0,1.4,17.0,745.0,799.27,610.73
2016,10,4,11,15,927.5,90.5,1.5,17.0,757.0,840.09,638.89
2016,10,4,11,30,931.0,91.0,1.6,17.0,769.0,877.95,665.02
2016,10,4,11,45,934.5,90.0,1.7,17.0,774.0,911.06,687.94
2016,10,4,12,0,938.0,89.0,1.8,17.0,779.0,940.83,708.7
2016,10,4,12,15,937.0,89.0,1.95,17.0,774.5,964.13,725.86
2016,10,4,12,30,936.0,89.0,2.1,17.0,770.0,983.67,740.67
2016,10,4,12,45,647.0,198.0,2.3,17.5,665.5,862.46,659.26
2016,10,4,13,0,358.0,307.0,2.5,18.0,561.0,691.72,533.81
2016,10,4,13,15,635.5,197.5,2.65,17.5,632.5,869.72,671.06
2016,10,4,13,30,913.0,88.0,2.8,17.0,704.0,1003.22,764.78
2016,10,4,13,45,904.0,87.0,2.95,17.0,676.0,994.18,759.77
2016,10,4,14,0,895.0,86.0,3.1,17.0,648.0,981.34,753.63
2016,10,4,14,15,883.0,84.0,3.2,17.0,614.0,960.72,741.74
2016,10,4,14,30,871.0,82.0,3.3,17.0,580.0,936.64,727.48
2016,10,4,14,45,853.0,80.5,3.4,17.0,539.5,913.79,714.0
2016,10,4,15,0,835.0,79.0,3.5,17.0,499.0,878.49,691.49
2016,10,4,15,15,812.0,76.0,3.55,16.5,453.5,834.25,663.19
2016,10,4,15,30,789.0,73.0,3.6,16.0,408.0,787.99,632.77
2016,10,4,15,45,752.0,70.0,3.7,16.0,359.0,728.58,590.64
2016,10,4,16,0,715.0,67.0,3.8,16.0,310.0,668.76,546.91
2016,10,4,16,15,665.5,61.5,3.8,15.5,259.5,601.9,496.66
2016,10,4,16,30,616.0,56.0,3.8,15.0,209.0,532.22,441.88
2016,10,4,16,45,529.0,49.5,3.8,15.0,159.0,439.13,363.29
2016,10,4,17,0,442.0,43.0,3.8,15.0,109.0,352.43,286.74
2016,10,4,17,15,303.5,31.0,3.7,14.5,68.0,239.0,180.94
2016,10,4,17,30,165.0,19.0,3.6,14.0,27.0,123.12,0.0
2016,10,4,17,45,82.5,9.5,3.55,14.0,13.5,45.67,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,112.0,9.5,2.15,10.5,15.5,8.64,0.0
2016,10,5,6,30,224.0,19.0,2.2,11.0,31.0,15.76,0.0
2016,10,5,6,45,364.0,29.0,2.25,11.5,73.5,23.46,14.01
2016,10,5,7,0,504.0,39.0,2.3,12.0,116.0,30.96,21.7
2016,10,5,7,15,580.0,46.0,2.3,12.5,166.0,35.55,26.18
2016,10,5,7,30,656.0,53.0,2.3,13.0,216.0,43.78,33.71
2016,10,5,7,45,706.5,57.0,2.3,13.5,267.5,61.73,36.23
2016,10,5,8,0,757.0,61.0,2.3,14.0,319.0,117.95,64.19
2016,10,5,8,15,788.5,64.0,2.3,14.5,368.0,176.53,108.13
2016,10,5,8,30,820.0,67.0,2.3,15.0,417.0,238.54,161.21
2016,10,5,8,45,844.0,69.0,2.3,15.5,462.5,303.26,218.85
2016,10,5,9,0,868.0,71.0,2.3,16.0,508.0,366.66,275.19
2016,10,5,9,15,884.0,73.0,2.15,16.0,548.5,428.32,329.32
2016,10,5,9,30,900.0,75.0,2.0,16.0,589.0,490.22,381.78
2016,10,5,9,45,911.5,76.5,1.9,16.5,623.0,549.26,429.5
2016,10,5,10,0,923.0,78.0,1.8,17.0,657.0,607.45,474.56
2016,10,5,10,15,931.0,79.5,1.75,17.0,684.5,662.36,516.65
2016,10,5,10,30,939.0,81.0,1.7,17.0,712.0,715.54,556.13
2016,10,5,10,45,944.5,81.5,1.65,17.5,732.0,763.9,588.68
2016,10,5,11,0,950.0,82.0,1.6,18.0,752.0,809.79,617.87
2016,10,5,11,15,953.0,82.5,1.65,18.0,763.5,851.01,645.69
2016,10,5,11,30,956.0,83.0,1.7,18.0,775.0,889.15,671.33
2016,10,5,11,45,956.5,83.0,1.8,18.0,779.0,921.35,693.52
2016,10,5,12,0,957.0,83.0,1.9,18.0,783.0,949.98,713.44
2016,10,5,12,15,955.5,83.0,1.95,18.0,778.0,973.11,729.21
2016,10,5,12,30,954.0,83.0,2.0,18.0,773.0,992.37,742.58
2016,10,5,12,45,943.0,86.0,2.15,18.5,758.5,1002.19,749.68
2016,10,5,13,0,932.0,89.0,2.3,19.0,744.0,1007.87,754.22
2016,10,5,13,15,925.5,88.0,2.35,18.5,723.5,1009.13,757.75
2016,10,5,13,30,919.0,87.0,2.4,18.0,703.0,1006.38,758.83
2016,10,5,13,45,908.5,86.5,2.5,18.0,674.5,996.42,754.36
2016,10,5,14,0,898.0,86.0,2.6,18.0,646.0,982.67,747.46
2016,10,5,14,15,885.0,84.0,2.65,18.0,611.0,961.02,734.78
2016,10,5,14,30,872.0,82.0,2.7,18.0,576.0,935.94,719.8
2016,10,5,14,45,852.0,80.5,2.8,18.0,535.0,911.19,705.41
2016,10,5,15,0,832.0,79.0,2.9,18.0,494.0,874.07,682.1
2016,10,5,15,15,807.5,76.0,2.95,17.5,448.5,828.59,653.36
2016,10,5,15,30,783.0,73.0,3.0,17.0,403.0,781.19,622.52
2016,10,5,15,45,744.5,70.0,3.05,17.0,353.0,720.78,579.92
2016,10,5,16,0,706.0,67.0,3.1,17.0,303.0,660.08,535.81
2016,10,5,16,15,654.5,61.5,3.05,16.5,252.5,592.37,485.16
2016,10,5,16,30,603.0,56.0,3.0,16.0,202.0,521.85,429.96
2016,10,5,16,45,518.5,49.0,3.0,15.5,153.0,430.52,353.92
2016,10,5,17,0,434.0,42.0,3.0,15.0,104.0,345.43,279.48
2016,10,5,17,15,292.5,30.0,3.05,14.5,64.0,231.24,170.82
2016,10,5,17,30,151.0,18.0,3.1,14.0,24.0,91.53,0.0
2016,10,5,17,45,75.5,9.0,3.15,14.0,12.0,8.19,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,102.5,9.0,1.45,12.0,14.0,8.19,0.0
2016,10,6,6,30,205.0,18.0,1.5,12.0,28.0,14.9,0.0
2016,10,6,6,45,346.0,28.0,1.55,12.5,69.5,22.63,13.08
2016,10,6,7,0,487.0,38.0,1.6,13.0,111.0,30.15,20.86
2016,10,6,7,15,562.5,45.0,1.7,13.5,160.0,34.76,25.36
2016,10,6,7,30,638.0,52.0,1.8,14.0,209.0,42.92,32.81
2016,10,6,7,45,688.5,56.0,1.9,14.5,259.5,60.5,35.34
2016,10,6,8,0,739.0,60.0,2.0,15.0,310.0,115.52,62.63
2016,10,6,8,15,770.5,63.5,1.95,15.0,358.0,173.34,106.03
2016,10,6,8,30,802.0,67.0,1.9,15.0,406.0,234.6,158.53
2016,10,6,8,45,825.5,69.5,1.9,15.5,451.0,295.87,213.17
2016,10,6,9,0,849.0,72.0,1.9,16.0,496.0,360.92,270.54
2016,10,6,9,15,865.0,74.0,1.85,16.5,535.5,421.41,323.02
2016,10,6,9,30,881.0,76.0,1.8,17.0,575.0,482.16,373.85
2016,10,6,9,45,897.0,75.5,1.75,17.5,609.5,540.45,420.9
2016,10,6,10,0,913.0,75.0,1.7,18.0,644.0,598.33,465.8
2016,10,6,10,15,921.0,76.5,1.6,18.0,671.0,652.61,506.93
2016,10,6,10,30,929.0,78.0,1.5,18.0,698.0,705.17,545.33
2016,10,6,10,45,934.5,78.5,1.45,18.5,717.5,752.95,577.21
2016,10,6,11,0,940.0,79.0,1.4,19.0,737.0,798.28,605.81
2016,10,6,11,15,943.0,79.5,1.35,19.0,749.0,838.98,631.92
2016,10,6,11,30,946.0,80.0,1.3,19.0,761.0,876.64,655.71
2016,10,6,11,45,947.5,79.5,1.3,19.5,764.5,908.69,675.01
2016,10,6,12,0,949.0,79.0,1.3,20.0,768.0,937.25,691.97
2016,10,6,12,15,948.0,79.0,1.35,20.0,764.0,960.5,707.58
2016,10,6,12,30,947.0,79.0,1.4,20.0,760.0,979.93,720.89
2016,10,6,12,45,939.5,80.5,1.5,20.0,746.5,991.09,729.82
2016,10,6,13,0,932.0,82.0,1.6,20.0,733.0,998.21,736.37
2016,10,6,13,15,926.5,81.0,1.65,20.0,712.5,1000.25,739.09
2016,10,6,13,30,921.0,80.0,1.7,20.0,692.0,998.31,739.44
2016,10,6,13,45,911.5,79.5,1.75,20.0,664.0,989.16,735.28
2016,10,6,14,0,902.0,79.0,1.8,20.0,636.0,976.22,728.82
2016,10,6,14,15,889.5,77.0,1.85,19.5,602.0,954.86,718.24
2016,10,6,14,30,877.0,75.0,1.9,19.0,568.0,930.05,705.34
2016,10,6,14,45,859.0,73.5,2.0,19.0,527.5,897.57,686.32
2016,10,6,15,0,841.0,72.0,2.1,19.0,487.0,862.34,665.1
2016,10,6,15,15,817.5,69.5,2.15,19.0,442.0,827.18,643.05
2016,10,6,15,30,794.0,67.0,2.2,19.0,397.0,781.07,612.69
2016,10,6,15,45,758.5,64.0,2.25,19.0,348.0,722.91,572.79
2016,10,6,16,0,723.0,61.0,2.3,19.0,299.0,664.32,531.26
2016,10,6,16,15,673.5,56.0,2.25,18.0,249.0,592.91,479.62
2016,10,6,16,30,624.0,51.0,2.2,17.0,199.0,523.11,426.6
2016,10,6,16,45,540.0,44.0,2.15,16.5,150.0,436.93,355.5
2016,10,6,17,0,456.0,37.0,2.1,16.0,101.0,352.0,281.55
2016,10,6,17,15,313.5,26.0,2.1,15.5,61.5,237.94,169.28
2016,10,6,17,30,171.0,15.0,2.1,15.0,22.0,98.36,0.0
2016,10,6,17,45,85.5,7.5,2.15,14.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.35,12.0,12.5,11.37,0.0
2016,10,7,6,30,0.0,25.0,1.4,12.0,25.0,20.46,0.0
2016,10,7,6,45,232.0,31.5,1.5,12.5,65.0,24.64,14.5
2016,10,7,7,0,464.0,38.0,1.6,13.0,105.0,30.21,20.87
2016,10,7,7,15,540.0,45.0,1.6,13.5,153.0,34.79,25.36
2016,10,7,7,30,616.0,52.0,1.6,14.0,201.0,39.31,29.58
2016,10,7,7,45,455.5,87.0,1.6,14.5,210.5,74.89,51.23
2016,10,7,8,0,295.0,122.0,1.6,15.0,220.0,122.88,86.61
2016,10,7,8,15,452.0,111.5,1.6,15.5,288.0,160.42,109.09
2016,10,7,8,30,609.0,101.0,1.6,16.0,356.0,219.7,153.15
2016,10,7,8,45,613.5,112.5,1.65,16.5,393.5,272.6,199.87
2016,10,7,9,0,618.0,124.0,1.7,17.0,431.0,325.56,246.24
2016,10,7,9,15,615.5,137.0,1.7,17.5,463.5,376.95,290.2
2016,10,7,9,30,613.0,150.0,1.7,18.0,496.0,427.24,331.77
2016,10,7,9,45,734.0,122.0,1.75,19.0,559.5,501.17,389.4
2016,10,7,10,0,855.0,94.0,1.8,20.0,623.0,585.11,453.12
2016,10,7,10,15,864.0,95.5,1.75,20.5,650.0,635.91,490.75
2016,10,7,10,30,873.0,97.0,1.7,21.0,677.0,686.62,527.17
2016,10,7,10,45,880.5,97.5,1.7,21.5,696.5,733.52,559.77
2016,10,7,11,0,888.0,98.0,1.7,22.0,716.0,778.32,588.67
2016,10,7,11,15,706.5,173.5,1.6,22.0,670.5,758.35,572.42
2016,10,7,11,30,525.0,249.0,1.5,22.0,625.0,709.11,534.23
2016,10,7,11,45,711.5,174.0,1.45,22.5,686.0,818.54,611.7
2016,10,7,12,0,898.0,99.0,1.4,23.0,747.0,913.22,671.24
2016,10,7,12,15,897.0,98.5,1.3,23.0,743.0,934.92,682.8
2016,10,7,12,30,896.0,98.0,1.2,23.0,739.0,952.99,692.79
2016,10,7,12,45,874.0,106.0,1.1,23.0,722.0,957.16,693.93
2016,10,7,13,0,852.0,114.0,1.0,23.0,705.0,967.33,699.08
2016,10,7,13,15,719.0,157.5,0.9,23.0,646.5,903.66,657.26
2016,10,7,13,30,586.0,201.0,0.8,23.0,588.0,820.88,603.34
2016,10,7,13,45,520.0,215.0,0.75,23.5,548.0,775.27,571.87
2016,10,7,14,0,454.0,229.0,0.7,24.0,508.0,727.48,538.2
2016,10,7,14,15,621.0,166.5,0.7,23.5,525.0,819.71,605.46
2016,10,7,14,30,788.0,104.0,0.7,23.0,542.0,890.4,652.85
2016,10,7,14,45,694.5,115.0,0.7,23.0,481.0,810.94,601.4
2016,10,7,15,0,601.0,126.0,0.7,23.0,420.0,725.88,546.78
2016,10,7,15,15,660.5,99.0,0.75,22.5,394.0,730.76,554.43
2016,10,7,15,30,720.0,72.0,0.8,22.0,368.0,723.23,552.37
2016,10,7,15,45,654.5,78.0,0.9,21.5,321.0,659.6,511.25
2016,10,7,16,0,589.0,84.0,1.0,21.0,274.0,592.78,466.39
2016,10,7,16,15,534.5,75.5,1.1,20.0,226.5,518.61,414.13
2016,10,7,16,30,480.0,67.0,1.2,19.0,179.0,446.88,359.68
2016,10,7,16,45,399.5,56.0,1.35,18.5,133.5,358.74,288.51
2016,10,7,17,0,319.0,45.0,1.5,18.0,88.0,277.66,219.17
2016,10,7,17,15,159.5,30.5,1.55,17.5,52.0,156.38,104.12
2016,10,7,17,30,0.0,16.0,1.6,17.0,16.0,14.55,0.0
2016,10,7,17,45,0.0,8.0,1.65,17.0,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,58.5,8.0,1.1,13.0,10.5,7.28,0.0
2016,10,8,6,30,117.0,16.0,1.1,13.0,21.0,14.55,0.0
2016,10,8,6,45,249.5,29.5,1.1,13.5,59.0,24.11,13.73
2016,10,8,7,0,382.0,43.0,1.1,14.0,97.0,34.65,24.6
2016,10,8,7,15,465.5,52.0,1.1,14.5,144.5,40.69,30.44
2016,10,8,7,30,549.0,61.0,1.1,15.0,192.0,46.59,35.91
2016,10,8,7,45,600.0,67.5,1.1,15.5,240.5,64.08,39.65
2016,10,8,8,0,651.0,74.0,1.1,16.0,289.0,116.07,66.33
2016,10,8,8,15,688.0,78.5,1.1,16.5,337.0,170.53,106.49
2016,10,8,8,30,725.0,83.0,1.1,17.0,385.0,229.22,155.39
2016,10,8,8,45,749.0,87.5,1.1,17.5,428.5,290.82,208.78
2016,10,8,9,0,773.0,92.0,1.1,18.0,472.0,351.46,261.06
2016,10,8,9,15,792.0,95.0,1.15,18.5,511.5,410.46,311.09
2016,10,8,9,30,811.0,98.0,1.2,19.0,551.0,470.29,360.18
2016,10,8,9,45,856.0,88.0,1.25,20.0,591.5,531.24,407.79
2016,10,8,10,0,901.0,78.0,1.3,21.0,632.0,593.52,454.81
2016,10,8,10,15,909.5,79.0,1.25,21.5,659.0,646.88,493.71
2016,10,8,10,30,918.0,80.0,1.2,22.0,686.0,698.59,530.02
2016,10,8,10,45,922.5,81.5,1.2,22.5,705.5,746.08,561.63
2016,10,8,11,0,927.0,83.0,1.2,23.0,725.0,791.1,589.93
2016,10,8,11,15,930.5,83.5,1.1,23.0,736.5,831.59,614.65
2016,10,8,11,30,934.0,84.0,1.0,23.0,748.0,869.11,636.97
2016,10,8,11,45,934.5,84.5,0.9,23.5,751.5,900.93,653.95
2016,10,8,12,0,935.0,85.0,0.8,24.0,755.0,929.29,668.4
2016,10,8,12,15,934.0,85.0,0.7,24.0,750.5,952.13,680.45
2016,10,8,12,30,933.0,85.0,0.6,24.0,746.0,971.22,690.08
2016,10,8,12,45,929.5,84.0,0.5,24.5,733.5,982.96,693.84
2016,10,8,13,0,926.0,83.0,0.4,25.0,721.0,990.73,695.31
2016,10,8,13,15,920.5,82.5,0.35,25.0,701.0,993.22,696.27
2016,10,8,13,30,915.0,82.0,0.3,25.0,681.0,991.76,695.1
2016,10,8,13,45,905.5,81.0,0.3,25.0,653.0,981.95,690.21
2016,10,8,14,0,896.0,80.0,0.3,25.0,625.0,968.35,683.28
2016,10,8,14,15,884.0,78.0,0.4,24.5,590.5,947.48,675.49
2016,10,8,14,30,872.0,76.0,0.5,24.0,556.0,923.17,665.55
2016,10,8,14,45,854.0,74.0,0.6,24.0,516.0,890.14,648.55
2016,10,8,15,0,836.0,72.0,0.7,24.0,476.0,863.33,635.26
2016,10,8,15,15,812.0,69.5,0.8,23.5,431.0,818.88,610.93
2016,10,8,15,30,788.0,67.0,0.9,23.0,386.0,772.54,584.48
2016,10,8,15,45,753.0,63.0,1.05,23.0,337.5,713.77,547.63
2016,10,8,16,0,718.0,59.0,1.2,23.0,289.0,654.62,508.61
2016,10,8,16,15,667.0,54.0,1.2,22.0,239.0,582.52,458.47
2016,10,8,16,30,616.0,49.0,1.2,21.0,189.0,512.2,406.8
2016,10,8,16,45,533.0,42.0,1.3,20.0,141.0,427.58,339.78
2016,10,8,17,0,450.0,35.0,1.4,19.0,93.0,344.13,268.64
2016,10,8,17,15,303.0,23.5,1.45,18.5,55.0,223.5,140.28
2016,10,8,17,30,156.0,12.0,1.5,18.0,17.0,87.49,0.0
2016,10,8,17,45,78.0,6.0,1.55,17.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,85.0,7.5,0.7,13.0,11.0,0.0,0.0
2016,10,9,6,30,170.0,15.0,0.7,13.0,22.0,13.64,0.0
2016,10,9,6,45,307.0,26.5,0.7,13.5,61.0,21.54,11.37
2016,10,9,7,0,444.0,38.0,0.7,14.0,100.0,30.41,20.88
2016,10,9,7,15,524.0,45.5,0.65,14.5,148.0,35.39,25.76
2016,10,9,7,30,604.0,53.0,0.6,15.0,196.0,40.3,30.34
2016,10,9,7,45,654.0,58.5,0.55,15.5,245.5,58.2,33.89
2016,10,9,8,0,704.0,64.0,0.5,16.0,295.0,115.97,64.09
2016,10,9,8,15,738.5,68.0,0.5,16.5,342.5,172.36,105.46
2016,10,9,8,30,773.0,72.0,0.5,17.0,390.0,232.62,155.52
2016,10,9,8,45,796.0,75.5,0.5,17.5,434.5,292.79,207.61
2016,10,9,9,0,819.0,79.0,0.5,18.0,479.0,354.79,260.68
2016,10,9,9,15,836.5,81.5,0.55,18.5,518.5,415.17,311.44
2016,10,9,9,30,854.0,84.0,0.6,19.0,558.0,476.1,360.9
2016,10,9,9,45,871.5,84.0,0.65,19.5,592.5,534.36,406.69
2016,10,9,10,0,889.0,84.0,0.7,20.0,627.0,592.16,450.55
2016,10,9,10,15,897.5,85.5,0.8,20.5,654.0,645.45,490.25
2016,10,9,10,30,906.0,87.0,0.9,21.0,681.0,697.11,527.72
2016,10,9,10,45,910.0,88.5,1.0,21.5,700.0,743.73,560.06
2016,10,9,11,0,914.0,90.0,1.1,22.0,719.0,787.88,589.0
2016,10,9,11,15,917.5,90.5,1.2,22.0,730.5,827.89,616.11
2016,10,9,11,30,921.0,91.0,1.3,22.0,742.0,864.98,641.26
2016,10,9,11,45,919.5,92.0,1.4,22.0,744.5,895.26,661.93
2016,10,9,12,0,918.0,93.0,1.5,22.0,747.0,922.02,680.42
2016,10,9,12,15,917.0,93.0,1.55,22.0,742.5,944.51,695.56
2016,10,9,12,30,916.0,93.0,1.6,22.0,738.0,963.3,708.46
2016,10,9,12,45,458.0,61.5,1.7,22.0,384.0,516.95,401.03
2016,10,9,13,0,0.0,30.0,1.8,22.0,30.0,26.53,15.85
2016,10,9,13,15,445.5,60.5,1.85,22.0,350.5,515.29,407.84
2016,10,9,13,30,891.0,91.0,1.9,22.0,671.0,977.9,729.52
2016,10,9,13,45,880.5,90.0,1.95,22.0,642.5,967.24,718.88
2016,10,9,14,0,870.0,89.0,2.0,22.0,614.0,952.91,711.37
2016,10,9,14,15,856.5,87.0,2.05,21.5,579.5,940.72,706.74
2016,10,9,14,30,843.0,85.0,2.1,21.0,545.0,915.34,693.21
2016,10,9,14,45,824.0,82.5,2.15,21.0,505.0,881.11,672.29
2016,10,9,15,0,805.0,80.0,2.2,21.0,465.0,844.18,649.26
2016,10,9,15,15,779.5,77.0,2.2,20.5,420.0,798.53,620.47
2016,10,9,15,30,754.0,74.0,2.2,20.0,375.0,751.12,589.73
2016,10,9,15,45,718.0,69.5,2.2,19.5,327.0,691.96,549.39
2016,10,9,16,0,682.0,65.0,2.2,19.0,279.0,637.81,511.3
2016,10,9,16,15,628.0,59.0,2.05,18.5,229.5,564.11,455.83
