Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,30,574.0,53.0,1.9,18.0,180.0,492.83,399.46
2016,10,9,16,45,488.5,44.5,1.8,17.5,133.0,401.2,323.45
2016,10,9,17,0,403.0,36.0,1.7,17.0,86.0,316.44,248.56
2016,10,9,17,15,201.5,25.0,1.6,16.5,50.0,166.32,94.47
2016,10,9,17,30,0.0,14.0,1.5,16.0,14.0,12.73,0.0
2016,10,9,17,45,0.0,7.0,1.45,15.5,7.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,45,0.0,1.5,1.3,12.5,1.5,1.31,0.0
2016,10,10,7,0,0.0,3.0,1.4,13.0,3.0,2.63,0.0
2016,10,10,7,15,0.0,4.5,1.45,13.0,4.5,3.95,0.0
2016,10,10,7,30,0.0,6.0,1.5,13.0,6.0,5.26,0.0
2016,10,10,7,45,0.0,7.5,1.55,13.5,7.5,6.58,0.04
2016,10,10,8,0,0.0,9.0,1.6,14.0,9.0,7.91,1.18
2016,10,10,8,15,0.0,10.5,1.55,14.0,10.5,9.23,2.31
2016,10,10,8,30,0.0,12.0,1.5,14.0,12.0,10.56,3.44
2016,10,10,8,45,28.0,106.0,1.5,14.5,120.0,101.15,79.26
2016,10,10,9,0,56.0,200.0,1.5,15.0,228.0,193.3,154.06
2016,10,10,9,15,187.0,214.5,1.5,15.0,316.0,266.27,210.99
2016,10,10,9,30,318.0,229.0,1.5,15.0,404.0,356.46,281.98
2016,10,10,9,45,590.0,160.5,1.5,15.5,509.5,463.16,365.16
2016,10,10,10,0,862.0,92.0,1.5,16.0,615.0,585.67,459.4
2016,10,10,10,15,529.5,198.5,1.55,16.0,524.5,528.1,415.01
2016,10,10,10,30,197.0,305.0,1.6,16.0,434.0,424.29,333.49
2016,10,10,10,45,383.5,261.5,1.65,16.5,521.0,535.21,420.59
2016,10,10,11,0,570.0,218.0,1.7,17.0,608.0,662.53,515.77
2016,10,10,11,15,470.5,259.5,1.75,17.0,585.0,652.35,505.82
2016,10,10,11,30,371.0,301.0,1.8,17.0,562.0,622.62,482.78
2016,10,10,11,45,260.0,321.0,1.85,17.0,504.0,565.23,439.1
2016,10,10,12,0,149.0,341.0,1.9,17.0,446.0,486.43,378.81
2016,10,10,12,15,114.5,331.5,1.95,17.0,412.5,437.16,342.04
2016,10,10,12,30,80.0,322.0,2.0,17.0,379.0,400.1,313.58
2016,10,10,12,45,78.5,316.0,2.1,17.0,371.0,396.36,311.39
2016,10,10,13,0,77.0,310.0,2.2,17.0,363.0,392.26,308.78
2016,10,10,13,15,199.0,295.5,2.25,17.0,425.5,514.14,405.58
2016,10,10,13,30,321.0,281.0,2.3,17.0,488.0,637.18,499.81
2016,10,10,13,45,570.0,195.0,2.35,17.0,544.0,798.02,622.87
2016,10,10,14,0,819.0,109.0,2.4,17.0,600.0,936.72,720.28
2016,10,10,14,15,804.0,107.0,2.4,16.5,565.5,913.79,705.78
2016,10,10,14,30,789.0,105.0,2.4,16.0,531.0,887.64,690.63
2016,10,10,14,45,636.5,129.0,2.45,16.0,456.5,770.47,609.3
2016,10,10,15,0,484.0,153.0,2.5,16.0,382.0,642.71,516.88
2016,10,10,15,15,580.5,123.0,2.55,15.5,371.0,685.4,553.36
2016,10,10,15,30,677.0,93.0,2.6,15.0,360.0,714.27,577.31
2016,10,10,15,45,631.5,88.0,2.7,15.0,312.0,649.45,529.76
2016,10,10,16,0,586.0,83.0,2.8,15.0,264.0,585.15,481.6
2016,10,10,16,15,525.5,74.5,2.75,14.5,215.5,506.96,420.34
2016,10,10,16,30,465.0,66.0,2.7,14.0,167.0,431.6,358.05
2016,10,10,16,45,373.5,54.5,2.7,13.5,121.5,336.62,277.13
2016,10,10,17,0,282.0,43.0,2.7,13.0,76.0,253.06,201.42
2016,10,10,17,15,156.5,26.0,2.6,12.5,43.0,142.19,69.49
2016,10,10,17,30,31.0,9.0,2.5,12.0,10.0,23.27,0.0
2016,10,10,17,45,15.5,4.5,2.45,12.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,11.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,11.0,7.0,6.37,0.0
2016,10,11,6,45,0.0,23.5,1.45,11.5,23.5,20.55,9.87
2016,10,11,7,0,0.0,40.0,1.5,12.0,40.0,34.38,24.37
2016,10,11,7,15,2.5,59.5,1.55,12.0,60.5,50.32,39.19
2016,10,11,7,30,5.0,79.0,1.6,12.0,81.0,66.08,53.69
2016,10,11,7,45,12.0,98.5,1.65,12.5,102.5,82.41,65.01
2016,10,11,8,0,19.0,118.0,1.7,13.0,124.0,101.02,80.08
2016,10,11,8,15,24.0,136.0,1.65,13.0,145.0,119.29,95.01
2016,10,11,8,30,29.0,154.0,1.6,13.0,166.0,137.39,109.8
2016,10,11,8,45,78.0,181.5,1.6,13.5,218.5,177.82,141.42
2016,10,11,9,0,127.0,209.0,1.6,14.0,271.0,226.4,179.9
2016,10,11,9,15,189.0,223.5,1.55,14.0,323.0,274.9,218.56
2016,10,11,9,30,251.0,238.0,1.5,14.0,375.0,334.11,265.76
2016,10,11,9,45,281.0,248.5,1.5,14.5,411.0,377.51,299.85
2016,10,11,10,0,311.0,259.0,1.5,15.0,447.0,423.7,335.6
2016,10,11,10,15,604.0,173.5,1.5,15.0,557.5,553.73,437.69
2016,10,11,10,30,897.0,88.0,1.5,15.0,668.0,690.66,542.21
2016,10,11,10,45,903.0,89.0,1.5,15.5,687.5,737.63,574.38
2016,10,11,11,0,909.0,90.0,1.5,16.0,707.0,782.3,603.68
2016,10,11,11,15,912.5,90.5,1.5,16.0,718.5,821.95,630.29
2016,10,11,11,30,916.0,91.0,1.5,16.0,730.0,858.7,654.74
2016,10,11,11,45,916.5,91.5,1.5,16.0,733.5,889.82,675.28
2016,10,11,12,0,917.0,92.0,1.5,16.0,737.0,917.55,693.54
2016,10,11,12,15,916.0,91.5,1.5,16.0,732.0,939.28,707.84
2016,10,11,12,30,915.0,91.0,1.5,16.0,727.0,957.31,719.84
2016,10,11,12,45,895.5,97.5,1.55,16.5,711.0,962.34,722.76
2016,10,11,13,0,876.0,104.0,1.6,17.0,695.0,963.24,723.26
2016,10,11,13,15,869.0,103.0,1.65,16.5,674.5,973.4,732.83
2016,10,11,13,30,862.0,102.0,1.7,16.0,654.0,970.02,733.46
2016,10,11,13,45,719.5,138.5,1.8,16.0,586.0,883.47,677.2
2016,10,11,14,0,577.0,175.0,1.9,16.0,518.0,779.57,607.7
2016,10,11,14,15,588.5,160.0,2.0,15.5,492.5,776.96,610.09
2016,10,11,14,30,600.0,145.0,2.1,15.0,467.0,763.93,604.03
2016,10,11,14,45,573.5,140.0,2.25,15.0,429.0,724.1,577.63
2016,10,11,15,0,547.0,135.0,2.4,15.0,391.0,675.7,544.43
2016,10,11,15,15,519.0,125.5,2.5,14.5,349.0,627.28,511.09
2016,10,11,15,30,491.0,116.0,2.6,14.0,307.0,578.32,476.21
2016,10,11,15,45,451.0,108.0,2.75,14.0,266.0,521.58,432.72
2016,10,11,16,0,411.0,100.0,2.9,14.0,225.0,466.1,388.72
2016,10,11,16,15,461.5,78.5,2.85,13.5,195.5,460.09,384.64
2016,10,11,16,30,512.0,57.0,2.8,13.0,166.0,452.84,377.09
2016,10,11,16,45,418.5,47.0,2.8,13.0,120.0,357.29,294.21
2016,10,11,17,0,325.0,37.0,2.8,13.0,74.0,269.35,213.14
2016,10,11,17,15,162.5,18.5,2.7,13.0,37.0,134.38,49.02
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.5,6.5,1.45,11.0,7.5,0.0,0.0
2016,10,12,6,30,83.0,13.0,1.3,11.0,15.0,11.82,0.0
2016,10,12,6,45,217.5,27.0,1.2,11.5,51.0,22.28,10.57
2016,10,12,7,0,352.0,41.0,1.1,12.0,87.0,33.39,23.45
2016,10,12,7,15,437.0,51.0,1.0,12.0,133.0,40.35,30.34
2016,10,12,7,30,522.0,61.0,0.9,12.0,179.0,47.13,36.78
2016,10,12,7,45,579.5,67.5,0.85,12.5,227.5,63.82,40.47
2016,10,12,8,0,637.0,74.0,0.8,13.0,276.0,114.91,66.82
2016,10,12,8,15,460.0,115.0,0.8,13.0,272.5,164.7,113.15
2016,10,12,8,30,283.0,156.0,0.8,13.0,269.0,193.23,145.39
2016,10,12,8,45,159.5,172.0,0.85,13.5,237.0,193.37,151.01
2016,10,12,9,0,36.0,188.0,0.9,14.0,205.0,176.62,140.83
2016,10,12,9,15,49.5,209.5,1.0,14.0,235.5,205.06,163.8
2016,10,12,9,30,63.0,231.0,1.1,14.0,266.0,235.51,188.13
2016,10,12,9,45,73.0,249.0,1.25,14.0,291.5,262.91,210.02
2016,10,12,10,0,83.0,267.0,1.4,14.0,317.0,291.64,232.86
2016,10,12,10,15,44.5,230.5,1.6,14.0,257.5,240.12,191.81
2016,10,12,10,30,6.0,194.0,1.8,14.0,198.0,178.32,141.71
2016,10,12,10,45,5.0,189.0,2.0,14.0,192.5,173.73,138.07
2016,10,12,11,0,4.0,184.0,2.2,14.0,187.0,168.95,134.13
2016,10,12,11,15,15.5,227.0,2.2,14.0,238.0,219.19,174.86
2016,10,12,11,30,27.0,270.0,2.2,14.0,289.0,271.58,216.62
2016,10,12,11,45,56.5,296.5,2.2,14.5,336.5,339.17,269.86
2016,10,12,12,0,86.0,323.0,2.2,15.0,384.0,397.76,315.14
2016,10,12,12,15,91.5,323.0,2.15,15.0,387.0,407.75,322.73
2016,10,12,12,30,97.0,323.0,2.1,15.0,390.0,417.76,330.6
2016,10,12,12,45,151.0,319.0,2.1,15.0,421.5,485.33,383.78
2016,10,12,13,0,205.0,315.0,2.1,15.0,453.0,537.63,424.69
2016,10,12,13,15,124.5,290.0,2.15,15.0,373.0,436.92,346.79
2016,10,12,13,30,44.0,265.0,2.2,15.0,293.0,316.5,252.1
2016,10,12,13,45,152.5,262.5,2.3,15.0,353.5,438.64,352.06
2016,10,12,14,0,261.0,260.0,2.4,15.0,414.0,560.25,447.88
2016,10,12,14,15,199.0,248.5,2.45,15.0,362.0,470.9,378.81
2016,10,12,14,30,137.0,237.0,2.5,15.0,310.0,400.63,323.87
2016,10,12,14,45,460.5,157.5,2.65,15.0,375.0,633.89,514.32
2016,10,12,15,0,784.0,78.0,2.8,15.0,440.0,817.73,652.62
2016,10,12,15,15,756.5,74.5,2.65,15.0,396.0,770.34,617.0
2016,10,12,15,30,729.0,71.0,2.5,15.0,352.0,721.42,581.68
2016,10,12,15,45,692.5,66.5,2.45,15.0,304.5,662.9,538.86
2016,10,12,16,0,656.0,62.0,2.4,15.0,257.0,609.53,498.65
2016,10,12,16,15,598.5,56.0,2.3,14.5,209.0,534.77,440.69
2016,10,12,16,30,541.0,50.0,2.2,14.0,161.0,462.85,381.71
2016,10,12,16,45,449.5,41.0,2.15,13.5,116.0,369.06,301.64
2016,10,12,17,0,358.0,32.0,2.1,13.0,71.0,283.13,221.42
2016,10,12,17,15,179.0,16.0,2.1,12.5,35.5,137.82,26.63
2016,10,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.0,1.9,11.0,5.0,0.0,0.0
2016,10,13,6,30,0.0,10.0,1.9,11.0,10.0,9.1,0.0
2016,10,13,6,45,51.5,27.0,1.95,11.5,33.5,22.43,9.89
2016,10,13,7,0,103.0,44.0,2.0,12.0,57.0,34.85,24.59
2016,10,13,7,15,125.5,64.0,2.1,12.0,87.0,49.63,38.48
2016,10,13,7,30,148.0,84.0,2.2,12.0,117.0,66.03,53.58
2016,10,13,7,45,163.0,104.0,2.35,12.5,148.0,84.99,64.89
2016,10,13,8,0,178.0,124.0,2.5,13.0,179.0,115.62,86.06
2016,10,13,8,15,184.5,144.0,2.45,13.5,209.5,147.22,111.14
2016,10,13,8,30,191.0,164.0,2.4,14.0,240.0,179.92,138.42
2016,10,13,8,45,138.0,183.0,2.35,14.5,241.0,196.4,154.53
2016,10,13,9,0,85.0,202.0,2.3,15.0,242.0,205.01,163.2
2016,10,13,9,15,71.0,214.5,2.25,15.0,250.0,218.03,174.22
2016,10,13,9,30,57.0,227.0,2.2,15.0,258.0,229.37,183.48
2016,10,13,9,45,77.5,248.0,2.15,15.5,292.5,264.45,211.14
2016,10,13,10,0,98.0,269.0,2.1,16.0,327.0,302.13,240.49
2016,10,13,10,15,96.0,280.5,2.05,16.0,339.5,319.41,253.8
2016,10,13,10,30,94.0,292.0,2.0,16.0,352.0,336.45,266.84
2016,10,13,10,45,95.5,301.5,2.0,16.0,364.0,353.76,280.14
2016,10,13,11,0,97.0,311.0,2.0,16.0,376.0,371.14,293.42
2016,10,13,11,15,200.5,311.0,2.05,16.0,448.5,470.01,371.28
2016,10,13,11,30,304.0,311.0,2.1,16.0,521.0,578.06,453.75
2016,10,13,11,45,311.5,307.5,2.15,16.5,523.0,594.92,465.19
2016,10,13,12,0,319.0,304.0,2.2,17.0,525.0,610.81,476.57
2016,10,13,12,15,303.5,308.5,2.25,17.0,518.0,613.73,478.66
2016,10,13,12,30,288.0,313.0,2.3,17.0,511.0,614.85,479.56
2016,10,13,12,45,333.0,295.5,2.35,17.0,520.5,645.97,504.36
2016,10,13,13,0,378.0,278.0,2.4,17.0,530.0,676.3,528.37
2016,10,13,13,15,301.5,284.0,2.4,17.0,481.0,616.89,483.46
2016,10,13,13,30,225.0,290.0,2.4,17.0,432.0,537.59,423.91
2016,10,13,13,45,133.0,264.5,2.4,17.0,347.5,422.71,335.71
2016,10,13,14,0,41.0,239.0,2.4,17.0,263.0,289.56,230.38
2016,10,13,14,15,122.5,235.5,2.4,16.5,301.0,383.03,308.11
2016,10,13,14,30,204.0,232.0,2.4,16.0,339.0,456.69,368.65
2016,10,13,14,45,200.5,214.0,2.4,16.0,312.5,431.47,349.68
2016,10,13,15,0,197.0,196.0,2.4,16.0,286.0,405.47,330.43
2016,10,13,15,15,98.5,129.5,2.35,16.0,174.5,233.49,191.66
2016,10,13,15,30,0.0,63.0,2.3,16.0,63.0,55.66,41.57
2016,10,13,15,45,0.0,54.0,2.3,16.0,54.0,47.67,35.01
2016,10,13,16,0,0.0,45.0,2.3,16.0,45.0,39.69,28.25
2016,10,13,16,15,0.0,36.5,2.15,15.5,36.5,32.16,21.83
2016,10,13,16,30,0.0,28.0,2.0,15.0,28.0,24.65,15.32
2016,10,13,16,45,0.0,20.0,1.95,15.0,20.0,17.59,9.09
2016,10,13,17,0,0.0,12.0,1.9,15.0,12.0,10.54,2.71
2016,10,13,17,15,0.0,6.0,1.8,14.5,6.0,5.26,0.0
2016,10,13,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.73,0.0
2016,10,14,6,45,0.0,12.0,3.75,15.0,12.0,10.55,1.1
2016,10,14,7,0,0.0,21.0,3.6,15.0,21.0,18.48,10.17
2016,10,14,7,15,0.0,32.5,3.4,15.0,32.5,28.65,19.56
2016,10,14,7,30,0.0,44.0,3.2,15.0,44.0,38.83,28.89
2016,10,14,7,45,0.0,56.5,3.0,15.0,56.5,49.81,36.95
2016,10,14,8,0,0.0,69.0,2.8,15.0,69.0,60.6,46.17
2016,10,14,8,15,0.0,81.5,2.65,15.0,81.5,71.5,55.35
2016,10,14,8,30,0.0,94.0,2.5,15.0,94.0,82.49,64.5
2016,10,14,8,45,0.0,96.0,2.45,15.0,96.0,84.58,66.07
2016,10,14,9,0,0.0,98.0,2.4,15.0,98.0,86.55,67.54
2016,10,14,9,15,0.0,126.5,2.35,15.0,126.5,111.71,88.29
2016,10,14,9,30,0.0,155.0,2.3,15.0,155.0,137.24,109.08
2016,10,14,9,45,0.0,96.5,2.3,15.5,96.5,85.52,65.98
2016,10,14,10,0,0.0,38.0,2.3,16.0,38.0,33.57,22.56
2016,10,14,10,15,0.0,88.0,2.25,16.0,88.0,77.99,59.49
2016,10,14,10,30,0.0,138.0,2.2,16.0,138.0,123.15,96.42
2016,10,14,10,45,0.0,128.0,2.15,16.0,128.0,114.19,88.9
2016,10,14,11,0,0.0,118.0,2.1,16.0,118.0,105.17,81.45
2016,10,14,11,15,4.5,166.5,2.05,16.0,169.5,153.59,120.88
2016,10,14,11,30,9.0,215.0,2.0,16.0,221.0,203.77,161.05
2016,10,14,11,45,18.0,242.5,1.95,16.0,255.0,239.07,189.13
2016,10,14,12,0,27.0,270.0,1.9,16.0,289.0,275.73,218.06
2016,10,14,12,15,21.5,255.0,1.85,16.0,270.0,257.44,203.44
2016,10,14,12,30,16.0,240.0,1.8,16.0,251.0,238.72,188.65
2016,10,14,12,45,8.0,181.5,1.8,16.0,187.0,174.01,137.14
2016,10,14,13,0,0.0,123.0,1.8,16.0,123.0,110.47,85.7
2016,10,14,13,15,0.0,111.5,1.75,16.0,111.5,99.73,77.11
2016,10,14,13,30,0.0,100.0,1.7,16.0,100.0,88.99,68.41
2016,10,14,13,45,1.0,135.5,1.65,16.0,136.0,124.15,97.43
2016,10,14,14,0,2.0,171.0,1.6,16.0,172.0,161.55,127.99
2016,10,14,14,15,10.5,181.5,1.55,16.0,187.0,181.93,145.0
2016,10,14,14,30,19.0,192.0,1.5,16.0,202.0,203.21,162.77
2016,10,14,14,45,9.5,158.5,1.5,16.0,163.5,159.57,127.37
2016,10,14,15,0,0.0,125.0,1.5,16.0,125.0,116.56,92.09
2016,10,14,15,15,0.0,112.0,1.45,15.5,112.0,104.23,82.35
2016,10,14,15,30,0.0,99.0,1.4,15.0,99.0,91.91,72.41
2016,10,14,15,45,0.0,85.5,1.4,15.0,85.5,79.05,61.72
2016,10,14,16,0,0.0,72.0,1.4,15.0,72.0,66.17,50.86
2016,10,14,16,15,0.0,58.0,1.25,14.5,58.0,52.67,39.38
2016,10,14,16,30,0.0,44.0,1.1,14.0,44.0,39.06,27.62
2016,10,14,16,45,0.0,31.0,1.0,14.0,31.0,27.33,17.28
2016,10,14,17,0,0.0,18.0,0.9,14.0,18.0,15.84,6.8
2016,10,14,17,15,0.0,9.0,0.85,13.5,9.0,7.91,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,35.5,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,71.0,10.0,1.9,12.0,11.0,9.1,0.0
2016,10,15,6,45,214.5,22.5,2.0,12.5,44.5,18.42,5.25
2016,10,15,7,0,358.0,35.0,2.1,13.0,78.0,28.3,18.66
2016,10,15,7,15,447.0,43.5,2.2,13.0,122.5,34.19,24.62
2016,10,15,7,30,536.0,52.0,2.3,13.0,167.0,39.96,30.13
2016,10,15,7,45,589.0,58.0,2.45,13.5,214.0,56.09,33.84
2016,10,15,8,0,642.0,64.0,2.6,14.0,261.0,106.69,59.7
2016,10,15,8,15,321.0,78.5,2.9,14.5,177.0,113.86,76.82
2016,10,15,8,30,0.0,93.0,3.2,15.0,93.0,81.63,63.76
2016,10,15,8,45,0.0,90.0,3.5,15.5,90.0,79.4,61.63
2016,10,15,9,0,0.0,87.0,3.8,16.0,87.0,76.95,59.3
2016,10,15,9,15,0.0,91.5,4.0,16.0,91.5,80.98,62.51
2016,10,15,9,30,0.0,96.0,4.2,16.0,96.0,85.02,65.72
2016,10,15,9,45,0.0,89.0,4.45,16.0,89.0,78.85,60.43
2016,10,15,10,0,0.0,82.0,4.7,16.0,82.0,72.63,55.15
2016,10,15,10,15,27.5,177.0,4.85,16.0,194.5,179.66,143.54
2016,10,15,10,30,55.0,272.0,5.0,16.0,307.0,291.72,233.98
2016,10,15,10,45,34.5,249.5,5.15,16.0,271.5,259.79,207.81
2016,10,15,11,0,14.0,227.0,5.3,16.0,236.0,217.14,173.01
2016,10,15,11,15,13.0,227.0,5.4,16.0,236.0,217.58,173.33
2016,10,15,11,30,12.0,227.0,5.5,16.0,236.0,217.9,173.52
2016,10,15,11,45,15.5,238.5,5.65,16.0,249.5,233.18,185.95
2016,10,15,12,0,19.0,250.0,5.8,16.0,263.0,248.91,198.74
2016,10,15,12,15,9.5,189.0,5.85,16.0,195.5,181.5,144.13
2016,10,15,12,30,0.0,128.0,5.9,16.0,128.0,114.96,89.58
2016,10,15,12,45,0.0,141.5,6.0,16.5,141.5,127.91,100.12
2016,10,15,13,0,0.0,155.0,6.1,17.0,155.0,141.19,110.85
2016,10,15,13,15,0.0,92.0,6.1,17.0,92.0,81.58,62.07
2016,10,15,13,30,0.0,29.0,6.1,17.0,29.0,25.62,15.74
2016,10,15,13,45,2.0,102.5,6.15,17.0,104.0,93.34,72.14
2016,10,15,14,0,4.0,176.0,6.2,17.0,179.0,168.84,134.39
2016,10,15,14,15,2.0,112.5,6.15,16.5,114.0,103.36,80.82
2016,10,15,14,30,0.0,49.0,6.1,16.0,49.0,43.28,30.86
2016,10,15,14,45,0.0,54.5,6.05,16.0,54.5,48.14,35.06
2016,10,15,15,0,0.0,60.0,6.0,16.0,60.0,53.01,39.27
2016,10,15,15,15,0.0,32.5,5.8,15.5,32.5,28.64,18.77
2016,10,15,15,30,0.0,5.0,5.6,15.0,5.0,4.39,0.0
2016,10,15,15,45,0.0,4.5,5.45,15.0,4.5,3.95,0.0
2016,10,15,16,0,0.0,4.0,5.3,15.0,4.0,3.51,0.0
2016,10,15,16,15,0.0,3.0,5.15,15.0,3.0,2.63,0.0
2016,10,15,16,30,0.0,2.0,5.0,15.0,2.0,1.75,0.0
2016,10,15,16,45,0.0,1.0,4.85,15.0,1.0,0.88,0.0
2016,10,15,17,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,192.5,16.5,1.6,13.5,38.5,13.03,1.13
2016,10,16,7,0,385.0,33.0,1.7,14.0,77.0,26.67,17.08
2016,10,16,7,15,473.5,41.0,1.8,14.0,122.0,32.21,22.75
2016,10,16,7,30,562.0,49.0,1.9,14.0,167.0,37.67,27.96
2016,10,16,7,45,610.5,55.0,2.0,14.5,213.5,54.04,31.77
2016,10,16,8,0,659.0,61.0,2.1,15.0,260.0,105.5,57.83
2016,10,16,8,15,329.5,94.5,2.2,15.0,194.5,128.23,88.28
2016,10,16,8,30,0.0,128.0,2.3,15.0,129.0,110.83,88.21
2016,10,16,8,45,0.0,113.5,2.4,15.0,114.0,99.56,78.63
2016,10,16,9,0,0.0,99.0,2.5,15.0,99.0,87.41,68.29
2016,10,16,9,15,0.0,99.5,2.55,15.0,99.5,88.02,68.63
2016,10,16,9,30,0.0,100.0,2.6,15.0,100.0,88.57,68.91
2016,10,16,9,45,0.0,124.5,2.7,15.5,124.5,110.49,86.77
2016,10,16,10,0,0.0,149.0,2.8,16.0,149.0,132.73,104.65
2016,10,16,10,15,0.0,149.0,2.85,16.0,149.0,133.01,104.66
2016,10,16,10,30,0.0,149.0,2.9,16.0,149.0,133.25,104.7
2016,10,16,10,45,0.0,153.0,3.0,16.0,153.0,137.14,107.75
2016,10,16,11,0,0.0,157.0,3.1,16.0,157.0,141.07,110.85
2016,10,16,11,15,2.5,173.0,3.1,16.0,174.5,158.22,124.75
2016,10,16,11,30,5.0,189.0,3.1,16.0,192.0,175.83,138.96
2016,10,16,11,45,5.0,189.5,3.15,16.0,193.0,176.89,139.76
2016,10,16,12,0,5.0,190.0,3.2,16.0,194.0,177.95,140.62
2016,10,16,12,15,6.0,195.0,3.3,16.0,199.5,184.3,145.83
2016,10,16,12,30,7.0,200.0,3.4,16.0,205.0,190.82,151.2
2016,10,16,12,45,3.5,180.5,3.55,16.5,183.5,169.03,133.34
2016,10,16,13,0,0.0,161.0,3.7,17.0,162.0,147.12,115.4
2016,10,16,13,15,0.5,164.5,3.85,17.0,165.0,151.51,119.17
2016,10,16,13,30,1.0,168.0,4.0,17.0,168.0,156.1,123.09
2016,10,16,13,45,35.0,208.0,4.2,17.0,227.5,245.86,197.26
2016,10,16,14,0,69.0,248.0,4.4,17.0,287.0,328.6,264.7
2016,10,16,14,15,49.5,223.5,4.5,16.5,250.5,283.49,228.95
2016,10,16,14,30,30.0,199.0,4.6,16.0,214.0,238.43,192.92
2016,10,16,14,45,15.0,150.5,4.7,16.0,158.0,156.33,125.73
2016,10,16,15,0,0.0,102.0,4.8,16.0,102.0,92.84,72.69
2016,10,16,15,15,0.0,63.5,4.7,16.0,63.5,56.11,42.0
2016,10,16,15,30,0.0,25.0,4.6,16.0,25.0,22.01,13.14
2016,10,16,15,45,0.0,21.5,4.6,16.0,21.5,18.91,10.52
2016,10,16,16,0,0.0,18.0,4.6,16.0,18.0,15.82,7.87
2016,10,16,16,15,0.0,14.5,4.45,15.5,14.5,12.74,5.22
2016,10,16,16,30,0.0,11.0,4.3,15.0,11.0,9.65,2.53
2016,10,16,16,45,0.0,7.5,4.2,15.0,7.5,6.58,0.0
2016,10,16,17,0,0.0,4.0,4.1,15.0,4.0,3.5,0.0
2016,10,16,17,15,0.0,2.0,4.1,14.5,2.0,1.82,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,20.0,1.6,12.5,35.5,15.72,1.15
2016,10,17,7,0,281.0,40.0,1.6,13.0,71.0,31.23,20.92
2016,10,17,7,15,377.5,50.5,1.6,13.0,115.0,40.64,30.22
2016,10,17,7,30,474.0,61.0,1.6,13.0,159.0,47.88,37.14
2016,10,17,7,45,541.5,67.0,1.6,13.5,206.5,62.41,40.17
2016,10,17,8,0,609.0,73.0,1.6,14.0,254.0,111.19,64.89
2016,10,17,8,15,649.5,78.0,1.6,14.0,300.0,163.46,103.69
2016,10,17,8,30,690.0,83.0,1.6,14.0,346.0,220.38,151.78
2016,10,17,8,45,723.5,85.5,1.6,14.5,390.0,277.5,202.06
2016,10,17,9,0,757.0,88.0,1.6,15.0,434.0,339.63,256.38
2016,10,17,9,15,777.0,90.5,1.6,15.0,472.0,396.92,306.65
2016,10,17,9,30,797.0,93.0,1.6,15.0,510.0,455.12,356.3
2016,10,17,9,45,814.5,94.0,1.6,15.5,543.0,511.19,402.11
2016,10,17,10,0,832.0,95.0,1.6,16.0,576.0,567.24,446.3
2016,10,17,10,15,841.5,96.5,1.6,16.0,601.5,618.62,486.44
2016,10,17,10,30,851.0,98.0,1.6,16.0,627.0,668.63,524.47
2016,10,17,10,45,860.0,98.0,1.65,16.5,645.5,715.06,558.37
2016,10,17,11,0,869.0,98.0,1.7,17.0,664.0,754.63,585.25
2016,10,17,11,15,872.0,98.5,1.75,17.0,675.0,792.03,611.17
2016,10,17,11,30,875.0,99.0,1.8,17.0,686.0,826.63,635.07
2016,10,17,11,45,877.0,98.5,1.9,17.0,689.0,856.33,656.07
2016,10,17,12,0,879.0,98.0,2.0,17.0,692.0,882.85,674.98
2016,10,17,12,15,877.0,98.0,2.05,17.0,686.5,903.05,689.17
2016,10,17,12,30,875.0,98.0,2.1,17.0,681.0,919.7,701.13
2016,10,17,12,45,875.0,95.5,2.15,17.0,669.0,931.69,710.09
2016,10,17,13,0,875.0,93.0,2.2,17.0,657.0,940.02,716.77
2016,10,17,13,15,867.5,91.5,2.25,17.0,636.5,938.76,717.13
2016,10,17,13,30,860.0,90.0,2.3,17.0,616.0,933.77,715.19
2016,10,17,13,45,851.0,88.0,2.35,17.0,588.5,932.73,716.15
2016,10,17,14,0,842.0,86.0,2.4,17.0,561.0,918.5,708.12
2016,10,17,14,15,827.0,84.0,2.4,16.5,527.0,895.21,694.81
2016,10,17,14,30,812.0,82.0,2.4,16.0,493.0,868.76,679.27
2016,10,17,14,45,791.5,79.5,2.45,16.0,453.5,833.77,656.66
2016,10,17,15,0,771.0,77.0,2.5,16.0,414.0,796.31,631.95
2016,10,17,15,15,742.0,73.5,2.45,16.0,370.0,748.16,598.24
2016,10,17,15,30,713.0,70.0,2.4,16.0,326.0,698.61,562.8
2016,10,17,15,45,671.0,65.5,2.4,16.0,279.5,641.98,521.23
2016,10,17,16,0,629.0,61.0,2.4,16.0,233.0,580.97,474.72
2016,10,17,16,15,564.5,54.5,2.25,15.5,186.0,502.34,412.63
2016,10,17,16,30,500.0,48.0,2.1,15.0,139.0,427.15,349.36
2016,10,17,16,45,392.0,38.5,2.0,14.5,96.0,325.57,261.59
2016,10,17,17,0,284.0,29.0,1.9,14.0,53.0,231.31,160.8
2016,10,17,17,15,142.0,14.5,1.9,13.5,26.5,87.24,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,178.5,17.0,1.9,12.5,36.5,13.62,0.0
2016,10,18,7,0,357.0,34.0,1.9,13.0,73.0,27.83,17.88
2016,10,18,7,15,453.0,42.5,2.0,13.0,118.0,33.74,24.1
2016,10,18,7,30,549.0,51.0,2.1,13.0,163.0,39.57,29.72
2016,10,18,7,45,613.0,56.0,2.25,13.5,211.5,54.63,32.68
2016,10,18,8,0,677.0,61.0,2.4,14.0,260.0,109.87,61.2
2016,10,18,8,15,715.0,65.0,2.45,14.0,306.5,164.5,101.85
2016,10,18,8,30,753.0,69.0,2.5,14.0,353.0,223.39,152.19
2016,10,18,8,45,781.0,71.5,2.55,14.5,396.5,282.11,204.84
2016,10,18,9,0,809.0,74.0,2.6,15.0,440.0,343.21,259.51
2016,10,18,9,15,828.0,76.0,2.5,15.0,478.5,402.34,312.14
2016,10,18,9,30,847.0,78.0,2.4,15.0,517.0,462.15,363.78
2016,10,18,9,45,865.0,78.0,2.35,15.5,550.5,519.14,411.03
2016,10,18,10,0,883.0,78.0,2.3,16.0,584.0,575.96,456.44
2016,10,18,10,15,892.0,79.5,2.2,16.0,610.0,628.42,497.65
2016,10,18,10,30,901.0,81.0,2.1,16.0,636.0,679.31,536.35
2016,10,18,10,45,909.0,81.0,2.05,16.5,655.0,726.1,569.77
2016,10,18,11,0,917.0,81.0,2.0,17.0,674.0,770.7,599.21
2016,10,18,11,15,920.5,81.0,1.95,17.0,685.0,809.4,625.19
2016,10,18,11,30,924.0,81.0,1.9,17.0,696.0,845.16,648.91
2016,10,18,11,45,927.5,80.0,1.85,17.0,699.5,876.68,669.55
2016,10,18,12,0,931.0,79.0,1.8,17.0,703.0,904.89,687.86
2016,10,18,12,15,929.5,79.0,1.85,17.0,698.0,926.39,702.81
2016,10,18,12,30,928.0,79.0,1.9,17.0,693.0,944.15,715.43
2016,10,18,12,45,923.5,78.5,1.95,17.5,679.5,954.76,722.07
2016,10,18,13,0,919.0,78.0,2.0,18.0,666.0,961.45,726.3
2016,10,18,13,15,912.0,77.5,2.0,18.0,645.5,961.91,727.33
2016,10,18,13,30,905.0,77.0,2.0,18.0,625.0,958.49,726.0
2016,10,18,13,45,893.0,76.0,2.05,18.0,596.5,945.94,719.28
2016,10,18,14,0,881.0,75.0,2.1,18.0,568.0,929.74,710.26
2016,10,18,14,15,867.0,73.5,2.15,18.0,533.5,907.59,697.2
2016,10,18,14,30,853.0,72.0,2.2,18.0,499.0,882.21,681.9
2016,10,18,14,45,829.0,70.5,2.25,18.0,458.5,853.86,664.38
2016,10,18,15,0,805.0,69.0,2.3,18.0,418.0,813.92,638.37
2016,10,18,15,15,777.0,66.0,2.25,17.5,373.5,766.52,606.88
2016,10,18,15,30,749.0,63.0,2.2,17.0,329.0,717.61,573.45
2016,10,18,15,45,705.5,59.5,2.2,17.0,281.5,654.75,527.68
2016,10,18,16,0,662.0,56.0,2.2,17.0,234.0,592.13,480.38
2016,10,18,16,15,598.0,50.0,2.2,16.5,186.0,518.85,423.37
2016,10,18,16,30,534.0,44.0,2.2,16.0,138.0,443.69,360.91
2016,10,18,16,45,425.0,35.0,2.2,15.5,94.5,341.14,272.22
2016,10,18,17,0,316.0,26.0,2.2,15.0,51.0,244.05,160.8
2016,10,18,17,15,158.0,13.0,2.3,14.5,25.5,93.89,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,214.0,14.0,1.9,12.5,36.5,11.07,0.0
2016,10,19,7,0,428.0,28.0,1.9,13.0,73.0,24.64,15.04
2016,10,19,7,15,517.0,35.5,1.95,13.0,118.5,30.45,21.17
2016,10,19,7,30,606.0,43.0,2.0,13.0,164.0,36.19,26.69
2016,10,19,7,45,660.0,47.5,2.05,13.5,211.5,51.56,29.63
2016,10,19,8,0,714.0,52.0,2.1,14.0,259.0,104.68,55.41
2016,10,19,8,15,749.0,55.5,2.1,14.5,305.5,160.58,96.83
2016,10,19,8,30,784.0,59.0,2.1,15.0,352.0,220.27,147.67
2016,10,19,8,45,808.5,61.5,2.15,15.5,395.0,279.68,200.96
2016,10,19,9,0,833.0,64.0,2.2,16.0,438.0,342.41,256.94
2016,10,19,9,15,850.0,66.0,2.15,16.0,476.0,401.27,309.28
2016,10,19,9,30,867.0,68.0,2.1,16.0,514.0,460.48,360.38
2016,10,19,9,45,878.0,69.5,2.1,16.5,545.5,516.24,406.63
2016,10,19,10,0,889.0,71.0,2.1,17.0,577.0,571.13,450.55
2016,10,19,10,15,897.5,72.5,2.0,17.0,602.5,623.39,491.37
2016,10,19,10,30,906.0,74.0,1.9,17.0,628.0,674.02,529.63
2016,10,19,10,45,908.0,76.0,1.85,17.5,646.0,718.8,561.19
2016,10,19,11,0,910.0,78.0,1.8,18.0,664.0,760.96,588.71
2016,10,19,11,15,913.0,78.5,1.75,18.0,674.5,799.44,614.36
2016,10,19,11,30,916.0,79.0,1.7,18.0,685.0,834.98,637.75
2016,10,19,11,45,915.5,79.5,1.7,18.5,687.5,864.5,656.17
2016,10,19,12,0,915.0,80.0,1.7,19.0,690.0,890.58,672.23
2016,10,19,12,15,914.0,80.0,1.7,19.0,684.5,912.11,686.54
2016,10,19,12,30,913.0,80.0,1.7,19.0,679.0,929.99,698.54
2016,10,19,12,45,908.5,79.5,1.75,19.0,666.0,940.34,706.31
2016,10,19,13,0,904.0,79.0,1.8,19.0,653.0,946.85,711.78
2016,10,19,13,15,897.5,78.0,1.8,19.0,632.5,947.04,712.62
2016,10,19,13,30,891.0,77.0,1.8,19.0,612.0,943.41,711.15
2016,10,19,13,45,882.0,75.5,1.85,19.0,584.5,933.06,705.98
2016,10,19,14,0,873.0,74.0,1.9,19.0,557.0,919.08,698.51
2016,10,19,14,15,858.5,72.0,1.95,19.0,523.0,895.88,684.82
2016,10,19,14,30,844.0,70.0,2.0,19.0,489.0,869.5,668.94
2016,10,19,14,45,824.0,68.0,2.05,19.0,449.5,844.19,653.65
2016,10,19,15,0,804.0,66.0,2.1,19.0,410.0,807.24,629.87
2016,10,19,15,15,776.0,63.0,2.05,18.5,366.0,759.94,598.57
2016,10,19,15,30,748.0,60.0,2.0,18.0,322.0,711.18,565.36
2016,10,19,15,45,707.0,56.0,1.95,18.0,275.0,649.84,520.62
2016,10,19,16,0,666.0,52.0,1.9,18.0,228.0,588.72,474.41
2016,10,19,16,15,602.5,46.5,1.85,17.0,181.0,510.53,414.51
2016,10,19,16,30,539.0,41.0,1.8,16.0,134.0,441.96,357.96
2016,10,19,16,45,433.0,32.0,1.75,15.5,91.0,341.51,270.58
2016,10,19,17,0,327.0,23.0,1.7,15.0,48.0,244.47,149.27
