Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,15,163.5,11.5,1.75,14.5,24.0,95.05,0.0
2016,10,19,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,14.5,1.45,12.5,35.5,11.57,0.0
2016,10,20,7,0,413.0,29.0,1.5,13.0,71.0,23.58,13.98
2016,10,20,7,15,506.5,36.5,1.5,13.5,116.5,28.87,19.71
2016,10,20,7,30,600.0,44.0,1.5,14.0,162.0,37.21,27.46
2016,10,20,7,45,658.0,48.5,1.55,14.5,210.5,52.16,30.28
2016,10,20,8,0,716.0,53.0,1.6,15.0,259.0,105.41,55.79
2016,10,20,8,15,752.0,57.0,1.5,15.5,305.5,161.97,97.36
2016,10,20,8,30,788.0,61.0,1.4,16.0,352.0,222.47,148.31
2016,10,20,8,45,814.0,63.5,1.35,16.5,395.5,282.49,201.38
2016,10,20,9,0,840.0,66.0,1.3,17.0,439.0,345.92,256.97
2016,10,20,9,15,857.5,68.0,1.25,17.5,477.5,405.35,308.24
2016,10,20,9,30,875.0,70.0,1.2,18.0,516.0,465.16,357.97
2016,10,20,9,45,890.0,70.5,1.2,18.5,549.0,522.31,404.05
2016,10,20,10,0,905.0,71.0,1.2,19.0,582.0,578.94,448.01
2016,10,20,10,15,913.0,72.0,1.2,19.0,607.5,631.08,488.04
2016,10,20,10,30,921.0,73.0,1.2,19.0,633.0,681.48,525.63
2016,10,20,10,45,926.0,74.0,1.25,19.5,651.0,727.84,558.21
2016,10,20,11,0,931.0,75.0,1.3,20.0,669.0,771.74,587.03
2016,10,20,11,15,934.0,75.5,1.3,20.0,679.5,810.88,612.87
2016,10,20,11,30,937.0,76.0,1.3,20.0,690.0,847.02,636.53
2016,10,20,11,45,937.0,76.0,1.3,20.5,692.5,876.91,654.68
2016,10,20,12,0,937.0,76.0,1.3,21.0,695.0,903.3,670.48
2016,10,20,12,15,935.5,76.0,1.3,21.0,690.0,924.77,684.37
2016,10,20,12,30,934.0,76.0,1.3,21.0,685.0,942.49,695.95
2016,10,20,12,45,928.5,76.0,1.35,21.5,671.5,952.73,702.27
2016,10,20,13,0,923.0,76.0,1.4,22.0,658.0,959.04,706.27
2016,10,20,13,15,916.5,75.0,1.4,22.0,637.0,959.28,707.13
2016,10,20,13,30,910.0,74.0,1.4,22.0,616.0,955.62,705.7
2016,10,20,13,45,900.5,72.5,1.45,22.0,588.5,944.71,700.48
2016,10,20,14,0,891.0,71.0,1.5,22.0,561.0,930.1,692.98
2016,10,20,14,15,877.0,69.5,1.5,21.5,526.5,907.8,681.07
2016,10,20,14,30,863.0,68.0,1.5,21.0,492.0,882.25,666.99
2016,10,20,14,45,843.0,66.0,1.5,21.0,452.0,847.69,645.37
2016,10,20,15,0,823.0,64.0,1.5,21.0,412.0,819.23,627.74
2016,10,20,15,15,795.5,61.0,1.5,20.5,367.5,771.93,597.63
2016,10,20,15,30,768.0,58.0,1.5,20.0,323.0,723.08,565.6
2016,10,20,15,45,726.5,54.0,1.55,20.0,275.5,660.82,521.87
2016,10,20,16,0,685.0,50.0,1.6,20.0,228.0,598.79,476.37
2016,10,20,16,15,621.0,44.5,1.6,19.0,180.5,519.75,416.87
2016,10,20,16,30,557.0,39.0,1.6,18.0,133.0,443.7,355.56
2016,10,20,16,45,442.5,30.5,1.65,17.5,89.5,344.64,269.37
2016,10,20,17,0,328.0,22.0,1.7,17.0,46.0,241.26,130.91
2016,10,20,17,15,164.0,11.0,1.7,16.5,23.0,94.53,0.0
2016,10,20,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,6,45,195.0,14.0,1.2,13.5,33.0,11.19,0.0
2016,10,21,7,0,390.0,28.0,1.2,14.0,66.0,22.75,13.02
2016,10,21,7,15,484.0,35.5,1.15,14.0,110.5,28.06,18.92
2016,10,21,7,30,578.0,43.0,1.1,14.0,155.0,36.33,26.67
2016,10,21,7,45,635.5,48.0,1.05,14.5,202.0,50.98,29.84
2016,10,21,8,0,693.0,53.0,1.0,15.0,249.0,103.12,54.83
2016,10,21,8,15,730.0,57.0,0.9,15.5,295.0,158.3,95.12
2016,10,21,8,30,767.0,61.0,0.8,16.0,341.0,217.55,144.61
2016,10,21,8,45,792.5,63.5,0.7,16.5,384.0,276.06,195.82
2016,10,21,9,0,818.0,66.0,0.6,17.0,427.0,336.6,248.22
2016,10,21,9,15,540.5,140.5,0.55,17.0,387.5,344.71,263.64
2016,10,21,9,30,263.0,215.0,0.5,17.0,348.0,319.37,248.69
2016,10,21,9,45,569.5,145.5,0.5,17.5,457.0,435.21,337.68
2016,10,21,10,0,876.0,76.0,0.5,18.0,566.0,566.99,436.02
2016,10,21,10,15,885.0,77.0,0.5,18.5,592.0,618.3,472.88
2016,10,21,10,30,894.0,78.0,0.5,19.0,618.0,668.04,508.24
2016,10,21,10,45,899.5,79.0,0.55,19.5,636.0,713.56,540.0
2016,10,21,11,0,905.0,80.0,0.6,20.0,654.0,756.74,567.91
2016,10,21,11,15,908.0,80.5,0.7,20.0,664.5,794.92,594.11
2016,10,21,11,30,911.0,81.0,0.8,20.0,675.0,830.18,618.39
2016,10,21,11,45,911.0,81.5,0.9,20.0,677.5,859.86,639.02
2016,10,21,12,0,911.0,82.0,1.0,20.0,680.0,886.16,657.56
2016,10,21,12,15,909.5,82.0,1.1,20.0,674.5,907.07,672.69
2016,10,21,12,30,908.0,82.0,1.2,20.0,669.0,924.34,685.62
2016,10,21,12,45,898.5,83.5,1.35,20.0,655.0,932.38,693.42
2016,10,21,13,0,889.0,85.0,1.5,20.0,641.0,936.55,698.86
2016,10,21,13,15,882.0,84.0,1.65,20.0,620.5,936.21,701.4
2016,10,21,13,30,875.0,83.0,1.8,20.0,600.0,932.13,701.53
2016,10,21,13,45,862.5,82.0,1.95,20.0,572.0,919.25,695.77
2016,10,21,14,0,850.0,81.0,2.1,20.0,544.0,912.27,694.05
2016,10,21,14,15,835.0,79.0,2.2,19.5,510.0,888.9,681.81
2016,10,21,14,30,820.0,77.0,2.3,19.0,476.0,862.36,667.31
2016,10,21,14,45,798.0,74.5,2.4,19.0,436.0,826.02,644.34
2016,10,21,15,0,776.0,72.0,2.5,19.0,396.0,787.27,619.21
2016,10,21,15,15,746.0,68.5,2.5,18.5,352.5,738.43,586.54
2016,10,21,15,30,716.0,65.0,2.5,18.0,309.0,688.26,551.92
2016,10,21,15,45,672.5,60.5,2.55,18.0,262.5,625.42,505.61
2016,10,21,16,0,629.0,56.0,2.6,18.0,216.0,568.96,462.32
2016,10,21,16,15,560.5,49.5,2.6,17.5,169.5,488.31,398.53
2016,10,21,16,30,492.0,43.0,2.6,17.0,123.0,411.57,333.42
2016,10,21,16,45,376.0,33.0,2.6,16.5,82.0,306.39,240.48
2016,10,21,17,0,260.0,23.0,2.6,16.0,41.0,201.2,92.22
2016,10,21,17,15,130.0,11.5,2.65,15.5,20.5,77.22,0.0
2016,10,21,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,15.5,1.7,11.5,32.0,12.61,0.0
2016,10,22,7,0,350.0,31.0,1.7,12.0,64.0,25.61,15.22
2016,10,22,7,15,452.5,39.5,1.7,12.0,108.5,31.64,22.16
2016,10,22,7,30,555.0,48.0,1.7,12.0,153.0,37.58,27.97
2016,10,22,7,45,617.5,54.0,1.7,12.5,201.5,52.16,31.57
2016,10,22,8,0,680.0,60.0,1.7,13.0,250.0,104.83,57.35
2016,10,22,8,15,720.0,64.0,1.65,13.0,296.5,162.78,100.45
2016,10,22,8,30,760.0,68.0,1.6,13.0,343.0,222.04,150.81
2016,10,22,8,45,669.0,92.5,1.55,13.5,356.5,266.98,195.77
2016,10,22,9,0,578.0,117.0,1.5,14.0,370.0,302.97,231.79
2016,10,22,9,15,717.5,97.5,1.4,14.0,439.0,376.0,291.89
2016,10,22,9,30,857.0,78.0,1.3,14.0,508.0,463.31,362.62
2016,10,22,9,45,602.5,153.0,1.2,14.5,464.5,458.13,361.24
2016,10,22,10,0,348.0,228.0,1.1,15.0,421.0,414.55,327.87
2016,10,22,10,15,381.5,231.5,1.1,15.0,452.5,459.27,363.42
2016,10,22,10,30,415.0,235.0,1.1,15.0,484.0,514.57,405.5
2016,10,22,10,45,453.5,230.0,1.1,15.0,509.5,559.61,439.54
2016,10,22,11,0,492.0,225.0,1.1,15.0,535.0,606.11,474.25
2016,10,22,11,15,540.0,211.5,1.15,15.0,557.0,652.22,508.98
2016,10,22,11,30,588.0,198.0,1.2,15.0,579.0,699.1,543.93
2016,10,22,11,45,574.0,204.0,1.25,15.5,577.0,715.66,554.73
2016,10,22,12,0,560.0,210.0,1.3,16.0,575.0,729.29,563.7
2016,10,22,12,15,595.5,196.0,1.35,16.0,581.5,767.5,592.09
2016,10,22,12,30,631.0,182.0,1.4,16.0,588.0,799.72,615.93
2016,10,22,12,45,633.0,176.5,1.45,16.0,576.5,808.2,622.42
2016,10,22,13,0,635.0,171.0,1.5,16.0,565.0,813.75,627.3
2016,10,22,13,15,762.0,130.0,1.55,16.0,587.5,892.3,682.68
2016,10,22,13,30,889.0,89.0,1.6,16.0,610.0,950.78,722.96
2016,10,22,13,45,776.5,109.0,1.7,16.0,549.0,879.47,676.12
2016,10,22,14,0,664.0,129.0,1.8,16.0,488.0,802.47,625.46
2016,10,22,14,15,675.5,116.0,1.85,15.5,461.0,792.31,621.96
2016,10,22,14,30,687.0,103.0,1.9,15.0,434.0,778.5,615.14
2016,10,22,14,45,561.5,120.5,1.95,15.0,376.5,677.16,542.98
2016,10,22,15,0,436.0,138.0,2.0,15.0,319.0,572.32,465.04
2016,10,22,15,15,414.0,127.0,2.05,15.0,283.5,530.77,434.74
2016,10,22,15,30,392.0,116.0,2.1,15.0,248.0,488.77,402.73
2016,10,22,15,45,374.0,100.5,2.15,15.0,211.0,444.01,367.66
2016,10,22,16,0,356.0,85.0,2.2,15.0,174.0,399.06,331.06
2016,10,22,16,15,314.5,70.0,2.15,14.5,136.0,338.58,280.33
2016,10,22,16,30,273.0,55.0,2.1,14.0,98.0,280.75,229.78
2016,10,22,16,45,206.0,38.5,2.1,13.5,64.5,208.57,163.5
2016,10,22,17,0,139.0,22.0,2.1,13.0,31.0,129.22,43.09
2016,10,22,17,15,69.5,11.0,2.15,12.5,15.5,45.57,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.0,1.35,10.5,30.5,12.73,0.0
2016,10,23,7,0,365.0,28.0,1.3,11.0,61.0,22.96,12.82
2016,10,23,7,15,466.0,36.5,1.3,11.5,105.5,29.12,19.97
2016,10,23,7,30,567.0,45.0,1.3,12.0,150.0,35.18,25.82
2016,10,23,7,45,625.5,51.0,1.3,12.5,197.5,52.92,32.43
2016,10,23,8,0,684.0,57.0,1.3,13.0,245.0,105.22,57.62
2016,10,23,8,15,472.0,98.0,1.3,13.0,238.5,151.15,101.7
2016,10,23,8,30,260.0,139.0,1.3,13.0,232.0,174.04,131.03
2016,10,23,8,45,536.5,105.5,1.3,13.5,327.5,242.76,180.2
2016,10,23,9,0,813.0,72.0,1.3,14.0,423.0,339.27,255.26
2016,10,23,9,15,752.0,89.5,1.3,14.0,437.0,382.33,295.85
2016,10,23,9,30,691.0,107.0,1.3,14.0,451.0,416.47,327.59
2016,10,23,9,45,788.0,92.0,1.35,14.0,508.5,491.02,388.48
2016,10,23,10,0,885.0,77.0,1.4,14.0,566.0,570.71,451.93
2016,10,23,10,15,894.5,78.0,1.45,14.0,591.5,622.62,493.02
2016,10,23,10,30,904.0,79.0,1.5,14.0,617.0,672.98,532.1
2016,10,23,10,45,911.0,79.5,1.55,14.5,635.5,719.29,566.14
2016,10,23,11,0,918.0,80.0,1.6,15.0,654.0,763.34,595.98
2016,10,23,11,15,921.0,80.5,1.65,15.0,664.5,801.86,622.77
2016,10,23,11,30,924.0,81.0,1.7,15.0,675.0,837.42,647.43
2016,10,23,11,45,925.5,81.0,1.75,15.0,677.5,868.05,668.66
2016,10,23,12,0,927.0,81.0,1.8,15.0,680.0,895.32,687.65
2016,10,23,12,15,925.5,80.5,1.85,15.0,675.0,915.89,702.16
2016,10,23,12,30,924.0,80.0,1.9,15.0,670.0,932.75,714.33
2016,10,23,12,45,914.0,82.0,2.0,15.5,655.5,941.1,720.13
2016,10,23,13,0,904.0,84.0,2.1,16.0,641.0,945.53,723.49
2016,10,23,13,15,896.5,83.0,2.15,16.0,620.0,944.77,724.29
2016,10,23,13,30,889.0,82.0,2.2,16.0,599.0,940.22,722.7
2016,10,23,13,45,775.5,105.5,2.25,16.0,541.0,872.74,677.58
2016,10,23,14,0,662.0,129.0,2.3,16.0,483.0,799.18,627.76
2016,10,23,14,15,527.5,153.0,2.3,15.5,424.0,691.39,552.28
2016,10,23,14,30,393.0,177.0,2.3,15.0,365.0,593.7,479.03
2016,10,23,14,45,481.0,143.5,2.35,15.0,353.5,625.77,507.78
2016,10,23,15,0,569.0,110.0,2.4,15.0,342.0,658.22,534.16
2016,10,23,15,15,541.0,102.5,2.35,15.0,303.5,611.5,499.21
2016,10,23,15,30,513.0,95.0,2.3,15.0,265.0,563.93,463.38
2016,10,23,15,45,480.0,84.0,2.3,15.0,224.0,503.22,416.24
2016,10,23,16,0,447.0,73.0,2.3,15.0,183.0,449.01,372.09
2016,10,23,16,15,395.0,61.0,2.15,14.5,142.5,381.42,315.38
2016,10,23,16,30,343.0,49.0,2.0,14.0,102.0,317.36,259.21
2016,10,23,16,45,249.5,35.0,1.9,13.5,66.0,229.52,178.54
2016,10,23,17,0,156.0,21.0,1.8,13.0,30.0,135.75,23.95
2016,10,23,17,15,78.0,10.5,1.8,12.5,15.0,49.33,0.0
2016,10,23,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.5,3.45,13.0,14.5,13.19,0.0
2016,10,24,7,0,0.0,29.0,3.6,13.0,29.0,24.87,13.75
2016,10,24,7,15,20.0,48.0,3.65,13.0,51.5,39.75,28.95
2016,10,24,7,30,40.0,67.0,3.7,13.0,74.0,54.59,42.78
2016,10,24,7,45,49.5,86.5,3.8,13.5,98.5,70.79,54.28
2016,10,24,8,0,59.0,106.0,3.9,14.0,123.0,92.41,71.0
2016,10,24,8,15,68.0,125.0,4.0,14.0,147.0,115.15,89.51
2016,10,24,8,30,77.0,144.0,4.1,14.0,171.0,139.29,109.62
2016,10,24,8,45,39.5,143.5,4.25,14.0,157.5,136.09,108.58
2016,10,24,9,0,2.0,143.0,4.4,14.0,144.0,126.34,101.41
2016,10,24,9,15,71.5,180.5,4.4,14.0,216.0,189.12,152.51
2016,10,24,9,30,141.0,218.0,4.4,14.0,288.0,263.8,213.5
2016,10,24,9,45,70.5,162.5,4.4,14.5,197.5,183.13,147.65
2016,10,24,10,0,0.0,107.0,4.4,15.0,107.0,95.01,74.14
2016,10,24,10,15,0.0,137.0,4.45,15.0,137.0,122.34,96.73
2016,10,24,10,30,0.0,167.0,4.5,15.0,167.0,150.22,119.51
2016,10,24,10,45,6.0,190.0,4.55,15.0,193.5,176.27,140.8
2016,10,24,11,0,12.0,213.0,4.6,15.0,220.0,203.32,162.82
2016,10,24,11,15,6.0,165.0,4.6,15.0,168.5,153.84,122.24
2016,10,24,11,30,0.0,117.0,4.6,15.0,117.0,104.5,81.5
2016,10,24,11,45,0.0,122.5,4.65,15.5,122.5,109.69,85.63
2016,10,24,12,0,0.0,128.0,4.7,16.0,128.0,114.95,89.78
2016,10,24,12,15,0.0,122.0,4.75,16.0,122.0,109.42,85.26
2016,10,24,12,30,0.0,116.0,4.8,16.0,116.0,103.88,80.74
2016,10,24,12,45,2.0,150.0,4.85,16.0,151.5,138.45,109.29
2016,10,24,13,0,4.0,184.0,4.9,16.0,187.0,174.68,139.03
2016,10,24,13,15,2.0,139.5,4.95,16.0,141.0,128.94,101.66
2016,10,24,13,30,0.0,95.0,5.0,16.0,95.0,84.41,64.96
2016,10,24,13,45,0.0,105.5,5.05,16.0,105.5,94.56,73.53
2016,10,24,14,0,0.0,116.0,5.1,16.0,116.0,105.14,82.46
2016,10,24,14,15,0.0,64.0,4.95,15.5,64.0,56.58,42.16
2016,10,24,14,30,0.0,12.0,4.8,15.0,12.0,10.57,3.34
2016,10,24,14,45,0.0,59.5,4.7,15.0,59.5,52.56,39.1
2016,10,24,15,0,0.0,107.0,4.6,15.0,107.0,99.34,78.71
2016,10,24,15,15,0.0,94.0,4.45,14.5,94.0,86.89,68.46
2016,10,24,15,30,0.0,81.0,4.3,14.0,81.0,74.43,58.11
2016,10,24,15,45,0.0,68.0,4.15,14.0,68.0,61.94,47.47
2016,10,24,16,0,0.0,55.0,4.0,14.0,55.0,49.4,36.65
2016,10,24,16,15,0.0,42.0,3.9,14.0,42.0,37.07,25.89
2016,10,24,16,30,0.0,29.0,3.8,14.0,29.0,25.56,15.77
2016,10,24,16,45,0.0,18.5,3.7,14.0,18.5,16.28,7.26
2016,10,24,17,0,0.0,8.0,3.6,14.0,8.0,7.02,0.0
2016,10,24,17,15,0.0,4.0,3.65,14.0,4.0,3.64,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.5,3.45,14.0,2.5,2.27,0.0
2016,10,25,7,0,0.0,5.0,3.6,14.0,5.0,4.38,0.0
2016,10,25,7,15,0.0,9.0,3.6,14.0,9.0,7.9,1.19
2016,10,25,7,30,0.0,13.0,3.6,14.0,13.0,11.41,4.47
2016,10,25,7,45,0.0,17.5,3.65,14.5,17.5,15.38,7.51
2016,10,25,8,0,0.0,22.0,3.7,15.0,22.0,19.35,10.95
2016,10,25,8,15,0.0,26.5,3.65,15.0,26.5,23.32,14.37
2016,10,25,8,30,0.0,31.0,3.6,15.0,31.0,27.3,17.76
2016,10,25,8,45,0.0,58.5,3.55,15.0,58.5,51.67,38.47
2016,10,25,9,0,0.0,86.0,3.5,15.0,86.0,76.02,58.95
2016,10,25,9,15,0.0,69.5,3.55,15.0,69.5,61.45,46.52
2016,10,25,9,30,0.0,53.0,3.6,15.0,53.0,46.82,34.07
2016,10,25,9,45,0.0,72.5,3.7,15.5,72.5,64.14,48.47
2016,10,25,10,0,0.0,92.0,3.8,16.0,92.0,81.53,62.75
2016,10,25,10,15,0.0,78.0,3.85,16.0,78.0,69.06,52.26
2016,10,25,10,30,0.0,64.0,3.9,16.0,64.0,56.63,41.83
2016,10,25,10,45,0.0,45.0,3.95,16.0,45.0,39.78,27.72
2016,10,25,11,0,0.0,26.0,4.0,16.0,26.0,22.96,13.63
2016,10,25,11,15,0.0,51.5,4.0,16.0,51.5,45.56,32.5
2016,10,25,11,30,0.0,77.0,4.0,16.0,77.0,68.22,51.3
2016,10,25,11,45,0.0,104.0,4.05,16.0,104.0,92.56,71.39
2016,10,25,12,0,0.0,131.0,4.1,16.0,131.0,117.8,92.13
2016,10,25,12,15,0.0,113.0,4.0,16.0,113.0,101.01,78.32
2016,10,25,12,30,0.0,95.0,3.9,16.0,95.0,84.3,64.6
2016,10,25,12,45,11.0,162.5,3.85,16.5,169.0,158.97,126.16
2016,10,25,13,0,22.0,230.0,3.8,17.0,243.0,239.21,190.91
2016,10,25,13,15,22.0,223.0,3.75,17.0,236.0,233.47,186.38
2016,10,25,13,30,22.0,216.0,3.7,17.0,229.0,227.73,182.06
2016,10,25,13,45,25.0,210.0,3.65,17.0,224.0,225.93,181.06
2016,10,25,14,0,28.0,204.0,3.6,17.0,219.0,224.22,180.16
2016,10,25,14,15,14.0,174.5,3.5,17.0,182.0,180.61,144.6
2016,10,25,14,30,0.0,145.0,3.4,17.0,145.0,137.4,108.99
2016,10,25,14,45,0.0,132.5,3.35,17.0,132.5,125.6,99.57
2016,10,25,15,0,0.0,120.0,3.3,17.0,120.0,113.84,90.06
2016,10,25,15,15,0.0,106.0,3.15,16.5,106.0,100.42,79.23
2016,10,25,15,30,0.0,92.0,3.0,16.0,92.0,87.0,68.22
2016,10,25,15,45,0.0,77.0,2.9,16.0,77.0,72.39,55.9
2016,10,25,16,0,0.0,62.0,2.8,16.0,62.0,57.69,43.33
2016,10,25,16,15,0.0,47.5,2.6,15.5,47.5,43.41,31.04
2016,10,25,16,30,0.0,33.0,2.4,15.0,33.0,29.11,18.62
2016,10,25,16,45,0.0,21.0,2.25,15.0,21.0,18.5,8.78
2016,10,25,17,0,0.0,9.0,2.1,15.0,9.0,7.91,0.0
2016,10,25,17,15,0.0,4.5,2.05,15.0,4.5,4.09,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,165.0,12.5,1.7,12.5,26.0,11.37,0.0
2016,10,26,7,0,330.0,25.0,1.7,13.0,52.0,20.51,9.38
2016,10,26,7,15,435.5,33.5,1.7,13.0,94.5,26.76,17.57
2016,10,26,7,30,541.0,42.0,1.7,13.0,137.0,32.9,23.57
2016,10,26,7,45,604.0,47.5,1.75,13.5,183.0,48.29,29.51
2016,10,26,8,0,667.0,53.0,1.8,14.0,229.0,98.82,53.02
2016,10,26,8,15,382.0,97.0,1.85,14.0,202.0,136.56,93.28
2016,10,26,8,30,97.0,141.0,1.9,14.0,175.0,141.34,110.23
2016,10,26,8,45,449.5,104.0,2.0,14.5,289.5,214.65,159.91
2016,10,26,9,0,802.0,67.0,2.1,15.0,404.0,328.35,247.11
2016,10,26,9,15,821.0,69.0,2.15,15.5,441.0,386.23,298.24
2016,10,26,9,30,840.0,71.0,2.2,16.0,478.0,444.65,348.54
2016,10,26,9,45,856.5,71.5,2.3,16.5,510.5,500.12,395.17
2016,10,26,10,0,873.0,72.0,2.4,17.0,543.0,555.3,440.11
2016,10,26,10,15,882.0,73.0,2.45,17.0,568.0,605.97,481.01
2016,10,26,10,30,891.0,74.0,2.5,17.0,593.0,655.1,519.7
2016,10,26,10,45,895.0,76.0,2.6,17.0,610.5,700.11,554.69
2016,10,26,11,0,899.0,78.0,2.7,17.0,628.0,742.71,585.48
2016,10,26,11,15,903.0,78.5,2.75,17.0,638.5,781.05,612.71
2016,10,26,11,30,907.0,79.0,2.8,17.0,649.0,816.57,637.84
2016,10,26,11,45,905.5,80.0,2.9,17.5,651.5,845.15,657.12
2016,10,26,12,0,904.0,81.0,3.0,18.0,654.0,870.33,674.03
2016,10,26,12,15,903.5,81.0,3.0,18.0,649.5,891.7,688.95
2016,10,26,12,30,903.0,81.0,3.0,18.0,645.0,909.52,701.51
2016,10,26,12,45,896.0,82.0,3.05,18.0,631.5,919.05,708.82
2016,10,26,13,0,889.0,83.0,3.1,18.0,618.0,924.8,713.75
2016,10,26,13,15,882.5,82.0,3.05,17.5,598.0,924.82,715.5
2016,10,26,13,30,876.0,81.0,3.0,17.0,578.0,921.13,714.88
2016,10,26,13,45,863.5,80.0,2.95,17.0,550.5,908.27,706.64
2016,10,26,14,0,851.0,79.0,2.9,17.0,523.0,901.18,702.68
2016,10,26,14,15,835.5,77.0,2.8,17.0,489.0,877.44,686.61
2016,10,26,14,30,820.0,75.0,2.7,17.0,455.0,850.57,668.44
2016,10,26,14,45,796.5,72.5,2.65,17.0,415.5,813.14,642.92
2016,10,26,15,0,773.0,70.0,2.6,17.0,376.0,773.39,615.42
2016,10,26,15,15,741.0,66.5,2.45,16.5,332.0,723.32,580.21
2016,10,26,15,30,709.0,63.0,2.3,16.0,288.0,672.05,543.15
2016,10,26,15,45,660.0,58.5,2.2,16.0,242.0,611.43,496.93
2016,10,26,16,0,611.0,54.0,2.1,16.0,196.0,546.84,445.84
2016,10,26,16,15,533.5,47.0,1.8,15.5,150.0,460.96,375.48
2016,10,26,16,30,456.0,40.0,1.5,15.0,104.0,379.75,304.76
2016,10,26,16,45,228.0,33.0,1.25,14.5,65.0,214.62,158.36
2016,10,26,17,0,0.0,26.0,1.0,14.0,26.0,34.8,0.0
2016,10,26,17,15,0.0,13.0,0.95,13.5,13.0,11.82,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.15,13.5,8.5,7.73,0.0
2016,10,27,7,0,0.0,17.0,2.3,14.0,17.0,14.97,4.76
2016,10,27,7,15,0.0,32.0,2.4,14.0,32.0,28.03,18.49
2016,10,27,7,30,0.0,47.0,2.5,14.0,47.0,40.67,30.25
2016,10,27,7,45,0.0,63.5,2.6,14.0,63.5,54.44,40.81
2016,10,27,8,0,0.0,80.0,2.7,14.0,80.0,68.81,53.25
2016,10,27,8,15,0.0,96.0,2.65,14.0,96.0,82.99,65.37
2016,10,27,8,30,0.0,112.0,2.6,14.0,112.0,97.36,77.47
2016,10,27,8,45,0.0,86.5,2.55,14.5,86.5,76.27,59.39
2016,10,27,9,0,0.0,61.0,2.5,15.0,61.0,53.89,40.26
2016,10,27,9,15,10.5,120.5,2.45,15.0,126.0,110.61,87.66
2016,10,27,9,30,21.0,180.0,2.4,15.0,191.0,169.41,135.94
2016,10,27,9,45,17.5,185.5,2.35,15.5,195.0,174.61,139.64
2016,10,27,10,0,14.0,191.0,2.3,16.0,199.0,179.37,143.01
2016,10,27,10,15,7.0,128.0,2.25,16.0,132.0,118.34,93.0
2016,10,27,10,30,0.0,65.0,2.2,16.0,65.0,57.51,42.56
2016,10,27,10,45,0.0,67.0,2.15,16.0,67.0,59.3,44.04
2016,10,27,11,0,0.0,69.0,2.1,16.0,69.0,61.08,45.47
2016,10,27,11,15,0.0,118.5,2.2,16.0,119.0,105.87,82.41
2016,10,27,11,30,0.0,168.0,2.3,16.0,169.0,152.62,120.43
2016,10,27,11,45,0.5,168.5,2.4,16.0,169.5,153.84,121.34
2016,10,27,12,0,1.0,169.0,2.5,16.0,170.0,155.12,122.41
2016,10,27,12,15,0.5,150.0,2.5,15.5,150.5,136.65,107.62
2016,10,27,12,30,0.0,131.0,2.5,15.0,131.0,118.2,92.77
2016,10,27,12,45,0.0,121.5,2.5,15.0,121.5,109.3,85.54
2016,10,27,13,0,0.0,112.0,2.5,15.0,112.0,100.39,78.28
2016,10,27,13,15,0.0,103.0,2.4,15.0,103.0,91.95,71.4
2016,10,27,13,30,0.0,94.0,2.3,15.0,94.0,83.52,64.51
2016,10,27,13,45,0.0,98.0,2.2,15.0,98.0,87.45,67.9
2016,10,27,14,0,0.0,102.0,2.1,15.0,102.0,91.55,71.44
2016,10,27,14,15,0.0,111.0,2.0,15.0,111.0,100.92,79.4
2016,10,27,14,30,0.0,120.0,1.9,15.0,120.0,111.03,87.98
2016,10,27,14,45,0.0,84.5,1.8,15.0,84.5,75.46,58.4
2016,10,27,15,0,0.0,49.0,1.7,15.0,49.0,43.24,31.3
2016,10,27,15,15,0.0,43.0,1.6,15.0,43.0,37.92,26.85
2016,10,27,15,30,0.0,37.0,1.5,15.0,37.0,32.6,22.34
2016,10,27,15,45,0.0,31.0,1.4,15.0,31.0,27.3,17.79
2016,10,27,16,0,0.0,25.0,1.3,15.0,25.0,21.99,13.18
2016,10,27,16,15,0.0,19.0,1.2,15.0,19.0,16.7,8.52
2016,10,27,16,30,0.0,13.0,1.1,15.0,13.0,11.42,3.85
2016,10,27,16,45,0.0,8.0,1.0,15.0,8.0,7.02,0.0
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,0.95,14.5,1.5,1.36,0.0
2016,10,27,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.5,0.35,14.0,0.5,0.45,0.0
2016,10,28,7,0,0.0,1.0,0.3,14.0,1.0,0.87,0.0
2016,10,28,7,15,0.0,3.0,0.35,14.0,3.0,2.63,0.0
2016,10,28,7,30,0.0,5.0,0.4,14.0,5.0,4.38,0.0
2016,10,28,7,45,0.0,7.0,0.5,14.5,7.0,6.14,0.0
2016,10,28,8,0,0.0,9.0,0.6,15.0,9.0,7.9,1.15
2016,10,28,8,15,0.0,11.0,0.7,15.0,11.0,9.66,2.68
2016,10,28,8,30,0.0,13.0,0.8,15.0,13.0,11.43,4.2
2016,10,28,8,45,74.0,94.5,0.9,15.0,125.0,104.44,80.65
2016,10,28,9,0,148.0,176.0,1.0,15.0,237.0,205.74,162.46
2016,10,28,9,15,74.0,145.0,1.1,15.0,175.5,158.38,125.69
2016,10,28,9,30,0.0,114.0,1.2,15.0,114.0,101.11,79.41
2016,10,28,9,45,0.0,124.5,1.35,15.5,124.5,110.72,87.17
2016,10,28,10,0,0.0,135.0,1.5,16.0,135.0,120.44,94.81
2016,10,28,10,15,7.0,169.0,1.6,16.0,173.5,156.12,123.85
2016,10,28,10,30,14.0,203.0,1.7,16.0,212.0,193.27,153.75
2016,10,28,10,45,7.0,149.5,1.85,16.0,154.0,139.18,109.74
2016,10,28,11,0,0.0,96.0,2.0,16.0,96.0,85.19,65.36
2016,10,28,11,15,0.0,114.0,2.1,16.0,114.0,101.73,78.99
2016,10,28,11,30,0.0,132.0,2.2,16.0,132.0,118.56,92.73
2016,10,28,11,45,0.0,114.5,2.35,16.0,114.5,102.32,79.38
2016,10,28,12,0,0.0,97.0,2.5,16.0,97.0,86.14,66.1
2016,10,28,12,15,0.0,100.5,2.55,16.0,100.5,89.4,68.82
2016,10,28,12,30,0.0,104.0,2.6,16.0,104.0,92.69,71.57
2016,10,28,12,45,0.0,124.0,2.65,16.0,124.0,111.72,87.28
2016,10,28,13,0,0.0,144.0,2.7,16.0,144.0,131.43,103.49
2016,10,28,13,15,28.0,191.0,2.7,16.0,207.0,218.98,175.85
2016,10,28,13,30,56.0,238.0,2.7,16.0,270.0,302.77,243.7
2016,10,28,13,45,28.0,166.5,2.7,16.0,182.5,194.7,156.42
2016,10,28,14,0,0.0,95.0,2.7,16.0,95.0,84.78,65.47
2016,10,28,14,15,0.0,65.0,2.65,16.0,65.0,57.46,42.88
2016,10,28,14,30,0.0,35.0,2.6,16.0,35.0,30.87,20.56
2016,10,28,14,45,0.0,56.0,2.6,16.0,56.0,49.45,36.37
2016,10,28,15,0,0.0,77.0,2.6,16.0,77.0,68.57,52.59
2016,10,28,15,15,0.0,68.0,2.45,15.5,68.0,60.13,45.63
2016,10,28,15,30,0.0,59.0,2.3,15.0,59.0,52.12,38.96
2016,10,28,15,45,315.5,53.5,2.15,15.0,124.5,330.15,278.71
2016,10,28,16,0,631.0,48.0,2.0,15.0,190.0,545.03,447.27
2016,10,28,16,15,553.0,41.5,1.75,14.5,144.5,464.96,379.14
2016,10,28,16,30,475.0,35.0,1.5,14.0,99.0,384.24,307.8
2016,10,28,16,45,237.5,28.5,1.3,13.5,60.5,212.68,149.83
2016,10,28,17,0,0.0,22.0,1.1,13.0,22.0,20.01,0.0
2016,10,28,17,15,0.0,11.0,1.1,13.0,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.0,1.7,13.5,2.0,1.82,0.0
2016,10,29,7,0,0.0,4.0,1.8,14.0,4.0,3.5,0.0
2016,10,29,7,15,0.0,9.0,1.9,14.0,9.0,7.9,1.1
2016,10,29,7,30,0.0,14.0,2.0,14.0,14.0,12.29,5.21
2016,10,29,7,45,0.0,19.0,2.15,14.0,19.0,16.7,8.65
2016,10,29,8,0,0.0,24.0,2.3,14.0,24.0,21.11,12.52
2016,10,29,8,15,0.0,29.5,2.4,14.0,29.5,25.97,16.73
2016,10,29,8,30,0.0,35.0,2.5,14.0,35.0,30.84,20.91
2016,10,29,8,45,0.0,73.0,2.6,14.5,73.0,64.52,49.53
2016,10,29,9,0,0.0,111.0,2.7,15.0,111.0,97.91,77.4
2016,10,29,9,15,2.5,135.0,2.8,15.0,136.0,120.43,95.95
2016,10,29,9,30,5.0,159.0,2.9,15.0,161.0,143.65,114.95
2016,10,29,9,45,2.5,129.0,3.05,15.5,130.0,116.03,91.7
2016,10,29,10,0,0.0,99.0,3.2,16.0,99.0,87.84,68.03
2016,10,29,10,15,9.0,154.0,3.25,16.0,159.0,143.45,113.95
2016,10,29,10,30,18.0,209.0,3.3,16.0,219.0,201.61,161.2
2016,10,29,10,45,48.5,238.5,3.35,16.5,267.5,261.29,209.19
2016,10,29,11,0,79.0,268.0,3.4,17.0,316.0,317.57,253.8
2016,10,29,11,15,132.5,278.0,3.35,17.0,359.0,385.23,307.79
2016,10,29,11,30,186.0,288.0,3.3,17.0,402.0,446.03,355.84
2016,10,29,11,45,193.0,288.5,3.3,17.0,407.5,461.41,367.74
2016,10,29,12,0,200.0,289.0,3.3,17.0,413.0,476.51,379.63
2016,10,29,12,15,101.0,232.0,3.25,17.0,295.0,334.29,267.5
2016,10,29,12,30,2.0,175.0,3.2,17.0,177.0,163.07,128.39
2016,10,29,12,45,36.0,217.5,3.15,17.0,239.0,252.11,201.62
2016,10,29,13,0,70.0,260.0,3.1,17.0,301.0,335.28,268.36
2016,10,29,13,15,45.0,233.5,3.0,17.0,259.5,284.28,227.34
2016,10,29,13,30,20.0,207.0,2.9,17.0,218.0,217.2,173.36
2016,10,29,13,45,53.5,214.5,2.85,17.0,242.0,275.46,221.75
2016,10,29,14,0,87.0,222.0,2.8,17.0,266.0,319.08,257.78
2016,10,29,14,15,102.0,208.5,2.7,17.0,256.5,319.04,258.65
2016,10,29,14,30,117.0,195.0,2.6,17.0,247.0,334.84,272.09
2016,10,29,14,45,58.5,154.0,2.55,17.0,180.0,216.26,175.74
2016,10,29,15,0,0.0,113.0,2.5,17.0,113.0,107.09,84.36
2016,10,29,15,15,354.5,85.0,2.35,16.5,193.5,421.84,351.61
2016,10,29,15,30,709.0,57.0,2.2,16.0,274.0,659.87,535.98
2016,10,29,15,45,656.5,53.0,2.1,16.0,228.0,592.1,481.49
2016,10,29,16,0,604.0,49.0,2.0,16.0,182.0,531.48,432.95
2016,10,29,16,15,524.0,42.0,1.85,15.5,137.5,444.96,361.91
2016,10,29,16,30,444.0,35.0,1.7,15.0,93.0,363.66,290.21
2016,10,29,16,45,222.0,27.0,1.55,14.5,56.0,199.63,135.08
2016,10,29,17,0,0.0,19.0,1.4,14.0,19.0,17.28,0.0
2016,10,29,17,15,0.0,9.5,1.4,13.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
