Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.5,4.15,13.5,3.5,3.18,0.0
2016,10,30,7,0,0.0,7.0,4.3,14.0,7.0,6.14,0.0
2016,10,30,7,15,0.0,15.5,4.3,14.0,15.5,13.62,5.92
2016,10,30,7,30,0.0,24.0,4.3,14.0,24.0,21.12,12.93
2016,10,30,7,45,0.0,33.5,4.35,14.0,33.5,29.52,19.54
2016,10,30,8,0,0.0,43.0,4.4,14.0,43.0,37.93,26.89
2016,10,30,8,15,0.0,53.0,4.45,14.0,53.0,46.79,34.55
2016,10,30,8,30,0.0,63.0,4.5,14.0,63.0,55.67,42.14
2016,10,30,8,45,0.0,84.0,4.55,14.5,84.0,74.08,57.63
2016,10,30,9,0,0.0,105.0,4.6,15.0,105.0,92.66,73.06
2016,10,30,9,15,0.0,56.0,4.65,15.0,56.0,49.46,36.44
2016,10,30,9,30,0.0,7.0,4.7,15.0,7.0,6.16,0.0
2016,10,30,9,45,1.5,87.5,4.8,15.0,88.5,78.22,60.52
2016,10,30,10,0,3.0,168.0,4.9,15.0,170.0,152.41,122.07
2016,10,30,10,15,2.5,169.5,4.95,15.0,171.0,154.07,123.17
2016,10,30,10,30,2.0,171.0,5.0,15.0,172.0,155.65,124.29
2016,10,30,10,45,33.5,216.0,5.1,15.5,236.0,228.52,184.13
2016,10,30,11,0,65.0,261.0,5.2,16.0,300.0,300.42,242.18
2016,10,30,11,15,133.5,272.5,5.15,16.0,354.0,380.23,307.22
2016,10,30,11,30,202.0,284.0,5.1,16.0,408.0,454.28,366.98
2016,10,30,11,45,514.5,197.0,5.1,16.0,513.5,651.85,527.6
2016,10,30,12,0,827.0,110.0,5.1,16.0,619.0,838.83,670.6
2016,10,30,12,15,825.0,110.0,5.05,16.0,613.5,857.95,683.48
2016,10,30,12,30,823.0,110.0,5.0,16.0,608.0,873.68,694.91
2016,10,30,12,45,816.0,109.5,4.95,16.0,595.0,880.9,700.26
2016,10,30,13,0,809.0,109.0,4.9,16.0,582.0,884.53,703.17
2016,10,30,13,15,642.0,152.0,4.85,16.0,519.0,794.85,637.44
2016,10,30,13,30,475.0,195.0,4.8,16.0,456.0,688.2,555.95
2016,10,30,13,45,273.5,205.5,4.75,16.0,354.5,500.62,408.26
2016,10,30,14,0,72.0,216.0,4.7,16.0,253.0,298.21,242.5
2016,10,30,14,15,398.5,156.0,4.55,16.0,336.0,572.02,470.44
2016,10,30,14,30,725.0,96.0,4.4,16.0,419.0,791.25,639.78
2016,10,30,14,45,704.0,91.0,4.3,16.0,381.0,754.97,611.89
2016,10,30,15,0,683.0,86.0,4.2,16.0,343.0,716.61,583.77
2016,10,30,15,15,644.5,81.0,4.0,15.5,300.5,662.14,543.52
2016,10,30,15,30,606.0,76.0,3.8,15.0,258.0,607.17,501.79
2016,10,30,15,45,561.0,68.0,3.65,15.0,215.0,543.6,451.03
2016,10,30,16,0,516.0,60.0,3.5,15.0,172.0,481.0,399.03
2016,10,30,16,15,427.0,51.0,3.4,14.5,128.5,388.83,320.74
2016,10,30,16,30,338.0,42.0,3.3,14.0,85.0,302.11,243.39
2016,10,30,16,45,169.0,29.5,3.2,14.0,51.0,170.16,109.73
2016,10,30,17,0,0.0,17.0,3.1,14.0,17.0,15.46,0.0
2016,10,30,17,15,0.0,8.5,3.05,14.0,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,85.5,12.5,1.7,11.5,18.0,11.37,0.0
2016,10,31,7,0,171.0,25.0,1.7,12.0,36.0,19.75,2.94
2016,10,31,7,15,292.0,37.0,1.8,12.0,75.0,30.47,20.27
2016,10,31,7,30,413.0,49.0,1.9,12.0,114.0,39.57,29.34
2016,10,31,7,45,493.5,56.0,2.0,12.5,158.5,48.78,37.96
2016,10,31,8,0,574.0,63.0,2.1,13.0,203.0,94.92,54.14
2016,10,31,8,15,307.0,95.5,2.15,13.0,172.0,123.47,86.03
2016,10,31,8,30,40.0,128.0,2.2,13.0,141.0,118.46,93.87
2016,10,31,8,45,45.5,144.5,2.3,13.5,161.5,138.44,110.49
2016,10,31,9,0,51.0,161.0,2.4,14.0,182.0,159.28,127.68
2016,10,31,9,15,86.0,182.0,2.45,14.0,220.5,196.07,157.7
2016,10,31,9,30,121.0,203.0,2.5,14.0,259.0,241.46,194.82
2016,10,31,9,45,70.5,198.5,2.55,14.0,231.5,216.97,175.27
2016,10,31,10,0,20.0,194.0,2.6,14.0,204.0,185.7,149.51
2016,10,31,10,15,155.5,218.0,2.6,14.0,304.5,303.17,246.23
2016,10,31,10,30,291.0,242.0,2.6,14.0,405.0,431.19,348.77
2016,10,31,10,45,194.0,255.0,2.65,14.5,365.5,386.04,311.26
2016,10,31,11,0,97.0,268.0,2.7,15.0,326.0,330.84,265.71
2016,10,31,11,15,58.0,246.5,2.75,15.0,281.5,284.47,228.41
2016,10,31,11,30,19.0,225.0,2.8,15.0,237.0,223.77,178.96
2016,10,31,11,45,190.5,240.5,2.85,15.0,357.0,406.46,329.03
2016,10,31,12,0,362.0,256.0,2.9,15.0,477.0,590.03,472.81
2016,10,31,12,15,361.0,254.0,2.95,15.0,473.0,598.8,478.83
2016,10,31,12,30,360.0,252.0,3.0,15.0,469.0,606.04,484.84
2016,10,31,12,45,291.0,258.0,3.1,15.5,431.0,560.28,448.44
2016,10,31,13,0,222.0,264.0,3.2,16.0,393.0,495.04,397.24
2016,10,31,13,15,152.0,252.5,3.25,15.5,339.5,422.51,340.84
2016,10,31,13,30,82.0,241.0,3.3,15.0,286.0,331.6,268.54
2016,10,31,13,45,41.0,177.5,3.35,15.0,200.0,220.07,178.48
2016,10,31,14,0,0.0,114.0,3.4,15.0,114.0,103.71,81.58
2016,10,31,14,15,13.5,141.5,3.45,15.0,147.5,145.43,117.19
2016,10,31,14,30,27.0,169.0,3.5,15.0,181.0,205.49,167.46
2016,10,31,14,45,13.5,133.0,3.55,15.0,139.0,139.57,112.67
2016,10,31,15,0,0.0,97.0,3.6,15.0,97.0,89.85,70.75
2016,10,31,15,15,0.0,85.0,3.55,15.0,85.0,78.41,61.22
2016,10,31,15,30,0.0,73.0,3.5,15.0,73.0,66.95,51.55
2016,10,31,15,45,0.0,60.0,3.5,15.0,60.0,54.36,40.77
2016,10,31,16,0,0.0,47.0,3.5,15.0,47.0,41.7,29.81
2016,10,31,16,15,0.0,35.0,3.5,14.5,35.0,30.87,20.37
2016,10,31,16,30,0.0,23.0,3.5,14.0,23.0,20.25,10.99
2016,10,31,16,45,0.0,13.5,3.5,14.0,13.5,11.87,1.86
2016,10,31,17,0,0.0,4.0,3.5,14.0,4.0,3.64,0.0
2016,10,31,17,15,0.0,2.0,3.6,14.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,98.0,11.5,1.95,11.5,17.0,10.46,0.0
2016,11,1,7,0,196.0,23.0,1.9,12.0,34.0,19.3,0.39
2016,11,1,7,15,321.5,34.0,1.95,12.0,73.5,27.85,17.88
2016,11,1,7,30,447.0,45.0,2.0,12.0,113.0,36.16,26.29
2016,11,1,7,45,523.5,51.5,2.05,12.5,158.0,44.75,34.34
2016,11,1,8,0,600.0,58.0,2.1,13.0,203.0,91.88,50.76
2016,11,1,8,15,647.5,63.0,2.15,13.0,248.0,143.05,87.3
2016,11,1,8,30,695.0,68.0,2.2,13.0,293.0,199.61,134.59
2016,11,1,8,45,727.0,72.0,2.25,13.5,334.5,258.19,186.65
2016,11,1,9,0,759.0,76.0,2.3,14.0,376.0,317.46,239.7
2016,11,1,9,15,781.5,78.5,2.25,14.0,413.5,374.31,290.71
2016,11,1,9,30,804.0,81.0,2.2,14.0,451.0,432.29,341.39
2016,11,1,9,45,821.5,83.0,2.15,14.5,483.5,488.17,388.29
2016,11,1,10,0,839.0,85.0,2.1,15.0,516.0,544.02,433.51
2016,11,1,10,15,850.0,86.5,1.95,15.0,541.0,595.23,474.06
2016,11,1,10,30,861.0,88.0,1.8,15.0,566.0,645.19,512.23
2016,11,1,10,45,867.0,89.5,1.7,15.0,583.5,690.27,545.88
2016,11,1,11,0,873.0,91.0,1.6,15.0,601.0,733.19,576.43
2016,11,1,11,15,876.5,91.5,1.5,15.0,611.5,770.74,601.37
2016,11,1,11,30,880.0,92.0,1.4,15.0,622.0,799.37,619.7
2016,11,1,11,45,880.0,92.5,1.35,15.5,624.0,827.74,637.18
2016,11,1,12,0,880.0,93.0,1.3,16.0,626.0,860.23,657.27
2016,11,1,12,15,878.0,92.5,1.25,16.0,620.5,879.67,669.51
2016,11,1,12,30,876.0,92.0,1.2,16.0,615.0,895.54,679.52
2016,11,1,12,45,873.0,90.5,1.2,16.0,602.0,905.68,686.59
2016,11,1,13,0,870.0,89.0,1.2,16.0,589.0,912.14,691.42
2016,11,1,13,15,861.5,87.5,1.15,16.0,568.5,909.89,689.81
2016,11,1,13,30,853.0,86.0,1.1,16.0,548.0,903.94,685.97
2016,11,1,13,45,839.5,84.5,1.1,16.0,520.0,889.82,677.63
2016,11,1,14,0,826.0,83.0,1.1,16.0,492.0,872.25,667.12
2016,11,1,14,15,808.0,81.0,1.1,16.0,458.0,846.76,651.23
2016,11,1,14,30,790.0,79.0,1.1,16.0,424.0,818.29,633.24
2016,11,1,14,45,762.0,76.5,1.1,16.0,384.5,777.84,606.61
2016,11,1,15,0,734.0,74.0,1.1,16.0,345.0,735.3,578.04
2016,11,1,15,15,697.0,69.5,1.15,15.5,302.0,687.14,546.15
2016,11,1,15,30,660.0,65.0,1.2,15.0,259.0,632.96,508.4
2016,11,1,15,45,605.5,59.5,1.25,15.0,214.0,564.15,456.79
2016,11,1,16,0,551.0,54.0,1.3,15.0,169.0,496.85,403.87
2016,11,1,16,15,461.5,45.5,1.45,14.5,125.0,404.37,328.33
2016,11,1,16,30,372.0,37.0,1.6,14.0,81.0,317.73,251.74
2016,11,1,16,45,226.5,24.5,1.75,13.5,47.5,193.08,107.15
2016,11,1,17,0,81.0,12.0,1.9,13.0,14.0,54.74,0.0
2016,11,1,17,15,40.5,6.0,1.95,12.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.0,10.0,1.8,10.0,16.5,9.1,0.0
2016,11,2,7,0,234.0,20.0,1.8,10.0,33.0,16.58,0.0
2016,11,2,7,15,357.5,30.5,1.85,10.5,72.5,24.81,15.25
2016,11,2,7,30,481.0,41.0,1.9,11.0,112.0,32.8,23.38
2016,11,2,7,45,553.0,47.5,2.0,11.5,157.5,41.1,31.2
2016,11,2,8,0,625.0,54.0,2.1,12.0,203.0,89.58,48.25
2016,11,2,8,15,670.5,59.0,2.1,12.0,247.5,144.31,87.68
2016,11,2,8,30,716.0,64.0,2.1,12.0,292.0,201.33,135.55
2016,11,2,8,45,747.0,67.5,2.15,12.5,334.0,258.06,186.39
2016,11,2,9,0,778.0,71.0,2.2,13.0,376.0,317.54,239.98
2016,11,2,9,15,799.5,73.5,2.15,13.5,413.0,374.91,291.2
2016,11,2,9,30,821.0,76.0,2.1,14.0,450.0,433.27,341.73
2016,11,2,9,45,844.0,75.5,2.1,14.5,483.5,489.93,389.46
2016,11,2,10,0,867.0,75.0,2.1,15.0,517.0,545.3,434.67
2016,11,2,10,15,877.0,76.5,1.95,15.0,542.0,596.32,475.23
2016,11,2,10,30,887.0,78.0,1.8,15.0,567.0,645.91,513.26
2016,11,2,10,45,892.5,79.0,1.7,15.5,584.5,690.27,545.49
2016,11,2,11,0,898.0,80.0,1.6,16.0,602.0,732.35,573.87
2016,11,2,11,15,901.5,80.5,1.5,16.0,612.0,769.89,598.74
2016,11,2,11,30,905.0,81.0,1.4,16.0,622.0,804.62,621.27
2016,11,2,11,45,904.5,81.5,1.3,16.5,624.0,833.13,638.02
2016,11,2,12,0,904.0,82.0,1.2,17.0,626.0,858.31,652.27
2016,11,2,12,15,902.0,82.0,1.1,17.0,620.5,878.19,664.0
2016,11,2,12,30,900.0,82.0,1.0,17.0,615.0,894.49,673.3
2016,11,2,12,45,898.0,80.0,0.95,17.0,602.5,904.74,679.48
2016,11,2,13,0,896.0,78.0,0.9,17.0,590.0,911.28,683.38
2016,11,2,13,15,888.0,77.0,0.85,17.0,569.5,909.93,682.24
2016,11,2,13,30,880.0,76.0,0.8,17.0,549.0,904.87,678.91
2016,11,2,13,45,868.0,75.0,0.75,17.0,521.0,892.58,670.97
2016,11,2,14,0,856.0,74.0,0.7,17.0,493.0,885.85,666.92
2016,11,2,14,15,839.0,72.0,0.7,17.0,459.5,860.99,651.71
2016,11,2,14,30,822.0,70.0,0.7,17.0,426.0,833.07,634.56
2016,11,2,14,45,797.0,67.5,0.75,17.0,386.5,794.8,610.92
2016,11,2,15,0,772.0,65.0,0.8,17.0,347.0,754.3,585.17
2016,11,2,15,15,737.5,61.0,0.85,16.5,304.0,702.26,551.32
2016,11,2,15,30,703.0,57.0,0.9,16.0,261.0,649.23,515.25
2016,11,2,15,45,649.5,52.5,0.95,16.0,215.0,580.73,464.79
2016,11,2,16,0,596.0,48.0,1.0,16.0,169.0,520.14,417.73
2016,11,2,16,15,511.0,40.5,1.1,15.5,125.0,430.74,345.8
2016,11,2,16,30,426.0,33.0,1.2,15.0,81.0,347.02,271.19
2016,11,2,16,45,272.0,21.5,1.3,14.5,46.5,214.9,105.05
2016,11,2,17,0,118.0,10.0,1.4,14.0,12.0,72.77,0.0
2016,11,2,17,15,59.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,115.5,9.5,1.95,10.0,15.5,8.64,0.0
2016,11,3,7,0,231.0,19.0,2.0,10.0,31.0,15.75,0.0
2016,11,3,7,15,356.0,29.0,2.05,10.5,70.0,23.56,13.99
2016,11,3,7,30,481.0,39.0,2.1,11.0,109.0,31.15,21.87
2016,11,3,7,45,554.0,46.0,2.15,11.5,154.0,39.27,29.53
2016,11,3,8,0,627.0,53.0,2.2,12.0,199.0,88.16,47.16
2016,11,3,8,15,673.5,57.5,2.15,12.5,244.0,142.51,85.88
2016,11,3,8,30,720.0,62.0,2.1,13.0,289.0,199.3,133.11
2016,11,3,8,45,752.0,65.5,2.1,13.5,331.0,256.4,184.01
2016,11,3,9,0,784.0,69.0,2.1,14.0,373.0,316.33,237.74
2016,11,3,9,15,805.5,71.0,2.05,14.5,410.0,373.42,288.58
2016,11,3,9,30,827.0,73.0,2.0,15.0,447.0,431.46,338.71
2016,11,3,9,45,847.0,73.5,2.0,15.5,479.5,487.87,386.09
2016,11,3,10,0,867.0,74.0,2.0,16.0,512.0,542.72,430.71
2016,11,3,10,15,877.5,75.5,1.9,16.0,537.0,593.93,471.48
2016,11,3,10,30,888.0,77.0,1.8,16.0,562.0,643.76,509.87
2016,11,3,10,45,894.5,78.0,1.7,16.5,580.0,688.76,542.49
2016,11,3,11,0,901.0,79.0,1.6,17.0,598.0,731.55,571.35
2016,11,3,11,15,904.5,79.5,1.5,17.0,608.5,769.14,596.17
2016,11,3,11,30,908.0,80.0,1.4,17.0,619.0,803.91,618.66
2016,11,3,11,45,907.5,80.5,1.35,17.5,621.0,832.46,636.01
2016,11,3,12,0,907.0,81.0,1.3,18.0,623.0,857.68,650.99
2016,11,3,12,15,905.0,80.5,1.25,18.0,617.5,876.99,663.16
2016,11,3,12,30,903.0,80.0,1.2,18.0,612.0,892.71,673.02
2016,11,3,12,45,897.5,79.5,1.15,18.5,598.5,901.69,677.22
2016,11,3,13,0,892.0,79.0,1.1,19.0,585.0,906.93,679.11
2016,11,3,13,15,884.0,78.0,1.05,19.0,564.5,905.59,678.1
2016,11,3,13,30,876.0,77.0,1.0,19.0,544.0,900.57,674.87
2016,11,3,13,45,862.5,76.0,1.0,19.0,516.0,886.99,666.99
2016,11,3,14,0,849.0,75.0,1.0,19.0,488.0,878.98,663.02
2016,11,3,14,15,832.0,73.0,0.95,19.0,454.0,854.25,646.97
2016,11,3,14,30,815.0,71.0,0.9,19.0,420.0,826.48,629.0
2016,11,3,14,45,789.0,68.5,0.85,19.0,381.0,787.55,603.2
2016,11,3,15,0,763.0,66.0,0.8,19.0,342.0,746.44,575.54
2016,11,3,15,15,727.5,62.0,0.75,18.5,299.0,693.91,540.13
2016,11,3,15,30,692.0,58.0,0.7,18.0,256.0,640.44,502.81
2016,11,3,15,45,636.5,53.0,0.7,18.0,210.5,576.27,455.58
2016,11,3,16,0,581.0,48.0,0.7,18.0,165.0,508.47,403.31
2016,11,3,16,15,493.0,40.5,0.75,17.5,121.0,417.84,331.01
2016,11,3,16,30,405.0,33.0,0.8,17.0,77.0,333.1,255.83
2016,11,3,16,45,202.5,16.5,0.85,16.5,38.5,165.8,65.91
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.5,2.0,11.0,14.0,8.64,0.0
2016,11,4,7,0,191.0,19.0,2.0,11.0,28.0,15.85,0.0
2016,11,4,7,15,320.0,30.0,2.05,11.5,66.5,24.57,14.49
2016,11,4,7,30,449.0,41.0,2.1,12.0,105.0,33.02,23.35
2016,11,4,7,45,524.5,48.5,2.2,12.5,149.5,40.63,30.57
2016,11,4,8,0,600.0,56.0,2.3,13.0,194.0,88.19,48.16
2016,11,4,8,15,648.5,61.0,2.15,13.0,238.5,139.13,83.98
2016,11,4,8,30,697.0,66.0,2.0,13.0,283.0,195.54,130.81
2016,11,4,8,45,729.0,70.0,1.95,13.5,324.5,253.82,182.44
2016,11,4,9,0,761.0,74.0,1.9,14.0,366.0,312.85,235.12
2016,11,4,9,15,784.0,77.0,1.75,14.5,403.5,370.16,285.64
2016,11,4,9,30,807.0,80.0,1.6,15.0,441.0,428.67,335.49
2016,11,4,9,45,823.5,82.0,1.45,15.5,473.0,483.95,380.98
2016,11,4,10,0,840.0,84.0,1.3,16.0,505.0,539.09,424.39
2016,11,4,10,15,851.0,85.5,1.15,16.5,530.0,590.1,462.82
2016,11,4,10,30,862.0,87.0,1.0,17.0,555.0,639.86,498.56
2016,11,4,10,45,870.0,88.0,0.9,17.5,573.0,685.57,530.33
2016,11,4,11,0,878.0,89.0,0.8,18.0,591.0,729.26,559.11
2016,11,4,11,15,882.0,89.5,0.7,18.0,601.5,767.17,582.77
2016,11,4,11,30,886.0,90.0,0.6,18.0,612.0,796.27,600.07
2016,11,4,11,45,887.5,90.0,0.5,18.5,614.5,825.34,616.01
2016,11,4,12,0,889.0,90.0,0.4,19.0,617.0,851.24,629.56
2016,11,4,12,15,887.5,89.5,0.3,19.0,611.5,870.72,640.01
2016,11,4,12,30,886.0,89.0,0.2,19.0,606.0,886.69,648.41
2016,11,4,12,45,885.0,86.5,0.15,19.0,594.0,897.15,654.41
2016,11,4,13,0,884.0,84.0,0.1,19.0,582.0,903.96,658.41
2016,11,4,13,15,876.0,83.0,0.15,19.0,561.5,911.52,664.65
2016,11,4,13,30,868.0,82.0,0.2,19.0,541.0,906.7,663.24
2016,11,4,13,45,856.5,80.0,0.25,19.0,513.5,893.81,657.03
2016,11,4,14,0,845.0,78.0,0.3,19.0,486.0,877.41,648.76
2016,11,4,14,15,827.5,76.0,0.3,19.0,452.0,852.34,633.87
2016,11,4,14,30,810.0,74.0,0.3,19.0,418.0,824.24,616.95
2016,11,4,14,45,785.5,70.5,0.35,19.0,379.0,785.46,593.5
2016,11,4,15,0,761.0,67.0,0.4,19.0,340.0,744.45,567.98
2016,11,4,15,15,725.0,63.0,0.45,18.5,296.5,691.64,534.29
2016,11,4,15,30,689.0,59.0,0.5,18.0,253.0,637.88,498.4
2016,11,4,15,45,634.0,53.5,0.55,18.0,208.0,574.01,452.17
2016,11,4,16,0,579.0,48.0,0.6,18.0,163.0,506.08,400.37
2016,11,4,16,15,489.0,40.0,0.7,17.5,119.0,413.74,327.06
2016,11,4,16,30,399.0,32.0,0.8,17.0,75.0,327.61,250.03
2016,11,4,16,45,199.5,16.0,0.9,16.5,37.5,161.91,48.01
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,96.0,8.5,0.65,12.0,13.0,7.73,0.0
2016,11,5,7,0,192.0,17.0,0.7,12.0,26.0,14.06,0.0
2016,11,5,7,15,317.5,28.0,0.7,12.0,63.0,22.84,12.78
2016,11,5,7,30,443.0,39.0,0.7,12.0,100.0,31.35,21.88
2016,11,5,7,45,514.0,47.0,0.75,12.5,143.5,38.7,28.87
2016,11,5,8,0,585.0,55.0,0.8,13.0,187.0,85.58,46.67
2016,11,5,8,15,513.0,76.5,0.8,13.0,210.0,134.64,86.03
2016,11,5,8,30,441.0,98.0,0.8,13.0,233.0,172.2,121.5
2016,11,5,8,45,470.0,105.5,0.85,13.5,268.0,216.13,159.44
2016,11,5,9,0,499.0,113.0,0.9,14.0,303.0,262.95,200.11
2016,11,5,9,15,503.5,125.5,0.85,14.0,333.5,308.15,239.71
2016,11,5,9,30,508.0,138.0,0.8,14.0,364.0,353.26,278.12
2016,11,5,9,45,460.0,161.0,0.8,14.5,376.5,383.25,303.39
2016,11,5,10,0,412.0,184.0,0.8,15.0,389.0,407.66,323.04
2016,11,5,10,15,374.0,203.0,0.8,15.0,396.0,420.91,333.99
2016,11,5,10,30,336.0,222.0,0.8,15.0,403.0,437.22,346.58
2016,11,5,10,45,439.5,201.5,0.85,15.5,446.5,512.88,404.77
2016,11,5,11,0,543.0,181.0,0.9,16.0,490.0,586.29,459.82
2016,11,5,11,15,706.5,132.0,1.0,16.0,541.0,685.01,534.55
2016,11,5,11,30,870.0,83.0,1.1,16.0,592.0,774.12,598.0
2016,11,5,11,45,871.0,83.0,1.2,16.5,594.0,802.17,616.34
2016,11,5,12,0,872.0,83.0,1.3,17.0,596.0,827.09,633.27
2016,11,5,12,15,869.5,82.5,1.35,17.0,590.5,845.2,646.17
2016,11,5,12,30,867.0,82.0,1.4,17.0,585.0,859.86,656.91
2016,11,5,12,45,665.0,142.5,1.45,17.0,523.5,780.16,602.64
2016,11,5,13,0,463.0,203.0,1.5,17.0,462.0,671.0,524.06
2016,11,5,13,15,340.5,218.0,1.55,17.0,404.5,567.66,448.35
2016,11,5,13,30,218.0,233.0,1.6,17.0,347.0,462.93,368.63
2016,11,5,13,45,267.5,213.0,1.65,17.0,346.0,503.14,401.99
2016,11,5,14,0,317.0,193.0,1.7,17.0,345.0,524.22,420.13
2016,11,5,14,15,215.5,186.5,1.7,16.5,286.5,409.72,331.72
2016,11,5,14,30,114.0,180.0,1.7,16.0,228.0,314.64,255.87
2016,11,5,14,45,86.0,161.0,1.75,16.0,195.5,252.54,206.44
2016,11,5,15,0,58.0,142.0,1.8,16.0,163.0,207.15,169.26
2016,11,5,15,15,52.5,124.5,1.75,15.5,141.5,183.03,149.86
2016,11,5,15,30,47.0,107.0,1.7,15.0,120.0,158.99,130.04
2016,11,5,15,45,38.0,89.0,1.7,15.0,98.0,131.68,106.71
2016,11,5,16,0,29.0,71.0,1.7,15.0,76.0,104.62,83.19
2016,11,5,16,15,14.5,52.5,1.6,14.5,55.0,73.07,55.6
2016,11,5,16,30,0.0,34.0,1.5,14.0,34.0,35.68,22.8
2016,11,5,16,45,0.0,17.0,1.45,14.0,17.0,15.21,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,4.5,0.85,13.0,4.5,4.09,0.0
2016,11,6,7,0,0.0,9.0,0.8,13.0,9.0,8.19,0.0
2016,11,6,7,15,0.0,24.0,0.9,13.0,24.0,21.05,10.92
2016,11,6,7,30,0.0,39.0,1.0,13.0,39.0,33.67,23.71
2016,11,6,7,45,0.0,56.5,1.1,13.5,56.5,48.06,36.94
2016,11,6,8,0,0.0,74.0,1.2,14.0,74.0,63.29,48.36
2016,11,6,8,15,2.5,90.5,1.2,14.0,91.5,78.35,61.22
2016,11,6,8,30,5.0,107.0,1.2,14.0,109.0,93.92,74.33
2016,11,6,8,45,9.0,122.0,1.3,14.0,125.5,109.06,86.9
2016,11,6,9,0,13.0,137.0,1.4,14.0,142.0,124.81,99.89
2016,11,6,9,15,58.0,163.0,1.4,14.0,188.5,168.53,135.3
2016,11,6,9,30,103.0,189.0,1.4,14.0,235.0,216.39,174.15
2016,11,6,9,45,86.5,200.0,1.4,14.5,240.5,226.3,182.05
2016,11,6,10,0,70.0,211.0,1.4,15.0,246.0,234.47,188.31
2016,11,6,10,15,175.5,220.5,1.35,15.0,313.0,316.69,254.7
2016,11,6,10,30,281.0,230.0,1.3,15.0,380.0,410.96,328.94
2016,11,6,10,45,387.0,213.5,1.3,15.5,427.5,479.61,382.12
2016,11,6,11,0,493.0,197.0,1.3,16.0,475.0,566.78,447.97
2016,11,6,11,15,416.0,221.0,1.35,16.0,458.5,556.95,439.3
2016,11,6,11,30,339.0,245.0,1.4,16.0,442.0,529.34,418.11
2016,11,6,11,45,345.0,245.0,1.45,16.0,446.0,547.92,432.89
2016,11,6,12,0,351.0,245.0,1.5,16.0,450.0,565.54,446.52
2016,11,6,12,15,278.0,254.5,1.5,16.0,416.0,526.04,415.7
2016,11,6,12,30,205.0,264.0,1.5,16.0,382.0,467.21,370.54
2016,11,6,12,45,207.0,257.5,1.5,16.5,374.5,467.77,371.23
2016,11,6,13,0,209.0,251.0,1.5,17.0,367.0,467.53,370.94
2016,11,6,13,15,207.0,242.0,1.45,17.0,353.5,459.83,365.5
2016,11,6,13,30,205.0,233.0,1.4,17.0,340.0,451.25,359.48
2016,11,6,13,45,338.0,197.0,1.4,17.0,362.0,546.07,435.23
2016,11,6,14,0,471.0,161.0,1.4,17.0,384.0,639.32,507.12
2016,11,6,14,15,325.5,169.0,1.35,16.5,318.5,500.98,402.13
2016,11,6,14,30,180.0,177.0,1.3,16.0,253.0,368.16,298.6
2016,11,6,14,45,186.5,159.5,1.3,16.0,231.5,351.84,287.56
2016,11,6,15,0,193.0,142.0,1.3,16.0,210.0,334.43,274.63
2016,11,6,15,15,181.5,125.0,1.15,15.5,182.5,302.17,249.13
2016,11,6,15,30,170.0,108.0,1.0,15.0,155.0,269.86,223.01
2016,11,6,15,45,155.0,89.5,0.9,15.0,126.5,232.63,191.8
2016,11,6,16,0,140.0,71.0,0.8,15.0,98.0,208.65,170.35
2016,11,6,16,15,112.5,53.0,0.75,14.5,71.0,163.7,131.11
2016,11,6,16,30,85.0,35.0,0.7,14.0,44.0,119.83,89.58
2016,11,6,16,45,42.5,17.5,0.7,14.0,22.0,57.1,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,12.5,8.0,7.28,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,14.55,0.0
2016,11,7,7,15,84.0,30.5,1.5,13.0,41.5,24.51,13.11
2016,11,7,7,30,168.0,45.0,1.5,13.0,67.0,35.78,25.43
2016,11,7,7,45,200.5,62.0,1.55,13.5,98.5,48.64,37.39
2016,11,7,8,0,233.0,79.0,1.6,14.0,130.0,80.1,54.44
2016,11,7,8,15,253.0,95.0,1.55,14.0,161.5,113.46,79.63
2016,11,7,8,30,273.0,111.0,1.5,14.0,193.0,149.41,109.44
2016,11,7,8,45,285.0,126.5,1.45,14.5,223.0,185.41,140.44
2016,11,7,9,0,297.0,142.0,1.4,15.0,253.0,222.8,172.64
2016,11,7,9,15,303.0,157.0,1.35,15.5,280.0,258.85,203.42
2016,11,7,9,30,309.0,172.0,1.3,16.0,307.0,295.39,233.86
2016,11,7,9,45,334.0,181.5,1.3,16.5,337.0,335.97,266.75
2016,11,7,10,0,359.0,191.0,1.3,17.0,367.0,378.58,300.56
2016,11,7,10,15,385.5,196.0,1.25,17.0,393.5,419.32,332.77
2016,11,7,10,30,412.0,201.0,1.2,17.0,420.0,470.54,372.13
2016,11,7,10,45,430.5,204.5,1.15,17.5,439.5,508.34,399.96
2016,11,7,11,0,449.0,208.0,1.1,18.0,459.0,546.33,427.38
2016,11,7,11,15,417.5,220.0,1.05,18.0,457.0,556.23,433.79
2016,11,7,11,30,386.0,232.0,1.0,18.0,455.0,550.7,429.24
2016,11,7,11,45,372.5,236.5,1.0,18.5,452.0,559.88,435.22
2016,11,7,12,0,359.0,241.0,1.0,19.0,449.0,567.08,439.54
2016,11,7,12,15,410.5,225.5,1.0,19.0,462.0,604.42,468.02
2016,11,7,12,30,462.0,210.0,1.0,19.0,475.0,657.96,507.1
2016,11,7,12,45,440.0,210.5,1.05,19.0,458.0,649.27,500.98
2016,11,7,13,0,418.0,211.0,1.1,19.0,441.0,638.09,493.75
2016,11,7,13,15,482.0,185.0,1.05,19.0,441.0,671.46,519.59
2016,11,7,13,30,546.0,159.0,1.0,19.0,441.0,701.97,542.76
2016,11,7,13,45,500.5,160.5,1.0,19.0,408.5,664.59,516.05
2016,11,7,14,0,455.0,162.0,1.0,19.0,376.0,625.4,488.46
2016,11,7,14,15,322.5,168.5,0.95,19.0,314.5,497.34,393.34
2016,11,7,14,30,190.0,175.0,0.9,19.0,253.0,374.27,298.83
2016,11,7,14,45,183.0,159.0,0.9,19.0,228.5,348.39,280.3
2016,11,7,15,0,176.0,143.0,0.9,19.0,204.0,322.07,260.32
2016,11,7,15,15,167.0,125.0,0.8,18.5,177.0,290.88,236.2
2016,11,7,15,30,158.0,107.0,0.7,18.0,150.0,259.46,211.27
2016,11,7,15,45,142.0,88.5,0.6,18.0,122.0,221.91,180.15
2016,11,7,16,0,126.0,70.0,0.5,18.0,94.0,184.66,148.51
2016,11,7,16,15,97.5,52.0,0.5,17.5,67.5,140.26,110.35
2016,11,7,16,30,69.0,34.0,0.5,17.0,41.0,96.74,69.85
2016,11,7,16,45,34.5,17.0,0.55,17.0,20.5,44.19,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,13.0,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,17.28,0.0
2016,11,8,7,15,201.0,28.0,1.3,13.0,53.5,21.99,10.62
2016,11,8,7,30,402.0,37.0,1.3,13.0,88.0,29.89,20.26
2016,11,8,7,45,481.5,44.5,1.35,13.5,130.5,35.0,25.35
2016,11,8,8,0,561.0,52.0,1.4,14.0,173.0,79.17,42.55
2016,11,8,8,15,493.5,73.0,1.3,14.5,196.5,127.06,80.21
2016,11,8,8,30,426.0,94.0,1.2,15.0,220.0,164.1,114.59
2016,11,8,8,45,454.5,103.0,1.15,15.5,254.5,208.05,152.27
2016,11,8,9,0,483.0,112.0,1.1,16.0,289.0,254.9,192.67
2016,11,8,9,15,528.0,115.5,1.05,16.0,327.5,305.25,235.57
2016,11,8,9,30,573.0,119.0,1.0,16.0,366.0,363.28,283.86
2016,11,8,9,45,705.0,96.0,0.95,16.5,422.0,436.41,341.91
2016,11,8,10,0,837.0,73.0,0.9,17.0,478.0,519.63,406.36
2016,11,8,10,15,848.0,74.0,0.85,17.5,502.5,567.05,442.39
2016,11,8,10,30,859.0,75.0,0.8,18.0,527.0,614.94,477.64
2016,11,8,10,45,865.5,76.5,0.8,18.5,544.5,658.94,509.37
2016,11,8,11,0,872.0,78.0,0.8,19.0,562.0,700.85,538.27
2016,11,8,11,15,876.0,78.5,0.75,19.0,572.5,737.52,562.1
2016,11,8,11,30,880.0,79.0,0.7,19.0,583.0,771.52,583.85
2016,11,8,11,45,881.0,79.0,0.7,19.5,585.5,799.73,601.17
2016,11,8,12,0,882.0,79.0,0.7,20.0,588.0,824.79,616.37
2016,11,8,12,15,880.5,79.0,0.7,20.0,583.0,844.49,629.21
2016,11,8,12,30,879.0,79.0,0.7,20.0,578.0,860.76,639.95
2016,11,8,12,45,876.5,77.5,0.7,20.0,566.0,870.83,646.76
2016,11,8,13,0,874.0,76.0,0.7,20.0,554.0,877.31,651.46
2016,11,8,13,15,866.5,75.0,0.7,20.0,534.0,876.39,651.5
2016,11,8,13,30,859.0,74.0,0.7,20.0,514.0,871.9,649.45
2016,11,8,13,45,847.0,73.0,0.75,20.0,487.5,868.74,649.36
2016,11,8,14,0,835.0,72.0,0.8,20.0,461.0,853.42,641.24
2016,11,8,14,15,817.5,69.5,0.7,20.0,428.0,828.04,623.91
2016,11,8,14,30,800.0,67.0,0.6,20.0,395.0,799.72,604.64
2016,11,8,14,45,774.0,64.5,0.55,20.0,357.0,761.53,579.3
2016,11,8,15,0,748.0,62.0,0.5,20.0,319.0,721.25,552.12
2016,11,8,15,15,711.5,58.5,0.45,19.5,277.0,669.53,517.14
2016,11,8,15,30,675.0,55.0,0.4,19.0,235.0,616.95,480.27
2016,11,8,15,45,616.5,50.0,0.35,19.0,191.0,552.07,431.8
2016,11,8,16,0,558.0,45.0,0.3,19.0,147.0,483.71,378.53
2016,11,8,16,15,465.5,36.5,0.6,18.0,105.5,390.87,306.4
2016,11,8,16,30,373.0,28.0,0.9,17.0,64.0,304.93,224.27
2016,11,8,16,45,186.5,14.0,1.2,16.5,32.0,146.48,0.0
2016,11,8,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
