Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,6.0,4.9,13.0,6.0,5.26,0.0
2016,11,19,7,30,0.0,12.0,4.9,13.0,12.0,10.54,2.61
2016,11,19,7,45,0.0,21.0,4.9,13.0,21.0,18.48,10.41
2016,11,19,8,0,0.0,30.0,4.9,13.0,30.0,26.43,16.81
2016,11,19,8,15,0.0,39.5,4.9,13.0,39.5,34.83,24.22
2016,11,19,8,30,0.0,49.0,4.9,13.0,49.0,43.25,31.59
2016,11,19,8,45,0.0,58.0,4.9,13.0,58.0,51.23,38.51
2016,11,19,9,0,0.0,67.0,4.9,13.0,67.0,59.22,45.35
2016,11,19,9,15,0.0,75.5,4.9,13.0,75.5,66.8,51.78
2016,11,19,9,30,0.0,84.0,4.9,13.0,84.0,74.44,58.21
2016,11,19,9,45,0.0,74.0,4.9,13.5,74.0,65.45,50.34
2016,11,19,10,0,0.0,64.0,4.9,14.0,64.0,56.56,42.62
2016,11,19,10,15,0.0,69.0,4.9,14.0,69.0,61.01,46.32
2016,11,19,10,30,0.0,74.0,4.9,14.0,74.0,65.46,50.01
2016,11,19,10,45,0.0,63.0,4.9,14.0,63.0,55.69,41.69
2016,11,19,11,0,0.0,52.0,4.9,14.0,52.0,45.94,33.39
2016,11,19,11,15,0.0,56.0,4.85,14.0,56.0,49.49,36.37
2016,11,19,11,30,0.0,60.0,4.8,14.0,60.0,53.05,39.35
2016,11,19,11,45,0.0,81.5,4.8,14.5,81.5,72.16,55.32
2016,11,19,12,0,0.0,103.0,4.8,15.0,103.0,92.01,71.8
2016,11,19,12,15,0.0,102.5,4.75,15.0,102.5,91.61,71.46
2016,11,19,12,30,0.0,102.0,4.7,15.0,102.0,91.22,71.17
2016,11,19,12,45,0.0,96.0,4.7,15.0,96.0,85.59,66.51
2016,11,19,13,0,0.0,90.0,4.7,15.0,90.0,79.95,61.86
2016,11,19,13,15,53.5,149.5,4.6,15.0,175.0,197.43,161.75
2016,11,19,13,30,107.0,209.0,4.5,15.0,260.0,319.31,262.72
2016,11,19,13,45,53.5,164.0,4.45,15.0,189.5,219.01,179.44
2016,11,19,14,0,0.0,119.0,4.4,15.0,119.0,110.9,88.09
2016,11,19,14,15,0.0,110.0,4.25,15.0,110.0,102.46,81.25
2016,11,19,14,30,0.0,101.0,4.1,15.0,101.0,94.06,74.32
2016,11,19,14,45,0.0,90.5,4.0,15.0,90.5,84.06,65.99
2016,11,19,15,0,0.0,80.0,3.9,15.0,80.0,74.08,57.6
2016,11,19,15,15,0.0,68.5,3.7,14.5,68.5,63.0,48.26
2016,11,19,15,30,0.0,57.0,3.5,14.0,57.0,51.89,38.76
2016,11,19,15,45,0.0,45.0,3.35,14.0,45.0,40.13,28.51
2016,11,19,16,0,0.0,33.0,3.2,14.0,33.0,29.1,18.82
2016,11,19,16,15,0.0,22.5,3.15,13.5,22.5,19.82,10.47
2016,11,19,16,30,0.0,12.0,3.1,13.0,12.0,10.55,0.0
2016,11,19,16,45,0.0,6.0,3.05,13.0,6.0,5.46,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,1.55,12.0,12.0,10.91,0.0
2016,11,20,7,30,0.0,24.0,1.5,12.0,24.0,20.98,10.48
2016,11,20,7,45,0.0,40.5,1.5,12.5,40.5,34.65,24.47
2016,11,20,8,0,0.0,57.0,1.5,13.0,57.0,48.77,35.71
2016,11,20,8,15,5.5,74.0,1.55,13.0,75.5,64.42,49.18
2016,11,20,8,30,11.0,91.0,1.6,13.0,94.0,81.0,63.29
2016,11,20,8,45,15.5,106.5,1.65,13.0,111.0,96.96,76.82
2016,11,20,9,0,20.0,122.0,1.7,13.0,128.0,113.58,90.84
2016,11,20,9,15,24.5,135.5,1.7,13.0,144.0,129.06,103.82
2016,11,20,9,30,29.0,149.0,1.7,13.0,160.0,148.59,120.12
2016,11,20,9,45,62.0,169.0,1.7,13.0,195.5,185.17,150.29
2016,11,20,10,0,95.0,189.0,1.7,13.0,231.0,225.62,183.6
2016,11,20,10,15,100.5,200.5,1.7,13.0,247.0,246.17,200.43
2016,11,20,10,30,106.0,212.0,1.7,13.0,263.0,267.27,217.64
2016,11,20,10,45,100.0,219.5,1.7,13.0,269.0,277.42,225.76
2016,11,20,11,0,94.0,227.0,1.7,13.0,275.0,287.03,233.37
2016,11,20,11,15,158.5,231.5,1.6,13.0,314.5,353.55,287.43
2016,11,20,11,30,223.0,236.0,1.5,13.0,354.0,414.04,335.69
2016,11,20,11,45,119.5,216.0,1.45,13.0,279.5,321.45,260.69
2016,11,20,12,0,16.0,196.0,1.4,13.0,205.0,197.24,158.74
2016,11,20,12,15,8.0,176.5,1.25,13.0,181.0,171.6,137.99
2016,11,20,12,30,0.0,157.0,1.1,13.0,157.0,145.69,116.53
2016,11,20,12,45,0.0,133.5,1.0,13.0,133.5,122.37,97.42
2016,11,20,13,0,0.0,110.0,0.9,13.0,110.0,99.35,78.42
2016,11,20,13,15,59.0,159.5,0.85,13.0,187.0,213.83,175.1
2016,11,20,13,30,118.0,209.0,0.8,13.0,264.0,345.01,280.65
2016,11,20,13,45,117.5,197.0,0.8,13.5,249.5,333.03,270.28
2016,11,20,14,0,117.0,185.0,0.8,14.0,235.0,320.58,260.62
2016,11,20,14,15,269.0,155.5,0.8,14.0,258.5,430.49,351.38
2016,11,20,14,30,421.0,126.0,0.8,14.0,282.0,536.81,435.28
2016,11,20,14,45,568.0,93.0,0.8,14.0,281.0,617.1,496.13
2016,11,20,15,0,715.0,60.0,0.8,14.0,280.0,677.1,539.45
2016,11,20,15,15,672.5,56.0,0.75,13.5,239.5,622.26,498.47
2016,11,20,15,30,630.0,52.0,0.7,13.0,199.0,573.24,461.57
2016,11,20,15,45,565.5,46.0,0.65,13.0,157.5,500.51,403.88
2016,11,20,16,0,501.0,40.0,0.6,13.0,116.0,430.24,345.17
2016,11,20,16,15,387.5,31.0,0.6,13.0,78.0,327.94,255.29
2016,11,20,16,30,274.0,22.0,0.6,13.0,40.0,222.93,105.0
2016,11,20,16,45,137.0,11.0,0.65,13.0,20.0,87.23,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,12.5,2.25,10.0,27.5,11.37,0.0
2016,11,21,7,30,372.0,25.0,2.3,10.0,55.0,20.52,9.74
2016,11,21,7,45,471.0,32.5,2.4,10.5,95.0,26.05,17.08
2016,11,21,8,0,570.0,40.0,2.5,11.0,135.0,59.38,30.24
2016,11,21,8,15,628.0,44.5,2.55,11.0,177.0,106.17,58.48
2016,11,21,8,30,686.0,49.0,2.6,11.0,219.0,159.56,100.48
2016,11,21,8,45,723.0,52.5,2.65,11.5,259.0,213.58,148.16
2016,11,21,9,0,760.0,56.0,2.7,12.0,299.0,271.03,200.35
2016,11,21,9,15,785.5,58.5,2.7,12.0,335.0,326.72,251.84
2016,11,21,9,30,811.0,61.0,2.7,12.0,371.0,383.87,303.75
2016,11,21,9,45,815.5,66.5,2.7,12.5,400.0,436.11,350.03
2016,11,21,10,0,820.0,72.0,2.7,13.0,429.0,487.15,393.77
2016,11,21,10,15,833.5,73.5,2.7,13.0,454.0,537.32,436.21
2016,11,21,10,30,847.0,75.0,2.7,13.0,479.0,586.59,476.8
2016,11,21,10,45,857.0,76.0,2.7,13.5,497.0,631.94,512.46
2016,11,21,11,0,867.0,77.0,2.7,14.0,515.0,675.56,545.87
2016,11,21,11,15,871.5,77.5,2.65,14.0,526.0,707.81,570.13
2016,11,21,11,30,876.0,78.0,2.6,14.0,537.0,741.86,594.54
2016,11,21,11,45,879.5,77.5,2.55,14.0,540.5,771.26,615.37
2016,11,21,12,0,883.0,77.0,2.5,14.0,544.0,797.72,634.01
2016,11,21,12,15,881.0,77.0,2.5,14.0,539.5,817.25,648.02
2016,11,21,12,30,879.0,77.0,2.5,14.0,535.0,833.4,659.74
2016,11,21,12,45,876.0,75.5,2.5,14.5,523.5,843.42,665.97
2016,11,21,13,0,873.0,74.0,2.5,15.0,512.0,849.93,669.86
2016,11,21,13,15,864.5,73.0,2.5,15.0,492.5,848.83,669.72
2016,11,21,13,30,856.0,72.0,2.5,15.0,473.0,852.62,673.29
2016,11,21,13,45,841.0,70.5,2.5,15.0,447.0,838.37,663.99
2016,11,21,14,0,826.0,69.0,2.5,15.0,421.0,820.79,652.46
2016,11,21,14,15,806.5,67.0,2.5,14.5,388.5,795.57,636.51
2016,11,21,14,30,787.0,65.0,2.5,14.0,356.0,767.51,618.22
2016,11,21,14,45,757.0,62.5,2.5,14.0,319.0,727.59,589.51
2016,11,21,15,0,727.0,60.0,2.5,14.0,282.0,685.73,558.64
2016,11,21,15,15,684.5,56.0,2.45,13.5,241.0,630.71,517.35
2016,11,21,15,30,642.0,52.0,2.4,13.0,200.0,575.08,473.93
2016,11,21,15,45,573.0,46.0,2.35,13.0,158.0,505.38,416.51
2016,11,21,16,0,504.0,40.0,2.3,13.0,116.0,431.88,353.08
2016,11,21,16,15,388.5,31.0,2.3,12.5,78.0,328.35,259.35
2016,11,21,16,30,273.0,22.0,2.3,12.0,40.0,221.32,97.03
2016,11,21,16,45,136.5,11.0,2.35,11.5,20.0,86.88,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,85.0,14.0,0.75,9.0,20.5,12.73,0.0
2016,11,22,7,30,170.0,28.0,0.7,9.0,41.0,21.98,10.28
2016,11,22,7,45,231.5,42.0,0.7,9.5,72.5,32.54,22.8
2016,11,22,8,0,293.0,56.0,0.7,10.0,104.0,57.2,35.92
2016,11,22,8,15,330.0,69.0,0.75,10.0,138.0,93.19,60.38
2016,11,22,8,30,367.0,82.0,0.8,10.0,172.0,133.59,92.65
2016,11,22,8,45,386.5,95.0,0.85,10.5,204.0,174.43,128.1
2016,11,22,9,0,406.0,108.0,0.9,11.0,236.0,217.35,165.96
2016,11,22,9,15,431.5,115.0,1.0,11.0,265.5,258.56,202.63
2016,11,22,9,30,457.0,122.0,1.1,11.0,295.0,301.92,240.79
2016,11,22,9,45,552.5,111.5,1.2,11.5,338.0,364.53,292.85
2016,11,22,10,0,648.0,101.0,1.3,12.0,381.0,431.82,348.11
2016,11,22,10,15,520.0,140.0,1.35,12.0,372.5,432.38,350.35
2016,11,22,10,30,392.0,179.0,1.4,12.0,364.0,415.66,337.98
2016,11,22,10,45,476.5,165.0,1.45,12.5,399.0,483.57,392.26
2016,11,22,11,0,561.0,151.0,1.5,13.0,434.0,547.19,441.92
2016,11,22,11,15,520.5,167.0,1.5,13.0,433.5,559.8,451.0
2016,11,22,11,30,480.0,183.0,1.5,13.0,433.0,568.08,456.91
2016,11,22,11,45,464.0,188.0,1.55,13.0,431.0,579.18,465.69
2016,11,22,12,0,448.0,193.0,1.6,13.0,429.0,587.73,472.43
2016,11,22,12,15,415.0,198.5,1.6,13.0,415.5,580.6,466.8
2016,11,22,12,30,382.0,204.0,1.6,13.0,402.0,555.86,448.3
2016,11,22,12,45,363.0,202.5,1.6,13.0,387.5,546.91,441.89
2016,11,22,13,0,344.0,201.0,1.6,13.0,373.0,536.1,433.91
2016,11,22,13,15,407.5,180.0,1.6,13.0,375.5,587.29,474.77
2016,11,22,13,30,471.0,159.0,1.6,13.0,378.0,621.5,502.39
2016,11,22,13,45,449.5,153.0,1.65,13.0,353.0,597.81,485.08
2016,11,22,14,0,428.0,147.0,1.7,13.0,328.0,572.26,466.68
2016,11,22,14,15,303.5,150.0,1.7,13.0,273.5,452.06,372.47
2016,11,22,14,30,179.0,153.0,1.7,13.0,219.0,336.41,278.92
2016,11,22,14,45,167.5,139.0,1.7,13.0,195.5,309.82,258.15
2016,11,22,15,0,156.0,125.0,1.7,13.0,172.0,283.16,236.41
2016,11,22,15,15,144.0,108.0,1.65,12.5,146.5,251.58,210.5
2016,11,22,15,30,132.0,91.0,1.6,12.0,121.0,220.01,183.89
2016,11,22,15,45,116.0,73.0,1.6,12.0,95.5,183.93,152.4
2016,11,22,16,0,100.0,55.0,1.6,12.0,70.0,147.96,120.25
2016,11,22,16,15,60.0,38.5,1.65,11.5,46.5,99.39,75.72
2016,11,22,16,30,20.0,22.0,1.7,11.0,23.0,38.29,10.67
2016,11,22,16,45,10.0,11.0,1.8,11.0,11.5,15.63,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,86.0,15.5,2.0,10.0,22.0,14.1,0.0
2016,11,23,7,30,172.0,31.0,1.9,10.0,44.0,24.42,11.06
2016,11,23,7,45,282.0,43.0,1.85,10.5,81.0,33.49,23.36
2016,11,23,8,0,392.0,55.0,1.8,11.0,118.0,61.82,37.5
2016,11,23,8,15,462.5,63.0,1.85,11.0,159.0,102.43,62.49
2016,11,23,8,30,533.0,71.0,1.9,11.0,200.0,151.44,100.12
2016,11,23,8,45,578.0,77.0,2.0,11.5,239.0,201.08,142.74
2016,11,23,9,0,623.0,83.0,2.1,12.0,278.0,255.37,190.76
2016,11,23,9,15,655.5,87.5,2.15,12.0,314.0,308.4,238.7
2016,11,23,9,30,688.0,92.0,2.2,12.0,350.0,363.97,288.19
2016,11,23,9,45,721.5,92.0,2.25,12.0,382.5,417.64,335.33
2016,11,23,10,0,755.0,92.0,2.3,12.0,415.0,473.07,382.86
2016,11,23,10,15,769.5,94.0,2.3,12.0,440.0,521.86,423.99
2016,11,23,10,30,784.0,96.0,2.3,12.0,465.0,568.63,462.55
2016,11,23,10,45,796.0,96.5,2.3,12.5,483.0,612.39,496.97
2016,11,23,11,0,808.0,97.0,2.3,13.0,501.0,654.73,529.44
2016,11,23,11,15,813.5,98.0,2.3,13.0,512.0,691.41,557.89
2016,11,23,11,30,819.0,99.0,2.3,13.0,523.0,725.78,583.4
2016,11,23,11,45,822.5,98.5,2.3,13.0,526.5,754.47,604.06
2016,11,23,12,0,826.0,98.0,2.3,13.0,530.0,780.35,622.69
2016,11,23,12,15,824.0,97.5,2.35,13.0,525.5,798.85,636.38
2016,11,23,12,30,822.0,97.0,2.4,13.0,521.0,814.08,647.89
2016,11,23,12,45,817.5,95.5,2.5,13.0,509.0,822.74,655.18
2016,11,23,13,0,813.0,94.0,2.6,13.0,497.0,827.97,660.18
2016,11,23,13,15,803.0,92.5,2.65,13.0,478.0,825.05,659.07
2016,11,23,13,30,793.0,91.0,2.7,13.0,459.0,818.69,655.63
2016,11,23,13,45,781.0,88.0,2.8,13.0,433.5,805.51,647.62
2016,11,23,14,0,769.0,85.0,2.9,13.0,408.0,789.1,637.23
2016,11,23,14,15,747.5,82.5,2.85,13.0,376.5,768.04,622.39
2016,11,23,14,30,726.0,80.0,2.8,13.0,345.0,738.95,601.38
2016,11,23,14,45,698.5,75.5,2.8,13.0,308.5,700.01,572.84
2016,11,23,15,0,671.0,71.0,2.8,13.0,272.0,659.29,542.24
2016,11,23,15,15,624.5,65.5,2.6,12.5,232.0,601.17,497.18
2016,11,23,15,30,578.0,60.0,2.4,12.0,192.0,542.99,450.56
2016,11,23,15,45,510.0,52.5,2.25,12.0,151.0,467.49,387.64
2016,11,23,16,0,442.0,45.0,2.1,12.0,110.0,394.46,323.32
2016,11,23,16,15,323.0,34.5,2.05,11.5,73.0,289.12,227.44
2016,11,23,16,30,204.0,24.0,2.0,11.0,36.0,179.01,62.53
2016,11,23,16,45,102.0,12.0,2.0,10.5,18.0,68.27,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,109.5,14.0,1.35,6.5,22.0,12.73,0.0
2016,11,24,7,30,219.0,28.0,1.4,7.0,44.0,22.12,8.66
2016,11,24,7,45,331.5,39.5,1.5,7.5,82.5,32.65,22.83
2016,11,24,8,0,444.0,51.0,1.6,8.0,121.0,59.24,34.89
2016,11,24,8,15,513.0,58.5,1.55,8.0,162.5,102.24,61.0
2016,11,24,8,30,582.0,66.0,1.5,8.0,204.0,153.36,100.53
2016,11,24,8,45,633.0,70.0,1.5,8.5,244.5,205.09,145.12
2016,11,24,9,0,684.0,74.0,1.5,9.0,285.0,262.0,195.74
2016,11,24,9,15,714.5,77.5,1.45,9.0,322.0,316.52,245.47
2016,11,24,9,30,745.0,81.0,1.4,9.0,359.0,373.22,296.2
2016,11,24,9,45,769.0,83.0,1.4,9.5,390.5,427.35,343.27
2016,11,24,10,0,793.0,85.0,1.4,10.0,422.0,482.01,389.32
2016,11,24,10,15,807.0,87.0,1.3,10.5,447.5,531.83,429.6
2016,11,24,10,30,821.0,89.0,1.2,11.0,473.0,580.87,467.73
2016,11,24,10,45,832.0,90.0,1.1,11.5,491.5,625.96,501.45
2016,11,24,11,0,843.0,91.0,1.0,12.0,510.0,669.46,532.75
2016,11,24,11,15,848.5,91.5,0.85,12.0,521.0,706.77,558.84
2016,11,24,11,30,854.0,92.0,0.7,12.0,532.0,741.66,581.1
2016,11,24,11,45,858.5,91.5,0.6,12.0,535.5,772.04,600.17
2016,11,24,12,0,863.0,91.0,0.5,12.0,539.0,799.56,617.0
2016,11,24,12,15,861.0,90.5,0.4,12.0,535.0,818.84,628.04
2016,11,24,12,30,859.0,90.0,0.3,12.0,531.0,834.74,636.88
2016,11,24,12,45,729.5,113.0,0.25,12.5,481.5,772.82,592.76
2016,11,24,13,0,600.0,136.0,0.2,13.0,432.0,699.45,541.47
2016,11,24,13,15,506.5,152.5,0.2,13.0,395.5,638.5,499.05
2016,11,24,13,30,413.0,169.0,0.2,13.0,359.0,581.8,457.76
2016,11,24,13,45,532.0,132.5,0.25,13.0,363.5,642.21,506.3
2016,11,24,14,0,651.0,96.0,0.3,13.0,368.0,706.61,552.86
2016,11,24,14,15,566.5,103.5,0.35,13.0,327.0,639.88,505.69
2016,11,24,14,30,482.0,111.0,0.4,13.0,286.0,566.35,453.96
2016,11,24,14,45,448.0,106.5,0.45,13.0,256.0,527.18,426.09
2016,11,24,15,0,414.0,102.0,0.5,13.0,226.0,487.61,396.52
2016,11,24,15,15,385.5,90.0,0.55,12.5,192.5,442.41,362.5
2016,11,24,15,30,357.0,78.0,0.6,12.0,159.0,397.27,326.99
2016,11,24,15,45,312.5,64.5,0.7,12.0,124.5,339.09,278.89
2016,11,24,16,0,268.0,51.0,0.8,12.0,90.0,282.97,230.3
2016,11,24,16,15,192.5,36.5,0.9,11.5,59.5,208.26,161.73
2016,11,24,16,30,117.0,22.0,1.0,11.0,29.0,124.21,36.08
2016,11,24,16,45,58.5,11.0,1.15,11.0,14.5,42.88,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.5,12.0,2.0,9.0,12.0,10.91,0.0
2016,11,25,7,30,1.0,24.0,2.0,9.0,24.0,20.6,6.42
2016,11,25,7,45,32.0,40.5,2.0,9.5,45.5,33.7,23.38
2016,11,25,8,0,63.0,57.0,2.0,10.0,67.0,49.33,34.96
2016,11,25,8,15,78.0,75.0,2.0,10.0,91.0,71.72,52.79
2016,11,25,8,30,93.0,93.0,2.0,10.0,115.0,96.35,73.34
2016,11,25,8,45,102.0,110.0,2.0,10.5,138.5,120.97,94.48
2016,11,25,9,0,111.0,127.0,2.0,11.0,162.0,146.87,116.82
2016,11,25,9,15,121.0,141.0,2.0,11.0,183.0,171.56,138.26
2016,11,25,9,30,131.0,155.0,2.0,11.0,204.0,197.4,160.54
2016,11,25,9,45,143.0,168.5,2.0,11.5,226.0,224.73,183.51
2016,11,25,10,0,155.0,182.0,2.0,12.0,248.0,253.31,207.2
2016,11,25,10,15,131.0,193.0,2.0,12.0,250.5,261.45,214.13
2016,11,25,10,30,107.0,204.0,2.0,12.0,253.0,259.23,212.36
2016,11,25,10,45,139.5,212.5,2.05,12.0,279.5,303.26,248.69
2016,11,25,11,0,172.0,221.0,2.1,12.0,306.0,341.73,280.2
2016,11,25,11,15,166.5,226.5,2.1,12.0,310.0,352.81,288.96
2016,11,25,11,30,161.0,232.0,2.1,12.0,314.0,363.18,297.21
2016,11,25,11,45,144.5,233.0,2.15,12.5,307.5,359.45,293.54
2016,11,25,12,0,128.0,234.0,2.2,13.0,301.0,354.41,288.85
2016,11,25,12,15,115.0,231.0,2.15,13.0,290.5,346.33,282.25
2016,11,25,12,30,102.0,228.0,2.1,13.0,280.0,322.81,263.48
2016,11,25,12,45,115.5,224.0,2.1,13.0,281.5,348.59,284.71
2016,11,25,13,0,129.0,220.0,2.1,13.0,283.0,359.87,294.31
2016,11,25,13,15,143.5,211.0,2.1,13.0,279.0,365.54,299.68
2016,11,25,13,30,158.0,202.0,2.1,13.0,275.0,370.81,304.81
2016,11,25,13,45,89.0,179.0,2.1,13.0,220.0,269.72,222.19
2016,11,25,14,0,20.0,156.0,2.1,13.0,165.0,170.49,139.0
2016,11,25,14,15,32.0,150.0,2.1,13.0,162.0,190.31,156.38
2016,11,25,14,30,44.0,144.0,2.1,13.0,159.0,196.56,162.19
2016,11,25,14,45,39.5,129.5,2.1,13.0,142.5,177.39,146.27
2016,11,25,15,0,35.0,115.0,2.1,13.0,126.0,158.33,130.29
2016,11,25,15,15,28.5,99.0,2.0,12.5,107.0,135.61,111.09
2016,11,25,15,30,22.0,83.0,1.9,12.0,88.0,113.06,91.67
2016,11,25,15,45,13.5,66.0,1.85,12.0,69.0,78.9,61.93
2016,11,25,16,0,5.0,49.0,1.8,12.0,50.0,54.86,40.62
2016,11,25,16,15,2.5,32.5,1.8,11.5,33.0,35.08,22.58
2016,11,25,16,30,0.0,16.0,1.8,11.0,16.0,14.1,0.0
2016,11,25,16,45,0.0,8.0,1.85,11.0,8.0,7.28,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.95,10.0,8.0,7.28,0.0
2016,11,26,7,30,0.0,16.0,2.9,10.0,16.0,14.09,1.6
2016,11,26,7,45,0.0,31.5,2.85,10.0,31.5,27.32,17.72
2016,11,26,8,0,0.0,47.0,2.8,10.0,47.0,40.47,28.78
2016,11,26,8,15,1.5,64.5,2.75,10.0,64.5,55.91,42.44
2016,11,26,8,30,3.0,82.0,2.7,10.0,82.0,71.9,56.46
2016,11,26,8,45,8.0,97.0,2.65,10.0,99.0,86.93,69.39
2016,11,26,9,0,13.0,112.0,2.6,10.0,116.0,102.68,82.86
2016,11,26,9,15,18.5,125.5,2.7,10.0,132.0,117.96,95.86
2016,11,26,9,30,24.0,139.0,2.8,10.0,148.0,133.96,109.44
2016,11,26,9,45,56.5,159.0,2.95,10.5,182.0,172.88,141.93
2016,11,26,10,0,89.0,179.0,3.1,11.0,216.0,212.31,174.76
2016,11,26,10,15,44.5,151.5,3.3,11.0,170.0,166.47,136.5
2016,11,26,10,30,0.0,124.0,3.5,11.0,124.0,111.67,89.88
2016,11,26,10,45,22.0,163.0,3.7,11.0,174.0,162.92,133.4
2016,11,26,11,0,44.0,202.0,3.9,11.0,224.0,227.27,187.25
2016,11,26,11,15,259.0,190.5,4.0,11.0,322.5,388.06,323.42
2016,11,26,11,30,474.0,179.0,4.1,11.0,421.0,555.28,460.53
2016,11,26,11,45,344.0,205.0,4.2,11.0,381.0,490.56,406.91
2016,11,26,12,0,214.0,231.0,4.3,11.0,341.0,417.84,346.55
2016,11,26,12,15,281.0,218.5,4.3,11.0,362.0,478.97,397.73
2016,11,26,12,30,348.0,206.0,4.3,11.0,383.0,527.82,438.48
2016,11,26,12,45,544.5,158.0,4.3,11.5,427.5,660.18,546.19
2016,11,26,13,0,741.0,110.0,4.3,12.0,472.0,786.66,642.89
2016,11,26,13,15,399.0,150.5,4.15,12.0,344.5,542.61,450.39
2016,11,26,13,30,57.0,191.0,4.0,12.0,217.0,254.28,209.71
2016,11,26,13,45,220.5,171.0,3.9,12.0,263.5,404.29,338.45
2016,11,26,14,0,384.0,151.0,3.8,12.0,310.0,537.16,448.58
2016,11,26,14,15,436.5,130.0,3.7,11.5,297.5,554.74,464.61
2016,11,26,14,30,489.0,109.0,3.6,11.0,285.0,568.46,477.96
2016,11,26,14,45,433.0,109.0,3.55,11.0,252.5,517.32,436.27
2016,11,26,15,0,377.0,109.0,3.5,11.0,220.0,466.55,394.26
2016,11,26,15,15,341.5,96.5,3.5,11.0,186.0,416.57,352.73
2016,11,26,15,30,306.0,84.0,3.5,11.0,152.0,367.15,310.43
2016,11,26,15,45,245.0,70.5,3.5,11.0,117.5,285.92,240.43
2016,11,26,16,0,184.0,57.0,3.5,11.0,83.0,222.86,183.83
2016,11,26,16,15,111.5,40.0,3.6,10.5,54.0,150.02,115.92
2016,11,26,16,30,39.0,23.0,3.7,10.0,25.0,60.17,9.27
2016,11,26,16,45,19.5,11.5,3.8,10.0,12.5,21.41,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,96.5,12.5,3.1,9.0,18.5,11.37,0.0
2016,11,27,7,30,193.0,25.0,3.1,9.0,37.0,19.78,2.88
2016,11,27,7,45,324.0,35.0,3.15,9.5,74.5,28.82,18.88
2016,11,27,8,0,455.0,45.0,3.2,10.0,112.0,51.38,28.96
2016,11,27,8,15,525.5,51.5,3.3,10.0,153.0,93.76,53.24
2016,11,27,8,30,596.0,58.0,3.4,10.0,194.0,144.32,91.55
2016,11,27,8,45,649.0,61.5,3.55,10.5,234.5,196.25,136.13
2016,11,27,9,0,702.0,65.0,3.7,11.0,275.0,253.52,187.4
2016,11,27,9,15,634.0,80.5,3.65,11.0,288.0,288.88,224.4
2016,11,27,9,30,566.0,96.0,3.6,11.0,301.0,315.95,252.86
2016,11,27,9,45,499.5,119.5,3.6,11.5,312.0,339.76,276.27
2016,11,27,10,0,433.0,143.0,3.6,12.0,323.0,359.69,294.78
2016,11,27,10,15,586.5,115.0,3.5,12.0,374.0,440.54,362.4
2016,11,27,10,30,740.0,87.0,3.4,12.0,425.0,527.0,433.81
2016,11,27,10,45,799.5,82.5,3.3,12.0,461.0,592.28,486.67
2016,11,27,11,0,859.0,78.0,3.2,12.0,497.0,659.75,540.18
2016,11,27,11,15,863.5,78.5,3.1,12.0,508.0,696.76,569.01
2016,11,27,11,30,868.0,79.0,3.0,12.0,519.0,731.25,594.05
2016,11,27,11,45,868.5,79.5,2.9,12.5,522.0,760.06,613.49
2016,11,27,12,0,869.0,80.0,2.8,13.0,525.0,785.83,630.52
2016,11,27,12,15,720.0,115.0,2.7,13.0,481.5,733.4,590.99
2016,11,27,12,30,571.0,150.0,2.6,13.0,438.0,660.41,535.66
2016,11,27,12,45,546.5,153.5,2.55,13.0,424.0,655.57,532.48
2016,11,27,13,0,522.0,157.0,2.5,13.0,410.0,647.96,526.66
2016,11,27,13,15,379.0,175.5,2.4,13.0,356.0,537.71,440.07
2016,11,27,13,30,236.0,194.0,2.3,13.0,302.0,443.36,363.78
2016,11,27,13,45,360.5,162.5,2.25,13.0,316.5,512.83,422.74
2016,11,27,14,0,485.0,131.0,2.2,13.0,331.0,598.03,491.27
2016,11,27,14,15,336.0,139.5,2.15,13.0,272.5,464.15,384.44
2016,11,27,14,30,187.0,148.0,2.1,13.0,214.0,336.35,279.93
2016,11,27,14,45,172.5,134.5,2.1,13.0,190.5,307.95,257.43
2016,11,27,15,0,158.0,121.0,2.1,13.0,167.0,279.59,234.03
2016,11,27,15,15,145.0,104.0,2.05,12.5,142.0,247.17,207.2
2016,11,27,15,30,132.0,87.0,2.0,12.0,117.0,214.74,179.65
2016,11,27,15,45,112.0,69.5,1.95,11.5,91.0,176.53,146.32
2016,11,27,16,0,92.0,52.0,1.9,11.0,65.0,138.67,112.49
2016,11,27,16,15,49.5,36.0,1.95,11.0,42.5,89.58,66.62
2016,11,27,16,30,7.0,20.0,2.0,11.0,20.0,27.48,0.0
2016,11,27,16,45,3.5,10.0,2.05,11.0,10.0,11.06,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,56.5,12.0,3.9,10.0,15.5,10.91,0.0
2016,11,28,7,30,113.0,24.0,4.0,10.0,31.0,18.92,0.48
2016,11,28,7,45,207.0,38.0,4.15,10.5,63.5,29.65,19.29
2016,11,28,8,0,301.0,52.0,4.3,11.0,96.0,50.25,31.18
2016,11,28,8,15,359.0,63.5,4.3,11.0,132.5,86.76,53.97
2016,11,28,8,30,417.0,75.0,4.3,11.0,169.0,130.03,87.11
2016,11,28,8,45,463.0,83.0,4.35,11.0,205.5,174.27,124.86
2016,11,28,9,0,509.0,91.0,4.4,11.0,242.0,223.33,168.5
2016,11,28,9,15,562.5,88.5,4.35,11.0,274.5,272.41,212.7
2016,11,28,9,30,616.0,86.0,4.3,11.0,307.0,323.47,258.75
2016,11,28,9,45,650.5,86.5,4.3,11.5,338.0,373.74,303.49
2016,11,28,10,0,685.0,87.0,4.3,12.0,369.0,426.06,348.98
2016,11,28,10,15,689.5,103.5,4.2,12.0,402.0,481.25,395.91
2016,11,28,10,30,694.0,120.0,4.1,12.0,435.0,535.15,440.47
2016,11,28,10,45,668.0,120.5,4.05,12.5,434.0,552.73,455.01
2016,11,28,11,0,642.0,121.0,4.0,13.0,433.0,566.13,465.83
2016,11,28,11,15,689.0,122.5,3.9,13.0,463.5,626.6,514.03
2016,11,28,11,30,736.0,124.0,3.8,13.0,494.0,688.06,561.88
2016,11,28,11,45,544.0,165.0,3.7,13.0,439.5,608.08,497.59
2016,11,28,12,0,352.0,206.0,3.6,13.0,385.0,508.88,417.49
2016,11,28,12,15,549.5,162.5,3.5,13.0,440.0,642.78,526.12
2016,11,28,12,30,747.0,119.0,3.4,13.0,495.0,774.97,627.06
2016,11,28,12,45,732.0,120.5,3.3,13.0,482.0,778.11,628.27
2016,11,28,13,0,717.0,122.0,3.2,13.0,469.0,777.87,628.04
2016,11,28,13,15,577.0,141.0,3.15,13.0,413.5,681.23,555.71
2016,11,28,13,30,437.0,160.0,3.1,13.0,358.0,589.11,483.73
2016,11,28,13,45,558.0,133.0,3.05,13.5,371.0,661.93,542.28
2016,11,28,14,0,679.0,106.0,3.0,14.0,384.0,738.66,599.44
2016,11,28,14,15,653.0,102.0,2.9,13.5,353.0,707.67,576.94
2016,11,28,14,30,627.0,98.0,2.8,13.0,322.0,674.34,553.14
2016,11,28,14,45,608.5,90.0,2.75,13.0,288.0,640.55,527.71
2016,11,28,15,0,590.0,82.0,2.7,13.0,254.0,604.84,500.14
2016,11,28,15,15,538.5,75.5,2.5,12.5,215.0,543.73,452.02
2016,11,28,15,30,487.0,69.0,2.3,12.0,176.0,482.71,402.31
2016,11,28,15,45,433.0,58.0,2.15,12.0,138.0,416.3,345.42
2016,11,28,16,0,379.0,47.0,2.0,12.0,100.0,351.77,287.79
2016,11,28,16,15,258.0,35.0,2.05,11.5,65.5,248.44,192.07
2016,11,28,16,30,137.0,23.0,2.1,11.0,31.0,136.91,16.28
2016,11,28,16,45,68.5,11.5,2.2,11.0,15.5,48.91,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
