Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,8.0,19.5,8.19,0.0
2016,11,29,7,30,364.0,18.0,2.4,8.0,39.0,16.15,0.0
2016,11,29,7,45,475.0,25.5,2.4,8.5,77.5,22.42,13.22
2016,11,29,8,0,586.0,33.0,2.4,9.0,116.0,44.09,21.6
2016,11,29,8,15,648.0,37.5,2.45,9.0,157.5,90.9,46.41
2016,11,29,8,30,710.0,42.0,2.5,9.0,199.0,144.71,86.9
2016,11,29,8,45,748.5,45.0,2.6,9.5,239.0,198.93,134.25
2016,11,29,9,0,787.0,48.0,2.7,10.0,279.0,256.69,187.03
2016,11,29,9,15,813.0,50.0,2.65,10.0,315.0,312.81,239.59
2016,11,29,9,30,839.0,52.0,2.6,10.0,351.0,369.79,292.23
2016,11,29,9,45,855.5,54.0,2.55,10.5,382.0,423.9,340.86
2016,11,29,10,0,872.0,56.0,2.5,11.0,413.0,477.88,387.78
2016,11,29,10,15,883.5,57.5,2.35,11.0,438.0,528.29,430.79
2016,11,29,10,30,895.0,59.0,2.2,11.0,463.0,577.54,471.41
2016,11,29,10,45,901.5,60.5,2.1,11.5,481.0,622.34,506.59
2016,11,29,11,0,908.0,62.0,2.0,12.0,499.0,665.09,539.02
2016,11,29,11,15,912.0,62.5,1.9,12.0,510.5,702.68,566.93
2016,11,29,11,30,916.0,63.0,1.8,12.0,522.0,737.63,591.25
2016,11,29,11,45,915.5,64.0,1.7,12.5,525.0,767.01,610.11
2016,11,29,12,0,915.0,65.0,1.6,13.0,528.0,793.21,626.45
2016,11,29,12,15,913.5,65.0,1.55,13.0,524.5,814.09,640.57
2016,11,29,12,30,912.0,65.0,1.5,13.0,521.0,831.54,652.32
2016,11,29,12,45,898.5,67.5,1.5,13.0,508.0,838.76,657.58
2016,11,29,13,0,885.0,70.0,1.5,13.0,495.0,842.26,660.48
2016,11,29,13,15,876.5,69.0,1.5,13.0,476.5,841.86,660.81
2016,11,29,13,30,868.0,68.0,1.5,13.0,458.0,837.95,658.84
2016,11,29,13,45,855.0,66.0,1.5,13.0,433.0,833.7,656.76
2016,11,29,14,0,842.0,64.0,1.5,13.0,408.0,817.88,646.5
2016,11,29,14,15,823.0,62.0,1.45,13.0,376.5,793.82,629.81
2016,11,29,14,30,804.0,60.0,1.4,13.0,345.0,766.86,610.91
2016,11,29,14,45,775.5,57.5,1.35,13.0,308.5,728.89,583.6
2016,11,29,15,0,747.0,55.0,1.3,13.0,272.0,688.88,554.17
2016,11,29,15,15,704.5,51.0,1.25,12.5,232.0,634.5,513.89
2016,11,29,15,30,662.0,47.0,1.2,12.0,192.0,579.51,471.45
2016,11,29,15,45,594.0,41.5,1.2,12.0,150.5,504.45,410.88
2016,11,29,16,0,526.0,36.0,1.2,12.0,109.0,431.25,348.59
2016,11,29,16,15,407.0,27.5,1.15,11.5,71.5,334.94,256.4
2016,11,29,16,30,288.0,19.0,1.1,11.0,34.0,222.34,21.0
2016,11,29,16,45,144.0,9.5,1.1,11.0,17.0,89.48,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,89.0,10.5,1.15,10.0,15.5,9.55,0.0
2016,11,30,7,30,178.0,21.0,1.1,10.0,31.0,17.58,0.0
2016,11,30,7,45,294.5,32.0,1.05,10.0,65.5,26.35,16.21
2016,11,30,8,0,411.0,43.0,1.0,10.0,100.0,45.64,26.33
2016,11,30,8,15,485.0,50.0,1.1,10.0,139.5,85.61,48.39
2016,11,30,8,30,559.0,57.0,1.2,10.0,179.0,134.2,84.22
2016,11,30,8,45,612.5,61.0,1.35,10.5,219.0,184.12,126.29
2016,11,30,9,0,666.0,65.0,1.5,11.0,259.0,239.52,175.12
2016,11,30,9,15,333.0,68.5,1.6,11.0,165.5,175.26,135.82
2016,11,30,9,30,0.0,72.0,1.7,11.0,72.0,63.71,49.42
2016,11,30,9,45,0.0,103.5,1.8,11.0,103.5,92.43,74.04
2016,11,30,10,0,0.0,135.0,1.9,11.0,135.0,121.99,98.93
2016,11,30,10,15,0.5,142.0,1.9,11.0,142.0,129.11,104.72
2016,11,30,10,30,1.0,149.0,1.9,11.0,149.0,136.36,110.65
2016,11,30,10,45,34.0,177.5,1.95,11.0,193.5,192.42,157.81
2016,11,30,11,0,67.0,206.0,2.0,11.0,238.0,246.72,202.89
2016,11,30,11,15,133.0,214.0,2.05,11.0,280.0,315.1,259.7
2016,11,30,11,30,199.0,222.0,2.1,11.0,322.0,378.16,311.57
2016,11,30,11,45,237.0,219.5,2.2,11.5,339.0,412.15,339.0
2016,11,30,12,0,275.0,217.0,2.3,12.0,356.0,461.05,377.86
2016,11,30,12,15,389.0,192.0,2.4,12.0,386.5,531.86,436.23
2016,11,30,12,30,503.0,167.0,2.5,12.0,417.0,621.63,507.87
2016,11,30,12,45,371.0,187.5,2.6,12.0,369.5,530.99,435.92
2016,11,30,13,0,239.0,208.0,2.7,12.0,322.0,452.8,372.54
2016,11,30,13,15,199.5,202.5,2.65,12.0,295.5,402.07,332.37
2016,11,30,13,30,160.0,197.0,2.6,12.0,269.0,365.95,302.99
2016,11,30,13,45,250.0,176.0,2.6,12.0,281.0,435.19,361.61
2016,11,30,14,0,340.0,155.0,2.6,12.0,293.0,486.49,405.03
2016,11,30,14,15,221.0,151.0,2.5,12.0,238.0,382.46,319.21
2016,11,30,14,30,102.0,147.0,2.4,12.0,183.0,264.81,220.77
2016,11,30,14,45,394.5,105.5,2.35,12.0,223.0,480.09,403.32
2016,11,30,15,0,687.0,64.0,2.3,12.0,263.0,658.16,542.61
2016,11,30,15,15,640.0,59.5,2.15,11.5,223.5,601.54,496.92
2016,11,30,15,30,593.0,55.0,2.0,11.0,184.0,544.85,451.4
2016,11,30,15,45,517.5,48.5,1.95,11.0,143.5,465.81,385.79
2016,11,30,16,0,442.0,42.0,1.9,11.0,103.0,389.56,318.67
2016,11,30,16,15,221.0,36.5,1.9,10.5,67.0,227.71,175.11
2016,11,30,16,30,0.0,31.0,1.9,10.0,31.0,45.0,0.0
2016,11,30,16,45,0.0,15.5,1.9,10.0,15.5,14.1,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,7.5,16.5,15.01,0.0
2016,12,1,7,30,0.0,33.0,2.1,8.0,33.0,25.86,0.0
2016,12,1,7,45,277.0,33.5,2.1,8.5,71.0,27.92,17.32
2016,12,1,8,0,554.0,34.0,2.1,9.0,109.0,41.89,21.6
2016,12,1,8,15,621.0,39.0,2.3,9.0,151.0,87.33,44.9
2016,12,1,8,30,688.0,44.0,2.5,9.0,193.0,140.42,84.15
2016,12,1,8,45,732.0,47.5,2.75,9.5,233.5,194.78,131.06
2016,12,1,9,0,776.0,51.0,3.0,10.0,274.0,253.36,184.22
2016,12,1,9,15,803.5,53.5,3.1,10.0,311.0,309.69,237.04
2016,12,1,9,30,831.0,56.0,3.2,10.0,348.0,367.7,290.83
2016,12,1,9,45,844.0,59.5,3.3,10.5,378.5,422.11,340.25
2016,12,1,10,0,857.0,63.0,3.4,11.0,409.0,474.56,386.65
2016,12,1,10,15,870.5,64.5,3.45,11.0,435.0,525.39,431.08
2016,12,1,10,30,884.0,66.0,3.5,11.0,461.0,575.29,473.62
2016,12,1,10,45,892.5,67.5,3.55,11.5,479.5,620.98,510.9
2016,12,1,11,0,901.0,69.0,3.6,12.0,498.0,664.8,545.78
2016,12,1,11,15,906.0,69.5,3.55,12.0,509.5,703.01,576.06
2016,12,1,11,30,911.0,70.0,3.5,12.0,521.0,738.67,602.36
2016,12,1,11,45,913.0,70.0,3.5,12.5,525.0,768.77,623.42
2016,12,1,12,0,915.0,70.0,3.5,13.0,529.0,795.82,642.13
2016,12,1,12,15,913.0,69.5,3.45,13.0,525.0,815.9,656.62
2016,12,1,12,30,911.0,69.0,3.4,13.0,521.0,832.53,668.67
2016,12,1,12,45,903.5,69.5,3.35,13.0,509.0,842.4,675.87
2016,12,1,13,0,896.0,70.0,3.3,13.0,497.0,848.64,680.6
2016,12,1,13,15,886.5,69.0,3.25,13.0,478.0,847.68,680.2
2016,12,1,13,30,877.0,68.0,3.2,13.0,459.0,843.15,677.38
2016,12,1,13,45,860.5,67.0,3.2,13.0,433.0,837.43,674.1
2016,12,1,14,0,844.0,66.0,3.2,13.0,407.0,820.18,662.36
2016,12,1,14,15,824.0,64.0,3.1,13.0,375.5,795.49,644.51
2016,12,1,14,30,804.0,62.0,3.0,13.0,344.0,767.91,624.33
2016,12,1,14,45,773.5,59.0,2.9,13.0,307.0,727.87,594.38
2016,12,1,15,0,743.0,56.0,2.8,13.0,270.0,685.86,562.25
2016,12,1,15,15,699.5,52.0,2.65,12.5,230.0,630.99,519.91
2016,12,1,15,30,656.0,48.0,2.5,12.0,190.0,575.5,475.44
2016,12,1,15,45,584.5,42.5,2.45,11.5,148.5,498.22,411.98
2016,12,1,16,0,513.0,37.0,2.4,11.0,107.0,431.76,353.45
2016,12,1,16,15,390.5,28.0,2.45,10.5,70.0,324.99,250.88
2016,12,1,16,30,268.0,19.0,2.5,10.0,33.0,209.76,5.94
2016,12,1,16,45,134.0,9.5,2.65,10.0,16.5,83.89,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,16.0,3.15,7.0,16.0,14.55,0.0
2016,12,2,7,30,0.0,32.0,3.2,7.0,32.0,25.05,0.0
2016,12,2,7,45,276.0,32.5,3.25,7.5,69.0,27.09,16.4
2016,12,2,8,0,552.0,33.0,3.3,8.0,106.0,39.72,20.55
2016,12,2,8,15,619.0,38.0,3.4,8.5,147.5,84.86,43.22
2016,12,2,8,30,686.0,43.0,3.5,9.0,189.0,137.66,81.92
2016,12,2,8,45,728.0,46.5,3.65,9.5,229.0,191.37,128.33
2016,12,2,9,0,770.0,50.0,3.8,10.0,269.0,249.09,180.9
2016,12,2,9,15,797.5,52.5,3.9,10.0,305.5,304.99,233.54
2016,12,2,9,30,825.0,55.0,4.0,10.0,342.0,362.17,286.93
2016,12,2,9,45,837.5,58.5,4.1,10.5,372.5,415.46,335.81
2016,12,2,10,0,850.0,62.0,4.2,11.0,403.0,468.3,382.94
2016,12,2,10,15,863.0,63.5,4.1,11.5,428.5,518.52,426.1
2016,12,2,10,30,876.0,65.0,4.0,12.0,454.0,567.77,467.14
2016,12,2,10,45,884.5,66.0,3.95,12.5,472.5,612.55,503.61
2016,12,2,11,0,893.0,67.0,3.9,13.0,491.0,655.47,537.62
2016,12,2,11,15,898.0,67.5,3.85,13.0,502.0,693.39,567.84
2016,12,2,11,30,903.0,68.0,3.8,13.0,513.0,728.78,594.05
2016,12,2,11,45,905.0,68.0,3.75,13.0,517.0,758.67,615.97
2016,12,2,12,0,907.0,68.0,3.7,13.0,521.0,785.52,635.59
2016,12,2,12,15,905.0,68.0,3.7,13.0,517.0,806.08,650.78
2016,12,2,12,30,903.0,68.0,3.7,13.0,513.0,823.24,663.58
2016,12,2,12,45,893.0,68.5,3.7,13.5,501.0,831.0,668.32
2016,12,2,13,0,883.0,69.0,3.7,14.0,489.0,835.11,670.56
2016,12,2,13,15,873.5,68.0,3.65,14.0,470.5,834.13,670.2
2016,12,2,13,30,864.0,67.0,3.6,14.0,452.0,829.64,667.41
2016,12,2,13,45,811.5,68.0,3.6,14.0,413.5,796.13,643.46
2016,12,2,14,0,759.0,69.0,3.6,14.0,375.0,751.41,611.07
2016,12,2,14,15,592.5,92.0,3.45,13.5,319.5,642.15,529.18
2016,12,2,14,30,426.0,115.0,3.3,13.0,264.0,521.53,435.04
2016,12,2,14,45,577.0,85.5,3.15,13.0,264.5,607.62,504.74
2016,12,2,15,0,728.0,56.0,3.0,13.0,265.0,673.52,554.61
2016,12,2,15,15,684.0,52.0,2.8,12.5,225.5,618.72,511.12
2016,12,2,15,30,640.0,48.0,2.6,12.0,186.0,563.37,466.38
2016,12,2,15,45,569.5,42.0,2.45,12.0,145.0,486.86,402.26
2016,12,2,16,0,499.0,36.0,2.3,12.0,104.0,420.93,343.3
2016,12,2,16,15,377.5,27.5,2.3,11.5,68.0,316.08,242.53
2016,12,2,16,30,256.0,19.0,2.3,11.0,32.0,202.35,0.06
2016,12,2,16,45,128.0,9.5,2.35,10.5,16.0,80.54,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,117.5,8.5,1.35,9.0,13.5,7.73,0.0
2016,12,3,7,30,235.0,17.0,1.3,9.0,27.0,14.09,0.0
2016,12,3,7,45,358.5,26.0,1.3,9.5,62.0,21.19,11.24
2016,12,3,8,0,482.0,35.0,1.3,10.0,97.0,36.92,19.67
2016,12,3,8,15,552.5,40.5,1.35,10.0,137.0,80.75,42.27
2016,12,3,8,30,623.0,46.0,1.4,10.0,177.0,130.44,78.11
2016,12,3,8,45,673.0,49.0,1.45,10.5,216.5,181.5,121.13
2016,12,3,9,0,723.0,52.0,1.5,11.0,256.0,237.55,170.88
2016,12,3,9,15,752.5,55.0,1.55,11.0,292.0,291.94,220.97
2016,12,3,9,30,782.0,58.0,1.6,11.0,328.0,348.36,272.28
2016,12,3,9,45,677.0,83.5,1.65,11.5,332.5,374.19,298.94
2016,12,3,10,0,572.0,109.0,1.7,12.0,337.0,388.21,313.92
2016,12,3,10,15,706.5,88.5,1.65,12.0,387.5,466.39,378.33
2016,12,3,10,30,841.0,68.0,1.6,12.0,438.0,552.58,447.54
2016,12,3,10,45,850.0,69.0,1.6,12.5,456.5,596.86,482.15
2016,12,3,11,0,859.0,70.0,1.6,13.0,475.0,635.37,511.88
2016,12,3,11,15,864.5,70.5,1.6,13.0,486.5,672.46,540.7
2016,12,3,11,30,870.0,71.0,1.6,13.0,498.0,707.19,565.81
2016,12,3,11,45,870.5,72.0,1.65,13.5,502.0,736.28,585.87
2016,12,3,12,0,871.0,73.0,1.7,14.0,506.0,762.41,603.76
2016,12,3,12,15,869.5,72.5,1.75,14.0,502.5,782.08,618.17
2016,12,3,12,30,868.0,72.0,1.8,14.0,499.0,798.49,630.4
2016,12,3,12,45,865.0,71.0,1.85,14.0,489.0,809.72,639.09
2016,12,3,13,0,862.0,70.0,1.9,14.0,479.0,817.56,645.54
2016,12,3,13,15,853.5,69.0,1.85,14.0,461.0,817.38,645.46
2016,12,3,13,30,845.0,68.0,1.8,14.0,443.0,821.89,648.93
2016,12,3,13,45,827.5,68.0,1.8,14.5,418.0,808.72,639.11
2016,12,3,14,0,810.0,68.0,1.8,15.0,393.0,792.28,627.15
2016,12,3,14,15,790.0,65.5,1.7,14.5,362.5,767.43,610.44
2016,12,3,14,30,770.0,63.0,1.6,14.0,332.0,739.81,591.5
2016,12,3,14,45,734.0,61.0,1.55,14.0,295.5,697.35,560.6
2016,12,3,15,0,698.0,59.0,1.5,14.0,259.0,653.13,527.71
2016,12,3,15,15,653.0,55.0,1.45,13.5,220.0,598.21,486.53
2016,12,3,15,30,608.0,51.0,1.4,13.0,181.0,549.96,448.74
2016,12,3,15,45,528.5,45.0,1.35,13.0,140.5,468.78,382.59
2016,12,3,16,0,449.0,39.0,1.3,13.0,100.0,390.8,315.32
2016,12,3,16,15,329.5,29.0,1.35,12.5,65.0,287.14,217.95
2016,12,3,16,30,210.0,19.0,1.4,12.0,30.0,174.56,0.0
2016,12,3,16,45,105.0,9.5,1.5,11.5,15.0,67.65,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,101.5,8.5,0.85,9.0,12.5,7.73,0.0
2016,12,4,7,30,203.0,17.0,0.9,9.0,25.0,15.46,0.0
2016,12,4,7,45,332.0,26.5,0.95,9.5,60.0,21.71,11.34
2016,12,4,8,0,461.0,36.0,1.0,10.0,95.0,36.43,20.17
2016,12,4,8,15,534.5,42.5,1.05,10.0,134.5,78.15,40.98
2016,12,4,8,30,608.0,49.0,1.1,10.0,174.0,128.3,76.91
2016,12,4,8,45,652.5,53.5,1.15,10.5,213.0,180.41,120.76
2016,12,4,9,0,697.0,58.0,1.2,11.0,252.0,235.36,169.44
2016,12,4,9,15,727.5,61.0,1.2,11.0,288.0,288.67,218.15
2016,12,4,9,30,758.0,64.0,1.2,11.0,324.0,344.16,268.19
2016,12,4,9,45,605.0,97.5,1.25,11.0,317.0,357.09,285.32
2016,12,4,10,0,452.0,131.0,1.3,11.0,310.0,349.64,283.61
2016,12,4,10,15,622.5,106.5,1.3,11.0,369.5,440.83,358.34
2016,12,4,10,30,793.0,82.0,1.3,11.0,429.0,539.44,437.2
2016,12,4,10,45,708.5,102.0,1.3,11.5,422.0,548.42,443.96
2016,12,4,11,0,624.0,122.0,1.3,12.0,415.0,547.24,442.86
2016,12,4,11,15,511.5,154.0,1.35,12.0,398.0,526.35,426.77
2016,12,4,11,30,399.0,186.0,1.4,12.0,381.0,501.72,407.03
2016,12,4,11,45,514.5,157.5,1.45,12.0,411.5,571.56,463.56
2016,12,4,12,0,630.0,129.0,1.5,12.0,442.0,651.37,525.8
2016,12,4,12,15,567.5,146.0,1.65,12.0,426.5,631.95,511.16
2016,12,4,12,30,505.0,163.0,1.8,12.0,411.0,615.2,498.89
2016,12,4,12,45,464.5,168.0,1.95,12.5,392.0,598.6,486.22
2016,12,4,13,0,424.0,173.0,2.1,13.0,373.0,579.05,471.08
2016,12,4,13,15,367.5,175.5,2.2,13.0,344.0,524.71,429.74
2016,12,4,13,30,311.0,178.0,2.3,13.0,315.0,484.9,398.75
2016,12,4,13,45,403.5,151.5,2.4,13.0,319.5,549.72,452.56
2016,12,4,14,0,496.0,125.0,2.5,13.0,324.0,595.94,491.21
2016,12,4,14,15,396.0,129.0,2.45,12.5,280.0,516.14,428.16
2016,12,4,14,30,296.0,133.0,2.4,12.0,236.0,420.73,352.08
2016,12,4,14,45,277.5,123.0,2.35,12.0,211.5,391.71,329.0
2016,12,4,15,0,259.0,113.0,2.3,12.0,187.0,362.53,304.91
2016,12,4,15,15,237.0,98.0,2.25,12.0,158.0,323.27,272.02
2016,12,4,15,30,215.0,83.0,2.2,12.0,129.0,284.2,238.45
2016,12,4,15,45,192.0,66.5,2.15,12.0,101.0,242.37,201.65
2016,12,4,16,0,169.0,50.0,2.1,12.0,73.0,200.99,164.01
2016,12,4,16,15,84.5,35.5,2.15,11.5,47.0,125.03,93.35
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,22.75,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,9.55,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,7.0,8.0,7.28,0.0
2016,12,5,7,30,0.0,16.0,2.0,7.0,16.0,14.55,0.0
2016,12,5,7,45,70.5,30.5,2.0,7.5,39.5,24.47,13.17
2016,12,5,8,0,141.0,45.0,2.0,8.0,63.0,38.06,25.17
2016,12,5,8,15,164.5,62.0,2.0,8.0,90.0,65.16,44.24
2016,12,5,8,30,188.0,79.0,2.0,8.0,117.0,95.43,68.46
2016,12,5,8,45,202.0,94.5,2.0,8.5,143.5,125.59,94.44
2016,12,5,9,0,216.0,110.0,2.0,9.0,170.0,157.48,122.56
2016,12,5,9,15,233.0,122.0,1.95,9.0,194.5,188.6,150.32
2016,12,5,9,30,250.0,134.0,1.9,9.0,219.0,221.43,179.44
2016,12,5,9,45,251.5,147.5,1.9,9.0,239.5,251.03,205.77
2016,12,5,10,0,253.0,161.0,1.9,9.0,260.0,280.61,231.56
2016,12,5,10,15,348.5,156.0,1.9,9.0,302.5,338.64,280.43
2016,12,5,10,30,444.0,151.0,1.9,9.0,345.0,413.49,342.37
2016,12,5,10,45,490.5,148.5,1.9,9.5,371.0,461.03,380.85
2016,12,5,11,0,537.0,146.0,1.9,10.0,397.0,510.77,420.53
2016,12,5,11,15,446.0,170.0,1.85,10.0,382.0,498.43,409.89
2016,12,5,11,30,355.0,194.0,1.8,10.0,367.0,466.92,384.31
2016,12,5,11,45,328.5,200.5,1.8,10.0,362.0,468.58,385.76
2016,12,5,12,0,302.0,207.0,1.8,10.0,357.0,467.84,384.96
2016,12,5,12,15,267.5,210.5,1.75,10.0,342.5,455.15,374.45
2016,12,5,12,30,233.0,214.0,1.7,10.0,328.0,425.62,350.88
2016,12,5,12,45,226.0,210.0,1.7,10.0,318.5,421.74,348.29
2016,12,5,13,0,219.0,206.0,1.7,10.0,309.0,416.93,344.79
2016,12,5,13,15,223.5,197.0,1.6,10.0,299.0,414.55,343.34
2016,12,5,13,30,228.0,188.0,1.5,10.0,289.0,411.36,341.22
2016,12,5,13,45,195.0,179.5,1.45,10.0,262.5,376.35,312.92
2016,12,5,14,0,162.0,171.0,1.4,10.0,236.0,340.85,284.09
2016,12,5,14,15,151.5,160.0,1.4,10.0,217.0,320.6,268.1
2016,12,5,14,30,141.0,149.0,1.4,10.0,198.0,300.17,251.64
2016,12,5,14,45,138.5,133.0,1.4,10.0,177.0,278.81,234.46
2016,12,5,15,0,136.0,117.0,1.4,10.0,156.0,256.93,216.5
2016,12,5,15,15,124.0,100.5,1.45,9.5,132.0,226.55,191.14
2016,12,5,15,30,112.0,84.0,1.5,9.0,108.0,196.17,165.09
2016,12,5,15,45,99.0,66.5,1.55,9.0,84.5,163.38,135.97
2016,12,5,16,0,86.0,49.0,1.6,9.0,61.0,130.36,105.9
2016,12,5,16,15,43.0,33.5,1.6,9.0,39.5,81.67,59.65
2016,12,5,16,30,0.0,18.0,1.6,9.0,18.0,17.4,0.0
2016,12,5,16,45,0.0,9.0,1.65,9.0,9.0,8.19,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,5.5,9.0,8.19,0.0
2016,12,6,7,30,0.0,18.0,2.3,6.0,18.0,16.37,0.0
2016,12,6,7,45,129.0,29.5,2.35,6.5,45.5,23.08,11.69
2016,12,6,8,0,258.0,41.0,2.4,7.0,73.0,35.05,22.02
2016,12,6,8,15,299.5,54.5,2.45,7.5,105.0,68.22,42.04
2016,12,6,8,30,341.0,68.0,2.5,8.0,137.0,106.35,70.9
2016,12,6,8,45,365.0,80.0,2.6,8.5,168.0,144.68,103.73
2016,12,6,9,0,389.0,92.0,2.7,9.0,199.0,185.6,140.28
2016,12,6,9,15,413.5,100.0,2.75,9.0,227.5,225.33,176.57
2016,12,6,9,30,438.0,108.0,2.8,9.0,256.0,267.21,214.65
2016,12,6,9,45,539.5,99.5,2.9,9.5,299.0,329.67,268.12
2016,12,6,10,0,641.0,91.0,3.0,10.0,342.0,397.74,326.03
2016,12,6,10,15,648.0,96.5,3.0,10.0,364.0,440.65,363.62
2016,12,6,10,30,655.0,102.0,3.0,10.0,386.0,482.72,399.68
2016,12,6,10,45,757.0,88.5,3.05,10.0,430.5,557.84,461.96
2016,12,6,11,0,859.0,75.0,3.1,10.0,475.0,639.89,528.46
2016,12,6,11,15,865.0,76.0,3.1,10.0,487.0,678.72,559.51
2016,12,6,11,30,871.0,77.0,3.1,10.0,499.0,715.21,587.72
2016,12,6,11,45,867.0,79.0,3.15,10.5,502.5,743.04,607.5
2016,12,6,12,0,863.0,81.0,3.2,11.0,506.0,767.66,624.87
2016,12,6,12,15,861.5,81.0,3.25,11.0,502.5,788.56,640.65
2016,12,6,12,30,860.0,81.0,3.3,11.0,499.0,806.19,654.11
2016,12,6,12,45,861.5,78.0,3.35,11.0,489.5,819.27,664.32
2016,12,6,13,0,863.0,75.0,3.4,11.0,480.0,828.94,672.18
2016,12,6,13,15,657.0,113.5,3.45,11.0,415.0,716.73,588.42
2016,12,6,13,30,451.0,152.0,3.5,11.0,350.0,586.84,487.26
2016,12,6,13,45,636.0,110.5,3.6,11.0,373.0,702.3,581.01
2016,12,6,14,0,821.0,69.0,3.7,11.0,396.0,800.5,656.41
2016,12,6,14,15,801.0,67.0,3.65,10.5,365.5,776.55,639.33
2016,12,6,14,30,781.0,65.0,3.6,10.0,335.0,749.75,620.66
2016,12,6,14,45,755.5,61.0,3.6,10.0,299.5,713.38,593.22
2016,12,6,15,0,730.0,57.0,3.6,10.0,264.0,674.88,563.4
2016,12,6,15,15,685.5,53.0,3.45,9.5,225.0,620.03,520.04
2016,12,6,15,30,641.0,49.0,3.3,9.0,186.0,564.54,474.53
2016,12,6,15,45,577.0,42.5,3.15,9.0,145.5,492.35,412.68
2016,12,6,16,0,513.0,36.0,3.0,9.0,105.0,430.49,355.87
2016,12,6,16,15,256.5,34.0,2.9,8.5,68.5,246.77,190.62
2016,12,6,16,30,0.0,32.0,2.8,8.0,32.0,48.51,0.0
2016,12,6,16,45,0.0,16.0,2.7,8.0,16.0,14.55,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,1.9,6.0,7.5,6.82,0.0
2016,12,7,7,30,0.0,15.0,1.9,6.0,15.0,13.64,0.0
2016,12,7,7,45,92.5,28.0,1.9,6.0,39.0,22.59,10.83
2016,12,7,8,0,185.0,41.0,1.9,6.0,63.0,33.69,24.06
2016,12,7,8,15,211.0,57.0,1.95,6.0,91.5,63.39,41.5
2016,12,7,8,30,237.0,73.0,2.0,6.0,120.0,95.58,66.84
2016,12,7,8,45,255.5,87.0,2.05,6.5,147.5,127.83,94.63
2016,12,7,9,0,274.0,101.0,2.1,7.0,175.0,162.22,125.28
2016,12,7,9,15,285.5,113.5,2.05,7.0,200.5,195.11,155.39
2016,12,7,9,30,297.0,126.0,2.0,7.0,226.0,229.09,186.24
2016,12,7,9,45,212.5,146.0,2.0,7.5,221.0,232.7,191.91
2016,12,7,10,0,128.0,166.0,2.0,8.0,216.0,221.63,183.8
2016,12,7,10,15,72.0,163.5,2.0,8.0,192.0,192.2,159.56
2016,12,7,10,30,16.0,161.0,2.0,8.0,168.0,156.68,129.3
2016,12,7,10,45,8.5,157.5,2.05,8.0,161.5,149.75,123.33
2016,12,7,11,0,1.0,154.0,2.1,8.0,155.0,142.14,116.67
2016,12,7,11,15,0.5,122.5,2.2,8.0,123.0,111.18,90.33
2016,12,7,11,30,0.0,91.0,2.3,8.0,91.0,80.9,64.43
2016,12,7,11,45,0.0,69.5,2.45,8.5,69.5,61.46,47.63
2016,12,7,12,0,0.0,48.0,2.6,9.0,48.0,42.39,31.11
2016,12,7,12,15,15.5,120.5,2.7,8.5,128.0,121.62,99.71
2016,12,7,12,30,31.0,193.0,2.8,8.0,208.0,223.93,186.45
2016,12,7,12,45,15.5,156.5,2.95,8.0,164.0,159.98,132.23
2016,12,7,13,0,0.0,120.0,3.1,8.0,120.0,110.01,89.41
2016,12,7,13,15,27.5,151.0,3.15,8.0,163.5,177.99,148.48
2016,12,7,13,30,55.0,182.0,3.2,8.0,207.0,242.25,203.49
2016,12,7,13,45,27.5,139.5,3.25,8.0,152.0,168.34,140.48
2016,12,7,14,0,0.0,97.0,3.3,8.0,97.0,88.72,71.55
2016,12,7,14,15,0.0,89.5,3.3,8.0,89.5,81.67,65.64
2016,12,7,14,30,0.0,82.0,3.3,8.0,82.0,74.66,59.65
2016,12,7,14,45,0.0,73.0,3.35,8.0,73.0,66.07,52.24
2016,12,7,15,0,0.0,64.0,3.4,8.0,64.0,57.51,44.77
2016,12,7,15,15,0.0,54.5,3.3,8.0,54.5,48.41,36.76
2016,12,7,15,30,0.0,45.0,3.2,8.0,45.0,39.72,29.02
2016,12,7,15,45,0.0,34.5,3.15,8.0,34.5,30.42,20.69
2016,12,7,16,0,0.0,24.0,3.1,8.0,24.0,21.13,12.34
2016,12,7,16,15,0.0,15.5,3.05,7.5,15.5,13.63,5.21
2016,12,7,16,30,0.0,7.0,3.0,7.0,7.0,6.14,0.0
2016,12,7,16,45,0.0,3.5,2.95,7.0,3.5,3.18,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,3.2,11.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,3.2,11.0,4.0,3.64,0.0
2016,12,8,7,45,0.0,11.5,3.2,11.5,11.5,10.1,1.29
2016,12,8,8,0,0.0,19.0,3.2,12.0,19.0,16.71,8.74
2016,12,8,8,15,0.0,28.0,3.15,12.0,28.0,24.66,15.28
2016,12,8,8,30,0.0,37.0,3.1,12.0,37.0,32.62,22.35
2016,12,8,8,45,0.0,46.0,3.05,12.0,46.0,40.59,29.39
2016,12,8,9,0,0.0,55.0,3.0,12.0,55.0,48.58,36.37
2016,12,8,9,15,0.0,63.0,2.9,12.0,63.0,55.69,42.52
2016,12,8,9,30,0.0,71.0,2.8,12.0,71.0,62.85,48.65
2016,12,8,9,45,0.0,71.0,2.75,12.0,71.0,62.8,48.55
2016,12,8,10,0,0.0,71.0,2.7,12.0,71.0,62.78,48.46
2016,12,8,10,15,14.0,119.5,2.65,12.0,125.5,114.7,92.61
2016,12,8,10,30,28.0,168.0,2.6,12.0,180.0,176.92,144.73
2016,12,8,10,45,14.0,148.5,2.55,12.5,154.5,144.14,116.79
2016,12,8,11,0,0.0,129.0,2.5,13.0,129.0,117.05,93.64
2016,12,8,11,15,2.5,146.5,2.45,13.0,147.5,136.01,109.49
2016,12,8,11,30,5.0,164.0,2.4,13.0,166.0,155.7,125.8
2016,12,8,11,45,5.0,165.5,2.35,13.0,167.5,157.82,127.46
2016,12,8,12,0,5.0,167.0,2.3,13.0,169.0,160.03,129.26
2016,12,8,12,15,5.0,166.0,2.25,13.0,168.5,159.74,129.02
2016,12,8,12,30,5.0,165.0,2.2,13.0,168.0,159.53,128.89
2016,12,8,12,45,2.5,159.0,2.2,13.0,161.0,152.06,122.68
2016,12,8,13,0,0.0,153.0,2.2,13.0,154.0,144.56,116.47
2016,12,8,13,15,38.5,170.0,2.15,13.0,187.5,210.17,172.31
2016,12,8,13,30,77.0,187.0,2.1,13.0,221.0,267.3,220.25
2016,12,8,13,45,38.5,157.0,2.1,13.0,174.0,199.58,163.69
2016,12,8,14,0,0.0,127.0,2.1,13.0,127.0,121.36,97.55
2016,12,8,14,15,0.0,117.0,2.05,13.0,117.0,111.88,89.85
2016,12,8,14,30,0.0,107.0,2.0,13.0,107.0,102.47,82.03
2016,12,8,14,45,0.0,95.5,1.95,13.0,95.5,91.38,72.71
2016,12,8,15,0,0.0,84.0,1.9,13.0,84.0,80.33,63.32
2016,12,8,15,15,0.0,71.5,1.8,12.5,71.5,68.08,52.9
2016,12,8,15,30,0.0,59.0,1.7,12.0,59.0,55.77,42.28
2016,12,8,15,45,0.0,46.0,1.65,12.0,46.0,42.72,30.8
2016,12,8,16,0,0.0,33.0,1.6,12.0,33.0,29.4,19.03
2016,12,8,16,15,0.0,21.5,1.55,12.0,21.5,18.94,9.22
2016,12,8,16,30,0.0,10.0,1.5,12.0,10.0,8.79,0.0
2016,12,8,16,45,0.0,5.0,1.45,12.0,5.0,4.55,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,85.0,6.5,1.3,11.0,9.0,0.0,0.0
2016,12,9,7,30,170.0,13.0,1.3,11.0,18.0,11.82,0.0
2016,12,9,7,45,310.0,22.0,1.35,11.5,50.5,17.94,6.15
2016,12,9,8,0,450.0,31.0,1.4,12.0,83.0,26.69,17.28
2016,12,9,8,15,525.5,37.0,1.5,12.0,121.5,68.32,34.09
2016,12,9,8,30,601.0,43.0,1.6,12.0,160.0,116.47,66.79
2016,12,9,8,45,648.5,47.0,1.7,12.5,198.5,166.03,107.51
2016,12,9,9,0,696.0,51.0,1.8,13.0,237.0,220.38,155.25
2016,12,9,9,15,356.0,87.0,1.85,13.0,182.5,193.23,148.1
2016,12,9,9,30,16.0,123.0,1.9,13.0,128.0,116.09,93.1
2016,12,9,9,45,28.0,138.0,2.0,13.0,148.5,140.08,113.33
2016,12,9,10,0,40.0,153.0,2.1,13.0,169.0,162.63,132.15
2016,12,9,10,15,35.5,161.0,2.15,13.0,175.5,171.28,139.36
2016,12,9,10,30,31.0,169.0,2.2,13.0,182.0,179.59,146.19
2016,12,9,10,45,16.0,161.0,2.3,13.0,168.0,157.67,127.79
2016,12,9,11,0,1.0,153.0,2.4,13.0,154.0,141.23,113.81
2016,12,9,11,15,12.5,169.0,2.4,13.0,175.5,165.24,133.95
2016,12,9,11,30,24.0,185.0,2.4,13.0,197.0,190.57,155.05
2016,12,9,11,45,108.0,201.0,2.4,13.5,254.0,293.96,241.01
2016,12,9,12,0,192.0,217.0,2.4,14.0,311.0,381.38,311.97
2016,12,9,12,15,110.5,203.5,2.35,14.0,257.5,309.18,252.36
2016,12,9,12,30,29.0,190.0,2.3,14.0,204.0,218.85,177.42
2016,12,9,12,45,14.5,168.5,2.25,14.0,175.5,172.08,139.06
2016,12,9,13,0,0.0,147.0,2.2,14.0,147.0,138.18,110.72
2016,12,9,13,15,9.5,156.0,2.15,13.5,160.0,156.98,127.08
2016,12,9,13,30,19.0,165.0,2.1,13.0,173.0,176.8,144.21
2016,12,9,13,45,22.0,158.5,2.05,13.0,167.5,174.02,142.17
2016,12,9,14,0,25.0,152.0,2.0,13.0,162.0,171.4,140.32
2016,12,9,14,15,22.5,141.0,1.85,13.0,149.5,158.93,130.0
