Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,30,20.0,130.0,1.7,13.0,137.0,146.56,119.73
2016,12,9,14,45,16.5,117.0,1.55,13.0,122.0,131.04,106.67
2016,12,9,15,0,13.0,104.0,1.4,13.0,107.0,115.68,93.61
2016,12,9,15,15,7.0,89.5,1.3,13.0,91.0,96.61,77.17
2016,12,9,15,30,1.0,75.0,1.2,13.0,75.0,77.81,60.77
2016,12,9,15,45,0.5,58.5,1.1,13.0,58.5,60.21,45.43
2016,12,9,16,0,0.0,42.0,1.0,13.0,42.0,42.09,29.52
2016,12,9,16,15,0.0,27.5,1.0,12.5,27.5,26.43,15.09
2016,12,9,16,30,0.0,13.0,1.0,12.0,13.0,11.44,0.0
2016,12,9,16,45,0.0,6.5,1.05,12.0,6.5,5.91,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,3.6,13.0,0.5,0.44,0.0
2016,12,10,8,0,0.0,1.0,3.6,13.0,1.0,0.88,0.0
2016,12,10,8,15,0.0,1.5,3.5,13.0,1.5,1.31,0.0
2016,12,10,8,30,0.0,2.0,3.4,13.0,2.0,1.75,0.0
2016,12,10,8,45,0.0,2.5,3.3,13.0,2.5,2.19,0.0
2016,12,10,9,0,0.0,3.0,3.2,13.0,3.0,2.63,0.0
2016,12,10,9,15,0.0,4.0,3.05,13.0,4.0,3.51,0.0
2016,12,10,9,30,0.0,5.0,2.9,13.0,5.0,4.39,0.0
2016,12,10,9,45,0.0,5.5,2.8,13.0,5.5,4.83,0.0
2016,12,10,10,0,0.0,6.0,2.7,13.0,6.0,5.27,0.0
2016,12,10,10,15,0.0,14.0,2.7,13.0,14.0,12.32,4.98
2016,12,10,10,30,0.0,22.0,2.7,13.0,22.0,19.38,11.04
2016,12,10,10,45,0.0,46.0,2.7,13.0,46.0,40.6,29.2
2016,12,10,11,0,0.0,70.0,2.7,13.0,70.0,61.9,47.29
2016,12,10,11,15,0.0,84.0,2.65,13.0,84.0,74.41,57.83
2016,12,10,11,30,0.0,98.0,2.6,13.0,98.0,87.52,68.84
2016,12,10,11,45,0.0,86.0,2.55,13.0,86.0,76.23,59.28
2016,12,10,12,0,0.0,74.0,2.5,13.0,74.0,65.46,50.18
2016,12,10,12,15,0.0,61.0,2.45,13.0,61.0,53.91,40.4
2016,12,10,12,30,0.0,48.0,2.4,13.0,48.0,42.38,30.61
2016,12,10,12,45,0.0,55.0,2.35,13.0,55.0,48.59,35.92
2016,12,10,13,0,0.0,62.0,2.3,13.0,62.0,54.79,41.23
2016,12,10,13,15,0.0,55.0,2.25,12.5,55.0,48.58,36.05
2016,12,10,13,30,0.0,48.0,2.2,12.0,48.0,42.37,30.85
2016,12,10,13,45,0.0,34.5,2.15,12.0,34.5,30.41,20.62
2016,12,10,14,0,0.0,21.0,2.1,12.0,21.0,18.49,10.36
2016,12,10,14,15,0.0,19.0,2.05,12.0,19.0,16.72,8.86
2016,12,10,14,30,0.0,17.0,2.0,12.0,17.0,14.95,7.34
2016,12,10,14,45,0.0,15.5,2.0,12.0,15.5,13.63,6.2
2016,12,10,15,0,0.0,14.0,2.0,12.0,14.0,12.3,5.04
2016,12,10,15,15,0.0,11.5,1.95,12.0,11.5,10.1,3.11
2016,12,10,15,30,0.0,9.0,1.9,12.0,9.0,7.9,1.17
2016,12,10,15,45,0.0,7.0,1.85,12.0,7.0,6.14,0.0
2016,12,10,16,0,0.0,5.0,1.8,12.0,5.0,4.38,0.0
2016,12,10,16,15,0.0,3.0,1.75,11.5,3.0,2.63,0.0
2016,12,10,16,30,0.0,1.0,1.7,11.0,1.0,0.87,0.0
2016,12,10,16,45,0.0,0.5,1.65,11.0,0.5,0.45,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,7.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,7.0,9.0,8.19,0.0
2016,12,11,7,45,31.0,24.0,1.45,7.0,27.5,20.05,6.26
2016,12,11,8,0,62.0,39.0,1.4,7.0,46.0,31.93,22.07
2016,12,11,8,15,76.5,56.0,1.35,7.0,68.0,52.38,36.8
2016,12,11,8,30,91.0,73.0,1.3,7.0,90.0,75.15,55.52
2016,12,11,8,45,100.0,89.5,1.3,7.5,112.0,98.57,75.68
2016,12,11,9,0,109.0,106.0,1.3,8.0,134.0,123.3,97.29
2016,12,11,9,15,114.0,121.0,1.3,8.0,154.5,146.72,118.13
2016,12,11,9,30,119.0,136.0,1.3,8.0,175.0,170.84,139.41
2016,12,11,9,45,122.0,149.0,1.3,8.5,192.5,192.86,158.42
2016,12,11,10,0,125.0,162.0,1.3,9.0,210.0,215.25,177.39
2016,12,11,10,15,62.5,150.5,1.35,9.0,174.5,173.84,143.27
2016,12,11,10,30,0.0,139.0,1.4,9.0,139.0,126.57,103.16
2016,12,11,10,45,58.0,170.0,1.45,9.5,197.0,198.56,164.17
2016,12,11,11,0,116.0,201.0,1.5,10.0,255.0,280.92,232.14
2016,12,11,11,15,133.0,207.0,1.5,10.0,270.0,305.35,252.0
2016,12,11,11,30,150.0,213.0,1.5,10.0,285.0,330.81,272.88
2016,12,11,11,45,150.5,215.5,1.55,10.5,288.0,341.17,280.85
2016,12,11,12,0,151.0,218.0,1.6,11.0,291.0,351.24,288.62
2016,12,11,12,15,218.5,210.5,1.65,11.0,315.5,401.03,330.23
2016,12,11,12,30,286.0,203.0,1.7,11.0,340.0,467.4,383.96
2016,12,11,12,45,285.0,198.5,1.75,11.0,333.0,469.15,385.52
2016,12,11,13,0,284.0,194.0,1.8,11.0,326.0,469.75,386.66
2016,12,11,13,15,142.0,155.5,1.85,11.0,221.5,293.41,243.95
2016,12,11,13,30,0.0,117.0,1.9,11.0,117.0,108.19,86.74
2016,12,11,13,45,0.0,110.5,2.0,11.0,110.5,102.16,82.07
2016,12,11,14,0,0.0,104.0,2.1,11.0,104.0,96.17,77.12
2016,12,11,14,15,0.0,96.0,1.95,10.5,96.0,88.64,70.94
2016,12,11,14,30,0.0,88.0,1.8,10.0,88.0,81.16,64.75
2016,12,11,14,45,0.0,78.5,1.65,10.0,78.5,72.07,56.99
2016,12,11,15,0,0.0,69.0,1.5,10.0,69.0,63.01,49.17
2016,12,11,15,15,0.0,58.5,1.45,9.5,58.5,52.84,40.39
2016,12,11,15,30,0.0,48.0,1.4,9.0,48.0,42.64,31.46
2016,12,11,15,45,0.0,37.5,1.35,9.0,37.5,33.08,22.93
2016,12,11,16,0,0.0,27.0,1.3,9.0,27.0,23.79,14.57
2016,12,11,16,15,0.0,17.5,1.35,8.5,17.5,15.4,6.65
2016,12,11,16,30,0.0,8.0,1.4,8.0,8.0,7.02,0.0
2016,12,11,16,45,0.0,4.0,1.45,8.0,4.0,3.64,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,6.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,7.0,14.0,12.73,0.0
2016,12,12,7,45,216.0,22.0,1.75,7.5,45.5,18.05,4.23
2016,12,12,8,0,432.0,30.0,1.8,8.0,77.0,24.27,15.27
2016,12,12,8,15,512.0,36.5,1.85,8.0,115.5,63.58,32.05
2016,12,12,8,30,592.0,43.0,1.9,8.0,154.0,111.43,64.08
2016,12,12,8,45,637.5,48.0,1.95,8.5,192.5,160.78,104.83
2016,12,12,9,0,683.0,53.0,2.0,9.0,231.0,214.75,152.79
2016,12,12,9,15,715.5,56.5,1.9,9.0,266.5,267.8,201.85
2016,12,12,9,30,748.0,60.0,1.8,9.0,302.0,323.33,252.8
2016,12,12,9,45,763.5,64.0,1.75,9.0,332.5,374.85,299.94
2016,12,12,10,0,779.0,68.0,1.7,9.0,363.0,426.5,345.87
2016,12,12,10,15,672.0,94.5,1.6,9.0,361.0,442.15,361.77
2016,12,12,10,30,565.0,121.0,1.5,9.0,359.0,445.47,366.23
2016,12,12,10,45,530.5,135.0,1.45,9.5,367.0,463.09,380.79
2016,12,12,11,0,496.0,149.0,1.4,10.0,375.0,481.1,394.67
2016,12,12,11,15,462.0,161.5,1.4,10.0,376.5,493.91,404.91
2016,12,12,11,30,428.0,174.0,1.4,10.0,378.0,503.01,411.94
2016,12,12,11,45,355.0,189.5,1.45,10.0,360.0,471.46,387.07
2016,12,12,12,0,282.0,205.0,1.5,10.0,342.0,447.29,367.45
2016,12,12,12,15,347.5,192.0,1.5,10.0,360.0,492.67,404.98
2016,12,12,12,30,413.0,179.0,1.5,10.0,378.0,554.18,453.68
2016,12,12,12,45,339.5,187.5,1.5,10.0,349.0,499.67,410.39
2016,12,12,13,0,266.0,196.0,1.5,10.0,320.0,457.11,376.32
2016,12,12,13,15,237.5,191.5,1.5,10.0,299.0,433.6,358.03
2016,12,12,13,30,209.0,187.0,1.5,10.0,278.0,393.07,326.13
2016,12,12,13,45,187.0,178.0,1.5,10.0,256.0,366.94,305.48
2016,12,12,14,0,165.0,169.0,1.5,10.0,234.0,340.24,284.04
2016,12,12,14,15,157.5,157.5,1.45,10.0,215.5,321.85,269.45
2016,12,12,14,30,150.0,146.0,1.4,10.0,197.0,303.11,254.35
2016,12,12,14,45,144.5,130.5,1.35,10.0,176.0,279.9,235.47
2016,12,12,15,0,139.0,115.0,1.3,10.0,155.0,256.26,215.9
2016,12,12,15,15,128.0,99.0,1.3,9.5,131.5,227.28,191.72
2016,12,12,15,30,117.0,83.0,1.3,9.0,108.0,198.25,166.83
2016,12,12,15,45,101.0,66.0,1.3,9.0,84.5,163.91,136.38
2016,12,12,16,0,85.0,49.0,1.3,9.0,61.0,129.57,105.24
2016,12,12,16,15,42.5,33.5,1.35,9.0,39.5,80.9,59.45
2016,12,12,16,30,0.0,18.0,1.4,9.0,18.0,17.09,0.0
2016,12,12,16,45,0.0,9.0,1.45,9.0,9.0,8.19,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.45,7.0,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.5,7.0,5.0,4.55,0.0
2016,12,13,7,45,0.0,18.5,1.6,7.5,18.5,16.27,2.44
2016,12,13,8,0,0.0,32.0,1.7,8.0,32.0,27.65,18.09
2016,12,13,8,15,2.5,48.5,1.65,8.0,49.0,42.01,30.22
2016,12,13,8,30,5.0,65.0,1.6,8.0,66.0,57.13,43.62
2016,12,13,8,45,12.0,80.5,1.6,8.5,83.5,72.75,57.07
2016,12,13,9,0,19.0,96.0,1.6,9.0,101.0,89.37,71.29
2016,12,13,9,15,23.5,110.0,1.55,9.0,117.0,107.08,86.61
2016,12,13,9,30,28.0,124.0,1.5,9.0,133.0,124.03,101.16
2016,12,13,9,45,31.0,136.0,1.5,9.5,147.0,139.14,113.88
2016,12,13,10,0,34.0,148.0,1.5,10.0,161.0,154.75,126.86
2016,12,13,10,15,19.0,147.5,1.5,10.0,155.0,144.0,117.79
2016,12,13,10,30,4.0,147.0,1.5,10.0,149.0,136.54,111.34
2016,12,13,10,45,247.5,148.5,1.5,10.0,261.0,302.42,251.74
2016,12,13,11,0,491.0,150.0,1.5,10.0,373.0,478.15,394.01
2016,12,13,11,15,260.0,168.5,1.45,10.0,287.0,356.43,294.41
2016,12,13,11,30,29.0,187.0,1.4,10.0,201.0,206.39,168.82
2016,12,13,11,45,50.0,198.0,1.35,10.5,222.0,236.18,194.01
2016,12,13,12,0,71.0,209.0,1.3,11.0,243.0,267.69,219.64
2016,12,13,12,15,65.0,206.0,1.25,11.0,237.5,263.14,215.7
2016,12,13,12,30,59.0,203.0,1.2,11.0,232.0,258.23,211.65
2016,12,13,12,45,124.5,203.5,1.2,11.0,262.0,329.68,271.23
2016,12,13,13,0,190.0,204.0,1.2,11.0,292.0,389.01,319.92
2016,12,13,13,15,95.0,144.5,1.2,11.0,188.5,240.64,199.02
2016,12,13,13,30,0.0,85.0,1.2,11.0,85.0,75.74,59.27
2016,12,13,13,45,0.0,45.0,1.2,11.0,45.0,39.7,28.74
2016,12,13,14,0,0.0,5.0,1.2,11.0,5.0,4.4,0.0
2016,12,13,14,15,0.0,4.5,1.2,11.0,4.5,3.95,0.0
2016,12,13,14,30,0.0,4.0,1.2,11.0,4.0,3.51,0.0
2016,12,13,14,45,0.0,3.5,1.25,11.0,3.5,3.07,0.0
2016,12,13,15,0,0.0,3.0,1.3,11.0,3.0,2.63,0.0
2016,12,13,15,15,0.0,2.5,1.25,10.5,2.5,2.19,0.0
2016,12,13,15,30,0.0,2.0,1.2,10.0,2.0,1.75,0.0
2016,12,13,15,45,0.0,1.5,1.2,10.0,1.5,1.31,0.0
2016,12,13,16,0,0.0,1.0,1.2,10.0,1.0,0.88,0.0
2016,12,13,16,15,0.0,0.5,1.3,10.0,0.5,0.44,0.0
2016,12,13,16,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,11.0,2.65,12.0,11.0,9.67,0.0
2016,12,14,8,0,0.0,22.0,2.8,12.0,22.0,19.38,10.67
2016,12,14,8,15,0.0,33.5,2.8,12.0,33.5,29.55,19.27
2016,12,14,8,30,0.0,45.0,2.8,12.0,45.0,39.63,28.24
2016,12,14,8,45,0.0,57.0,2.85,12.0,57.0,50.24,37.6
2016,12,14,9,0,0.0,69.0,2.9,12.0,69.0,61.0,46.99
2016,12,14,9,15,0.0,80.0,2.95,12.0,80.0,70.98,55.62
2016,12,14,9,30,0.0,91.0,3.0,12.0,91.0,81.06,64.24
2016,12,14,9,45,0.0,100.5,3.05,12.5,100.5,89.88,71.56
2016,12,14,10,0,0.0,110.0,3.1,13.0,110.0,98.79,78.88
2016,12,14,10,15,0.0,114.5,3.1,13.0,114.5,103.07,82.38
2016,12,14,10,30,0.0,119.0,3.1,13.0,119.0,107.39,85.91
2016,12,14,10,45,0.0,130.5,3.1,13.0,130.5,118.51,95.14
2016,12,14,11,0,0.0,142.0,3.1,13.0,142.0,129.86,104.52
2016,12,14,11,15,9.5,160.0,3.1,13.0,164.5,154.23,124.96
2016,12,14,11,30,19.0,178.0,3.1,13.0,187.0,179.87,146.36
2016,12,14,11,45,13.5,173.0,3.1,13.0,179.5,171.84,139.5
2016,12,14,12,0,8.0,168.0,3.1,13.0,172.0,163.46,132.4
2016,12,14,12,15,4.0,160.5,3.05,13.0,162.5,153.35,123.91
2016,12,14,12,30,0.0,153.0,3.0,13.0,153.0,143.07,115.26
2016,12,14,12,45,0.5,153.0,2.95,13.0,153.5,144.2,116.29
2016,12,14,13,0,1.0,153.0,2.9,13.0,154.0,145.53,117.49
2016,12,14,13,15,0.5,133.0,2.9,13.0,133.5,124.68,100.17
2016,12,14,13,30,0.0,113.0,2.9,13.0,113.0,104.03,82.95
2016,12,14,13,45,0.0,110.5,2.9,13.0,110.5,102.16,81.51
2016,12,14,14,0,0.0,108.0,2.9,13.0,108.0,100.46,80.19
2016,12,14,14,15,0.0,99.5,2.9,13.0,99.5,92.42,73.49
2016,12,14,14,30,0.0,91.0,2.9,13.0,91.0,84.42,66.79
2016,12,14,14,45,0.0,81.0,2.9,13.0,81.0,74.8,58.66
2016,12,14,15,0,0.0,71.0,2.9,13.0,71.0,65.2,50.46
2016,12,14,15,15,0.0,60.5,2.9,13.0,60.5,55.05,41.69
2016,12,14,15,30,0.0,50.0,2.9,13.0,50.0,44.86,32.82
2016,12,14,15,45,0.0,39.0,2.9,13.0,39.0,34.41,23.63
2016,12,14,16,0,0.0,28.0,2.9,13.0,28.0,24.67,15.02
2016,12,14,16,15,0.0,18.0,2.85,12.5,18.0,15.84,6.89
2016,12,14,16,30,0.0,8.0,2.8,12.0,8.0,7.02,0.0
2016,12,14,16,45,0.0,4.0,2.8,12.0,4.0,3.64,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,12.0,2.0,1.75,0.0
2016,12,15,8,0,0.0,4.0,4.6,12.0,4.0,3.5,0.0
2016,12,15,8,15,0.0,7.0,4.35,12.0,7.0,6.14,0.0
2016,12,15,8,30,0.0,10.0,4.1,12.0,10.0,8.78,1.86
2016,12,15,8,45,0.0,12.5,3.9,12.0,12.5,10.98,3.82
2016,12,15,9,0,0.0,15.0,3.7,12.0,15.0,13.18,5.77
2016,12,15,9,15,0.0,18.0,3.6,12.0,18.0,15.83,8.09
2016,12,15,9,30,0.0,21.0,3.5,12.0,21.0,18.47,10.39
2016,12,15,9,45,0.0,23.0,3.45,12.5,23.0,20.24,11.88
2016,12,15,10,0,0.0,25.0,3.4,13.0,25.0,22.01,13.35
2016,12,15,10,15,0.0,36.0,3.3,13.0,36.0,31.73,21.69
2016,12,15,10,30,0.0,47.0,3.2,13.0,47.0,41.48,30.0
2016,12,15,10,45,0.0,64.5,3.1,13.0,64.5,57.0,43.2
2016,12,15,11,0,0.0,82.0,3.0,13.0,82.0,72.61,56.4
2016,12,15,11,15,0.0,69.5,2.95,13.0,69.5,61.45,46.87
2016,12,15,11,30,0.0,57.0,2.9,13.0,57.0,50.36,37.42
2016,12,15,11,45,0.0,57.5,2.85,13.0,57.5,50.8,37.79
2016,12,15,12,0,0.0,58.0,2.8,13.0,58.0,51.25,38.16
2016,12,15,12,15,0.0,43.0,2.8,13.0,43.0,37.95,26.84
2016,12,15,12,30,0.0,28.0,2.8,13.0,28.0,24.69,15.52
2016,12,15,12,45,0.0,50.5,2.8,13.0,50.5,44.59,32.54
2016,12,15,13,0,0.0,73.0,2.8,13.0,73.0,64.57,49.54
2016,12,15,13,15,0.0,63.5,2.75,13.0,63.5,56.12,42.39
2016,12,15,13,30,0.0,54.0,2.7,13.0,54.0,47.68,35.26
2016,12,15,13,45,0.0,38.0,2.7,13.0,38.0,33.51,23.18
2016,12,15,14,0,0.0,22.0,2.7,13.0,22.0,19.37,11.06
2016,12,15,14,15,0.0,20.5,2.6,12.5,20.5,18.04,9.97
2016,12,15,14,30,0.0,19.0,2.5,12.0,19.0,16.71,8.86
2016,12,15,14,45,0.0,17.0,2.45,12.0,17.0,14.95,7.34
2016,12,15,15,0,0.0,15.0,2.4,12.0,15.0,13.18,5.8
2016,12,15,15,15,0.0,12.5,2.25,12.0,12.5,10.98,3.87
2016,12,15,15,30,0.0,10.0,2.1,12.0,10.0,8.78,1.93
2016,12,15,15,45,0.0,8.0,2.0,12.0,8.0,7.02,0.36
2016,12,15,16,0,0.0,6.0,1.9,12.0,6.0,5.26,0.0
2016,12,15,16,15,0.0,3.5,1.8,12.0,3.5,3.07,0.0
2016,12,15,16,30,0.0,1.0,1.7,12.0,1.0,0.87,0.0
2016,12,15,16,45,0.0,0.5,1.6,12.0,0.5,0.45,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,205.0,16.0,4.0,7.5,36.5,12.76,0.0
2016,12,16,8,0,410.0,32.0,4.1,8.0,73.0,26.36,16.63
2016,12,16,8,15,498.5,39.0,4.2,8.0,112.5,58.81,29.83
2016,12,16,8,30,587.0,46.0,4.3,8.0,152.0,106.95,60.83
2016,12,16,8,45,641.5,51.0,4.45,8.0,192.0,158.8,103.03
2016,12,16,9,0,696.0,56.0,4.6,8.0,232.0,214.73,152.79
2016,12,16,9,15,731.0,59.5,4.6,8.0,269.0,269.07,203.76
2016,12,16,9,30,766.0,63.0,4.6,8.0,306.0,326.18,257.36
2016,12,16,9,45,796.0,64.0,4.7,8.5,339.5,381.21,308.37
2016,12,16,10,0,826.0,65.0,4.8,9.0,373.0,437.7,359.53
2016,12,16,10,15,842.0,67.0,4.8,9.0,399.5,489.6,406.33
2016,12,16,10,30,858.0,69.0,4.8,9.0,426.0,541.0,451.57
2016,12,16,10,45,867.0,70.5,4.8,9.5,446.0,587.04,490.53
2016,12,16,11,0,876.0,72.0,4.8,10.0,466.0,631.44,527.13
2016,12,16,11,15,883.0,72.5,4.75,10.0,479.5,671.49,560.27
2016,12,16,11,30,890.0,73.0,4.7,10.0,493.0,704.29,586.83
2016,12,16,11,45,893.5,73.5,4.7,10.0,499.0,736.56,611.53
2016,12,16,12,0,897.0,74.0,4.7,10.0,505.0,766.03,634.0
2016,12,16,12,15,896.5,73.5,4.7,10.0,503.0,788.25,650.92
2016,12,16,12,30,896.0,73.0,4.7,10.0,501.0,807.21,665.45
2016,12,16,12,45,892.5,72.5,4.75,10.0,491.5,820.42,676.02
2016,12,16,13,0,889.0,72.0,4.8,10.0,482.0,830.17,684.13
2016,12,16,13,15,881.0,71.0,4.8,10.0,465.5,839.86,692.04
2016,12,16,13,30,873.0,70.0,4.8,10.0,449.0,838.39,691.58
2016,12,16,13,45,860.0,68.5,4.85,10.0,425.0,828.56,685.2
2016,12,16,14,0,847.0,67.0,4.9,10.0,401.0,815.32,676.25
2016,12,16,14,15,827.5,65.0,4.85,9.5,371.0,792.76,660.7
2016,12,16,14,30,808.0,63.0,4.8,9.0,341.0,767.21,642.6
2016,12,16,14,45,781.5,59.5,4.8,9.0,306.0,731.35,615.04
2016,12,16,15,0,755.0,56.0,4.8,9.0,271.0,693.25,585.01
2016,12,16,15,15,712.0,52.0,4.65,8.5,231.5,639.97,542.19
2016,12,16,15,30,669.0,48.0,4.5,8.0,192.0,585.85,497.14
2016,12,16,15,45,604.5,42.5,4.4,8.0,151.5,514.29,435.19
2016,12,16,16,0,540.0,37.0,4.3,8.0,111.0,443.97,371.55
2016,12,16,16,15,422.0,28.5,4.2,8.0,73.5,348.54,276.63
2016,12,16,16,30,304.0,20.0,4.1,8.0,36.0,237.18,60.17
2016,12,16,16,45,152.0,10.0,4.05,8.0,18.0,95.85,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,7,45,245.5,14.0,1.85,4.5,38.0,12.02,0.0
2016,12,17,8,0,491.0,28.0,1.8,5.0,76.0,24.96,15.6
2016,12,17,8,15,575.0,34.5,1.85,5.0,117.5,59.09,28.65
2016,12,17,8,30,659.0,41.0,1.9,5.0,159.0,110.21,61.22
2016,12,17,8,45,709.0,45.5,1.95,5.5,200.0,163.24,104.33
2016,12,17,9,0,759.0,50.0,2.0,6.0,241.0,221.36,156.04
2016,12,17,9,15,791.5,53.0,2.0,6.0,278.5,277.85,208.98
2016,12,17,9,30,824.0,56.0,2.0,6.0,316.0,336.74,263.99
2016,12,17,9,45,844.0,58.5,2.0,6.5,349.0,392.36,315.13
2016,12,17,10,0,864.0,61.0,2.0,7.0,382.0,448.4,365.12
2016,12,17,10,15,879.0,63.0,2.0,7.0,409.0,499.66,410.49
2016,12,17,10,30,894.0,65.0,2.0,7.0,436.0,551.58,455.04
2016,12,17,10,45,902.5,66.0,2.0,7.5,456.5,597.7,492.95
2016,12,17,11,0,911.0,67.0,2.0,8.0,477.0,642.02,528.33
2016,12,17,11,15,916.5,68.0,2.0,8.0,490.0,682.39,560.69
2016,12,17,11,30,922.0,69.0,2.0,8.0,503.0,720.32,589.93
2016,12,17,11,45,923.0,69.5,2.0,8.5,508.5,751.83,611.8
2016,12,17,12,0,924.0,70.0,2.0,9.0,514.0,780.28,631.3
2016,12,17,12,15,923.0,70.0,2.0,9.0,512.0,803.42,648.01
2016,12,17,12,30,922.0,70.0,2.0,9.0,510.0,823.21,662.37
2016,12,17,12,45,913.5,71.0,2.0,9.0,499.5,834.78,670.87
2016,12,17,13,0,905.0,72.0,2.0,9.0,489.0,842.71,676.95
2016,12,17,13,15,896.5,71.0,1.95,9.0,472.0,844.48,678.21
2016,12,17,13,30,888.0,70.0,1.9,9.0,455.0,850.56,682.78
2016,12,17,13,45,874.0,68.5,1.85,9.0,431.0,840.05,675.36
2016,12,17,14,0,860.0,67.0,1.8,9.0,407.0,826.05,665.61
2016,12,17,14,15,840.5,65.0,1.75,9.0,376.5,803.52,649.62
2016,12,17,14,30,821.0,63.0,1.7,9.0,346.0,777.95,631.26
2016,12,17,14,45,791.5,60.0,1.65,9.0,310.0,740.24,603.51
2016,12,17,15,0,762.0,57.0,1.6,9.0,274.0,700.31,573.48
2016,12,17,15,15,719.0,53.0,1.6,8.5,234.5,646.92,533.53
2016,12,17,15,30,676.0,49.0,1.6,8.0,195.0,592.61,491.1
2016,12,17,15,45,606.5,43.5,1.6,7.5,154.0,517.23,429.82
2016,12,17,16,0,537.0,38.0,1.6,7.0,113.0,452.34,373.42
2016,12,17,16,15,417.5,29.5,1.65,6.5,75.0,347.22,274.51
2016,12,17,16,30,298.0,21.0,1.7,6.0,37.0,235.34,70.26
2016,12,17,16,45,149.0,10.5,1.75,6.0,18.5,94.76,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,251.5,13.5,2.85,3.5,37.5,11.58,0.0
2016,12,18,8,0,503.0,27.0,2.9,4.0,75.0,24.03,14.76
2016,12,18,8,15,588.0,33.0,2.95,4.0,116.5,57.01,27.08
2016,12,18,8,30,673.0,39.0,3.0,4.0,158.0,108.37,59.4
2016,12,18,8,45,724.0,43.0,3.1,4.5,199.5,161.77,102.86
2016,12,18,9,0,775.0,47.0,3.2,5.0,241.0,220.35,155.36
2016,12,18,9,15,808.0,50.0,3.15,5.0,279.0,277.77,209.72
2016,12,18,9,30,841.0,53.0,3.1,5.0,317.0,337.39,266.11
2016,12,18,9,45,860.0,56.0,3.1,5.5,350.5,393.48,318.54
2016,12,18,10,0,879.0,59.0,3.1,6.0,384.0,449.84,369.74
2016,12,18,10,15,894.5,60.5,3.0,6.5,411.5,502.86,416.48
2016,12,18,10,30,910.0,62.0,2.9,7.0,439.0,555.2,461.05
2016,12,18,10,45,920.5,63.0,2.85,7.5,460.0,603.16,500.85
2016,12,18,11,0,931.0,64.0,2.8,8.0,481.0,649.45,538.11
2016,12,18,11,15,936.5,64.5,2.75,8.0,494.5,690.01,570.91
2016,12,18,11,30,942.0,65.0,2.7,8.0,508.0,728.08,600.27
2016,12,18,11,45,944.5,65.5,2.7,8.0,514.0,761.31,624.87
2016,12,18,12,0,947.0,66.0,2.7,8.0,520.0,791.52,647.14
2016,12,18,12,15,946.0,66.0,2.7,8.0,518.0,815.26,664.58
2016,12,18,12,30,945.0,66.0,2.7,8.0,516.0,835.57,679.58
2016,12,18,12,45,940.5,65.0,2.7,8.5,506.0,848.27,687.84
2016,12,18,13,0,936.0,64.0,2.7,9.0,496.0,857.29,693.54
2016,12,18,13,15,928.0,63.5,2.7,9.0,479.0,860.39,696.32
2016,12,18,13,30,920.0,63.0,2.7,9.0,462.0,859.82,696.59
2016,12,18,13,45,907.5,61.5,2.7,9.0,438.0,850.55,690.57
2016,12,18,14,0,895.0,60.0,2.7,9.0,414.0,837.77,682.07
2016,12,18,14,15,877.0,58.5,2.6,9.0,383.5,817.12,666.95
2016,12,18,14,30,859.0,57.0,2.5,9.0,353.0,793.47,649.46
2016,12,18,14,45,832.0,54.5,2.45,9.0,317.0,765.87,629.04
2016,12,18,15,0,805.0,52.0,2.4,9.0,281.0,728.08,600.29
2016,12,18,15,15,765.0,48.5,2.3,8.5,241.5,676.96,561.06
2016,12,18,15,30,725.0,45.0,2.2,8.0,202.0,624.76,519.38
2016,12,18,15,45,661.5,40.0,2.1,7.5,160.0,553.28,460.39
2016,12,18,16,0,598.0,35.0,2.0,7.0,118.0,482.99,399.23
2016,12,18,16,15,484.0,27.5,2.0,6.5,79.0,379.59,301.68
2016,12,18,16,30,370.0,20.0,2.0,6.0,40.0,271.77,93.83
2016,12,18,16,45,185.0,10.0,2.0,6.0,20.0,115.1,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,14.0,1.95,3.5,35.0,11.11,0.0
2016,12,19,8,0,446.0,28.0,1.9,4.0,70.0,25.0,15.48
2016,12,19,8,15,531.5,34.5,1.9,4.5,109.5,54.76,27.12
2016,12,19,8,30,617.0,41.0,1.9,5.0,149.0,103.15,57.21
2016,12,19,8,45,668.0,45.5,1.9,5.5,189.0,153.74,97.85
2016,12,19,9,0,719.0,50.0,1.9,6.0,229.0,209.59,147.23
2016,12,19,9,15,752.5,53.0,1.85,6.0,266.0,264.07,198.11
2016,12,19,9,30,786.0,56.0,1.8,6.0,303.0,321.12,251.27
2016,12,19,9,45,801.0,60.0,1.8,6.5,334.0,374.44,300.44
2016,12,19,10,0,816.0,64.0,1.8,7.0,365.0,427.81,348.2
2016,12,19,10,15,832.0,66.0,1.8,7.5,392.0,479.3,392.9
2016,12,19,10,30,848.0,68.0,1.8,8.0,419.0,530.33,435.79
2016,12,19,10,45,858.0,69.0,1.85,8.5,439.0,576.1,473.51
2016,12,19,11,0,868.0,70.0,1.9,9.0,459.0,620.34,509.01
2016,12,19,11,15,874.0,71.0,1.85,9.0,472.0,655.87,537.42
2016,12,19,11,30,880.0,72.0,1.8,9.0,485.0,692.89,566.0
2016,12,19,11,45,705.5,112.5,1.8,9.5,446.0,652.31,532.66
2016,12,19,12,0,531.0,153.0,1.8,10.0,407.0,584.15,478.22
2016,12,19,12,15,706.0,113.0,1.8,10.0,450.0,696.15,566.7
2016,12,19,12,30,881.0,73.0,1.8,10.0,493.0,793.16,637.39
2016,12,19,12,45,876.0,72.5,1.8,10.0,483.5,805.24,645.38
2016,12,19,13,0,871.0,72.0,1.8,10.0,474.0,821.4,657.38
2016,12,19,13,15,751.5,90.0,1.75,10.0,428.0,759.19,611.86
2016,12,19,13,30,632.0,108.0,1.7,10.0,382.0,688.14,559.93
2016,12,19,13,45,699.0,87.0,1.65,10.0,376.0,721.46,585.79
2016,12,19,14,0,766.0,66.0,1.6,10.0,370.0,746.2,604.06
2016,12,19,14,15,774.5,64.5,1.5,10.0,352.0,748.31,605.1
2016,12,19,14,30,783.0,63.0,1.4,10.0,334.0,747.18,603.86
2016,12,19,14,45,753.5,60.5,1.3,10.0,299.5,710.82,576.37
2016,12,19,15,0,724.0,58.0,1.2,10.0,265.0,672.33,547.07
2016,12,19,15,15,681.0,54.0,1.2,9.5,226.5,619.85,508.12
2016,12,19,15,30,638.0,50.0,1.2,9.0,188.0,566.54,466.87
2016,12,19,15,45,568.0,44.5,1.3,9.0,148.5,499.4,412.47
2016,12,19,16,0,498.0,39.0,1.4,9.0,109.0,427.92,351.23
2016,12,19,16,15,384.0,30.0,1.4,8.5,73.0,326.86,258.06
2016,12,19,16,30,270.0,21.0,1.4,8.0,37.0,220.16,83.65
2016,12,19,16,45,135.0,10.5,1.4,8.0,18.5,87.06,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
