Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,188.5,14.0,2.2,5.5,31.5,11.11,0.0
2016,12,20,8,0,377.0,28.0,2.2,6.0,63.0,22.82,13.4
2016,12,20,8,15,465.0,35.0,2.15,6.5,100.5,49.42,24.51
2016,12,20,8,30,553.0,42.0,2.1,7.0,138.0,94.81,52.51
2016,12,20,8,45,608.5,46.5,2.05,7.5,176.5,143.92,91.39
2016,12,20,9,0,664.0,51.0,2.0,8.0,215.0,197.29,137.85
2016,12,20,9,15,699.0,54.5,1.95,8.5,251.0,249.6,185.87
2016,12,20,9,30,734.0,58.0,1.9,9.0,287.0,304.75,236.32
2016,12,20,9,45,764.5,58.5,1.85,9.5,319.5,357.6,284.18
2016,12,20,10,0,795.0,59.0,1.8,10.0,352.0,412.02,332.09
2016,12,20,10,15,667.0,90.5,1.75,10.0,348.5,425.54,347.02
2016,12,20,10,30,539.0,122.0,1.7,10.0,345.0,420.19,345.13
2016,12,20,10,45,694.0,93.5,1.65,10.5,394.5,509.81,417.8
2016,12,20,11,0,849.0,65.0,1.6,11.0,444.0,598.11,487.39
2016,12,20,11,15,756.0,88.0,1.5,11.0,433.5,601.91,489.43
2016,12,20,11,30,663.0,111.0,1.4,11.0,423.0,595.6,483.84
2016,12,20,11,45,765.0,89.0,1.35,11.5,452.5,664.24,536.32
2016,12,20,12,0,867.0,67.0,1.3,12.0,482.0,731.6,583.42
2016,12,20,12,15,624.0,125.5,1.25,12.0,424.0,646.67,519.24
2016,12,20,12,30,381.0,184.0,1.2,12.0,366.0,516.62,418.23
2016,12,20,12,45,503.5,151.5,1.2,12.0,387.0,602.38,487.21
2016,12,20,13,0,626.0,119.0,1.2,12.0,408.0,681.5,547.18
2016,12,20,13,15,620.0,116.0,1.2,12.0,394.0,681.51,546.73
2016,12,20,13,30,614.0,113.0,1.2,12.0,380.0,678.8,545.29
2016,12,20,13,45,598.0,111.5,1.25,12.0,360.0,666.75,537.53
2016,12,20,14,0,582.0,110.0,1.3,12.0,340.0,652.06,527.86
2016,12,20,14,15,673.5,86.0,1.25,12.0,334.0,697.43,561.89
2016,12,20,14,30,765.0,62.0,1.2,12.0,328.0,731.38,586.35
2016,12,20,14,45,738.5,59.0,1.15,12.0,294.5,697.14,560.72
2016,12,20,15,0,712.0,56.0,1.1,12.0,261.0,660.78,533.7
2016,12,20,15,15,670.5,52.0,1.05,11.5,223.5,609.85,495.73
2016,12,20,15,30,629.0,48.0,1.0,11.0,186.0,558.14,455.71
2016,12,20,15,45,567.0,42.5,1.0,11.0,147.5,489.67,400.36
2016,12,20,16,0,505.0,37.0,1.0,11.0,109.0,430.6,349.46
2016,12,20,16,15,394.5,28.5,1.05,10.5,73.0,332.18,260.3
2016,12,20,16,30,284.0,20.0,1.1,10.0,37.0,228.72,95.42
2016,12,20,16,45,142.0,10.0,1.15,10.0,18.5,90.8,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,198.0,13.5,2.25,8.5,31.5,10.7,0.0
2016,12,21,8,0,396.0,27.0,2.3,9.0,63.0,21.98,12.4
2016,12,21,8,15,484.0,33.5,2.35,9.0,101.0,49.67,24.39
2016,12,21,8,30,572.0,40.0,2.4,9.0,139.0,95.22,51.78
2016,12,21,8,45,627.5,44.5,2.5,9.5,178.0,143.73,89.68
2016,12,21,9,0,683.0,49.0,2.6,10.0,217.0,198.07,136.76
2016,12,21,9,15,718.5,52.5,2.65,10.0,253.5,251.51,186.04
2016,12,21,9,30,754.0,56.0,2.7,10.0,290.0,307.83,238.12
2016,12,21,9,45,781.5,57.5,2.8,10.5,323.0,361.6,287.32
2016,12,21,10,0,809.0,59.0,2.9,11.0,356.0,416.66,336.47
2016,12,21,10,15,826.0,60.5,2.75,11.0,383.0,467.7,381.38
2016,12,21,10,30,843.0,62.0,2.6,11.0,410.0,515.96,422.76
2016,12,21,10,45,856.0,63.0,2.5,11.5,431.0,562.6,460.91
2016,12,21,11,0,869.0,64.0,2.4,12.0,452.0,607.99,496.83
2016,12,21,11,15,876.5,64.5,2.35,12.0,466.0,647.74,528.57
2016,12,21,11,30,884.0,65.0,2.3,12.0,480.0,685.34,557.58
2016,12,21,11,45,889.0,65.0,2.3,12.5,486.5,718.21,580.58
2016,12,21,12,0,894.0,65.0,2.3,13.0,493.0,748.39,601.42
2016,12,21,12,15,894.5,65.0,2.3,13.0,492.5,772.28,618.69
2016,12,21,12,30,895.0,65.0,2.3,13.0,492.0,793.0,633.73
2016,12,21,12,45,887.5,66.0,2.3,13.0,483.0,805.31,642.75
2016,12,21,13,0,880.0,67.0,2.3,13.0,474.0,814.1,649.43
2016,12,21,13,15,873.0,66.0,2.25,13.0,458.0,817.23,651.74
2016,12,21,13,30,866.0,65.0,2.2,13.0,442.0,816.9,651.7
2016,12,21,13,45,853.5,64.0,2.2,13.5,419.5,808.57,645.22
2016,12,21,14,0,841.0,63.0,2.2,14.0,397.0,805.0,642.32
2016,12,21,14,15,823.0,61.0,2.1,13.5,368.0,784.25,628.39
2016,12,21,14,30,805.0,59.0,2.0,13.0,339.0,760.52,612.21
2016,12,21,14,45,777.5,56.5,1.95,13.0,304.5,725.71,586.76
2016,12,21,15,0,750.0,54.0,1.9,13.0,270.0,688.69,559.11
2016,12,21,15,15,710.0,50.5,1.75,12.5,232.0,638.87,521.12
2016,12,21,15,30,670.0,47.0,1.6,12.0,194.0,588.08,481.0
2016,12,21,15,45,606.0,41.5,1.5,11.5,154.0,517.15,423.7
2016,12,21,16,0,542.0,36.0,1.4,11.0,114.0,447.64,364.8
2016,12,21,16,15,431.5,28.5,1.4,10.5,77.0,348.11,274.71
2016,12,21,16,30,321.0,21.0,1.4,10.0,40.0,253.69,116.33
2016,12,21,16,45,160.5,10.5,1.45,10.0,20.0,102.1,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,14.0,1.4,7.5,32.5,11.18,0.0
2016,12,22,8,0,412.0,28.0,1.3,8.0,65.0,22.98,13.19
2016,12,22,8,15,502.5,35.0,1.2,8.0,104.0,50.84,25.49
2016,12,22,8,30,593.0,42.0,1.1,8.0,143.0,98.01,53.57
2016,12,22,8,45,646.5,46.5,1.05,8.5,183.0,147.36,91.93
2016,12,22,9,0,700.0,51.0,1.0,9.0,223.0,202.33,139.25
2016,12,22,9,15,736.0,54.5,0.9,9.5,260.5,256.86,188.45
2016,12,22,9,30,772.0,58.0,0.8,10.0,298.0,314.32,239.85
2016,12,22,9,45,796.0,60.5,0.75,10.5,331.0,368.83,288.11
2016,12,22,10,0,820.0,63.0,0.7,11.0,364.0,424.3,335.57
2016,12,22,10,15,837.0,65.0,0.8,11.0,391.0,476.56,380.58
2016,12,22,10,30,854.0,67.0,0.9,11.0,418.0,528.47,424.18
2016,12,22,10,45,865.5,68.0,1.0,11.5,439.0,575.52,462.24
2016,12,22,11,0,877.0,69.0,1.1,12.0,460.0,617.49,495.62
2016,12,22,11,15,884.0,70.0,1.15,12.0,474.0,657.98,527.55
2016,12,22,11,30,891.0,71.0,1.2,12.0,488.0,696.28,557.12
2016,12,22,11,45,894.5,71.0,1.25,12.0,494.5,728.51,580.41
2016,12,22,12,0,898.0,71.0,1.3,12.0,501.0,757.94,601.7
2016,12,22,12,15,897.5,71.0,1.3,12.0,500.0,781.38,618.15
2016,12,22,12,30,897.0,71.0,1.3,12.0,499.0,801.59,632.38
2016,12,22,12,45,895.0,70.0,1.3,12.0,490.5,816.03,642.63
2016,12,22,13,0,893.0,69.0,1.3,12.0,482.0,827.04,650.63
2016,12,22,13,15,884.5,68.0,1.2,12.0,465.5,829.21,651.2
2016,12,22,13,30,876.0,67.0,1.1,12.0,449.0,827.84,649.42
2016,12,22,13,45,863.0,65.5,1.05,12.0,426.0,826.61,648.58
2016,12,22,14,0,850.0,64.0,1.0,12.0,403.0,814.02,639.78
2016,12,22,14,15,830.5,62.5,0.95,12.0,373.0,792.75,624.97
2016,12,22,14,30,811.0,61.0,0.9,12.0,343.0,768.48,607.95
2016,12,22,14,45,781.0,58.5,0.85,12.0,308.0,731.63,581.6
2016,12,22,15,0,751.0,56.0,0.8,12.0,273.0,692.61,553.16
2016,12,22,15,15,709.5,52.0,0.85,11.5,234.5,640.99,516.63
2016,12,22,15,30,668.0,48.0,0.9,11.0,196.0,588.45,477.62
2016,12,22,15,45,605.0,42.5,1.0,10.5,156.0,518.25,423.12
2016,12,22,16,0,542.0,37.0,1.1,10.0,116.0,449.32,366.28
2016,12,22,16,15,432.0,29.0,1.15,9.5,78.5,358.16,283.37
2016,12,22,16,30,322.0,21.0,1.2,9.0,41.0,255.53,127.01
2016,12,22,16,45,161.0,10.5,1.25,9.0,20.5,102.61,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,4.05,8.0,1.5,1.31,0.0
2016,12,23,8,0,0.0,3.0,4.0,8.0,3.0,2.63,0.0
2016,12,23,8,15,0.0,5.5,3.8,8.0,5.5,4.82,0.0
2016,12,23,8,30,0.0,8.0,3.6,8.0,8.0,7.02,0.42
2016,12,23,8,45,0.0,10.5,3.45,8.5,10.5,9.22,2.39
2016,12,23,9,0,0.0,13.0,3.3,9.0,13.0,11.42,4.35
2016,12,23,9,15,0.0,15.5,3.15,9.0,15.5,13.62,6.3
2016,12,23,9,30,0.0,18.0,3.0,9.0,18.0,15.83,8.24
2016,12,23,9,45,0.0,20.5,2.9,9.5,20.5,18.04,10.15
2016,12,23,10,0,0.0,23.0,2.8,10.0,23.0,20.25,12.03
2016,12,23,10,15,54.0,100.5,2.85,10.0,123.0,118.79,97.06
2016,12,23,10,30,108.0,178.0,2.9,10.0,223.0,235.54,195.52
2016,12,23,10,45,362.0,147.5,2.95,10.0,307.5,371.18,309.62
2016,12,23,11,0,616.0,117.0,3.0,10.0,392.0,516.25,429.15
2016,12,23,11,15,308.0,121.0,3.35,10.0,258.5,343.07,287.88
2016,12,23,11,30,0.0,125.0,3.7,10.0,125.0,113.49,91.5
2016,12,23,11,45,3.0,145.5,4.05,10.0,147.0,136.11,110.98
2016,12,23,12,0,6.0,166.0,4.4,10.0,169.0,159.73,130.98
2016,12,23,12,15,3.0,117.5,4.55,10.0,119.0,108.9,87.92
2016,12,23,12,30,0.0,69.0,4.7,10.0,69.0,61.02,46.98
2016,12,23,12,45,0.0,93.0,4.9,10.0,93.0,83.03,65.89
2016,12,23,13,0,0.0,117.0,5.1,10.0,117.0,106.96,86.35
2016,12,23,13,15,0.0,108.5,5.1,10.0,108.5,98.77,79.42
2016,12,23,13,30,0.0,100.0,5.1,10.0,100.0,90.59,72.52
2016,12,23,13,45,116.5,133.5,5.1,10.0,180.0,249.32,211.72
2016,12,23,14,0,233.0,167.0,5.1,10.0,260.0,408.99,347.35
2016,12,23,14,15,220.0,158.0,4.95,9.5,240.5,389.0,331.0
2016,12,23,14,30,207.0,149.0,4.8,9.0,221.0,353.03,301.9
2016,12,23,14,45,197.5,134.5,4.7,9.0,198.0,327.45,280.6
2016,12,23,15,0,188.0,120.0,4.6,9.0,175.0,301.4,258.53
2016,12,23,15,15,371.0,91.0,4.35,9.0,180.0,432.15,370.88
2016,12,23,15,30,554.0,62.0,4.1,9.0,185.0,528.14,449.0
2016,12,23,15,45,485.0,55.0,3.95,9.0,146.5,454.91,385.27
2016,12,23,16,0,416.0,48.0,3.8,9.0,108.0,383.52,321.12
2016,12,23,16,15,302.5,37.0,3.7,8.5,73.0,282.3,228.33
2016,12,23,16,30,189.0,26.0,3.6,8.0,38.0,180.6,96.14
2016,12,23,16,45,94.5,13.0,3.5,8.0,19.0,66.58,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,206.5,13.0,2.7,5.5,31.5,10.34,0.0
2016,12,24,8,0,413.0,26.0,2.7,6.0,63.0,23.15,13.23
2016,12,24,8,15,505.0,33.0,2.75,6.0,102.0,46.97,23.24
2016,12,24,8,30,597.0,40.0,2.8,6.0,141.0,94.14,50.85
2016,12,24,8,45,653.5,44.0,2.85,6.5,181.0,143.53,89.22
2016,12,24,9,0,710.0,48.0,2.9,7.0,221.0,198.86,137.45
2016,12,24,9,15,745.5,51.5,2.9,7.0,258.5,253.72,188.59
2016,12,24,9,30,781.0,55.0,2.9,7.0,296.0,311.46,242.63
2016,12,24,9,45,805.5,57.0,2.95,7.5,329.0,366.07,293.34
2016,12,24,10,0,830.0,59.0,3.0,8.0,362.0,421.68,343.65
2016,12,24,10,15,846.5,60.5,3.0,8.0,389.5,471.86,388.89
2016,12,24,10,30,863.0,62.0,3.0,8.0,417.0,522.81,433.52
2016,12,24,10,45,873.5,63.5,3.05,8.5,438.0,569.69,473.02
2016,12,24,11,0,884.0,65.0,3.1,9.0,459.0,615.1,510.27
2016,12,24,11,15,890.5,65.5,3.1,9.0,473.0,655.06,543.16
2016,12,24,11,30,897.0,66.0,3.1,9.0,487.0,692.76,573.39
2016,12,24,11,45,901.0,66.0,3.1,9.0,493.5,725.65,598.04
2016,12,24,12,0,905.0,66.0,3.1,9.0,500.0,755.76,620.53
2016,12,24,12,15,905.0,66.0,3.1,9.0,499.5,779.89,638.49
2016,12,24,12,30,905.0,66.0,3.1,9.0,499.0,800.79,654.1
2016,12,24,12,45,896.0,67.5,3.1,9.0,489.5,813.07,663.37
2016,12,24,13,0,887.0,69.0,3.1,9.0,480.0,821.76,670.16
2016,12,24,13,15,879.5,68.0,3.05,9.0,464.5,824.92,672.68
2016,12,24,13,30,872.0,67.0,3.0,9.0,449.0,824.59,672.74
2016,12,24,13,45,862.0,65.5,3.0,9.0,426.5,818.06,668.64
2016,12,24,14,0,852.0,64.0,3.0,9.0,404.0,816.22,668.15
2016,12,24,14,15,834.0,62.0,2.9,9.0,375.5,795.72,652.98
2016,12,24,14,30,816.0,60.0,2.8,9.0,347.0,772.18,635.51
2016,12,24,14,45,791.5,57.0,2.75,9.0,312.5,739.24,610.89
2016,12,24,15,0,767.0,54.0,2.7,9.0,278.0,703.93,583.91
2016,12,24,15,15,727.5,51.0,2.6,8.5,240.0,654.98,546.18
2016,12,24,15,30,688.0,48.0,2.5,8.0,202.0,604.89,506.12
2016,12,24,15,45,627.5,42.5,2.4,7.5,161.5,535.98,449.15
2016,12,24,16,0,567.0,37.0,2.3,7.0,121.0,468.17,390.38
2016,12,24,16,15,457.0,29.5,2.3,6.5,83.0,367.78,298.93
2016,12,24,16,30,347.0,22.0,2.3,6.0,45.0,274.8,158.06
2016,12,24,16,45,173.5,11.0,2.35,6.0,22.5,110.81,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,13.0,2.2,4.5,31.0,10.35,0.0
2016,12,25,8,0,413.0,26.0,2.3,5.0,62.0,23.19,13.23
2016,12,25,8,15,504.5,32.5,2.35,5.0,101.0,45.47,22.55
2016,12,25,8,30,596.0,39.0,2.4,5.0,140.0,91.95,49.36
2016,12,25,8,45,649.0,44.0,2.45,5.5,179.5,141.64,88.06
2016,12,25,9,0,702.0,49.0,2.5,6.0,219.0,196.92,136.37
2016,12,25,9,15,737.5,52.0,2.5,6.0,256.5,250.84,186.7
2016,12,25,9,30,773.0,55.0,2.5,6.0,294.0,307.63,239.97
2016,12,25,9,45,616.0,86.0,2.55,6.5,289.5,323.9,261.83
2016,12,25,10,0,459.0,117.0,2.6,7.0,285.0,319.4,263.39
2016,12,25,10,15,420.5,134.5,2.6,7.0,297.0,344.55,286.94
2016,12,25,10,30,382.0,152.0,2.6,7.0,309.0,365.35,305.71
2016,12,25,10,45,338.5,168.0,2.65,7.5,312.0,369.11,309.31
2016,12,25,11,0,295.0,184.0,2.7,8.0,315.0,376.81,315.45
2016,12,25,11,15,171.5,189.5,2.75,8.0,266.5,307.48,257.6
2016,12,25,11,30,48.0,195.0,2.8,8.0,218.0,227.35,189.1
2016,12,25,11,45,68.5,203.0,2.85,8.0,236.0,253.88,211.98
2016,12,25,12,0,89.0,211.0,2.9,8.0,254.0,281.91,235.75
2016,12,25,12,15,115.0,213.0,2.9,8.0,268.0,321.38,268.93
2016,12,25,12,30,141.0,215.0,2.9,8.0,282.0,349.54,292.75
2016,12,25,12,45,187.0,208.5,2.9,8.5,296.0,384.12,321.88
2016,12,25,13,0,233.0,202.0,2.9,9.0,310.0,419.49,351.38
2016,12,25,13,15,332.0,179.0,2.9,9.0,327.5,493.92,413.87
2016,12,25,13,30,431.0,156.0,2.9,9.0,345.0,570.04,476.48
2016,12,25,13,45,430.0,147.5,2.95,9.0,328.0,562.86,471.31
2016,12,25,14,0,429.0,139.0,3.0,9.0,311.0,553.72,465.08
2016,12,25,14,15,414.5,132.0,2.95,9.0,288.5,533.31,449.22
2016,12,25,14,30,400.0,125.0,2.9,9.0,266.0,511.34,431.95
2016,12,25,14,45,389.0,113.5,2.85,9.0,239.5,485.17,411.21
2016,12,25,15,0,378.0,102.0,2.8,9.0,213.0,457.62,388.89
2016,12,25,15,15,357.0,90.0,2.75,8.5,183.5,420.52,358.61
2016,12,25,15,30,336.0,78.0,2.7,8.0,154.0,382.94,326.91
2016,12,25,15,45,303.5,64.5,2.65,8.0,123.0,334.78,284.52
2016,12,25,16,0,271.0,51.0,2.6,8.0,92.0,287.44,241.41
2016,12,25,16,15,211.0,37.5,2.7,7.5,63.0,223.43,181.6
2016,12,25,16,30,151.0,24.0,2.8,7.0,34.0,154.79,91.81
2016,12,25,16,45,75.5,12.0,2.95,7.0,17.0,54.89,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,207.0,13.0,2.8,3.5,30.5,10.37,0.0
2016,12,26,8,0,414.0,26.0,2.9,4.0,61.0,23.23,13.22
2016,12,26,8,15,505.5,33.0,2.95,4.0,100.5,45.02,22.71
2016,12,26,8,30,597.0,40.0,3.0,4.0,140.0,91.88,49.62
2016,12,26,8,45,650.5,45.0,3.05,4.5,180.0,141.65,88.34
2016,12,26,9,0,704.0,50.0,3.1,5.0,220.0,197.08,136.92
2016,12,26,9,15,740.0,53.0,3.1,5.5,257.5,251.25,187.41
2016,12,26,9,30,776.0,56.0,3.1,6.0,295.0,308.36,240.8
2016,12,26,9,45,798.0,59.0,3.1,6.5,328.0,362.9,291.7
2016,12,26,10,0,820.0,62.0,3.1,7.0,361.0,418.25,342.01
2016,12,26,10,15,837.0,64.0,3.05,7.0,389.0,470.69,389.15
2016,12,26,10,30,854.0,66.0,3.0,7.0,417.0,522.81,434.73
2016,12,26,10,45,865.5,67.0,3.0,7.5,438.0,570.13,474.56
2016,12,26,11,0,877.0,68.0,3.0,8.0,459.0,612.47,509.44
2016,12,26,11,15,884.0,69.0,2.95,8.0,473.0,653.3,542.9
2016,12,26,11,30,891.0,70.0,2.9,8.0,487.0,691.96,573.91
2016,12,26,11,45,894.5,70.0,2.85,8.5,494.0,724.58,597.02
2016,12,26,12,0,898.0,70.0,2.8,9.0,501.0,754.42,617.82
2016,12,26,12,15,897.5,70.0,2.7,9.0,500.0,778.29,634.85
2016,12,26,12,30,897.0,70.0,2.6,9.0,499.0,798.93,649.46
2016,12,26,12,45,892.5,69.5,2.55,9.0,490.5,812.43,659.17
2016,12,26,13,0,888.0,69.0,2.5,9.0,482.0,822.45,666.46
2016,12,26,13,15,880.0,68.0,2.45,9.0,466.5,825.44,668.71
2016,12,26,13,30,872.0,67.0,2.4,9.0,451.0,824.91,668.54
2016,12,26,13,45,859.5,66.0,2.35,9.0,428.0,825.19,669.11
2016,12,26,14,0,847.0,65.0,2.3,9.0,405.0,814.12,661.36
2016,12,26,14,15,829.0,63.0,2.15,9.0,376.5,793.85,646.05
2016,12,26,14,30,811.0,61.0,2.0,9.0,348.0,770.54,628.41
2016,12,26,14,45,785.0,58.0,1.95,9.0,313.5,736.6,603.38
2016,12,26,15,0,759.0,55.0,1.9,9.0,279.0,700.34,576.1
2016,12,26,15,15,720.0,51.5,1.85,8.5,241.0,651.37,539.18
2016,12,26,15,30,681.0,48.0,1.8,8.0,203.0,601.31,499.97
2016,12,26,15,45,621.0,43.0,1.75,8.0,163.0,533.56,444.08
2016,12,26,16,0,561.0,38.0,1.7,8.0,123.0,466.77,386.52
2016,12,26,16,15,458.0,30.0,1.8,7.5,85.0,370.5,300.77
2016,12,26,16,30,355.0,22.0,1.9,7.0,47.0,274.58,172.94
2016,12,26,16,45,177.5,11.0,2.0,6.5,23.5,113.68,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,179.5,13.5,1.7,4.5,29.0,10.81,0.0
2016,12,27,8,0,359.0,27.0,1.7,5.0,58.0,22.13,12.2
2016,12,27,8,15,452.5,34.5,1.65,5.5,95.5,41.89,21.41
2016,12,27,8,30,546.0,42.0,1.6,6.0,133.0,86.48,46.85
2016,12,27,8,45,606.0,47.0,1.55,6.5,173.0,135.91,84.61
2016,12,27,9,0,666.0,52.0,1.5,7.0,213.0,190.08,130.95
2016,12,27,9,15,703.0,56.0,1.35,7.0,250.0,243.4,179.76
2016,12,27,9,30,740.0,60.0,1.2,7.0,287.0,299.88,231.47
2016,12,27,9,45,769.0,61.5,1.1,7.5,320.5,353.65,279.97
2016,12,27,10,0,798.0,63.0,1.0,8.0,354.0,408.96,328.21
2016,12,27,10,15,815.0,65.0,1.1,8.5,381.5,460.38,372.82
2016,12,27,10,30,832.0,67.0,1.2,9.0,409.0,511.56,415.92
2016,12,27,10,45,780.0,77.5,1.3,9.5,410.5,532.95,434.68
2016,12,27,11,0,728.0,88.0,1.4,10.0,412.0,549.35,448.77
2016,12,27,11,15,726.5,91.5,1.4,10.0,424.0,583.2,476.09
2016,12,27,11,30,725.0,95.0,1.4,10.0,436.0,614.77,500.94
2016,12,27,11,45,574.5,136.5,1.4,10.0,409.0,580.07,472.82
2016,12,27,12,0,424.0,178.0,1.4,10.0,382.0,529.08,432.03
2016,12,27,12,15,449.5,172.0,1.3,10.0,388.0,556.28,453.74
2016,12,27,12,30,475.0,166.0,1.2,10.0,394.0,582.75,473.93
2016,12,27,12,45,553.5,142.5,1.1,10.5,404.0,630.38,510.03
2016,12,27,13,0,632.0,119.0,1.0,11.0,414.0,685.37,549.36
2016,12,27,13,15,517.5,140.5,1.0,11.0,377.0,617.63,498.27
2016,12,27,13,30,403.0,162.0,1.0,11.0,340.0,553.74,449.19
2016,12,27,13,45,341.5,162.5,1.0,11.0,308.0,490.51,401.37
2016,12,27,14,0,280.0,163.0,1.0,11.0,276.0,442.8,364.15
2016,12,27,14,15,382.0,136.0,1.0,11.0,278.5,511.54,420.72
2016,12,27,14,30,484.0,109.0,1.0,11.0,281.0,560.6,460.54
2016,12,27,14,45,451.0,104.5,1.05,11.0,252.5,524.35,432.45
2016,12,27,15,0,418.0,100.0,1.1,11.0,224.0,487.38,403.92
2016,12,27,15,15,389.5,89.5,1.15,10.5,193.0,445.61,371.64
2016,12,27,15,30,361.0,79.0,1.2,10.0,162.0,403.66,337.91
2016,12,27,15,45,323.5,66.0,1.25,9.5,129.5,351.89,294.68
2016,12,27,16,0,286.0,53.0,1.3,9.0,97.0,301.23,250.54
2016,12,27,16,15,218.0,39.5,1.35,9.0,66.5,231.38,187.05
2016,12,27,16,30,150.0,26.0,1.4,9.0,36.0,159.62,101.97
2016,12,27,16,45,75.0,13.0,1.5,9.0,18.0,55.75,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,12.0,2.35,5.5,30.0,10.33,0.0
2016,12,28,8,0,427.0,24.0,2.4,6.0,60.0,21.27,11.36
2016,12,28,8,15,517.0,30.5,2.4,6.0,99.0,41.0,19.86
2016,12,28,8,30,607.0,37.0,2.4,6.0,138.0,87.69,45.59
2016,12,28,8,45,663.0,41.0,2.4,6.5,178.0,137.29,83.29
2016,12,28,9,0,719.0,45.0,2.4,7.0,218.0,192.8,131.26
2016,12,28,9,15,753.0,48.0,2.4,7.5,255.5,247.18,181.53
2016,12,28,9,30,787.0,51.0,2.4,8.0,293.0,304.27,234.5
2016,12,28,9,45,813.5,52.5,2.45,8.5,326.5,358.85,284.97
2016,12,28,10,0,840.0,54.0,2.5,9.0,360.0,414.66,335.27
2016,12,28,10,15,855.5,55.5,2.4,9.5,387.5,466.19,380.47
2016,12,28,10,30,871.0,57.0,2.3,10.0,415.0,517.22,423.66
2016,12,28,10,45,882.0,57.5,2.25,10.5,436.0,563.81,462.1
2016,12,28,11,0,893.0,58.0,2.2,11.0,457.0,608.94,498.17
2016,12,28,11,15,899.5,59.0,2.1,11.0,471.5,650.09,530.77
2016,12,28,11,30,906.0,60.0,2.0,11.0,486.0,689.0,560.4
2016,12,28,11,45,909.0,60.0,1.9,11.5,492.5,721.78,582.43
2016,12,28,12,0,912.0,60.0,1.8,12.0,499.0,751.71,602.05
2016,12,28,12,15,912.0,60.0,1.75,12.0,499.0,776.37,619.19
2016,12,28,12,30,912.0,60.0,1.7,12.0,499.0,797.78,633.99
2016,12,28,12,45,906.0,60.5,1.7,12.0,490.5,811.69,643.98
2016,12,28,13,0,900.0,61.0,1.7,12.0,482.0,822.05,651.62
2016,12,28,13,15,893.5,60.5,1.65,12.0,467.0,827.14,655.11
2016,12,28,13,30,887.0,60.0,1.6,12.0,452.0,828.7,656.24
2016,12,28,13,45,875.5,59.0,1.6,12.5,430.0,821.91,650.93
2016,12,28,14,0,864.0,58.0,1.6,13.0,408.0,811.72,643.35
2016,12,28,14,15,847.5,56.5,1.5,12.5,379.5,793.43,631.21
2016,12,28,14,30,831.0,55.0,1.4,12.0,351.0,772.14,616.83
2016,12,28,14,45,806.5,52.5,1.3,12.0,317.5,740.16,593.28
2016,12,28,15,0,782.0,50.0,1.2,12.0,284.0,713.5,573.23
2016,12,28,15,15,746.0,47.0,1.15,11.5,246.0,667.26,539.43
2016,12,28,15,30,710.0,44.0,1.1,11.0,208.0,619.8,503.49
2016,12,28,15,45,653.0,39.5,1.1,10.5,168.0,554.3,452.31
2016,12,28,16,0,596.0,35.0,1.1,10.0,128.0,489.74,399.15
2016,12,28,16,15,499.0,28.5,1.1,9.5,89.5,397.96,319.55
2016,12,28,16,30,402.0,22.0,1.1,9.0,51.0,307.45,205.14
2016,12,28,16,45,201.0,11.0,1.15,9.0,25.5,128.06,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,186.5,13.5,3.3,6.0,29.0,10.84,0.0
2016,12,29,8,0,373.0,27.0,3.4,6.0,58.0,22.2,12.02
2016,12,29,8,15,469.5,35.0,3.45,6.0,97.0,41.04,21.19
2016,12,29,8,30,566.0,43.0,3.5,6.0,136.0,87.1,46.92
2016,12,29,8,45,623.5,48.0,3.55,6.5,176.5,137.28,85.13
2016,12,29,9,0,681.0,53.0,3.6,7.0,217.0,191.86,132.15
2016,12,29,9,15,719.5,57.0,3.6,7.5,255.0,246.41,182.35
2016,12,29,9,30,758.0,61.0,3.6,8.0,293.0,304.28,235.9
2016,12,29,9,45,772.0,66.0,3.65,8.5,325.0,357.19,285.33
2016,12,29,10,0,786.0,71.0,3.7,9.0,357.0,410.2,333.63
2016,12,29,10,15,805.0,73.0,3.6,9.0,385.5,462.25,380.24
2016,12,29,10,30,824.0,75.0,3.5,9.0,414.0,514.28,425.55
2016,12,29,10,45,839.0,76.0,3.45,9.5,436.0,562.65,466.05
2016,12,29,11,0,854.0,77.0,3.4,10.0,458.0,610.03,504.58
2016,12,29,11,15,861.5,78.0,3.25,10.0,473.0,651.35,537.95
2016,12,29,11,30,869.0,79.0,3.1,10.0,488.0,690.59,568.89
2016,12,29,11,45,875.0,78.5,3.0,10.5,495.5,724.73,593.49
2016,12,29,12,0,881.0,78.0,2.9,11.0,503.0,756.25,615.17
2016,12,29,12,15,881.0,78.0,2.8,11.0,502.5,781.02,632.76
2016,12,29,12,30,881.0,78.0,2.7,11.0,502.0,802.59,647.96
2016,12,29,12,45,887.0,75.0,2.6,11.5,496.0,821.99,660.37
2016,12,29,13,0,893.0,72.0,2.5,12.0,490.0,830.62,664.9
2016,12,29,13,15,885.0,71.0,2.4,12.0,474.5,834.06,667.04
2016,12,29,13,30,877.0,70.0,2.3,12.0,459.0,841.85,672.48
2016,12,29,13,45,866.0,68.5,2.25,12.0,436.5,835.18,667.9
2016,12,29,14,0,855.0,67.0,2.2,12.0,414.0,825.03,660.99
2016,12,29,14,15,837.0,65.0,2.1,12.0,385.0,805.01,646.49
2016,12,29,14,30,819.0,63.0,2.0,12.0,356.0,781.89,629.69
2016,12,29,14,45,793.0,60.0,1.9,12.0,322.0,748.06,604.74
2016,12,29,15,0,767.0,57.0,1.8,12.0,288.0,711.85,577.59
2016,12,29,15,15,728.5,53.5,1.7,11.5,249.5,663.19,541.28
2016,12,29,15,30,690.0,50.0,1.6,11.0,211.0,613.32,502.74
2016,12,29,15,45,628.5,45.0,1.5,10.5,170.0,544.11,447.45
2016,12,29,16,0,567.0,40.0,1.4,10.0,129.0,475.81,390.44
2016,12,29,16,15,465.5,32.0,1.45,9.5,90.5,388.27,313.71
2016,12,29,16,30,364.0,24.0,1.5,9.0,52.0,295.72,203.64
2016,12,29,16,45,182.0,12.0,1.6,9.0,26.0,118.13,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,14.0,0.7,6.5,27.0,11.28,0.0
2016,12,30,8,0,313.0,28.0,0.6,7.0,54.0,23.06,12.66
2016,12,30,8,15,409.0,37.0,0.55,7.0,91.5,40.55,22.19
2016,12,30,8,30,505.0,46.0,0.5,7.0,129.0,83.81,46.5
2016,12,30,8,45,561.5,52.0,0.45,7.5,168.0,129.77,80.79
2016,12,30,9,0,618.0,58.0,0.4,8.0,207.0,181.88,124.45
2016,12,30,9,15,657.5,62.5,0.55,8.0,244.0,234.01,171.34
2016,12,30,9,30,697.0,67.0,0.7,8.0,281.0,289.67,221.83
2016,12,30,9,45,735.5,68.0,0.85,8.5,315.5,344.91,271.29
2016,12,30,10,0,774.0,69.0,1.0,9.0,350.0,402.19,321.53
2016,12,30,10,15,792.0,71.0,1.15,9.0,378.0,453.2,366.51
2016,12,30,10,30,810.0,73.0,1.3,9.0,406.0,504.13,410.41
2016,12,30,10,45,820.0,75.0,1.45,9.5,427.0,550.23,448.78
2016,12,30,11,0,830.0,77.0,1.6,10.0,448.0,594.99,485.18
2016,12,30,11,15,838.0,78.0,1.6,10.0,463.0,635.78,517.69
2016,12,30,11,30,846.0,79.0,1.6,10.0,478.0,674.61,548.03
2016,12,30,11,45,850.0,79.5,1.65,10.5,485.5,707.85,572.27
2016,12,30,12,0,854.0,80.0,1.7,11.0,493.0,738.48,593.71
2016,12,30,12,15,854.0,80.0,1.7,11.0,492.5,762.69,611.05
2016,12,30,12,30,854.0,80.0,1.7,11.0,492.0,783.79,626.22
2016,12,30,12,45,851.5,79.0,1.75,11.0,484.5,798.48,637.35
2016,12,30,13,0,849.0,78.0,1.8,11.0,477.0,809.81,646.24
2016,12,30,13,15,841.5,77.0,1.85,11.0,462.0,813.61,649.86
2016,12,30,13,30,834.0,76.0,1.9,11.0,447.0,813.94,651.17
2016,12,30,13,45,820.5,75.0,2.0,11.0,425.0,805.8,646.93
2016,12,30,14,0,807.0,74.0,2.1,11.0,403.0,794.31,640.3
2016,12,30,14,15,788.5,71.5,2.15,11.0,375.0,773.56,626.36
2016,12,30,14,30,770.0,69.0,2.2,11.0,347.0,749.83,610.08
2016,12,30,14,45,738.5,67.0,2.3,11.0,313.0,713.36,584.2
2016,12,30,15,0,707.0,65.0,2.4,11.0,279.0,674.68,555.94
2016,12,30,15,15,666.5,61.0,2.35,10.5,241.5,631.3,523.24
2016,12,30,15,30,626.0,57.0,2.3,10.0,204.0,581.26,484.01
2016,12,30,15,45,547.5,52.5,2.25,10.0,163.5,502.44,419.43
2016,12,30,16,0,469.0,48.0,2.2,10.0,123.0,425.71,353.8
2016,12,30,16,15,364.5,38.5,2.2,9.5,86.0,329.28,268.91
2016,12,30,16,30,260.0,29.0,2.2,9.0,49.0,236.72,167.58
2016,12,30,16,45,130.0,14.5,2.25,8.5,24.5,90.0,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
